Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.5,3.55,2.5,31.0,102.51,0.0
2016,1,1,8,0,343.0,31.0,3.6,3.0,62.0,209.08,156.58
2016,1,1,8,15,439.0,39.5,3.65,3.5,101.0,270.03,221.68
2016,1,1,8,30,535.0,48.0,3.7,4.0,140.0,334.53,280.62
2016,1,1,8,45,593.5,54.0,3.75,4.5,180.5,379.9,321.81
2016,1,1,9,0,652.0,60.0,3.8,5.0,221.0,425.46,361.71
2016,1,1,9,15,690.5,64.0,3.8,5.5,259.0,457.68,389.24
2016,1,1,9,30,729.0,68.0,3.8,6.0,297.0,485.93,412.57
2016,1,1,9,45,756.0,71.0,3.8,6.5,331.0,508.02,430.01
2016,1,1,10,0,783.0,74.0,3.8,7.0,365.0,527.76,444.95
2016,1,1,10,15,801.0,76.0,3.75,7.5,393.0,538.85,452.34
2016,1,1,10,30,819.0,78.0,3.7,8.0,421.0,547.15,457.18
2016,1,1,10,45,830.0,80.0,3.65,8.5,442.5,548.7,456.35
2016,1,1,11,0,841.0,82.0,3.6,9.0,464.0,547.3,452.96
2016,1,1,11,15,848.5,83.0,3.5,9.0,478.0,539.99,445.39
2016,1,1,11,30,856.0,84.0,3.4,9.0,492.0,529.73,435.26
2016,1,1,11,45,859.0,84.5,3.3,9.0,499.0,513.79,420.37
2016,1,1,12,0,862.0,85.0,3.2,9.0,506.0,495.1,402.98
2016,1,1,12,15,861.5,85.0,3.1,9.0,505.5,471.67,381.46
2016,1,1,12,30,861.0,85.0,3.0,9.0,505.0,445.82,357.56
2016,1,1,12,45,861.0,83.0,2.9,9.5,497.5,415.91,329.3
2016,1,1,13,0,861.0,81.0,2.8,10.0,490.0,383.83,298.82
2016,1,1,13,15,853.0,80.0,2.65,10.0,474.0,348.09,265.5
2016,1,1,13,30,845.0,79.0,2.5,10.0,458.0,310.99,230.67
2016,1,1,13,45,832.5,77.5,2.45,10.0,435.5,271.18,193.7
2016,1,1,14,0,820.0,76.0,2.4,10.0,413.0,230.78,156.6
2016,1,1,14,15,801.0,73.5,2.35,10.0,384.0,188.09,119.17
2016,1,1,14,30,782.0,71.0,2.3,10.0,355.0,145.85,85.05
2016,1,1,14,45,755.0,68.0,2.25,10.0,320.5,103.33,56.53
2016,1,1,15,0,728.0,65.0,2.2,10.0,286.0,62.51,39.02
2016,1,1,15,15,687.0,60.5,2.15,9.5,247.5,42.73,33.3
2016,1,1,15,30,646.0,56.0,2.1,9.0,209.0,40.64,31.38
2016,1,1,15,45,583.0,50.5,2.05,8.5,168.5,37.68,28.54
2016,1,1,16,0,520.0,45.0,2.0,8.0,128.0,34.75,25.57
2016,1,1,16,15,417.5,36.0,2.05,7.5,89.5,28.49,19.31
2016,1,1,16,30,315.0,27.0,2.1,7.0,51.0,22.04,10.3
2016,1,1,16,45,157.5,13.5,2.15,7.0,25.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,58.0,16.0,3.7,4.5,21.5,48.37,0.0
2016,1,2,8,0,116.0,32.0,3.8,5.0,43.0,102.36,74.11
2016,1,2,8,15,155.5,48.0,3.8,5.5,70.5,140.93,113.77
2016,1,2,8,30,195.0,64.0,3.8,6.0,98.0,180.35,149.84
2016,1,2,8,45,218.5,79.5,3.85,6.5,126.5,211.82,178.3
2016,1,2,9,0,242.0,95.0,3.9,7.0,155.0,243.21,205.97
2016,1,2,9,15,257.5,109.0,3.85,7.0,182.0,268.18,227.82
2016,1,2,9,30,273.0,123.0,3.8,7.0,209.0,292.51,248.64
2016,1,2,9,45,294.0,132.5,3.8,7.5,234.0,313.79,266.11
2016,1,2,10,0,315.0,142.0,3.8,8.0,259.0,334.32,282.55
2016,1,2,10,15,406.5,137.0,3.85,8.5,300.0,385.03,324.19
2016,1,2,10,30,498.0,132.0,3.9,9.0,341.0,426.49,357.39
2016,1,2,10,45,608.5,112.0,4.0,9.5,380.0,464.11,387.18
2016,1,2,11,0,719.0,92.0,4.1,10.0,419.0,494.39,410.49
2016,1,2,11,15,529.0,142.0,4.2,10.5,387.0,431.4,356.78
2016,1,2,11,30,339.0,192.0,4.3,11.0,355.0,368.07,303.11
2016,1,2,11,45,268.5,205.0,4.4,11.5,335.0,336.79,276.3
2016,1,2,12,0,198.0,218.0,4.5,12.0,315.0,303.57,248.02
2016,1,2,12,15,143.5,217.0,4.55,12.0,287.0,270.62,220.64
2016,1,2,12,30,89.0,216.0,4.6,12.0,259.0,238.29,193.96
2016,1,2,12,45,82.0,211.0,4.65,12.5,250.5,226.22,183.48
2016,1,2,13,0,75.0,206.0,4.7,13.0,242.0,214.45,173.27
2016,1,2,13,15,83.0,201.0,4.7,13.0,239.5,207.83,167.34
2016,1,2,13,30,91.0,196.0,4.7,13.0,237.0,200.39,160.61
2016,1,2,13,45,45.5,161.0,4.7,13.0,181.5,154.56,123.71
2016,1,2,14,0,0.0,126.0,4.7,13.0,126.0,114.59,91.95
2016,1,2,14,15,0.0,110.5,4.6,13.0,110.5,100.62,80.31
2016,1,2,14,30,0.0,95.0,4.5,13.0,95.0,86.79,68.68
2016,1,2,14,45,0.0,85.5,4.4,13.0,85.5,78.11,61.38
2016,1,2,15,0,0.0,76.0,4.3,13.0,76.0,69.47,54.04
2016,1,2,15,15,0.0,66.0,4.05,12.5,66.0,60.56,48.84
2016,1,2,15,30,0.0,56.0,3.8,12.0,56.0,51.65,40.82
2016,1,2,15,45,0.0,45.0,3.55,11.5,45.0,41.81,31.85
2016,1,2,16,0,0.0,34.0,3.3,11.0,34.0,31.58,22.43
2016,1,2,16,15,0.0,23.5,3.35,10.5,23.5,21.81,13.3
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,12.05,3.23
2016,1,2,16,45,0.0,6.5,3.45,9.5,6.5,6.2,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,7.5,10.0,9.27,0.0
2016,1,3,8,0,0.0,20.0,4.1,8.0,20.0,18.56,8.77
2016,1,3,8,15,0.0,32.5,4.0,8.5,32.5,30.33,19.97
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,42.9,31.2
2016,1,3,8,45,0.0,58.5,3.8,9.5,58.5,56.37,43.1
2016,1,3,9,0,0.0,72.0,3.7,10.0,72.0,69.68,54.72
2016,1,3,9,15,0.0,84.0,3.6,10.0,84.0,81.22,64.77
2016,1,3,9,30,0.0,96.0,3.5,10.0,96.0,92.71,74.66
2016,1,3,9,45,0.0,107.0,3.4,10.5,107.0,103.08,83.33
2016,1,3,10,0,0.0,118.0,3.3,11.0,118.0,113.43,91.86
2016,1,3,10,15,65.0,150.0,3.35,11.0,177.5,187.62,155.19
2016,1,3,10,30,130.0,182.0,3.4,11.0,237.0,262.73,217.84
2016,1,3,10,45,204.5,186.0,3.5,11.0,277.0,304.16,252.09
2016,1,3,11,0,279.0,190.0,3.6,11.0,317.0,349.99,289.37
2016,1,3,11,15,186.5,200.5,3.8,11.0,287.0,299.9,247.24
2016,1,3,11,30,94.0,211.0,4.0,11.0,257.0,252.88,207.75
2016,1,3,11,45,83.0,212.0,4.2,11.5,253.0,244.54,200.33
2016,1,3,12,0,72.0,213.0,4.4,12.0,249.0,236.46,193.09
2016,1,3,12,15,138.5,215.5,4.4,12.0,284.0,267.38,218.08
2016,1,3,12,30,205.0,218.0,4.4,12.0,319.0,291.08,236.42
2016,1,3,12,45,281.0,203.5,4.4,12.0,339.5,299.98,241.96
2016,1,3,13,0,357.0,189.0,4.4,12.0,360.0,301.81,240.89
2016,1,3,13,15,293.5,192.0,4.05,12.0,329.5,268.1,212.59
2016,1,3,13,30,230.0,195.0,3.7,12.0,299.0,238.82,188.63
2016,1,3,13,45,318.5,172.0,3.35,12.5,308.5,228.09,175.19
2016,1,3,14,0,407.0,149.0,3.0,13.0,318.0,208.98,153.97
2016,1,3,14,15,290.0,151.5,2.65,13.0,267.5,173.22,128.03
2016,1,3,14,30,173.0,154.0,2.3,13.0,217.0,147.79,112.12
2016,1,3,14,45,160.5,141.0,2.0,13.0,195.5,125.66,95.43
2016,1,3,15,0,148.0,128.0,1.7,13.0,174.0,104.56,81.22
2016,1,3,15,15,137.5,112.0,1.55,12.5,150.5,88.36,73.52
2016,1,3,15,30,127.0,96.0,1.4,12.0,127.0,76.72,63.16
2016,1,3,15,45,105.5,79.0,1.3,11.5,101.5,64.09,51.71
2016,1,3,16,0,84.0,62.0,1.2,11.0,76.0,51.12,39.78
2016,1,3,16,15,55.0,45.5,1.3,10.5,53.5,38.16,27.58
2016,1,3,16,30,26.0,29.0,1.4,10.0,31.0,25.74,13.86
2016,1,3,16,45,13.0,14.5,1.5,10.0,15.5,13.82,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,15.5,5.05,10.5,16.5,19.59,0.0
2016,1,4,8,0,19.0,31.0,5.1,11.0,33.0,44.14,28.18
2016,1,4,8,15,38.0,47.5,5.15,11.0,53.5,71.75,54.32
2016,1,4,8,30,57.0,64.0,5.2,11.0,74.0,106.3,84.87
2016,1,4,8,45,67.0,81.0,5.3,11.5,95.5,122.87,99.82
2016,1,4,9,0,77.0,98.0,5.4,12.0,117.0,153.86,126.6
2016,1,4,9,15,82.5,113.5,5.5,12.0,137.0,165.42,136.8
2016,1,4,9,30,88.0,129.0,5.6,12.0,157.0,184.19,152.84
2016,1,4,9,45,89.5,143.0,5.7,12.5,174.0,198.65,164.67
2016,1,4,10,0,91.0,157.0,5.8,13.0,191.0,212.75,175.98
2016,1,4,10,15,185.0,164.5,5.9,13.0,240.0,277.75,230.93
2016,1,4,10,30,279.0,172.0,6.0,13.0,289.0,341.87,284.2
2016,1,4,10,45,287.5,180.0,6.15,13.5,306.5,350.39,290.08
2016,1,4,11,0,296.0,188.0,6.3,14.0,324.0,357.69,294.94
2016,1,4,11,15,270.5,198.5,6.4,14.0,325.5,348.22,286.3
2016,1,4,11,30,245.0,209.0,6.5,14.0,327.0,338.25,277.31
2016,1,4,11,45,208.5,215.5,6.6,14.5,317.0,314.43,256.61
2016,1,4,12,0,172.0,222.0,6.7,15.0,307.0,296.06,240.5
2016,1,4,12,15,126.0,219.0,6.75,15.0,281.5,265.42,215.01
2016,1,4,12,30,80.0,216.0,6.8,15.0,256.0,235.03,189.93
2016,1,4,12,45,74.5,211.5,6.9,15.0,248.0,224.26,180.89
2016,1,4,13,0,69.0,207.0,7.0,15.0,240.0,213.71,172.03
2016,1,4,13,15,79.5,202.5,7.0,14.5,239.5,208.58,167.64
2016,1,4,13,30,90.0,198.0,7.0,14.0,239.0,202.46,162.26
2016,1,4,13,45,45.0,169.0,7.0,14.0,189.5,161.46,129.28
2016,1,4,14,0,0.0,140.0,7.0,14.0,140.0,126.61,101.79
2016,1,4,14,15,0.0,93.0,6.75,14.0,93.0,85.64,67.37
2016,1,4,14,30,0.0,46.0,6.5,14.0,46.0,42.73,30.96
2016,1,4,14,45,0.0,41.5,6.3,14.0,41.5,38.54,27.42
2016,1,4,15,0,0.0,37.0,6.1,14.0,37.0,34.35,23.84
2016,1,4,15,15,0.0,32.0,5.95,13.5,32.0,29.69,21.05
2016,1,4,15,30,0.0,27.0,5.8,13.0,27.0,25.04,16.86
2016,1,4,15,45,0.0,21.5,5.7,13.0,21.5,19.93,12.17
2016,1,4,16,0,0.0,16.0,5.6,13.0,16.0,14.82,7.46
2016,1,4,16,15,0.0,11.5,5.55,12.5,11.5,10.65,3.57
2016,1,4,16,30,0.0,7.0,5.5,12.0,7.0,6.48,0.0
2016,1,4,16,45,0.0,3.5,5.5,12.0,3.5,3.24,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.46,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.39,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.78,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.7,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,4.17,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.63,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.5,5.5,5.09,0.0
2016,1,5,10,0,0.0,6.0,5.1,13.0,6.0,5.56,0.0
2016,1,5,10,15,0.0,10.0,5.15,13.0,10.0,9.27,2.33
2016,1,5,10,30,0.0,14.0,5.2,13.0,14.0,12.99,5.51
2016,1,5,10,45,0.0,29.5,5.3,13.0,29.5,27.39,17.85
2016,1,5,11,0,0.0,45.0,5.4,13.0,45.0,41.82,30.15
2016,1,5,11,15,0.0,84.5,5.5,12.5,84.5,78.71,61.57
2016,1,5,11,30,0.0,124.0,5.6,12.0,124.0,116.18,93.32
2016,1,5,11,45,1.5,144.5,5.7,12.0,145.0,136.13,110.03
2016,1,5,12,0,3.0,165.0,5.8,12.0,166.0,155.72,126.4
2016,1,5,12,15,1.5,100.0,5.8,12.0,100.5,93.82,74.31
2016,1,5,12,30,0.0,35.0,5.8,12.0,35.0,32.52,22.22
2016,1,5,12,45,0.0,22.0,5.8,12.0,22.0,20.43,11.88
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,8.35,1.52
2016,1,5,13,15,0.0,64.5,5.7,12.0,64.5,60.01,45.78
2016,1,5,13,30,0.0,120.0,5.6,12.0,120.0,110.55,88.75
2016,1,5,13,45,140.5,145.5,5.55,12.0,204.5,164.83,129.84
2016,1,5,14,0,281.0,171.0,5.5,12.0,289.0,204.66,156.88
2016,1,5,14,15,140.5,88.5,5.45,12.0,147.5,99.08,73.07
2016,1,5,14,30,0.0,6.0,5.4,12.0,6.0,5.56,0.0
2016,1,5,14,45,0.0,5.0,5.4,12.0,5.0,4.63,0.0
2016,1,5,15,0,0.0,4.0,5.4,12.0,4.0,3.7,0.0
2016,1,5,15,15,0.0,3.5,5.15,11.5,3.5,3.24,0.0
2016,1,5,15,30,0.0,3.0,4.9,11.0,3.0,2.78,0.0
2016,1,5,15,45,225.0,27.0,4.7,11.0,65.5,17.91,10.5
2016,1,5,16,0,450.0,51.0,4.5,11.0,128.0,39.6,29.64
2016,1,5,16,15,351.0,41.5,4.25,10.5,91.0,33.08,23.27
2016,1,5,16,30,252.0,32.0,4.0,10.0,54.0,25.15,14.2
2016,1,5,16,45,126.0,16.0,3.75,10.0,27.0,12.62,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.3,12.0,1.0,0.92,0.0
2016,1,6,8,30,0.0,2.0,6.3,12.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,2.5,6.3,12.0,2.5,2.31,0.0
2016,1,6,9,0,0.0,3.0,6.3,12.0,3.0,2.78,0.0
2016,1,6,9,15,0.0,3.5,6.35,12.0,3.5,3.24,0.0
2016,1,6,9,30,0.0,4.0,6.4,12.0,4.0,3.7,0.0
2016,1,6,9,45,0.0,5.0,6.5,12.0,5.0,4.63,0.0
2016,1,6,10,0,0.0,6.0,6.6,12.0,6.0,5.56,0.0
2016,1,6,10,15,0.0,6.0,6.7,12.0,6.0,5.56,0.0
2016,1,6,10,30,0.0,6.0,6.8,12.0,6.0,5.56,0.0
2016,1,6,10,45,7.0,87.5,6.95,12.0,91.0,85.56,67.79
2016,1,6,11,0,14.0,169.0,7.1,12.0,176.0,168.81,138.07
2016,1,6,11,15,214.5,175.0,7.0,12.0,279.0,295.54,245.48
2016,1,6,11,30,415.0,181.0,6.9,12.0,382.0,404.74,335.34
2016,1,6,11,45,469.5,171.5,6.85,12.0,402.0,411.76,339.91
2016,1,6,12,0,524.0,162.0,6.8,12.0,422.0,415.38,341.45
2016,1,6,12,15,291.0,187.0,6.65,12.0,331.5,313.87,257.12
2016,1,6,12,30,58.0,212.0,6.5,12.0,241.0,222.47,181.63
2016,1,6,12,45,34.5,193.5,6.35,12.0,210.5,192.65,156.93
2016,1,6,13,0,11.0,175.0,6.2,12.0,180.0,164.84,133.96
2016,1,6,13,15,14.0,173.5,6.15,12.0,180.0,163.22,132.6
2016,1,6,13,30,17.0,172.0,6.1,12.0,180.0,161.25,130.9
2016,1,6,13,45,101.0,177.0,6.05,12.0,220.5,181.29,144.96
2016,1,6,14,0,185.0,182.0,6.0,12.0,261.0,195.9,153.45
2016,1,6,14,15,208.5,167.5,5.9,11.5,250.5,177.26,136.42
2016,1,6,14,30,232.0,153.0,5.8,11.0,240.0,153.24,115.3
2016,1,6,14,45,216.5,142.5,5.75,11.0,217.5,129.48,97.21
2016,1,6,15,0,201.0,132.0,5.7,11.0,195.0,106.89,82.24
2016,1,6,15,15,186.0,116.5,5.55,10.5,169.0,91.62,77.17
2016,1,6,15,30,171.0,101.0,5.4,10.0,143.0,80.36,67.04
2016,1,6,15,45,146.5,84.0,5.25,10.0,116.0,67.79,55.43
2016,1,6,16,0,122.0,67.0,5.1,10.0,89.0,54.89,43.38
2016,1,6,16,15,86.5,50.0,5.05,9.5,63.5,41.65,30.92
2016,1,6,16,30,51.0,33.0,5.0,9.0,38.0,28.1,16.96
2016,1,6,16,45,25.5,16.5,4.95,9.0,19.0,14.57,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,2.15,9.0,27.0,73.35,0.0
2016,1,7,8,0,186.0,37.0,2.2,9.0,54.0,150.64,109.45
2016,1,7,8,15,279.5,49.0,2.3,9.5,90.0,209.27,167.73
2016,1,7,8,30,373.0,61.0,2.4,10.0,126.0,272.56,223.57
2016,1,7,8,45,462.5,65.5,2.5,10.5,167.0,329.78,273.16
2016,1,7,9,0,552.0,70.0,2.6,11.0,208.0,388.81,322.98
2016,1,7,9,15,593.5,75.0,2.6,11.0,245.0,423.22,352.03
2016,1,7,9,30,635.0,80.0,2.6,11.0,282.0,456.54,379.42
2016,1,7,9,45,700.5,75.0,2.6,11.0,320.0,490.39,406.8
2016,1,7,10,0,766.0,70.0,2.6,11.0,358.0,520.98,431.0
2016,1,7,10,15,784.0,72.0,2.55,11.0,386.0,532.7,439.37
2016,1,7,10,30,802.0,74.0,2.5,11.0,414.0,541.73,445.43
2016,1,7,10,45,813.5,76.0,2.5,11.5,435.5,544.28,445.53
2016,1,7,11,0,825.0,78.0,2.5,12.0,457.0,543.93,443.19
2016,1,7,11,15,832.0,79.0,2.5,12.0,472.0,537.13,436.48
2016,1,7,11,30,839.0,80.0,2.5,12.0,487.0,527.43,427.32
2016,1,7,11,45,842.5,80.5,2.5,12.0,494.5,512.55,413.9
2016,1,7,12,0,846.0,81.0,2.5,12.0,502.0,494.94,398.04
2016,1,7,12,15,846.0,81.0,2.55,12.0,502.0,472.53,378.19
2016,1,7,12,30,846.0,81.0,2.6,12.0,502.0,447.7,355.95
2016,1,7,12,45,844.5,79.5,2.7,12.0,495.0,418.48,329.8
2016,1,7,13,0,843.0,78.0,2.8,12.0,488.0,387.18,301.33
2016,1,7,13,15,835.5,77.5,2.85,12.0,473.0,352.86,269.81
2016,1,7,13,30,828.0,77.0,2.9,12.0,458.0,317.14,236.62
2016,1,7,13,45,817.0,75.0,2.95,12.0,436.5,277.93,200.35
2016,1,7,14,0,806.0,73.0,3.0,12.0,415.0,238.01,163.58
2016,1,7,14,15,789.0,71.0,2.9,12.0,387.5,196.54,126.61
2016,1,7,14,30,772.0,69.0,2.8,12.0,360.0,155.31,92.14
2016,1,7,14,45,750.0,65.5,2.75,12.0,327.0,112.82,61.33
2016,1,7,15,0,728.0,62.0,2.7,12.0,294.0,71.52,39.52
2016,1,7,15,15,691.5,58.5,2.5,11.5,256.5,44.41,34.55
2016,1,7,15,30,655.0,55.0,2.3,11.0,219.0,42.9,33.2
2016,1,7,15,45,603.5,49.0,2.1,11.0,179.5,35.7,26.56
2016,1,7,16,0,552.0,43.0,1.9,11.0,140.0,32.23,23.17
2016,1,7,16,15,461.5,35.5,1.85,10.5,101.0,27.3,18.36
2016,1,7,16,30,371.0,28.0,1.8,10.0,62.0,22.25,12.49
2016,1,7,16,45,185.5,14.0,1.75,10.0,31.0,10.81,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.5,1.4,7.5,15.5,14.41,0.0
2016,1,8,8,0,0.0,31.0,1.5,8.0,31.0,32.27,19.53
2016,1,8,8,15,17.5,47.5,1.6,8.0,50.5,62.27,47.04
2016,1,8,8,30,35.0,64.0,1.7,8.0,70.0,88.55,70.6
2016,1,8,8,45,44.5,81.0,1.8,8.0,90.5,111.64,91.2
2016,1,8,9,0,54.0,98.0,1.9,8.0,111.0,134.59,111.43
2016,1,8,9,15,59.5,113.5,1.85,8.0,130.5,153.36,127.73
2016,1,8,9,30,65.0,129.0,1.8,8.0,150.0,171.95,143.59
2016,1,8,9,45,66.0,142.5,1.75,8.5,165.5,185.42,154.54
2016,1,8,10,0,67.0,156.0,1.7,9.0,181.0,198.63,165.06
2016,1,8,10,15,94.0,170.0,1.65,9.5,208.5,226.77,188.15
2016,1,8,10,30,121.0,184.0,1.6,10.0,236.0,261.21,215.89
2016,1,8,10,45,146.5,194.0,1.6,10.5,259.5,282.51,232.54
2016,1,8,11,0,172.0,204.0,1.6,11.0,283.0,302.83,248.17
2016,1,8,11,15,120.5,207.0,1.65,11.0,263.5,273.27,223.33
2016,1,8,11,30,69.0,210.0,1.7,11.0,244.0,239.99,195.69
2016,1,8,11,45,90.0,217.0,1.75,11.5,262.0,254.14,206.81
2016,1,8,12,0,111.0,224.0,1.8,12.0,280.0,267.02,216.53
2016,1,8,12,15,93.5,221.0,1.85,12.0,268.0,251.26,203.4
2016,1,8,12,30,76.0,218.0,1.9,12.0,256.0,236.23,191.05
2016,1,8,12,45,114.5,218.5,2.0,12.0,275.0,249.05,200.96
2016,1,8,13,0,153.0,219.0,2.1,12.0,294.0,257.07,206.48
2016,1,8,13,15,236.5,203.5,2.1,12.0,315.0,263.35,209.23
2016,1,8,13,30,320.0,188.0,2.1,12.0,336.0,262.78,205.36
2016,1,8,13,45,261.0,185.5,2.15,12.0,302.5,229.26,178.17
2016,1,8,14,0,202.0,183.0,2.2,12.0,269.0,201.81,156.66
2016,1,8,14,15,186.0,171.5,2.2,12.0,247.0,177.9,136.91
2016,1,8,14,30,170.0,160.0,2.2,12.0,225.0,155.18,118.67
2016,1,8,14,45,157.5,147.5,2.25,12.0,203.5,133.3,101.83
2016,1,8,15,0,145.0,135.0,2.3,12.0,182.0,112.43,87.18
2016,1,8,15,15,134.5,119.0,2.15,11.5,158.5,93.27,78.23
2016,1,8,15,30,124.0,103.0,2.0,11.0,135.0,81.75,67.99
2016,1,8,15,45,108.5,85.5,1.9,11.0,110.0,68.91,56.25
2016,1,8,16,0,93.0,68.0,1.8,11.0,85.0,55.72,44.05
2016,1,8,16,15,67.5,51.0,1.85,10.5,61.5,42.51,31.73
2016,1,8,16,30,42.0,34.0,1.9,10.0,38.0,28.98,18.24
2016,1,8,16,45,21.0,17.0,2.0,10.0,19.0,15.05,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.5,5.6,9.5,14.5,13.46,0.0
2016,1,9,8,0,0.0,29.0,5.7,10.0,29.0,29.22,16.99
2016,1,9,8,15,10.5,46.0,5.7,10.0,48.0,52.4,38.37
2016,1,9,8,30,21.0,63.0,5.7,10.0,67.0,80.26,63.03
2016,1,9,8,45,29.0,79.5,5.7,10.0,86.5,101.71,82.14
2016,1,9,9,0,37.0,96.0,5.7,10.0,106.0,123.06,100.97
2016,1,9,9,15,42.5,112.0,5.55,10.0,124.5,142.33,117.75
2016,1,9,9,30,48.0,128.0,5.4,10.0,143.0,161.42,134.13
2016,1,9,9,45,47.0,140.0,5.25,10.5,156.5,171.91,142.65
2016,1,9,10,0,46.0,152.0,5.1,11.0,170.0,182.28,150.9
2016,1,9,10,15,68.5,167.5,4.85,11.0,196.0,209.68,173.93
2016,1,9,10,30,91.0,183.0,4.6,11.0,222.0,236.6,196.26
2016,1,9,10,45,71.0,188.0,4.4,11.0,219.0,227.72,188.13
2016,1,9,11,0,51.0,193.0,4.2,11.0,216.0,219.02,180.26
2016,1,9,11,15,70.0,204.0,3.9,11.0,237.5,237.85,195.64
2016,1,9,11,30,89.0,215.0,3.6,11.0,259.0,255.72,210.02
2016,1,9,11,45,122.0,220.5,3.3,11.0,282.0,278.22,228.06
2016,1,9,12,0,155.0,226.0,3.0,11.0,305.0,294.13,240.39
2016,1,9,12,15,107.5,220.5,2.75,11.0,275.0,257.58,209.91
2016,1,9,12,30,60.0,215.0,2.5,11.0,245.0,226.77,184.46
2016,1,9,12,45,50.0,208.0,2.25,11.5,232.5,212.54,172.29
2016,1,9,13,0,40.0,201.0,2.0,12.0,220.0,198.96,160.74
2016,1,9,13,15,29.5,188.5,1.8,12.0,202.5,181.15,146.15
2016,1,9,13,30,19.0,176.0,1.6,12.0,185.0,165.67,133.59
2016,1,9,13,45,13.5,165.0,1.4,12.0,171.5,152.87,123.17
2016,1,9,14,0,8.0,154.0,1.2,12.0,158.0,140.58,113.22
2016,1,9,14,15,31.0,155.0,1.05,12.0,167.5,140.78,112.49
2016,1,9,14,30,54.0,156.0,0.9,12.0,177.0,140.5,111.26
2016,1,9,14,45,50.0,143.0,0.75,12.0,161.0,124.94,98.74
2016,1,9,15,0,46.0,130.0,0.6,12.0,145.0,109.74,86.93
2016,1,9,15,15,40.5,114.5,0.55,11.5,126.5,94.28,78.95
2016,1,9,15,30,35.0,99.0,0.5,11.0,108.0,82.36,68.45
2016,1,9,15,45,26.0,82.0,0.45,11.0,88.5,69.16,56.47
2016,1,9,16,0,17.0,65.0,0.4,11.0,69.0,55.66,44.06
2016,1,9,16,15,8.5,48.0,0.45,11.0,50.0,42.79,32.02
2016,1,9,16,30,0.0,31.0,0.5,11.0,31.0,28.16,17.78
2016,1,9,16,45,0.0,15.5,0.6,11.0,15.5,14.39,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,16.0,3.4,8.5,30.0,97.54,0.0
2016,1,10,8,0,309.0,32.0,3.6,9.0,60.0,197.85,146.07
2016,1,10,8,15,402.0,41.0,3.7,9.0,98.5,258.31,208.69
2016,1,10,8,30,495.0,50.0,3.8,9.0,137.0,322.4,266.62
2016,1,10,8,45,559.5,55.5,3.9,9.5,177.5,370.61,309.48
2016,1,10,9,0,624.0,61.0,4.0,10.0,218.0,419.37,351.45
2016,1,10,9,15,581.0,76.5,4.0,10.5,241.5,421.22,353.31
2016,1,10,9,30,538.0,92.0,4.0,11.0,265.0,419.34,351.4
2016,1,10,9,45,579.5,92.0,4.0,11.5,296.0,445.5,372.39
2016,1,10,10,0,621.0,92.0,4.0,12.0,327.0,469.92,391.3
2016,1,10,10,15,712.5,84.0,3.85,12.0,373.5,511.87,424.57
2016,1,10,10,30,804.0,76.0,3.7,12.0,420.0,550.31,454.24
2016,1,10,10,45,576.0,129.5,3.6,12.5,383.0,474.13,389.92
2016,1,10,11,0,348.0,183.0,3.5,13.0,346.0,385.54,315.98
2016,1,10,11,15,275.0,200.5,3.3,13.0,331.5,356.83,291.64
2016,1,10,11,30,202.0,218.0,3.1,13.0,317.0,323.48,263.49
2016,1,10,11,45,139.0,219.0,2.95,13.5,288.0,285.81,231.78
2016,1,10,12,0,76.0,220.0,2.8,14.0,259.0,246.72,199.15
2016,1,10,12,15,51.0,208.5,2.75,14.0,235.0,220.31,177.55
2016,1,10,12,30,26.0,197.0,2.7,14.0,211.0,194.14,156.17
2016,1,10,12,45,115.5,208.0,2.65,14.0,265.5,240.88,193.49
2016,1,10,13,0,205.0,219.0,2.6,14.0,320.0,277.81,221.43
2016,1,10,13,15,159.5,213.0,2.55,14.0,290.5,246.82,196.15
2016,1,10,13,30,114.0,207.0,2.5,14.0,261.0,218.76,173.77
2016,1,10,13,45,125.0,198.0,2.5,14.0,254.0,206.52,163.0
2016,1,10,14,0,136.0,189.0,2.5,14.0,247.0,193.22,151.18
2016,1,10,14,15,176.0,174.5,2.45,14.0,245.0,179.86,138.06
2016,1,10,14,30,216.0,160.0,2.4,14.0,243.0,159.78,119.54
2016,1,10,14,45,208.0,146.5,2.4,14.0,221.0,134.95,100.19
2016,1,10,15,0,200.0,133.0,2.4,14.0,199.0,110.79,83.27
2016,1,10,15,15,191.0,117.5,2.3,13.5,174.0,88.31,73.27
2016,1,10,15,30,182.0,102.0,2.2,13.0,149.0,77.8,64.01
2016,1,10,15,45,166.5,85.5,2.15,12.5,123.0,66.25,53.63
2016,1,10,16,0,151.0,69.0,2.1,12.0,97.0,54.35,42.74
2016,1,10,16,15,125.0,52.0,2.15,11.5,71.0,41.69,31.0
2016,1,10,16,30,99.0,35.0,2.2,11.0,45.0,28.64,18.33
2016,1,10,16,45,49.5,17.5,2.3,11.0,22.5,14.73,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,4.0,15.5,3.1,10.0,16.0,16.04,0.0
2016,1,11,8,0,8.0,31.0,3.1,10.0,32.0,35.54,22.07
2016,1,11,8,15,27.0,48.0,3.15,10.0,52.5,67.25,50.92
2016,1,11,8,30,46.0,65.0,3.2,10.0,73.0,95.26,75.91
2016,1,11,8,45,55.0,82.5,3.25,10.5,94.5,119.01,96.85
2016,1,11,9,0,64.0,100.0,3.3,11.0,116.0,142.53,117.25
2016,1,11,9,15,70.5,116.0,3.25,11.0,136.0,162.6,134.55
2016,1,11,9,30,77.0,132.0,3.2,11.0,156.0,182.46,151.39
2016,1,11,9,45,81.5,146.0,3.15,11.5,174.0,198.54,164.48
2016,1,11,10,0,86.0,160.0,3.1,12.0,192.0,214.34,177.11
2016,1,11,10,15,53.5,162.0,3.0,12.0,182.5,195.21,160.43
2016,1,11,10,30,21.0,164.0,2.9,12.0,173.0,170.43,139.08
2016,1,11,10,45,63.0,184.5,2.85,12.5,214.0,219.77,180.01
2016,1,11,11,0,105.0,205.0,2.8,13.0,255.0,261.91,214.08
2016,1,11,11,15,52.5,171.5,2.75,13.0,196.5,195.59,158.93
2016,1,11,11,30,0.0,138.0,2.7,13.0,138.0,129.59,103.73
2016,1,11,11,45,3.0,156.5,2.65,13.5,158.0,148.38,119.16
2016,1,11,12,0,6.0,175.0,2.6,14.0,178.0,166.77,133.98
2016,1,11,12,15,5.5,173.5,2.55,14.0,176.5,164.33,131.88
2016,1,11,12,30,5.0,172.0,2.5,14.0,175.0,161.92,129.89
2016,1,11,12,45,91.5,197.0,2.45,14.5,242.5,220.13,176.55
2016,1,11,13,0,178.0,222.0,2.4,15.0,310.0,270.91,215.38
2016,1,11,13,15,90.0,190.0,2.35,15.0,234.5,203.71,161.82
2016,1,11,13,30,2.0,158.0,2.3,15.0,159.0,144.98,115.66
2016,1,11,13,45,60.0,173.5,2.25,15.0,200.0,170.92,135.44
2016,1,11,14,0,118.0,189.0,2.2,15.0,241.0,189.72,148.42
2016,1,11,14,15,127.5,177.0,2.1,15.0,229.5,173.53,134.29
2016,1,11,14,30,137.0,165.0,2.0,15.0,218.0,156.42,119.69
2016,1,11,14,45,132.5,151.0,1.95,15.0,199.0,135.57,103.25
2016,1,11,15,0,128.0,137.0,1.9,15.0,180.0,115.11,88.24
2016,1,11,15,15,121.5,121.0,1.75,14.5,157.5,94.8,78.66
2016,1,11,15,30,115.0,105.0,1.6,14.0,135.0,83.33,68.62
2016,1,11,15,45,332.5,75.0,1.45,14.0,141.5,55.57,43.88
2016,1,11,16,0,550.0,45.0,1.3,14.0,148.0,33.42,24.02
