Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,466.5,38.0,1.25,13.5,109.0,29.01,19.78
2016,1,11,16,30,383.0,31.0,1.2,13.0,70.0,24.51,14.92
2016,1,11,16,45,191.5,15.5,1.2,12.5,35.0,11.84,0.0
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,108.25,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,221.57,164.47
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.0,280.09,225.76
2016,1,12,8,30,546.0,44.0,3.4,10.0,141.0,342.21,281.87
2016,1,12,8,45,602.0,49.0,3.35,10.5,181.5,386.56,321.22
2016,1,12,9,0,658.0,54.0,3.3,11.0,222.0,428.38,357.06
2016,1,12,9,15,516.0,84.0,3.15,11.0,228.0,396.16,330.99
2016,1,12,9,30,374.0,114.0,3.0,11.0,234.0,351.79,294.07
2016,1,12,9,45,390.0,123.5,2.95,11.5,261.0,371.99,310.17
2016,1,12,10,0,406.0,133.0,2.9,12.0,288.0,390.9,324.52
2016,1,12,10,15,380.5,149.0,2.95,12.0,303.0,391.48,324.12
2016,1,12,10,30,355.0,165.0,3.0,12.0,318.0,382.78,316.32
2016,1,12,10,45,406.5,164.5,3.05,12.5,348.0,414.14,340.63
2016,1,12,11,0,458.0,164.0,3.1,13.0,378.0,436.01,356.88
2016,1,12,11,15,478.0,165.5,3.1,13.0,395.5,440.1,359.18
2016,1,12,11,30,498.0,167.0,3.1,13.0,413.0,442.06,359.71
2016,1,12,11,45,456.5,179.5,3.15,13.5,408.5,420.76,340.87
2016,1,12,12,0,415.0,192.0,3.2,14.0,404.0,399.17,321.94
2016,1,12,12,15,370.5,201.5,3.2,14.0,390.5,370.36,297.92
2016,1,12,12,30,326.0,211.0,3.2,14.0,377.0,346.32,277.71
2016,1,12,12,45,301.5,212.0,3.25,14.5,364.0,324.01,258.44
2016,1,12,13,0,277.0,213.0,3.3,15.0,351.0,302.29,239.68
2016,1,12,13,15,158.5,203.0,3.3,15.0,281.5,239.12,189.66
2016,1,12,13,30,40.0,193.0,3.3,15.0,212.0,185.75,148.33
2016,1,12,13,45,227.0,175.5,3.35,15.0,275.5,215.33,166.99
2016,1,12,14,0,414.0,158.0,3.4,15.0,339.0,229.56,170.6
2016,1,12,14,15,272.5,162.5,3.45,15.0,278.5,187.39,139.97
2016,1,12,14,30,131.0,167.0,3.5,15.0,218.0,157.68,121.25
2016,1,12,14,45,124.0,153.0,3.6,15.0,198.0,136.82,104.78
2016,1,12,15,0,117.0,139.0,3.7,15.0,178.0,116.59,89.78
2016,1,12,15,15,110.0,123.0,3.75,14.5,156.0,96.14,79.94
2016,1,12,15,30,103.0,107.0,3.8,14.0,134.0,84.7,69.91
2016,1,12,15,45,91.5,89.5,3.9,13.5,111.0,71.95,58.51
2016,1,12,16,0,80.0,72.0,4.0,13.0,88.0,58.83,46.6
2016,1,12,16,15,61.0,54.5,4.1,13.0,65.0,45.35,34.1
2016,1,12,16,30,42.0,37.0,4.2,13.0,42.0,31.51,20.89
2016,1,12,16,45,21.0,22.0,4.3,13.0,24.5,19.84,4.09
2016,1,12,17,0,0.0,7.0,4.4,13.0,7.0,6.67,0.0
2016,1,12,17,15,0.0,3.5,4.5,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,145.0,16.5,5.6,12.5,30.5,95.43,0.0
2016,1,13,8,0,290.0,33.0,5.8,13.0,61.0,191.84,141.55
2016,1,13,8,15,387.0,42.5,5.9,13.0,99.5,254.85,204.41
2016,1,13,8,30,484.0,52.0,6.0,13.0,138.0,321.75,264.35
2016,1,13,8,45,541.0,58.5,6.15,13.5,178.0,367.58,305.21
2016,1,13,9,0,598.0,65.0,6.3,14.0,218.0,413.75,345.08
2016,1,13,9,15,638.5,70.0,6.4,14.0,256.5,448.98,375.5
2016,1,13,9,30,679.0,75.0,6.5,14.0,295.0,483.08,404.18
2016,1,13,9,45,464.5,115.5,6.65,14.0,273.5,406.33,339.85
2016,1,13,10,0,250.0,156.0,6.8,14.0,252.0,319.68,266.13
2016,1,13,10,15,222.0,171.5,6.9,14.0,261.5,318.01,264.11
2016,1,13,10,30,194.0,187.0,7.0,14.0,271.0,307.89,254.98
2016,1,13,10,45,97.0,130.0,7.1,14.5,172.0,188.34,154.39
2016,1,13,11,0,0.0,73.0,7.2,15.0,73.0,67.94,51.86
2016,1,13,11,15,232.0,124.5,7.2,14.5,239.5,257.24,212.72
2016,1,13,11,30,464.0,176.0,7.2,14.0,406.0,434.27,357.95
2016,1,13,11,45,232.0,141.5,7.25,14.0,256.5,263.0,216.07
2016,1,13,12,0,0.0,107.0,7.3,14.0,107.0,99.79,78.65
2016,1,13,12,15,0.0,117.5,7.25,14.0,117.5,109.49,86.84
2016,1,13,12,30,0.0,128.0,7.2,14.0,128.0,119.07,94.86
2016,1,13,12,45,2.5,149.5,7.2,14.0,151.0,139.6,112.01
2016,1,13,13,0,5.0,171.0,7.2,14.0,174.0,159.46,128.56
2016,1,13,13,15,2.5,95.0,7.15,13.5,96.5,89.19,70.0
2016,1,13,13,30,0.0,19.0,7.1,13.0,19.0,17.64,9.44
2016,1,13,13,45,383.5,54.5,7.05,13.0,224.0,152.99,112.85
2016,1,13,14,0,767.0,90.0,7.0,13.0,429.0,255.76,182.25
2016,1,13,14,15,749.0,87.5,6.7,13.0,401.5,214.51,144.63
2016,1,13,14,30,731.0,85.0,6.4,13.0,374.0,173.62,109.24
2016,1,13,14,45,712.0,80.5,6.15,13.0,341.5,131.57,76.41
2016,1,13,15,0,693.0,76.0,5.9,13.0,309.0,90.46,50.71
2016,1,13,15,15,656.0,72.0,5.5,12.5,271.5,50.85,40.17
2016,1,13,15,30,619.0,68.0,5.1,12.0,234.0,48.9,38.47
2016,1,13,15,45,580.5,60.0,4.75,12.0,195.5,44.13,34.06
2016,1,13,16,0,542.0,52.0,4.4,12.0,157.0,39.24,29.42
2016,1,13,16,15,454.0,44.0,4.2,11.5,117.0,34.14,24.52
2016,1,13,16,30,366.0,36.0,4.0,11.0,77.0,28.94,19.06
2016,1,13,16,45,224.0,24.0,3.8,10.5,45.5,19.57,5.44
2016,1,13,17,0,82.0,12.0,3.6,10.0,14.0,11.44,0.0
2016,1,13,17,15,41.0,6.0,3.5,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,9.0,16.5,2.75,9.5,17.0,20.63,0.0
2016,1,14,8,0,18.0,33.0,2.9,10.0,34.0,46.39,30.93
2016,1,14,8,15,34.5,50.0,3.1,10.0,55.0,73.54,56.33
2016,1,14,8,30,51.0,67.0,3.3,10.0,76.0,100.43,80.43
2016,1,14,8,45,60.0,84.0,3.5,10.5,97.5,123.55,100.86
2016,1,14,9,0,69.0,101.0,3.7,11.0,119.0,146.53,120.81
2016,1,14,9,15,73.5,117.5,3.85,11.0,139.5,166.25,137.82
2016,1,14,9,30,78.0,134.0,4.0,11.0,160.0,185.67,154.32
2016,1,14,9,45,81.5,148.0,4.2,11.5,177.5,201.21,167.03
2016,1,14,10,0,85.0,162.0,4.4,12.0,195.0,216.47,179.31
2016,1,14,10,15,107.5,176.0,4.55,12.0,221.0,249.7,206.94
2016,1,14,10,30,130.0,190.0,4.7,12.0,247.0,274.74,227.55
2016,1,14,10,45,189.5,196.5,4.85,12.0,284.0,312.07,258.6
2016,1,14,11,0,249.0,203.0,5.0,12.0,321.0,354.44,293.28
2016,1,14,11,15,154.5,208.0,5.2,12.0,282.5,295.24,243.42
2016,1,14,11,30,60.0,213.0,5.4,12.0,244.0,239.36,196.2
2016,1,14,11,45,59.0,216.5,5.65,12.0,247.0,239.13,195.91
2016,1,14,12,0,58.0,220.0,5.9,12.0,250.0,238.74,195.4
2016,1,14,12,15,53.0,218.0,6.1,12.0,245.5,231.03,188.85
2016,1,14,12,30,48.0,216.0,6.3,12.0,241.0,223.5,182.49
2016,1,14,12,45,54.0,215.5,6.5,12.5,243.5,222.14,180.88
2016,1,14,13,0,60.0,215.0,6.7,13.0,246.0,220.19,178.73
2016,1,14,13,15,30.0,173.5,6.75,13.0,189.0,169.12,136.65
2016,1,14,13,30,0.0,132.0,6.8,13.0,132.0,121.51,97.45
2016,1,14,13,45,0.0,83.0,6.85,13.0,83.0,77.26,60.24
2016,1,14,14,0,0.0,34.0,6.9,13.0,34.0,31.58,21.41
2016,1,14,14,15,0.0,49.0,6.75,12.5,49.0,45.54,33.47
2016,1,14,14,30,0.0,64.0,6.6,12.0,64.0,59.53,45.59
2016,1,14,14,45,0.0,58.0,6.5,12.0,58.0,53.92,40.85
2016,1,14,15,0,0.0,52.0,6.4,12.0,52.0,48.32,36.08
2016,1,14,15,15,0.0,45.5,6.3,12.0,45.5,42.26,32.54
2016,1,14,15,30,0.0,39.0,6.2,12.0,39.0,36.21,27.05
2016,1,14,15,45,0.0,32.0,6.15,12.0,32.0,29.69,21.1
2016,1,14,16,0,0.0,25.0,6.1,12.0,25.0,23.18,15.1
2016,1,14,16,15,0.0,18.5,6.1,12.0,18.5,17.14,9.5
2016,1,14,16,30,0.0,12.0,6.1,12.0,12.0,11.11,3.85
2016,1,14,16,45,0.0,7.0,6.2,12.0,7.0,6.48,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,16.0,0.4,10.5,31.5,101.44,0.0
2016,1,15,8,0,317.0,32.0,0.4,11.0,63.0,204.21,151.37
2016,1,15,8,15,408.5,41.0,0.55,11.0,101.5,265.0,210.51
2016,1,15,8,30,500.0,50.0,0.7,11.0,140.0,329.5,266.71
2016,1,15,8,45,557.0,56.0,0.9,11.5,180.0,375.29,306.31
2016,1,15,9,0,614.0,62.0,1.1,12.0,220.0,421.47,345.01
2016,1,15,9,15,652.5,66.0,1.3,12.0,258.5,454.92,373.26
2016,1,15,9,30,691.0,70.0,1.5,12.0,297.0,487.2,399.89
2016,1,15,9,45,641.0,85.5,1.7,12.0,313.5,480.43,394.82
2016,1,15,10,0,591.0,101.0,1.9,12.0,330.0,469.99,386.63
2016,1,15,10,15,629.5,100.0,1.95,12.0,360.5,490.35,402.58
2016,1,15,10,30,668.0,99.0,2.0,12.0,391.0,508.46,416.27
2016,1,15,10,45,624.0,118.0,2.15,12.5,401.5,497.89,406.22
2016,1,15,11,0,580.0,137.0,2.3,13.0,412.0,484.79,394.28
2016,1,15,11,15,525.5,156.5,2.25,13.0,412.5,461.71,374.66
2016,1,15,11,30,471.0,176.0,2.2,13.0,413.0,440.99,356.88
2016,1,15,11,45,641.0,135.5,2.2,13.0,463.0,481.46,388.28
2016,1,15,12,0,811.0,95.0,2.2,13.0,513.0,510.72,409.48
2016,1,15,12,15,529.0,161.5,2.15,13.0,434.5,415.46,332.83
2016,1,15,12,30,247.0,228.0,2.1,13.0,356.0,329.59,264.24
2016,1,15,12,45,309.5,214.5,2.05,13.5,372.5,332.82,265.33
2016,1,15,13,0,372.0,201.0,2.0,14.0,389.0,331.81,261.95
2016,1,15,13,15,590.5,143.0,1.9,14.0,432.0,344.24,266.44
2016,1,15,13,30,809.0,85.0,1.8,14.0,475.0,338.73,253.96
2016,1,15,13,45,802.0,81.5,1.75,14.0,454.5,299.73,218.34
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,259.73,181.84
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,218.07,144.72
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,176.72,109.31
2016,1,15,14,45,739.0,70.0,1.45,14.0,345.5,133.95,75.97
2016,1,15,15,0,719.0,66.0,1.4,14.0,313.0,92.17,49.37
2016,1,15,15,15,683.5,62.5,1.3,13.5,275.5,51.89,40.95
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,41.22,31.5
2016,1,15,15,45,597.0,54.0,1.1,13.0,198.0,38.74,29.19
2016,1,15,16,0,546.0,49.0,1.0,13.0,158.0,36.27,26.77
2016,1,15,16,15,465.5,41.5,1.0,12.5,118.5,31.53,22.26
2016,1,15,16,30,385.0,34.0,1.0,12.0,79.0,26.69,17.33
2016,1,15,16,45,249.0,23.5,1.05,12.0,47.5,18.78,6.92
2016,1,15,17,0,113.0,13.0,1.1,12.0,16.0,12.39,0.0
2016,1,15,17,15,56.5,6.5,1.15,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,6.5,17.0,4.35,12.5,17.5,20.19,0.0
2016,1,16,8,0,13.0,34.0,4.4,13.0,35.0,45.46,30.11
2016,1,16,8,15,33.0,51.5,4.35,13.0,57.0,74.87,56.87
2016,1,16,8,30,53.0,69.0,4.3,13.0,79.0,104.15,82.76
2016,1,16,8,45,67.5,87.0,4.3,13.5,102.5,131.48,106.58
2016,1,16,9,0,82.0,105.0,4.3,14.0,126.0,166.6,136.5
2016,1,16,9,15,89.5,121.5,4.2,14.0,148.0,188.14,154.82
2016,1,16,9,30,97.0,138.0,4.1,14.0,170.0,209.38,172.55
2016,1,16,9,45,100.0,151.5,4.0,14.5,187.5,224.05,184.18
2016,1,16,10,0,103.0,165.0,3.9,15.0,205.0,238.33,195.28
2016,1,16,10,15,52.5,157.5,3.8,15.0,178.0,190.07,154.56
2016,1,16,10,30,2.0,150.0,3.7,15.0,151.0,145.07,116.34
2016,1,16,10,45,29.0,175.5,3.65,15.0,189.5,191.26,154.74
2016,1,16,11,0,56.0,201.0,3.6,15.0,228.0,231.1,187.28
2016,1,16,11,15,54.5,207.0,3.55,15.0,234.0,233.58,188.87
2016,1,16,11,30,53.0,213.0,3.5,15.0,240.0,235.91,190.43
2016,1,16,11,45,26.5,154.5,3.5,15.5,168.0,161.71,129.32
2016,1,16,12,0,0.0,96.0,3.5,16.0,96.0,89.47,69.34
2016,1,16,12,15,0.0,96.5,3.5,16.0,96.5,89.91,69.75
2016,1,16,12,30,0.0,97.0,3.5,16.0,97.0,90.33,70.11
2016,1,16,12,45,11.0,147.0,3.5,16.0,152.5,141.03,111.97
2016,1,16,13,0,22.0,197.0,3.5,16.0,208.0,189.74,151.6
2016,1,16,13,15,21.5,191.5,3.4,16.0,202.0,182.86,145.88
2016,1,16,13,30,21.0,186.0,3.3,16.0,196.0,175.96,140.26
2016,1,16,13,45,26.0,182.0,3.2,16.0,194.5,171.88,136.8
2016,1,16,14,0,31.0,178.0,3.1,16.0,193.0,164.53,130.61
2016,1,16,14,15,15.5,155.5,3.0,16.0,163.0,142.57,113.18
2016,1,16,14,30,0.0,133.0,2.9,16.0,133.0,119.54,94.94
2016,1,16,14,45,0.0,121.5,2.8,16.0,121.5,108.84,86.2
2016,1,16,15,0,0.0,110.0,2.7,16.0,110.0,98.18,77.4
2016,1,16,15,15,0.0,97.0,2.55,15.5,97.0,86.38,67.7
2016,1,16,15,30,0.0,84.0,2.4,15.0,84.0,75.12,61.22
2016,1,16,15,45,0.0,69.5,2.3,15.0,69.5,62.7,50.11
2016,1,16,16,0,0.0,55.0,2.2,15.0,55.0,50.12,38.72
2016,1,16,16,15,0.0,41.5,2.15,14.5,41.5,38.2,27.89
2016,1,16,16,30,0.0,28.0,2.1,14.0,28.0,26.0,16.64
2016,1,16,16,45,0.0,17.0,2.1,14.0,17.0,15.77,5.4
2016,1,16,17,0,0.0,6.0,2.1,14.0,6.0,5.72,0.0
2016,1,16,17,15,0.0,3.0,2.15,13.5,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.7,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,7.4,0.17
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,12.04,4.39
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,16.68,8.49
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,21.79,12.97
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,26.9,17.43
2016,1,17,9,15,0.0,34.0,5.8,14.0,34.0,31.55,21.45
2016,1,17,9,30,0.0,39.0,5.8,14.0,39.0,36.21,25.44
2016,1,17,9,45,0.0,39.5,5.8,14.5,39.5,36.68,25.75
2016,1,17,10,0,0.0,40.0,5.8,15.0,40.0,37.15,26.06
2016,1,17,10,15,0.0,77.5,5.75,15.0,77.5,72.15,55.66
2016,1,17,10,30,0.0,115.0,5.7,15.0,115.0,108.68,86.26
2016,1,17,10,45,0.0,77.0,5.7,15.0,77.0,71.68,55.06
2016,1,17,11,0,0.0,39.0,5.7,15.0,39.0,36.24,25.1
2016,1,17,11,15,0.0,83.5,5.7,15.0,83.5,77.76,60.06
2016,1,17,11,30,0.0,128.0,5.7,15.0,128.0,120.0,95.26
2016,1,17,11,45,3.0,153.0,5.75,15.0,154.5,145.11,116.04
2016,1,17,12,0,6.0,178.0,5.8,15.0,181.0,169.78,136.35
2016,1,17,12,15,3.0,140.5,5.85,15.0,142.0,132.46,105.44
2016,1,17,12,30,0.0,103.0,5.9,15.0,103.0,95.91,75.06
2016,1,17,12,45,0.0,126.5,5.95,15.0,126.5,117.51,93.1
2016,1,17,13,0,0.0,150.0,6.0,15.0,150.0,138.67,110.72
2016,1,17,13,15,1.5,157.0,6.0,15.0,157.5,145.01,116.02
2016,1,17,13,30,3.0,164.0,6.0,15.0,165.0,150.97,121.02
2016,1,17,13,45,1.5,107.0,6.0,15.0,107.5,99.37,78.2
2016,1,17,14,0,0.0,50.0,6.0,15.0,50.0,46.48,33.82
2016,1,17,14,15,0.0,67.0,5.95,15.0,67.0,62.33,47.32
2016,1,17,14,30,0.0,84.0,5.9,15.0,84.0,77.81,60.48
2016,1,17,14,45,0.0,77.0,5.85,15.0,77.0,71.42,55.15
2016,1,17,15,0,0.0,70.0,5.8,15.0,70.0,65.04,49.82
2016,1,17,15,15,0.0,61.5,5.65,14.5,61.5,57.2,43.28
2016,1,17,15,30,0.0,53.0,5.5,14.0,53.0,49.26,38.5
2016,1,17,15,45,0.0,44.5,5.4,14.0,44.5,41.34,31.34
2016,1,17,16,0,0.0,36.0,5.3,14.0,36.0,33.42,24.1
2016,1,17,16,15,0.0,27.0,5.25,14.0,27.0,25.05,16.41
2016,1,17,16,30,0.0,18.0,5.2,14.0,18.0,16.68,8.69
2016,1,17,16,45,0.0,11.0,5.2,14.0,11.0,10.19,1.79
2016,1,17,17,0,0.0,4.0,5.2,14.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,14.5,2.5,11.5,35.0,119.21,21.92
2016,1,18,8,0,403.0,29.0,2.7,12.0,70.0,241.9,183.22
2016,1,18,8,15,490.0,36.5,2.65,12.5,110.5,301.43,241.83
2016,1,18,8,30,577.0,44.0,2.6,13.0,151.0,364.49,297.17
2016,1,18,8,45,634.0,48.5,2.6,13.5,193.0,407.26,334.5
2016,1,18,9,0,691.0,53.0,2.6,14.0,235.0,454.14,373.5
2016,1,18,9,15,477.0,91.0,2.6,14.0,226.0,386.47,319.1
2016,1,18,9,30,263.0,129.0,2.6,14.0,217.0,302.26,249.66
2016,1,18,9,45,322.0,135.5,2.6,14.5,255.0,343.1,283.05
2016,1,18,10,0,381.0,142.0,2.6,15.0,293.0,392.72,322.09
2016,1,18,10,15,605.0,106.5,2.7,15.0,366.0,488.42,399.32
2016,1,18,10,30,829.0,71.0,2.8,15.0,439.0,576.67,468.57
2016,1,18,10,45,835.0,73.5,2.95,15.5,460.5,577.52,467.24
2016,1,18,11,0,841.0,76.0,3.1,16.0,482.0,575.44,464.02
2016,1,18,11,15,847.0,77.0,3.2,16.0,497.5,568.76,457.87
2016,1,18,11,30,853.0,78.0,3.3,16.0,513.0,559.14,449.26
2016,1,18,11,45,611.5,144.0,3.4,16.0,458.5,480.42,385.56
2016,1,18,12,0,370.0,210.0,3.5,16.0,404.0,397.71,318.79
2016,1,18,12,15,267.0,225.0,3.5,16.0,365.0,349.49,279.76
2016,1,18,12,30,164.0,240.0,3.5,16.0,326.0,302.56,241.79
2016,1,18,12,45,157.5,237.0,3.5,16.0,319.0,289.02,230.56
2016,1,18,13,0,151.0,234.0,3.5,16.0,312.0,275.47,219.19
2016,1,18,13,15,86.5,211.5,3.5,16.0,256.0,223.82,177.99
2016,1,18,13,30,22.0,189.0,3.5,16.0,200.0,179.21,142.81
2016,1,18,13,45,73.0,195.0,3.5,16.0,229.0,194.8,154.28
2016,1,18,14,0,124.0,201.0,3.5,16.0,258.0,204.75,160.37
2016,1,18,14,15,101.0,187.0,3.4,15.5,231.5,182.67,142.97
2016,1,18,14,30,78.0,173.0,3.3,15.0,205.0,160.59,125.89
2016,1,18,14,45,52.0,154.0,3.25,15.0,175.0,136.69,107.43
2016,1,18,15,0,26.0,135.0,3.2,15.0,145.0,115.52,91.28
2016,1,18,15,15,21.5,120.5,2.95,15.0,128.0,104.86,83.08
2016,1,18,15,30,17.0,106.0,2.7,15.0,111.0,91.97,76.06
2016,1,18,15,45,10.0,90.0,2.45,15.0,93.0,78.62,64.16
2016,1,18,16,0,3.0,74.0,2.2,15.0,75.0,65.11,51.96
2016,1,18,16,15,1.5,56.5,2.2,14.5,57.0,50.32,38.57
2016,1,18,16,30,0.0,39.0,2.2,14.0,39.0,35.33,24.8
2016,1,18,16,45,0.0,24.0,2.2,14.0,24.0,22.12,11.08
2016,1,18,17,0,0.0,9.0,2.2,14.0,9.0,8.58,0.0
2016,1,18,17,15,0.0,4.5,2.2,14.0,4.5,4.29,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,8.7,14.0,11.5,10.66,0.0
2016,1,19,8,0,0.0,23.0,8.8,14.0,23.0,21.35,11.29
2016,1,19,8,15,0.0,37.5,8.95,14.0,37.5,35.59,24.03
2016,1,19,8,30,0.0,52.0,9.1,14.0,52.0,50.31,36.93
2016,1,19,8,45,0.0,66.5,9.25,14.5,66.5,64.76,49.45
2016,1,19,9,0,0.0,81.0,9.4,15.0,81.0,79.02,61.65
2016,1,19,9,15,0.0,95.5,9.25,15.0,95.5,93.16,73.71
2016,1,19,9,30,0.0,110.0,9.1,15.0,110.0,107.18,85.54
2016,1,19,9,45,0.0,118.0,9.0,15.0,118.0,114.18,91.34
2016,1,19,10,0,0.0,126.0,8.9,15.0,126.0,121.29,97.18
2016,1,19,10,15,0.0,79.0,8.6,15.0,79.0,73.58,56.84
2016,1,19,10,30,0.0,32.0,8.3,15.0,32.0,29.72,19.62
2016,1,19,10,45,0.0,68.0,8.05,15.5,68.0,63.27,47.89
2016,1,19,11,0,0.0,104.0,7.8,16.0,104.0,97.37,76.27
2016,1,19,11,15,0.0,86.0,7.65,16.0,86.0,80.11,61.75
2016,1,19,11,30,0.0,68.0,7.5,16.0,68.0,63.29,47.62
2016,1,19,11,45,0.0,83.0,7.4,16.0,83.0,77.3,59.32
2016,1,19,12,0,0.0,98.0,7.3,16.0,98.0,91.35,71.0
2016,1,19,12,15,113.0,167.5,7.05,16.0,227.5,216.82,175.2
2016,1,19,12,30,226.0,237.0,6.8,16.0,357.0,329.38,265.78
2016,1,19,12,45,113.5,201.5,6.55,16.0,262.0,238.24,191.35
2016,1,19,13,0,1.0,166.0,6.3,16.0,167.0,153.65,122.51
2016,1,19,13,15,9.5,176.0,6.3,16.0,181.0,165.05,131.95
2016,1,19,13,30,18.0,186.0,6.3,16.0,195.0,175.41,140.37
2016,1,19,13,45,55.0,193.5,6.35,16.0,219.0,188.65,150.33
2016,1,19,14,0,92.0,201.0,6.4,16.0,243.0,199.27,157.67
2016,1,19,14,15,323.5,159.5,6.35,15.5,295.5,202.99,151.71
2016,1,19,14,30,555.0,118.0,6.3,15.0,348.0,187.6,128.07
2016,1,19,14,45,513.5,114.5,6.25,15.0,313.5,150.24,98.79
2016,1,19,15,0,472.0,111.0,6.2,15.0,279.0,116.77,76.18
2016,1,19,15,15,424.0,108.0,5.95,14.5,246.5,86.9,62.06
2016,1,19,15,30,376.0,105.0,5.7,14.0,214.0,75.92,62.24
2016,1,19,15,45,345.5,91.5,5.5,14.0,180.0,67.27,54.43
2016,1,19,16,0,315.0,78.0,5.3,14.0,146.0,58.35,46.25
2016,1,19,16,15,261.5,64.0,4.9,13.5,111.5,48.7,37.34
2016,1,19,16,30,208.0,50.0,4.5,13.0,77.0,38.72,27.91
2016,1,19,16,45,104.0,35.0,4.15,13.0,48.5,28.5,16.53
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,17.84,0.0
2016,1,19,17,15,0.0,10.0,3.6,12.5,10.0,9.53,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,35.0,18.5,1.45,10.5,22.0,38.95,7.97
2016,1,20,8,0,70.0,37.0,1.6,11.0,44.0,82.58,60.8
2016,1,20,8,15,89.5,55.0,1.75,11.0,68.5,114.14,90.47
2016,1,20,8,30,109.0,73.0,1.9,11.0,93.0,145.49,118.55
2016,1,20,8,45,123.0,90.0,2.05,11.5,118.5,172.59,142.31
2016,1,20,9,0,137.0,107.0,2.2,12.0,144.0,199.62,165.45
2016,1,20,9,15,146.0,123.0,2.25,12.0,167.5,222.36,184.73
2016,1,20,9,30,155.0,139.0,2.3,12.0,191.0,244.69,203.31
2016,1,20,9,45,125.0,154.0,2.4,12.5,199.0,242.43,200.42
2016,1,20,10,0,95.0,169.0,2.5,13.0,207.0,231.24,190.16
2016,1,20,10,15,80.5,179.5,2.45,13.5,213.5,231.51,189.44
2016,1,20,10,30,66.0,190.0,2.4,14.0,220.0,231.51,188.46
2016,1,20,10,45,63.0,199.0,2.35,14.5,228.5,236.52,191.73
2016,1,20,11,0,60.0,208.0,2.3,15.0,237.0,241.32,194.8
2016,1,20,11,15,97.5,220.5,2.15,15.0,270.0,272.66,220.0
2016,1,20,11,30,135.0,233.0,2.0,15.0,303.0,307.64,247.51
2016,1,20,11,45,279.0,217.0,1.95,15.0,364.5,368.95,296.33
2016,1,20,12,0,423.0,201.0,1.9,15.0,426.0,423.37,338.06
2016,1,20,12,15,360.5,214.5,1.75,15.0,406.5,387.91,308.54
2016,1,20,12,30,298.0,228.0,1.6,15.0,387.0,358.19,284.08
2016,1,20,12,45,588.0,151.0,1.45,15.5,459.5,406.8,318.86
2016,1,20,13,0,878.0,74.0,1.3,16.0,532.0,433.67,333.18
2016,1,20,13,15,871.5,73.0,1.25,16.0,518.0,398.55,301.93
2016,1,20,13,30,865.0,72.0,1.2,16.0,504.0,361.8,269.18
2016,1,20,13,45,677.5,113.0,1.15,16.0,442.5,302.0,222.33
2016,1,20,14,0,490.0,154.0,1.1,16.0,381.0,257.49,189.24
2016,1,20,14,15,500.5,141.5,1.1,16.0,361.5,224.66,160.23
2016,1,20,14,30,511.0,129.0,1.1,16.0,342.0,190.37,130.34
2016,1,20,14,45,425.5,130.5,1.1,16.0,298.5,154.0,104.38
2016,1,20,15,0,340.0,132.0,1.1,16.0,255.0,129.04,90.1
2016,1,20,15,15,327.0,119.0,1.1,15.5,226.5,98.94,72.49
2016,1,20,15,30,314.0,106.0,1.1,15.0,198.0,80.79,66.18
2016,1,20,15,45,292.5,92.0,1.1,15.0,167.0,71.11,57.58
2016,1,20,16,0,271.0,78.0,1.1,15.0,136.0,58.12,45.89
2016,1,20,16,15,241.5,62.0,1.05,14.5,105.0,46.95,35.74
2016,1,20,16,30,212.0,46.0,1.0,14.0,74.0,35.38,25.05
2016,1,20,16,45,106.0,33.0,1.0,14.0,47.0,27.03,15.81
2016,1,20,17,0,0.0,20.0,1.0,14.0,20.0,17.95,0.0
2016,1,20,17,15,0.0,10.0,0.9,14.0,10.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.35,11.5,35.0,112.66,39.13
2016,1,21,8,0,347.0,33.0,4.4,12.0,70.0,223.42,172.16
2016,1,21,8,15,433.0,41.5,4.3,12.0,109.5,283.2,229.76
2016,1,21,8,30,519.0,50.0,4.2,12.0,149.0,346.42,286.11
2016,1,21,8,45,580.0,54.5,4.15,12.5,190.5,393.98,327.65
2016,1,21,9,0,641.0,59.0,4.1,13.0,232.0,442.11,368.16
2016,1,21,9,15,676.5,63.0,3.95,13.5,270.5,475.17,395.0
2016,1,21,9,30,712.0,67.0,3.8,14.0,309.0,504.74,418.14
2016,1,21,9,45,549.0,106.0,3.7,14.5,304.5,459.53,379.36
2016,1,21,10,0,386.0,145.0,3.6,15.0,300.0,402.56,331.02
2016,1,21,10,15,444.0,145.5,3.65,15.5,336.0,435.95,357.31
2016,1,21,10,30,502.0,146.0,3.7,16.0,372.0,467.9,381.62
2016,1,21,10,45,658.5,113.5,3.8,16.5,426.5,525.51,426.75
2016,1,21,11,0,815.0,81.0,3.9,17.0,481.0,573.85,463.63
2016,1,21,11,15,822.0,82.0,4.0,17.0,497.0,568.14,457.93
2016,1,21,11,30,829.0,83.0,4.1,17.0,513.0,559.53,450.07
2016,1,21,11,45,823.0,86.5,4.2,17.0,519.5,543.52,436.23
2016,1,21,12,0,817.0,90.0,4.3,17.0,526.0,525.03,420.34
2016,1,21,12,15,555.5,160.5,4.3,17.0,457.5,438.81,350.46
2016,1,21,12,30,294.0,231.0,4.3,17.0,389.0,360.23,286.99
2016,1,21,12,45,366.5,213.0,4.35,17.0,407.5,363.65,288.71
2016,1,21,13,0,439.0,195.0,4.4,17.0,426.0,363.39,286.49
2016,1,21,13,15,441.0,189.0,4.4,16.5,416.0,339.72,266.17
2016,1,21,13,30,443.0,183.0,4.4,16.0,406.0,314.97,244.62
2016,1,21,13,45,249.5,189.5,4.45,16.0,314.5,241.83,188.13
2016,1,21,14,0,56.0,196.0,4.5,16.0,223.0,186.91,148.22
2016,1,21,14,15,32.5,173.5,4.55,16.0,189.0,158.87,126.05
2016,1,21,14,30,9.0,151.0,4.6,16.0,155.0,136.46,108.62
2016,1,21,14,45,26.5,148.0,4.7,16.0,158.0,130.3,102.92
2016,1,21,15,0,44.0,145.0,4.8,16.0,161.0,125.02,98.18
2016,1,21,15,15,39.0,130.0,4.8,15.5,143.0,108.64,85.69
2016,1,21,15,30,34.0,115.0,4.8,15.0,125.0,94.82,78.66
2016,1,21,15,45,27.5,98.0,4.85,15.0,105.5,81.81,67.07
2016,1,21,16,0,21.0,81.0,4.9,15.0,86.0,68.5,55.06
2016,1,21,16,15,11.0,64.0,4.9,14.5,66.5,56.42,44.05
2016,1,21,16,30,1.0,47.0,4.9,14.0,47.0,41.9,30.7
2016,1,21,16,45,0.5,30.0,4.95,14.0,30.0,27.23,16.28
2016,1,21,17,0,0.0,13.0,5.0,14.0,13.0,12.06,0.0
2016,1,21,17,15,0.0,6.5,5.05,14.0,6.5,6.2,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
