Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,6.55,14.0,6.5,6.01,0.0
2016,1,22,8,0,0.0,13.0,6.4,14.0,13.0,12.04,4.02
2016,1,22,8,15,0.0,20.5,6.4,14.0,20.5,19.0,10.26
2016,1,22,8,30,0.0,28.0,6.4,14.0,28.0,25.97,16.41
2016,1,22,8,45,0.0,36.0,6.4,14.0,36.0,33.42,22.93
2016,1,22,9,0,0.0,44.0,6.4,14.0,44.0,40.87,29.39
2016,1,22,9,15,0.0,51.0,6.5,14.0,51.0,47.39,35.01
2016,1,22,9,30,0.0,58.0,6.6,14.0,58.0,53.92,40.56
2016,1,22,9,45,10.5,105.5,6.75,14.5,110.0,107.11,85.71
2016,1,22,10,0,21.0,153.0,6.9,15.0,162.0,162.14,131.68
2016,1,22,10,15,10.5,151.5,6.95,15.0,156.0,152.67,123.32
2016,1,22,10,30,0.0,150.0,7.0,15.0,150.0,143.65,115.38
2016,1,22,10,45,0.0,113.5,7.05,15.0,113.5,106.75,84.43
2016,1,22,11,0,0.0,77.0,7.1,15.0,77.0,71.69,54.94
2016,1,22,11,15,13.5,141.0,7.2,15.0,148.0,140.61,112.71
2016,1,22,11,30,27.0,205.0,7.3,15.0,219.0,209.62,169.71
2016,1,22,11,45,13.5,170.0,7.4,15.0,177.0,167.12,134.33
2016,1,22,12,0,0.0,135.0,7.5,15.0,135.0,126.13,100.17
2016,1,22,12,15,9.0,168.5,7.3,15.0,174.0,161.76,129.75
2016,1,22,12,30,18.0,202.0,7.1,15.0,213.0,196.32,158.16
2016,1,22,12,45,9.0,138.5,6.9,15.0,144.0,132.65,105.54
2016,1,22,13,0,0.0,75.0,6.7,15.0,75.0,69.83,53.22
2016,1,22,13,15,2.5,123.5,6.45,15.0,125.0,115.35,91.31
2016,1,22,13,30,5.0,172.0,6.2,15.0,175.0,159.06,127.58
2016,1,22,13,45,18.0,179.5,5.95,15.0,188.0,168.39,135.03
2016,1,22,14,0,31.0,187.0,5.7,15.0,201.0,173.4,138.78
2016,1,22,14,15,15.5,137.0,5.6,15.0,144.0,127.89,101.59
2016,1,22,14,30,0.0,87.0,5.5,15.0,87.0,80.59,62.72
2016,1,22,14,45,70.0,120.5,5.45,15.0,146.5,115.06,88.72
2016,1,22,15,0,140.0,154.0,5.4,15.0,206.0,135.5,103.6
2016,1,22,15,15,130.5,139.0,5.35,14.5,183.0,113.61,88.23
2016,1,22,15,30,121.0,124.0,5.3,14.0,160.0,96.78,80.72
2016,1,22,15,45,108.5,106.0,5.3,14.0,135.0,83.97,69.28
2016,1,22,16,0,96.0,88.0,5.3,14.0,110.0,70.79,57.34
2016,1,22,16,15,79.5,70.0,5.2,13.5,85.0,57.24,45.0
2016,1,22,16,30,63.0,52.0,5.1,13.0,60.0,43.32,32.14
2016,1,22,16,45,31.5,34.5,5.1,13.0,38.5,30.37,19.23
2016,1,22,17,0,0.0,17.0,5.1,13.0,17.0,15.71,0.0
2016,1,22,17,15,0.0,8.5,5.1,13.0,8.5,8.1,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2016,1,23,7,45,55.5,28.5,6.2,11.5,34.5,65.87,26.94
2016,1,23,8,0,111.0,49.0,6.4,12.0,61.0,129.85,99.45
2016,1,23,8,15,191.5,66.0,6.5,12.0,98.5,189.09,153.37
2016,1,23,8,30,272.0,83.0,6.6,12.0,136.0,252.29,209.37
2016,1,23,8,45,311.0,98.5,6.75,12.5,173.0,294.12,246.25
2016,1,23,9,0,350.0,114.0,6.9,13.0,210.0,336.65,282.79
2016,1,23,9,15,259.0,128.0,6.9,13.0,205.0,302.9,254.31
2016,1,23,9,30,168.0,142.0,6.9,13.0,200.0,256.94,214.9
2016,1,23,9,45,233.0,151.5,6.95,13.0,241.0,313.29,262.62
2016,1,23,10,0,298.0,161.0,7.0,13.0,282.0,361.22,302.71
2016,1,23,10,15,317.5,171.0,6.95,13.0,308.5,381.69,319.12
2016,1,23,10,30,337.0,181.0,6.9,13.0,335.0,400.97,334.39
2016,1,23,10,45,168.5,162.0,6.9,13.0,239.0,267.88,222.33
2016,1,23,11,0,0.0,143.0,6.9,13.0,143.0,135.19,108.74
2016,1,23,11,15,0.0,131.5,6.85,13.0,131.5,123.6,98.99
2016,1,23,11,30,0.0,120.0,6.8,13.0,120.0,112.33,89.46
2016,1,23,11,45,160.0,174.5,6.8,13.0,261.0,259.83,213.99
2016,1,23,12,0,320.0,229.0,6.8,13.0,402.0,396.36,325.48
2016,1,23,12,15,552.5,171.5,6.8,13.0,470.5,451.97,370.31
2016,1,23,12,30,785.0,114.0,6.8,13.0,539.0,493.02,401.59
2016,1,23,12,45,396.0,148.0,6.8,13.0,362.5,321.7,261.54
2016,1,23,13,0,7.0,182.0,6.8,13.0,186.0,170.81,138.0
2016,1,23,13,15,32.0,199.5,6.85,13.0,216.0,194.37,157.48
2016,1,23,13,30,57.0,217.0,6.9,13.0,246.0,214.89,173.96
2016,1,23,13,45,217.5,200.0,6.95,13.0,304.0,244.27,194.23
2016,1,23,14,0,378.0,183.0,7.0,13.0,362.0,259.08,200.25
2016,1,23,14,15,555.0,139.0,7.0,13.0,385.0,240.33,175.98
2016,1,23,14,30,732.0,95.0,7.0,13.0,408.0,207.13,138.31
2016,1,23,14,45,708.5,91.5,7.05,13.0,375.0,164.3,102.38
2016,1,23,15,0,685.0,88.0,7.1,13.0,342.0,122.81,71.9
2016,1,23,15,15,650.5,83.5,6.95,12.5,304.0,81.7,49.69
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,55.96,44.85
2016,1,23,15,45,566.0,73.0,6.7,12.0,225.0,53.22,42.33
2016,1,23,16,0,516.0,67.0,6.6,12.0,184.0,50.51,39.73
2016,1,23,16,15,438.0,58.5,6.4,11.5,143.0,45.45,34.94
2016,1,23,16,30,360.0,50.0,6.2,11.0,102.0,38.5,28.26
2016,1,23,16,45,247.5,37.0,6.05,11.0,66.5,28.95,18.5
2016,1,23,17,0,135.0,24.0,5.9,11.0,31.0,19.07,0.0
2016,1,23,17,15,67.5,12.0,5.75,10.5,15.5,11.44,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,3.8,9.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,3.7,9.0,9.0,8.58,0.0
2016,1,24,7,45,54.0,25.0,3.65,9.5,31.0,58.54,26.06
2016,1,24,8,0,108.0,41.0,3.6,10.0,53.0,114.47,88.08
2016,1,24,8,15,142.0,58.5,3.6,10.0,82.0,153.35,124.39
2016,1,24,8,30,176.0,76.0,3.6,10.0,111.0,193.06,160.08
2016,1,24,8,45,198.0,93.0,3.6,10.5,141.0,226.3,189.27
2016,1,24,9,0,220.0,110.0,3.6,11.0,171.0,259.54,217.68
2016,1,24,9,15,242.5,123.0,3.6,11.0,199.5,287.89,241.83
2016,1,24,9,30,265.0,136.0,3.6,11.0,228.0,316.06,265.32
2016,1,24,9,45,281.5,149.0,3.6,11.0,256.0,340.12,284.94
2016,1,24,10,0,298.0,162.0,3.6,11.0,284.0,363.3,303.51
2016,1,24,10,15,278.0,178.0,3.45,11.0,298.5,366.51,304.96
2016,1,24,10,30,258.0,194.0,3.3,11.0,313.0,368.31,305.24
2016,1,24,10,45,283.0,201.5,3.15,11.5,338.0,386.94,319.13
2016,1,24,11,0,308.0,209.0,3.0,12.0,363.0,404.21,331.6
2016,1,24,11,15,367.5,204.0,2.95,12.0,394.0,427.18,349.63
2016,1,24,11,30,427.0,199.0,2.9,12.0,425.0,453.56,369.86
2016,1,24,11,45,640.0,143.0,2.85,12.5,488.0,508.42,412.68
2016,1,24,12,0,853.0,87.0,2.8,13.0,551.0,550.0,443.38
2016,1,24,12,15,627.0,151.0,2.9,13.0,492.5,474.96,382.14
2016,1,24,12,30,401.0,215.0,3.0,13.0,434.0,400.54,322.01
2016,1,24,12,45,637.5,147.0,3.1,13.5,490.5,434.26,346.59
2016,1,24,13,0,874.0,79.0,3.2,14.0,547.0,449.34,353.72
2016,1,24,13,15,868.0,78.0,3.4,14.0,533.5,414.37,322.48
2016,1,24,13,30,862.0,77.0,3.6,14.0,520.0,377.73,289.3
2016,1,24,13,45,847.5,77.5,3.85,14.0,498.0,335.39,251.08
2016,1,24,14,0,833.0,78.0,4.1,14.0,476.0,294.81,213.77
2016,1,24,14,15,818.0,76.0,4.2,13.5,448.5,251.49,174.48
2016,1,24,14,30,803.0,74.0,4.3,13.0,421.0,208.1,135.75
2016,1,24,14,45,777.5,72.5,4.4,13.0,387.0,163.88,98.62
2016,1,24,15,0,752.0,71.0,4.5,13.0,353.0,121.04,67.12
2016,1,24,15,15,721.5,67.5,4.25,12.5,314.5,77.96,43.61
2016,1,24,15,30,691.0,64.0,4.0,12.0,276.0,48.18,37.87
2016,1,24,15,45,650.5,58.5,3.75,12.0,235.0,41.06,31.44
2016,1,24,16,0,610.0,53.0,3.5,12.0,194.0,38.28,28.82
2016,1,24,16,15,540.5,46.5,3.3,11.5,152.0,34.54,25.28
2016,1,24,16,30,471.0,40.0,3.1,11.0,110.0,30.74,21.52
2016,1,24,16,45,358.0,30.5,2.95,10.5,72.5,24.02,14.66
2016,1,24,17,0,245.0,21.0,2.8,10.0,35.0,17.03,0.34
2016,1,24,17,15,122.5,10.5,2.65,10.0,17.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,50.5,5.5,0.5,10.0,6.5,0.0,0.0
2016,1,25,7,30,101.0,11.0,0.5,10.0,13.0,51.6,0.0
2016,1,25,7,45,241.0,23.0,0.5,10.5,45.5,154.62,82.37
2016,1,25,8,0,381.0,35.0,0.5,11.0,78.0,245.31,190.36
2016,1,25,8,15,465.0,42.5,0.45,11.0,119.0,305.06,244.7
2016,1,25,8,30,549.0,50.0,0.4,11.0,160.0,367.96,298.09
2016,1,25,8,45,603.0,55.5,0.35,11.5,202.0,414.42,336.0
2016,1,25,9,0,657.0,61.0,0.3,12.0,244.0,461.18,372.47
2016,1,25,9,15,420.5,102.5,0.3,12.0,226.0,377.01,306.08
2016,1,25,9,30,184.0,144.0,0.3,12.0,208.0,269.6,219.67
2016,1,25,9,45,218.5,156.5,0.3,12.5,241.0,311.78,253.69
2016,1,25,10,0,253.0,169.0,0.3,13.0,274.0,344.84,278.67
2016,1,25,10,15,283.0,178.5,0.35,13.0,303.5,371.05,298.74
2016,1,25,10,30,313.0,188.0,0.4,13.0,333.0,396.25,317.83
2016,1,25,10,45,362.5,189.0,0.5,13.5,365.0,422.82,337.82
2016,1,25,11,0,412.0,190.0,0.6,14.0,397.0,454.86,361.45
2016,1,25,11,15,382.0,203.5,0.6,14.0,400.5,436.55,346.18
2016,1,25,11,30,352.0,217.0,0.6,14.0,404.0,424.39,335.92
2016,1,25,11,45,300.0,230.5,0.65,14.5,392.0,399.27,315.36
2016,1,25,12,0,248.0,244.0,0.7,15.0,380.0,374.65,295.32
2016,1,25,12,15,300.5,235.5,0.7,15.0,400.5,383.88,302.11
2016,1,25,12,30,353.0,227.0,0.7,15.0,421.0,389.89,305.75
2016,1,25,12,45,587.0,161.0,0.75,15.0,479.5,426.63,332.29
2016,1,25,13,0,821.0,95.0,0.8,15.0,538.0,443.96,341.7
2016,1,25,13,15,814.5,94.0,0.85,15.0,524.0,409.83,312.37
2016,1,25,13,30,808.0,93.0,0.9,15.0,510.0,374.21,281.54
2016,1,25,13,45,639.5,129.5,0.95,15.0,451.5,317.1,236.82
2016,1,25,14,0,471.0,166.0,1.0,15.0,393.0,271.58,202.46
2016,1,25,14,15,616.5,124.5,1.05,15.0,404.0,247.08,175.46
2016,1,25,14,30,762.0,83.0,1.1,15.0,415.0,211.27,137.92
2016,1,25,14,45,743.5,79.5,1.15,15.0,382.5,167.99,102.02
2016,1,25,15,0,725.0,76.0,1.2,15.0,350.0,125.54,70.66
2016,1,25,15,15,694.0,72.0,1.2,14.5,312.5,78.7,43.34
2016,1,25,15,30,663.0,68.0,1.2,14.0,275.0,46.67,36.23
2016,1,25,15,45,620.0,63.0,1.2,14.0,234.0,44.45,34.25
2016,1,25,16,0,577.0,58.0,1.2,14.0,193.0,42.23,32.15
2016,1,25,16,15,508.0,51.0,1.2,13.5,151.5,38.23,28.4
2016,1,25,16,30,439.0,44.0,1.2,13.0,110.0,34.17,24.42
2016,1,25,16,45,330.0,33.0,1.2,12.5,73.0,26.17,16.52
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,17.83,2.57
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,10.48,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.35,9.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.4,9.0,14.0,13.34,0.0
2016,1,26,7,45,198.0,24.5,1.5,9.5,47.5,137.37,78.08
2016,1,26,8,0,396.0,35.0,1.6,10.0,81.0,253.53,199.85
2016,1,26,8,15,480.0,43.0,1.7,10.5,123.0,314.52,256.04
2016,1,26,8,30,564.0,51.0,1.8,11.0,165.0,378.7,311.8
2016,1,26,8,45,619.0,56.5,1.9,11.5,208.5,426.27,352.47
2016,1,26,9,0,674.0,62.0,2.0,12.0,252.0,474.13,391.91
2016,1,26,9,15,359.5,102.0,2.05,12.0,205.0,342.21,284.56
2016,1,26,9,30,45.0,142.0,2.1,12.0,158.0,176.4,144.61
2016,1,26,9,45,48.5,156.0,2.2,12.5,175.0,191.8,157.45
2016,1,26,10,0,52.0,170.0,2.3,13.0,192.0,207.05,169.5
2016,1,26,10,15,177.5,180.5,2.3,13.0,262.0,301.06,247.99
2016,1,26,10,30,303.0,191.0,2.3,13.0,332.0,394.47,323.43
2016,1,26,10,45,573.0,138.5,2.35,13.5,422.5,511.1,416.54
2016,1,26,11,0,843.0,86.0,2.4,14.0,513.0,610.51,493.0
2016,1,26,11,15,850.5,87.5,2.4,14.0,530.5,605.55,487.2
2016,1,26,11,30,858.0,89.0,2.4,14.0,548.0,597.53,479.71
2016,1,26,11,45,862.5,89.0,2.4,14.5,557.5,583.21,466.42
2016,1,26,12,0,867.0,89.0,2.4,15.0,567.0,565.97,450.76
2016,1,26,12,15,868.0,89.5,2.4,15.0,569.0,544.54,432.46
2016,1,26,12,30,869.0,90.0,2.4,15.0,571.0,520.47,411.75
2016,1,26,12,45,681.5,140.0,2.45,15.0,514.5,452.85,357.51
2016,1,26,13,0,494.0,190.0,2.5,15.0,458.0,391.04,308.22
2016,1,26,13,15,499.5,183.0,2.5,15.0,448.5,366.04,286.67
2016,1,26,13,30,505.0,176.0,2.5,15.0,439.0,339.59,263.32
2016,1,26,13,45,536.0,159.5,2.5,15.0,429.0,311.68,237.81
2016,1,26,14,0,567.0,143.0,2.5,15.0,419.0,280.58,208.98
2016,1,26,14,15,568.0,134.0,2.5,15.0,397.0,246.34,178.09
2016,1,26,14,30,569.0,125.0,2.5,15.0,375.0,210.04,145.83
2016,1,26,14,45,555.5,116.5,2.5,15.0,345.0,171.36,113.47
2016,1,26,15,0,542.0,108.0,2.5,15.0,315.0,133.41,84.53
2016,1,26,15,15,620.0,88.5,2.35,14.5,301.5,91.16,54.86
2016,1,26,15,30,698.0,69.0,2.2,14.0,288.0,47.37,36.83
2016,1,26,15,45,650.5,64.0,2.1,13.5,246.0,45.15,34.93
2016,1,26,16,0,603.0,59.0,2.0,13.0,204.0,42.94,32.91
2016,1,26,16,15,534.5,52.0,2.05,12.5,161.0,38.96,29.18
2016,1,26,16,30,466.0,45.0,2.1,12.0,118.0,34.92,25.22
2016,1,26,16,45,351.5,34.5,2.15,12.0,79.0,27.42,17.74
2016,1,26,17,0,237.0,24.0,2.2,12.0,40.0,19.62,5.1
2016,1,26,17,15,118.5,12.0,2.25,11.5,20.0,11.44,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,13.34,0.0
2016,1,27,7,45,157.0,27.0,3.95,9.5,45.5,124.31,74.21
2016,1,27,8,0,314.0,40.0,4.0,10.0,77.0,220.73,175.54
2016,1,27,8,15,388.0,51.0,3.85,10.0,116.5,278.42,229.31
2016,1,27,8,30,462.0,62.0,3.7,10.0,156.0,338.88,283.11
2016,1,27,8,45,514.0,69.5,3.55,10.5,197.0,385.45,323.44
2016,1,27,9,0,566.0,77.0,3.4,11.0,238.0,432.25,362.48
2016,1,27,9,15,622.5,74.5,3.3,11.5,276.0,470.05,393.29
2016,1,27,9,30,679.0,72.0,3.2,12.0,314.0,506.93,422.39
2016,1,27,9,45,682.5,80.0,3.1,12.5,344.5,522.97,433.6
2016,1,27,10,0,686.0,88.0,3.0,13.0,375.0,536.51,442.47
2016,1,27,10,15,756.0,84.0,2.75,13.0,421.5,573.26,470.15
2016,1,27,10,30,826.0,80.0,2.5,13.0,468.0,609.85,496.67
2016,1,27,10,45,840.0,81.0,2.25,13.5,492.5,614.43,496.85
2016,1,27,11,0,854.0,82.0,2.0,14.0,517.0,615.96,494.66
2016,1,27,11,15,861.5,83.0,1.75,14.0,534.0,610.46,487.82
2016,1,27,11,30,869.0,84.0,1.5,14.0,551.0,601.88,478.46
2016,1,27,11,45,873.5,84.0,1.3,14.5,561.0,587.46,464.01
2016,1,27,12,0,878.0,84.0,1.1,15.0,571.0,569.22,446.55
2016,1,27,12,15,879.0,84.0,1.05,15.0,572.5,547.65,428.31
2016,1,27,12,30,880.0,84.0,1.0,15.0,574.0,523.42,407.74
2016,1,27,12,45,880.5,82.5,0.95,15.5,568.5,494.94,382.86
2016,1,27,13,0,881.0,81.0,0.9,16.0,563.0,464.04,355.72
2016,1,27,13,15,875.5,80.5,0.95,16.0,549.5,429.38,326.37
2016,1,27,13,30,870.0,80.0,1.0,16.0,536.0,390.59,293.07
2016,1,27,13,45,862.5,78.0,1.05,16.0,515.5,350.06,257.58
2016,1,27,14,0,855.0,76.0,1.1,16.0,495.0,308.34,220.43
2016,1,27,14,15,841.5,74.5,1.05,16.0,467.5,264.64,181.38
2016,1,27,14,30,828.0,73.0,1.0,16.0,440.0,220.67,142.57
2016,1,27,14,45,810.0,70.0,1.0,16.0,406.5,174.71,104.09
2016,1,27,15,0,792.0,67.0,1.0,16.0,373.0,129.39,69.94
2016,1,27,15,15,764.0,64.0,0.85,16.0,334.5,84.45,43.79
2016,1,27,15,30,736.0,61.0,0.7,16.0,296.0,45.16,34.59
2016,1,27,15,45,697.0,56.5,0.55,16.0,254.0,42.87,32.6
2016,1,27,16,0,658.0,52.0,0.4,16.0,212.0,40.59,30.49
2016,1,27,16,15,594.5,46.0,0.45,15.5,168.5,36.87,27.05
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,30.3,20.95
2016,1,27,16,45,425.5,31.0,0.6,14.5,85.0,24.05,14.85
2016,1,27,17,0,320.0,22.0,0.7,14.0,45.0,17.56,5.11
2016,1,27,17,15,160.0,11.0,0.75,13.5,22.5,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,10.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,18.0,0.4,10.5,18.0,16.7,5.64
2016,1,28,8,0,0.0,30.0,0.4,11.0,30.0,27.94,17.62
2016,1,28,8,15,0.0,45.5,0.55,11.0,45.5,44.04,31.91
2016,1,28,8,30,0.0,61.0,0.7,11.0,61.0,59.71,45.7
2016,1,28,8,45,0.0,76.0,0.9,11.5,76.0,74.53,58.53
2016,1,28,9,0,0.0,91.0,1.1,12.0,91.0,89.2,71.0
2016,1,28,9,15,0.0,106.0,1.05,12.0,106.0,103.75,83.3
2016,1,28,9,30,0.0,121.0,1.0,12.0,121.0,118.2,95.33
2016,1,28,9,45,22.0,146.0,1.0,12.5,155.5,156.82,127.59
2016,1,28,10,0,44.0,171.0,1.0,13.0,190.0,203.28,165.51
2016,1,28,10,15,416.5,126.5,1.3,13.0,323.0,408.94,336.17
2016,1,28,10,30,789.0,82.0,1.6,13.0,456.0,592.11,480.04
2016,1,28,10,45,660.5,123.5,1.95,13.5,447.5,554.01,447.7
2016,1,28,11,0,532.0,165.0,2.3,14.0,439.0,507.26,410.04
2016,1,28,11,15,307.0,203.0,2.25,14.0,362.5,395.33,319.81
2016,1,28,11,30,82.0,241.0,2.2,14.0,286.0,283.13,227.82
2016,1,28,11,45,83.0,245.5,2.2,14.5,291.0,284.32,228.44
2016,1,28,12,0,84.0,250.0,2.2,15.0,296.0,285.16,228.36
2016,1,28,12,15,42.0,205.5,2.0,15.0,228.5,216.46,172.89
2016,1,28,12,30,0.0,161.0,1.8,15.0,161.0,149.85,118.74
2016,1,28,12,45,0.0,142.5,1.6,15.5,142.5,132.39,104.42
2016,1,28,13,0,0.0,124.0,1.4,16.0,124.0,115.15,90.18
2016,1,28,13,15,139.0,176.5,1.3,16.0,250.0,218.43,172.71
2016,1,28,13,30,278.0,229.0,1.2,16.0,376.0,306.58,238.84
2016,1,28,13,45,204.5,225.0,1.2,16.0,331.0,265.44,206.18
2016,1,28,14,0,131.0,221.0,1.2,16.0,286.0,229.1,178.51
2016,1,28,14,15,105.0,206.0,1.1,16.0,256.5,204.15,158.92
2016,1,28,14,30,79.0,191.0,1.0,16.0,227.0,179.51,139.81
2016,1,28,14,45,48.5,168.5,0.95,16.0,190.5,151.12,118.14
2016,1,28,15,0,18.0,146.0,0.9,16.0,154.0,130.21,102.68
2016,1,28,15,15,14.5,132.0,0.85,15.5,138.0,116.07,91.72
2016,1,28,15,30,11.0,118.0,0.8,15.0,122.0,102.32,84.95
2016,1,28,15,45,6.0,102.5,0.75,15.0,104.5,89.38,73.65
2016,1,28,16,0,1.0,87.0,0.7,15.0,87.0,76.29,62.03
2016,1,28,16,15,0.5,69.0,0.75,14.5,69.0,61.17,48.55
2016,1,28,16,30,0.0,51.0,0.8,14.0,51.0,45.85,34.67
2016,1,28,16,45,0.0,35.0,0.9,14.0,35.0,31.91,21.67
2016,1,28,17,0,0.0,19.0,1.0,14.0,19.0,17.64,6.08
2016,1,28,17,15,0.0,9.5,1.05,14.0,9.5,9.05,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.0,3.0,14.0,6.0,0.0,0.0
2016,1,29,7,30,0.0,12.0,3.2,14.0,12.0,11.44,0.0
2016,1,29,7,45,70.5,28.0,3.4,14.5,36.5,79.39,48.68
2016,1,29,8,0,141.0,44.0,3.6,15.0,61.0,134.71,104.42
2016,1,29,8,15,177.0,60.5,3.65,15.0,91.5,174.66,140.66
2016,1,29,8,30,213.0,77.0,3.7,15.0,122.0,215.69,176.83
2016,1,29,8,45,236.0,93.5,3.8,15.0,153.5,250.27,206.9
2016,1,29,9,0,259.0,110.0,3.9,15.0,185.0,284.79,236.23
2016,1,29,9,15,272.5,125.0,3.95,15.0,214.5,311.54,258.45
2016,1,29,9,30,286.0,140.0,4.0,15.0,244.0,337.57,279.62
2016,1,29,9,45,143.0,82.0,4.1,15.5,134.0,181.83,149.94
2016,1,29,10,0,0.0,24.0,4.2,16.0,24.0,22.27,13.26
2016,1,29,10,15,0.0,80.5,4.2,16.0,80.5,74.95,57.66
2016,1,29,10,30,0.0,137.0,4.2,16.0,137.0,130.22,103.5
2016,1,29,10,45,0.0,114.0,4.25,16.0,114.0,107.12,84.16
2016,1,29,11,0,0.0,91.0,4.3,16.0,91.0,84.85,65.57
2016,1,29,11,15,0.0,119.0,4.3,16.0,119.0,111.52,87.62
2016,1,29,11,30,0.0,147.0,4.3,16.0,147.0,138.11,109.41
2016,1,29,11,45,2.0,165.0,4.35,16.0,166.5,156.06,124.04
2016,1,29,12,0,4.0,183.0,4.4,16.0,186.0,173.7,138.38
2016,1,29,12,15,2.0,153.0,4.4,16.0,154.5,143.83,113.9
2016,1,29,12,30,0.0,123.0,4.4,16.0,123.0,114.56,89.86
2016,1,29,12,45,8.5,165.0,4.45,16.0,169.5,157.15,124.92
2016,1,29,13,0,17.0,207.0,4.5,16.0,216.0,198.25,158.34
2016,1,29,13,15,13.5,197.0,4.55,16.0,204.0,186.31,148.64
2016,1,29,13,30,10.0,187.0,4.6,16.0,192.0,174.71,139.31
2016,1,29,13,45,164.5,196.0,4.65,16.0,278.0,229.0,180.57
2016,1,29,14,0,319.0,205.0,4.7,16.0,364.0,269.19,207.9
2016,1,29,14,15,300.0,195.5,4.75,15.5,338.5,239.08,182.61
2016,1,29,14,30,281.0,186.0,4.8,15.0,313.0,210.25,158.71
2016,1,29,14,45,140.5,103.5,4.85,15.0,167.0,107.47,78.98
2016,1,29,15,0,0.0,21.0,4.9,15.0,21.0,19.48,10.99
2016,1,29,15,15,0.0,19.0,4.9,15.0,19.0,17.62,9.43
2016,1,29,15,30,0.0,17.0,4.9,15.0,17.0,15.76,8.47
2016,1,29,15,45,0.0,14.5,4.95,15.0,14.5,13.44,6.38
2016,1,29,16,0,0.0,12.0,5.0,15.0,12.0,11.11,4.28
2016,1,29,16,15,0.0,9.5,5.0,14.5,9.5,8.79,2.18
2016,1,29,16,30,0.0,7.0,5.0,14.0,7.0,6.48,0.05
2016,1,29,16,45,0.0,4.5,5.05,14.0,4.5,4.16,0.0
2016,1,29,17,0,0.0,2.0,5.1,14.0,2.0,1.85,0.0
2016,1,29,17,15,0.0,1.0,5.1,14.0,1.0,0.95,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,9.5,6.67,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,19.0,81.85,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.0,192.53,130.94
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,281.42,226.15
2016,1,30,8,15,524.0,41.0,4.95,11.0,133.5,340.57,281.66
2016,1,30,8,30,602.0,48.0,4.9,11.0,176.0,402.63,337.22
2016,1,30,8,45,657.5,51.5,4.9,11.0,220.0,446.72,376.59
2016,1,30,9,0,713.0,55.0,4.9,11.0,264.0,494.61,417.63
2016,1,30,9,15,369.0,97.5,4.9,11.0,206.5,347.41,293.98
2016,1,30,9,30,25.0,140.0,4.9,11.0,149.0,154.07,126.75
2016,1,30,9,45,428.0,102.0,4.9,11.5,284.5,392.52,332.22
2016,1,30,10,0,831.0,64.0,4.9,12.0,420.0,601.38,503.19
2016,1,30,10,15,847.0,65.5,4.9,12.0,451.0,614.23,511.71
2016,1,30,10,30,863.0,67.0,4.9,12.0,482.0,624.25,518.66
2016,1,30,10,45,695.0,118.5,4.95,12.5,463.5,575.41,475.74
2016,1,30,11,0,527.0,170.0,5.0,13.0,445.0,513.54,422.88
2016,1,30,11,15,713.0,121.0,5.0,13.0,505.5,571.16,469.98
2016,1,30,11,30,899.0,72.0,5.0,13.0,566.0,615.09,504.96
2016,1,30,11,45,901.0,73.0,5.05,13.5,575.5,600.55,490.92
2016,1,30,12,0,903.0,74.0,5.1,14.0,585.0,583.04,474.6
2016,1,30,12,15,904.0,74.5,5.1,14.0,587.0,561.59,455.68
2016,1,30,12,30,905.0,75.0,5.1,14.0,589.0,537.37,434.2
2016,1,30,12,45,896.0,77.0,5.1,14.0,582.0,507.15,407.54
2016,1,30,13,0,887.0,79.0,5.1,14.0,575.0,474.92,378.77
2016,1,30,13,15,671.0,138.0,5.05,14.0,508.0,405.19,321.14
2016,1,30,13,30,455.0,197.0,5.0,14.0,441.0,347.21,274.2
2016,1,30,13,45,235.0,190.5,5.0,14.0,316.5,247.05,195.18
2016,1,30,14,0,15.0,184.0,5.0,14.0,192.0,170.73,137.15
2016,1,30,14,15,229.5,171.5,5.05,13.5,277.0,203.36,157.39
2016,1,30,14,30,444.0,159.0,5.1,13.0,362.0,220.18,161.84
2016,1,30,14,45,269.5,164.0,5.2,13.0,284.5,175.61,131.03
2016,1,30,15,0,95.0,169.0,5.3,13.0,207.0,151.49,118.95
2016,1,30,15,15,89.5,153.0,5.15,12.5,186.0,131.25,103.51
2016,1,30,15,30,84.0,137.0,5.0,12.0,165.0,111.58,94.47
2016,1,30,15,45,77.5,119.0,4.9,12.0,142.0,97.35,81.83
2016,1,30,16,0,71.0,101.0,4.8,12.0,119.0,83.62,69.45
2016,1,30,16,15,60.0,82.0,4.6,11.5,95.0,68.9,56.11
2016,1,30,16,30,49.0,63.0,4.4,11.0,71.0,53.84,42.25
2016,1,30,16,45,25.5,45.0,4.2,10.5,49.5,39.16,28.47
2016,1,30,17,0,2.0,27.0,4.0,10.0,28.0,24.49,12.67
2016,1,30,17,15,1.0,13.5,3.95,10.0,14.0,12.87,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,3.3,8.0,10.0,9.53,0.0
2016,1,31,7,30,0.0,20.0,3.4,8.0,20.0,19.06,0.0
2016,1,31,7,45,178.0,30.0,3.55,8.5,53.0,143.22,99.77
2016,1,31,8,0,356.0,40.0,3.7,9.0,86.0,245.79,198.93
2016,1,31,8,15,416.5,51.0,3.95,9.0,125.5,298.64,248.44
2016,1,31,8,30,477.0,62.0,4.2,9.0,165.0,353.57,298.07
2016,1,31,8,45,523.5,69.0,4.5,9.5,205.0,397.51,336.86
2016,1,31,9,0,570.0,76.0,4.8,10.0,245.0,441.51,374.53
2016,1,31,9,15,606.0,80.0,5.05,10.0,283.0,475.4,403.58
2016,1,31,9,30,642.0,84.0,5.3,10.0,321.0,508.16,431.1
2016,1,31,9,45,507.0,123.0,5.55,10.0,321.5,467.56,396.01
2016,1,31,10,0,372.0,162.0,5.8,10.0,322.0,416.98,352.28
2016,1,31,10,15,560.5,127.0,5.95,10.0,388.0,509.88,430.77
2016,1,31,10,30,749.0,92.0,6.1,10.0,454.0,586.76,494.77
2016,1,31,10,45,828.0,83.0,6.35,10.5,502.0,621.84,522.04
2016,1,31,11,0,907.0,74.0,6.6,11.0,550.0,650.45,543.9
2016,1,31,11,15,914.5,75.0,6.85,11.0,568.0,645.13,538.75
2016,1,31,11,30,922.0,76.0,7.1,11.0,586.0,636.59,530.92
2016,1,31,11,45,929.0,75.5,7.35,11.5,597.0,622.94,517.83
2016,1,31,12,0,936.0,75.0,7.6,12.0,608.0,606.1,501.92
2016,1,31,12,15,937.0,75.0,7.85,12.0,610.5,583.36,481.82
2016,1,31,12,30,938.0,75.0,8.1,12.0,613.0,557.76,458.95
2016,1,31,12,45,701.5,141.5,8.4,12.0,541.5,477.2,390.84
2016,1,31,13,0,465.0,208.0,8.7,12.0,470.0,404.13,329.49
2016,1,31,13,15,688.0,143.0,8.9,12.0,520.0,419.47,338.59
2016,1,31,13,30,911.0,78.0,9.1,12.0,570.0,419.82,332.52
2016,1,31,13,45,896.0,78.5,9.35,12.0,547.5,377.71,293.02
2016,1,31,14,0,881.0,79.0,9.6,12.0,525.0,331.51,249.69
2016,1,31,14,15,867.0,77.5,9.65,11.5,496.5,286.17,207.19
2016,1,31,14,30,853.0,76.0,9.7,11.0,468.0,240.55,164.78
2016,1,31,14,45,826.0,75.5,9.75,11.0,432.0,193.67,123.14
2016,1,31,15,0,799.0,75.0,9.8,11.0,396.0,148.24,86.4
2016,1,31,15,15,770.5,72.0,9.8,10.5,356.5,102.31,56.13
2016,1,31,15,30,742.0,69.0,9.8,10.0,317.0,58.58,39.63
2016,1,31,15,45,694.0,65.5,9.8,10.0,272.5,45.48,35.7
2016,1,31,16,0,646.0,62.0,9.8,10.0,228.0,44.53,34.78
2016,1,31,16,15,581.5,55.5,9.8,9.5,183.5,41.07,31.53
2016,1,31,16,30,517.0,49.0,9.8,9.0,139.0,37.58,28.08
2016,1,31,16,45,410.5,39.5,9.85,9.0,97.0,31.18,21.74
2016,1,31,17,0,304.0,30.0,9.9,9.0,55.0,24.58,13.41
2016,1,31,17,15,152.0,15.0,9.95,9.0,27.5,14.3,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,145.5,7.5,6.9,6.5,13.0,64.55,0.0
2016,2,1,7,30,291.0,15.0,7.0,7.0,26.0,152.74,0.0
2016,2,1,7,45,428.0,23.5,7.1,7.5,66.5,246.43,179.55
2016,2,1,8,0,565.0,32.0,7.2,8.0,107.0,335.53,275.52
2016,2,1,8,15,638.0,37.5,7.25,8.5,153.0,395.12,332.42
2016,2,1,8,30,711.0,43.0,7.3,9.0,199.0,456.69,388.32
2016,2,1,8,45,756.0,47.0,7.35,9.5,245.0,501.87,428.61
2016,2,1,9,0,801.0,51.0,7.4,10.0,291.0,546.53,466.85
2016,2,1,9,15,775.0,57.0,7.3,10.0,316.5,549.77,469.98
2016,2,1,9,30,749.0,63.0,7.2,10.0,342.0,549.54,469.58
2016,2,1,9,45,813.0,65.0,7.1,10.5,395.5,597.77,508.1
2016,2,1,10,0,877.0,67.0,7.0,11.0,449.0,640.28,541.07
2016,2,1,10,15,891.5,69.0,6.85,11.0,480.5,653.04,550.06
