Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,906.0,71.0,6.7,11.0,512.0,662.79,556.47
2016,2,1,10,45,911.5,73.5,6.6,11.5,536.5,664.22,555.1
2016,2,1,11,0,917.0,76.0,6.5,12.0,561.0,662.44,551.08
2016,2,1,11,15,923.0,77.0,6.4,12.0,578.5,656.11,544.43
2016,2,1,11,30,929.0,78.0,6.3,12.0,596.0,646.55,535.09
2016,2,1,11,45,928.0,80.0,6.2,12.0,604.5,630.7,520.58
2016,2,1,12,0,927.0,82.0,6.1,12.0,613.0,611.87,503.51
2016,2,1,12,15,927.0,82.0,6.0,12.0,615.0,588.68,482.77
2016,2,1,12,30,927.0,82.0,5.9,12.0,617.0,562.7,459.47
2016,2,1,12,45,923.5,82.0,5.8,12.0,610.5,532.34,432.25
2016,2,1,13,0,920.0,82.0,5.7,12.0,604.0,499.63,402.63
2016,2,1,13,15,914.0,81.5,5.7,12.0,589.5,463.21,369.58
2016,2,1,13,30,908.0,81.0,5.7,12.0,575.0,424.93,334.34
2016,2,1,13,45,900.5,79.0,5.7,12.0,553.5,383.12,295.55
2016,2,1,14,0,893.0,77.0,5.7,12.0,532.0,339.99,255.05
2016,2,1,14,15,879.0,75.5,5.65,12.0,503.5,290.7,209.36
2016,2,1,14,30,865.0,74.0,5.6,12.0,475.0,244.47,166.48
2016,2,1,14,45,848.5,71.0,5.6,12.0,440.5,196.47,123.71
2016,2,1,15,0,832.0,68.0,5.6,12.0,406.0,148.91,84.72
2016,2,1,15,15,805.0,65.0,5.35,11.5,365.5,101.32,52.91
2016,2,1,15,30,778.0,62.0,5.1,11.0,325.0,55.7,34.72
2016,2,1,15,45,740.0,58.0,4.95,11.0,281.5,43.4,33.7
2016,2,1,16,0,702.0,54.0,4.8,11.0,238.0,41.58,32.01
2016,2,1,16,15,642.5,48.5,4.65,10.5,192.5,38.38,29.03
2016,2,1,16,30,583.0,43.0,4.5,10.0,147.0,35.17,25.89
2016,2,1,16,45,487.0,35.0,4.4,9.5,104.0,26.92,18.06
2016,2,1,17,0,391.0,27.0,4.3,9.0,61.0,21.53,11.52
2016,2,1,17,15,195.5,13.5,4.3,8.5,30.5,10.57,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,3.6,8.0,7.5,7.15,0.0
2016,2,2,7,30,0.0,15.0,3.6,8.0,15.0,14.12,0.0
2016,2,2,7,45,49.0,32.5,3.65,8.5,39.5,69.49,47.93
2016,2,2,8,0,98.0,50.0,3.7,9.0,64.0,114.63,91.22
2016,2,2,8,15,126.0,69.0,3.65,9.0,93.5,152.83,125.93
2016,2,2,8,30,154.0,88.0,3.6,9.0,123.0,191.47,160.46
2016,2,2,8,45,176.0,106.0,3.6,9.5,153.5,234.8,197.82
2016,2,2,9,0,198.0,124.0,3.6,10.0,184.0,269.39,227.09
2016,2,2,9,15,216.5,138.0,3.5,10.0,212.5,296.79,250.11
2016,2,2,9,30,235.0,152.0,3.4,10.0,241.0,323.93,272.45
2016,2,2,9,45,215.0,170.5,3.3,10.0,257.5,322.34,270.24
2016,2,2,10,0,195.0,189.0,3.2,10.0,274.0,328.59,274.31
2016,2,2,10,15,115.0,193.0,3.05,10.0,244.5,278.89,231.47
2016,2,2,10,30,35.0,197.0,2.9,10.0,215.0,220.93,181.68
2016,2,2,10,45,22.5,192.0,2.8,10.5,204.0,198.76,162.58
2016,2,2,11,0,10.0,187.0,2.7,11.0,193.0,184.58,150.07
2016,2,2,11,15,429.0,142.0,2.65,11.0,383.0,421.39,349.0
2016,2,2,11,30,848.0,97.0,2.6,11.0,573.0,623.21,507.53
2016,2,2,11,45,859.5,95.0,2.6,11.0,584.5,611.18,495.42
2016,2,2,12,0,871.0,93.0,2.6,11.0,596.0,595.99,482.22
2016,2,2,12,15,872.5,93.0,2.7,11.0,598.5,574.2,463.96
2016,2,2,12,30,874.0,93.0,2.8,11.0,601.0,549.69,443.19
2016,2,2,12,45,883.0,88.5,2.95,11.5,597.5,522.41,419.13
2016,2,2,13,0,892.0,84.0,3.1,12.0,594.0,492.32,392.22
2016,2,2,13,15,887.0,83.5,3.15,12.0,580.5,457.21,361.17
2016,2,2,13,30,882.0,83.0,3.2,12.0,567.0,420.24,327.9
2016,2,2,13,45,874.0,81.5,3.25,12.0,546.0,376.82,288.78
2016,2,2,14,0,866.0,80.0,3.3,12.0,525.0,334.5,249.79
2016,2,2,14,15,852.5,78.0,3.3,12.0,496.5,289.3,208.14
2016,2,2,14,30,839.0,76.0,3.3,12.0,468.0,243.81,166.42
2016,2,2,14,45,820.5,73.5,3.3,12.0,434.0,197.0,125.02
2016,2,2,15,0,802.0,71.0,3.3,12.0,400.0,150.85,87.23
2016,2,2,15,15,775.0,68.0,3.2,11.5,360.5,104.59,55.88
2016,2,2,15,30,748.0,65.0,3.1,11.0,321.0,60.33,37.08
2016,2,2,15,45,701.0,62.0,3.05,11.0,277.0,46.56,36.58
2016,2,2,16,0,654.0,59.0,3.0,11.0,233.0,41.68,32.13
2016,2,2,16,15,593.5,53.0,2.95,10.5,188.5,38.55,29.23
2016,2,2,16,30,533.0,47.0,2.9,10.0,144.0,35.39,26.14
2016,2,2,16,45,431.0,38.5,2.85,9.5,102.0,29.85,20.72
2016,2,2,17,0,329.0,30.0,2.8,9.0,60.0,24.16,14.04
2016,2,2,17,15,164.5,15.0,2.85,8.5,30.0,11.83,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,2.8,6.0,13.0,12.39,0.0
2016,2,3,7,30,0.0,26.0,2.9,6.0,26.0,31.97,0.0
2016,2,3,7,45,211.5,33.5,3.05,6.5,62.5,165.18,123.67
2016,2,3,8,0,423.0,41.0,3.2,7.0,99.0,284.1,233.42
2016,2,3,8,15,498.5,49.0,3.2,7.5,142.5,344.1,288.23
2016,2,3,8,30,574.0,57.0,3.2,8.0,186.0,406.7,343.18
2016,2,3,8,45,415.0,88.5,3.25,8.5,192.0,360.53,305.36
2016,2,3,9,0,256.0,120.0,3.3,9.0,198.0,299.37,253.32
2016,2,3,9,15,274.0,133.5,3.3,9.5,228.0,327.1,276.42
2016,2,3,9,30,292.0,147.0,3.3,10.0,258.0,354.37,298.25
2016,2,3,9,45,310.5,160.5,3.3,10.5,288.5,381.23,319.27
2016,2,3,10,0,329.0,174.0,3.3,11.0,319.0,407.11,339.08
2016,2,3,10,15,568.0,132.0,3.2,11.0,404.0,526.81,437.09
2016,2,3,10,30,807.0,90.0,3.1,11.0,489.0,630.9,519.45
2016,2,3,10,45,817.5,92.0,3.05,11.5,513.5,634.83,519.6
2016,2,3,11,0,828.0,94.0,3.0,12.0,538.0,635.75,518.0
2016,2,3,11,15,836.0,95.0,3.0,12.0,555.5,630.98,513.12
2016,2,3,11,30,844.0,96.0,3.0,12.0,573.0,623.16,505.82
2016,2,3,11,45,844.5,98.5,3.0,12.5,582.5,609.37,492.85
2016,2,3,12,0,845.0,101.0,3.0,13.0,592.0,592.76,477.6
2016,2,3,12,15,462.0,182.0,3.0,13.0,450.5,436.43,352.49
2016,2,3,12,30,79.0,263.0,3.0,13.0,309.0,287.91,231.61
2016,2,3,12,45,52.0,244.0,3.05,13.0,274.5,252.38,203.27
2016,2,3,13,0,25.0,225.0,3.1,13.0,240.0,218.77,176.07
2016,2,3,13,15,12.5,183.5,3.1,13.0,191.0,174.3,139.94
2016,2,3,13,30,0.0,142.0,3.1,13.0,142.0,131.12,104.6
2016,2,3,13,45,20.5,177.5,3.15,13.0,188.5,169.27,135.98
2016,2,3,14,0,41.0,213.0,3.2,13.0,235.0,200.99,161.5
2016,2,3,14,15,52.0,206.5,3.15,13.0,232.5,194.14,155.42
2016,2,3,14,30,63.0,200.0,3.1,13.0,230.0,186.05,148.28
2016,2,3,14,45,280.5,164.5,3.1,13.0,282.5,182.43,135.91
2016,2,3,15,0,498.0,129.0,3.1,13.0,335.0,160.12,107.84
2016,2,3,15,15,464.5,123.5,3.05,12.5,301.5,125.18,83.82
2016,2,3,15,30,431.0,118.0,3.0,12.0,268.0,93.13,67.84
2016,2,3,15,45,402.0,105.5,3.0,12.0,231.0,75.36,62.21
2016,2,3,16,0,373.0,93.0,3.0,12.0,194.0,67.69,55.31
2016,2,3,16,15,333.5,79.0,2.95,11.5,157.0,58.56,47.03
2016,2,3,16,30,294.0,65.0,2.9,11.0,120.0,49.09,38.26
2016,2,3,16,45,231.0,49.5,2.9,11.0,85.0,38.02,27.8
2016,2,3,17,0,168.0,34.0,2.9,11.0,50.0,26.53,16.16
2016,2,3,17,15,84.0,17.0,2.9,11.0,25.0,13.36,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,49.08,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,125.46,0.0
2016,2,4,7,45,325.0,29.0,3.8,7.5,66.0,214.18,163.03
2016,2,4,8,0,449.0,40.0,3.9,8.0,104.0,297.57,244.5
2016,2,4,8,15,523.5,47.5,3.85,8.0,148.0,357.39,299.73
2016,2,4,8,30,598.0,55.0,3.8,8.0,192.0,419.75,355.13
2016,2,4,8,45,643.5,60.5,3.75,8.5,235.5,464.65,393.71
2016,2,4,9,0,689.0,66.0,3.7,9.0,279.0,509.41,430.65
2016,2,4,9,15,721.5,69.5,3.7,9.5,320.5,540.37,455.39
2016,2,4,9,30,754.0,73.0,3.7,10.0,362.0,572.99,480.57
2016,2,4,9,45,772.0,77.5,3.7,10.5,398.0,595.57,496.99
2016,2,4,10,0,790.0,82.0,3.7,11.0,434.0,615.66,511.05
2016,2,4,10,15,806.5,84.0,3.65,11.0,465.5,629.31,520.66
2016,2,4,10,30,823.0,86.0,3.6,11.0,497.0,640.14,527.91
2016,2,4,10,45,834.5,87.5,3.6,11.5,521.5,644.2,528.98
2016,2,4,11,0,846.0,89.0,3.6,12.0,546.0,645.22,527.62
2016,2,4,11,15,853.5,90.0,3.5,12.0,563.5,640.04,522.07
2016,2,4,11,30,861.0,91.0,3.4,12.0,581.0,631.78,514.07
2016,2,4,11,45,865.5,91.5,3.35,12.5,591.5,618.09,501.02
2016,2,4,12,0,870.0,92.0,3.3,13.0,602.0,601.43,485.57
2016,2,4,12,15,871.0,92.0,3.15,13.0,604.0,579.39,466.37
2016,2,4,12,30,872.0,92.0,3.0,13.0,606.0,554.65,444.8
2016,2,4,12,45,871.5,91.0,2.9,13.5,600.5,525.59,418.89
2016,2,4,13,0,871.0,90.0,2.8,14.0,595.0,494.17,390.73
2016,2,4,13,15,865.5,89.5,2.65,14.0,581.5,458.82,359.62
2016,2,4,13,30,860.0,89.0,2.5,14.0,568.0,421.72,326.51
2016,2,4,13,45,847.5,88.5,2.45,14.0,546.5,380.58,289.83
2016,2,4,14,0,835.0,88.0,2.4,14.0,525.0,338.62,251.89
2016,2,4,14,15,734.5,103.5,2.3,14.0,473.0,283.29,205.44
2016,2,4,14,30,634.0,119.0,2.2,14.0,421.0,237.97,168.19
2016,2,4,14,45,582.5,121.5,2.15,14.0,383.5,198.34,135.27
2016,2,4,15,0,531.0,124.0,2.1,14.0,346.0,162.24,107.42
2016,2,4,15,15,503.5,118.0,2.05,13.5,312.5,125.7,81.92
2016,2,4,15,30,476.0,112.0,2.0,13.0,279.0,91.42,64.39
2016,2,4,15,45,455.0,99.5,2.0,13.0,242.5,70.87,57.96
2016,2,4,16,0,434.0,87.0,2.0,13.0,206.0,63.13,51.04
2016,2,4,16,15,393.5,74.5,2.0,12.5,167.5,55.06,43.77
2016,2,4,16,30,353.0,62.0,2.0,12.0,129.0,46.7,36.05
2016,2,4,16,45,292.5,48.0,2.05,11.5,93.0,36.79,26.76
2016,2,4,17,0,232.0,34.0,2.1,11.0,57.0,26.51,16.44
2016,2,4,17,15,116.0,17.0,2.2,10.5,28.5,13.34,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,94.0,10.0,3.15,6.5,15.0,47.7,0.0
2016,2,5,7,30,188.0,20.0,3.2,7.0,30.0,123.42,0.0
2016,2,5,7,45,310.0,32.0,3.3,8.0,68.5,211.4,162.44
2016,2,5,8,0,432.0,44.0,3.4,9.0,107.0,295.04,241.84
2016,2,5,8,15,508.0,52.0,3.35,9.0,151.5,356.35,297.69
2016,2,5,8,30,584.0,60.0,3.3,9.0,196.0,420.15,353.71
2016,2,5,8,45,632.5,66.0,3.3,9.5,241.0,467.38,393.81
2016,2,5,9,0,681.0,72.0,3.3,10.0,286.0,514.54,432.35
2016,2,5,9,15,715.0,76.0,3.25,10.5,328.0,549.77,459.95
2016,2,5,9,30,749.0,80.0,3.2,11.0,370.0,583.54,485.51
2016,2,5,9,45,619.5,113.0,3.15,12.0,368.0,543.16,449.51
2016,2,5,10,0,490.0,146.0,3.1,13.0,366.0,492.82,405.95
2016,2,5,10,15,666.0,116.5,2.85,13.0,438.5,579.03,474.37
2016,2,5,10,30,842.0,87.0,2.6,13.0,511.0,657.01,533.57
2016,2,5,10,45,852.5,89.0,2.4,13.5,536.0,660.95,532.9
2016,2,5,11,0,863.0,91.0,2.2,14.0,561.0,661.77,530.26
2016,2,5,11,15,870.0,92.5,2.0,14.0,579.0,656.64,524.02
2016,2,5,11,30,877.0,94.0,1.8,14.0,597.0,648.36,515.31
2016,2,5,11,45,876.0,96.0,1.6,14.5,606.0,632.62,499.96
2016,2,5,12,0,875.0,98.0,1.4,15.0,615.0,614.01,482.4
2016,2,5,12,15,875.0,98.5,1.2,15.0,616.5,591.69,462.83
2016,2,5,12,30,875.0,99.0,1.0,15.0,618.0,566.69,440.98
2016,2,5,12,45,872.0,98.5,0.8,15.5,612.0,536.65,414.29
2016,2,5,13,0,869.0,98.0,0.6,16.0,606.0,504.37,385.61
2016,2,5,13,15,862.5,97.0,0.8,16.0,591.5,468.01,357.17
2016,2,5,13,30,856.0,96.0,1.0,16.0,577.0,430.0,326.16
2016,2,5,13,45,854.0,92.0,1.25,16.0,557.0,389.37,291.97
2016,2,5,14,0,852.0,88.0,1.5,16.0,537.0,347.16,255.19
2016,2,5,14,15,690.5,119.5,1.6,16.0,471.0,287.99,208.44
2016,2,5,14,30,529.0,151.0,1.7,16.0,405.0,243.11,174.69
2016,2,5,14,45,664.5,113.5,1.85,16.0,409.5,208.23,138.8
2016,2,5,15,0,800.0,76.0,2.0,16.0,414.0,163.46,95.72
2016,2,5,15,15,775.0,73.0,1.9,15.5,375.0,116.99,63.19
2016,2,5,15,30,750.0,70.0,1.8,15.0,336.0,72.34,41.67
2016,2,5,15,45,710.0,66.0,1.75,14.5,292.5,49.46,38.63
2016,2,5,16,0,670.0,62.0,1.7,14.0,249.0,43.57,33.45
2016,2,5,16,15,612.5,56.0,1.7,13.5,203.5,40.54,30.7
2016,2,5,16,30,555.0,50.0,1.7,13.0,158.0,37.47,27.77
2016,2,5,16,45,452.0,42.0,1.7,12.5,114.0,32.49,22.95
2016,2,5,17,0,349.0,34.0,1.7,12.0,70.0,27.42,17.36
2016,2,5,17,15,174.5,17.0,1.75,11.5,35.0,13.31,0.0
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,10.0,3.55,7.5,16.0,55.96,0.0
2016,2,6,7,30,227.0,20.0,3.7,8.0,32.0,142.51,19.65
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.0,227.75,176.84
2016,2,6,8,0,461.0,42.0,4.0,9.0,110.0,309.3,254.5
2016,2,6,8,15,532.5,49.0,3.9,9.5,154.5,367.93,307.7
2016,2,6,8,30,604.0,56.0,3.8,10.0,199.0,428.86,360.71
2016,2,6,8,45,655.5,60.0,3.7,10.5,243.5,475.96,400.55
2016,2,6,9,0,707.0,64.0,3.6,11.0,288.0,520.26,436.64
2016,2,6,9,15,738.0,67.5,3.5,11.5,329.5,554.1,462.96
2016,2,6,9,30,769.0,71.0,3.4,12.0,371.0,586.28,487.06
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.0,609.5,503.58
2016,2,6,10,0,813.0,76.0,3.3,13.0,445.0,630.29,517.81
2016,2,6,10,15,828.5,78.0,3.1,13.5,476.0,643.57,525.37
2016,2,6,10,30,844.0,80.0,2.9,14.0,507.0,653.96,530.47
2016,2,6,10,45,856.0,80.5,2.75,14.5,532.0,657.35,530.31
2016,2,6,11,0,868.0,81.0,2.6,15.0,557.0,654.66,525.6
2016,2,6,11,15,874.0,82.0,2.5,15.0,574.5,648.91,519.61
2016,2,6,11,30,880.0,83.0,2.4,15.0,592.0,640.08,511.21
2016,2,6,11,45,886.0,82.5,2.35,15.5,602.0,626.6,498.59
2016,2,6,12,0,892.0,82.0,2.3,16.0,612.0,610.07,483.56
2016,2,6,12,15,892.5,82.0,2.4,16.0,614.0,587.92,465.63
2016,2,6,12,30,893.0,82.0,2.5,16.0,616.0,563.05,445.22
2016,2,6,12,45,749.0,126.5,2.6,16.0,571.5,503.83,397.72
2016,2,6,13,0,605.0,171.0,2.7,16.0,527.0,449.89,354.3
2016,2,6,13,15,738.0,127.0,2.7,16.0,551.5,442.92,346.26
2016,2,6,13,30,871.0,83.0,2.7,16.0,576.0,429.57,331.27
2016,2,6,13,45,863.5,81.5,2.75,16.5,555.0,389.33,294.94
2016,2,6,14,0,856.0,80.0,2.8,17.0,534.0,344.47,254.49
2016,2,6,14,15,520.0,147.0,2.8,16.5,419.0,266.95,197.77
2016,2,6,14,30,184.0,214.0,2.8,16.0,304.0,222.62,171.54
2016,2,6,14,45,286.5,184.5,2.8,16.0,312.5,202.41,150.35
2016,2,6,15,0,389.0,155.0,2.8,16.0,321.0,171.59,120.47
2016,2,6,15,15,390.0,139.0,2.65,15.5,292.5,136.05,93.55
2016,2,6,15,30,391.0,123.0,2.5,15.0,264.0,100.38,71.3
2016,2,6,15,45,372.0,110.0,2.35,15.0,230.0,78.02,63.8
2016,2,6,16,0,353.0,97.0,2.2,15.0,196.0,70.13,56.83
2016,2,6,16,15,323.5,82.0,2.15,14.5,160.5,60.38,48.16
2016,2,6,16,30,294.0,67.0,2.1,14.0,125.0,50.26,38.96
2016,2,6,16,45,249.0,51.5,2.05,13.5,91.0,39.32,28.85
2016,2,6,17,0,204.0,36.0,2.0,13.0,57.0,27.94,17.91
2016,2,6,17,15,102.0,18.0,1.95,12.5,28.5,14.06,0.0
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.5,3.2,9.5,18.5,73.36,0.0
2016,2,7,7,30,312.0,19.0,3.4,10.0,37.0,176.72,48.85
2016,2,7,7,45,432.5,27.0,3.6,10.5,78.0,261.46,203.53
2016,2,7,8,0,553.0,35.0,3.8,11.0,119.0,345.17,282.36
2016,2,7,8,15,620.0,40.5,3.9,11.5,165.0,402.99,334.78
2016,2,7,8,30,687.0,46.0,4.0,12.0,211.0,462.56,386.46
2016,2,7,8,45,731.0,49.5,4.15,12.5,256.5,507.24,424.39
2016,2,7,9,0,775.0,53.0,4.3,13.0,302.0,551.43,460.59
2016,2,7,9,15,804.0,56.0,4.2,13.5,344.5,584.66,486.06
2016,2,7,9,30,833.0,59.0,4.1,14.0,387.0,611.58,505.88
2016,2,7,9,45,846.5,63.0,4.05,14.5,424.0,632.07,520.08
2016,2,7,10,0,860.0,67.0,4.0,15.0,461.0,649.84,531.78
2016,2,7,10,15,875.0,68.5,3.8,15.0,493.0,662.82,540.16
2016,2,7,10,30,890.0,70.0,3.6,15.0,525.0,672.83,546.05
2016,2,7,10,45,899.5,71.5,3.45,15.5,550.0,676.1,545.79
2016,2,7,11,0,909.0,73.0,3.3,16.0,575.0,676.16,543.04
2016,2,7,11,15,915.5,74.0,3.2,16.0,593.0,670.48,537.11
2016,2,7,11,30,922.0,75.0,3.1,16.0,611.0,661.56,528.68
2016,2,7,11,45,925.5,75.5,3.05,16.5,621.5,647.02,515.16
2016,2,7,12,0,929.0,76.0,3.0,17.0,632.0,629.37,499.2
2016,2,7,12,15,929.5,76.0,2.95,17.0,634.0,606.44,480.0
2016,2,7,12,30,930.0,76.0,2.9,17.0,636.0,580.67,458.34
2016,2,7,12,45,930.0,74.5,2.9,17.5,630.5,550.44,432.23
2016,2,7,13,0,930.0,73.0,2.9,18.0,625.0,517.64,403.69
2016,2,7,13,15,925.0,72.5,2.9,18.0,611.0,481.14,372.46
2016,2,7,13,30,920.0,72.0,2.9,18.0,597.0,442.68,338.94
2016,2,7,13,45,911.5,71.5,2.95,18.5,575.5,401.15,301.78
2016,2,7,14,0,903.0,71.0,3.0,19.0,554.0,358.3,262.91
2016,2,7,14,15,891.0,69.5,2.95,18.5,526.0,312.48,222.11
2016,2,7,14,30,879.0,68.0,2.9,18.0,498.0,266.09,180.6
2016,2,7,14,45,862.0,66.0,2.9,18.0,463.0,218.0,138.28
2016,2,7,15,0,845.0,64.0,2.9,18.0,428.0,170.26,98.6
2016,2,7,15,15,821.0,61.5,2.7,17.5,388.0,116.81,59.64
2016,2,7,15,30,797.0,59.0,2.5,17.0,348.0,70.03,35.54
2016,2,7,15,45,763.0,55.5,2.35,17.0,304.5,40.38,30.21
2016,2,7,16,0,729.0,52.0,2.2,17.0,261.0,38.89,28.9
2016,2,7,16,15,677.0,47.5,2.15,16.5,215.0,36.51,26.77
2016,2,7,16,30,625.0,43.0,2.1,16.0,169.0,34.14,24.52
2016,2,7,16,45,539.5,36.5,2.05,15.5,124.5,29.84,20.43
2016,2,7,17,0,454.0,30.0,2.0,15.0,80.0,25.5,15.85
2016,2,7,17,15,227.0,15.0,2.0,14.5,40.0,11.35,0.0
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,11.0,4.5,10.5,18.5,62.0,0.0
2016,2,8,7,30,248.0,22.0,4.6,11.0,37.0,157.98,59.98
2016,2,8,7,45,366.5,32.5,4.75,12.0,77.5,242.86,189.82
2016,2,8,8,0,485.0,43.0,4.9,13.0,118.0,326.37,266.54
2016,2,8,8,15,557.5,49.5,4.8,13.5,164.0,386.23,320.08
2016,2,8,8,30,630.0,56.0,4.7,14.0,210.0,448.38,373.42
2016,2,8,8,45,674.0,61.5,4.6,14.5,255.0,493.96,411.37
2016,2,8,9,0,718.0,67.0,4.5,15.0,300.0,536.16,445.17
2016,2,8,9,15,749.5,70.5,4.35,15.5,342.5,570.82,471.54
2016,2,8,9,30,781.0,74.0,4.2,16.0,385.0,603.78,495.6
2016,2,8,9,45,813.0,74.0,4.05,16.5,424.5,630.99,514.82
2016,2,8,10,0,845.0,74.0,3.9,17.0,464.0,655.86,531.73
2016,2,8,10,15,859.5,75.5,3.8,17.5,496.0,668.19,538.76
2016,2,8,10,30,874.0,77.0,3.7,18.0,528.0,673.79,540.7
2016,2,8,10,45,885.0,78.5,3.6,18.5,553.5,678.02,541.39
2016,2,8,11,0,896.0,80.0,3.5,19.0,579.0,679.08,539.61
2016,2,8,11,15,902.5,80.5,3.4,19.0,596.5,672.9,533.42
2016,2,8,11,30,909.0,81.0,3.3,19.0,614.0,663.53,524.81
2016,2,8,11,45,912.5,81.5,3.2,19.5,624.5,649.11,511.36
2016,2,8,12,0,916.0,82.0,3.1,20.0,635.0,631.62,495.53
2016,2,8,12,15,917.0,82.0,3.0,20.0,637.0,609.16,476.77
2016,2,8,12,30,918.0,82.0,2.9,20.0,639.0,583.87,455.61
2016,2,8,12,45,920.5,80.0,2.8,20.0,634.0,554.66,431.16
2016,2,8,13,0,923.0,78.0,2.7,20.0,629.0,522.78,404.19
2016,2,8,13,15,918.0,77.5,2.65,20.0,615.0,486.39,373.32
2016,2,8,13,30,913.0,77.0,2.6,20.0,601.0,448.05,340.25
2016,2,8,13,45,904.0,76.0,2.55,20.5,579.5,406.0,303.04
2016,2,8,14,0,895.0,75.0,2.5,21.0,558.0,362.7,264.26
2016,2,8,14,15,883.0,73.5,2.4,21.0,530.0,317.07,223.69
2016,2,8,14,30,871.0,72.0,2.3,21.0,502.0,270.88,182.53
2016,2,8,14,45,853.0,70.5,2.25,21.0,467.0,218.51,137.41
2016,2,8,15,0,835.0,69.0,2.2,21.0,432.0,171.02,98.28
2016,2,8,15,15,811.0,66.0,2.05,20.5,392.0,122.51,63.4
2016,2,8,15,30,787.0,63.0,1.9,20.0,352.0,75.66,38.62
2016,2,8,15,45,751.5,59.5,1.75,19.5,308.0,43.47,32.58
2016,2,8,16,0,716.0,56.0,1.6,19.0,264.0,42.11,31.48
2016,2,8,16,15,663.5,51.5,1.6,18.5,218.0,39.87,29.5
2016,2,8,16,30,611.0,47.0,1.6,18.0,172.0,37.67,27.43
2016,2,8,16,45,524.5,39.5,1.65,17.5,127.0,29.78,20.23
2016,2,8,17,0,438.0,32.0,1.7,17.0,82.0,25.01,15.41
2016,2,8,17,15,280.0,21.0,1.7,16.5,47.0,16.69,3.72
2016,2,8,17,30,122.0,10.0,1.7,16.0,12.0,9.53,0.0
2016,2,8,17,45,61.0,5.0,1.75,16.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,10.5,20.0,69.75,0.0
2016,2,9,7,30,283.0,22.0,3.4,11.0,40.0,176.11,82.46
2016,2,9,7,45,399.5,32.0,3.6,12.0,82.0,259.76,204.02
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,343.19,279.8
2016,2,9,8,15,586.0,48.5,3.85,13.5,170.5,402.79,332.76
2016,2,9,8,30,656.0,55.0,3.9,14.0,217.0,460.67,382.39
2016,2,9,8,45,701.5,59.5,3.95,14.5,263.0,507.39,421.13
2016,2,9,9,0,747.0,64.0,4.0,15.0,309.0,553.62,458.02
2016,2,9,9,15,777.5,67.0,3.75,15.0,352.5,587.66,484.33
2016,2,9,9,30,808.0,70.0,3.5,15.0,396.0,619.9,508.36
2016,2,9,9,45,682.5,104.0,3.25,15.5,396.5,585.23,477.32
2016,2,9,10,0,557.0,138.0,3.0,16.0,397.0,536.68,435.99
2016,2,9,10,15,554.0,149.0,2.7,16.5,422.0,545.88,440.59
2016,2,9,10,30,551.0,160.0,2.4,17.0,447.0,552.78,442.84
2016,2,9,10,45,589.0,156.0,2.15,17.5,475.5,572.8,455.55
2016,2,9,11,0,627.0,152.0,1.9,18.0,504.0,586.62,463.18
2016,2,9,11,15,772.5,117.0,1.75,18.5,564.5,634.87,497.65
2016,2,9,11,30,918.0,82.0,1.6,19.0,625.0,674.08,524.08
2016,2,9,11,45,919.0,83.5,1.45,19.5,634.5,658.98,509.27
2016,2,9,12,0,920.0,85.0,1.3,20.0,644.0,640.84,492.65
2016,2,9,12,15,920.5,85.0,1.2,20.0,645.5,617.93,473.83
2016,2,9,12,30,921.0,85.0,1.1,20.0,647.0,592.2,452.71
2016,2,9,12,45,920.0,84.0,1.05,20.5,641.5,562.0,427.59
2016,2,9,13,0,919.0,83.0,1.0,21.0,636.0,529.3,400.24
2016,2,9,13,15,913.5,82.5,1.05,21.0,622.0,492.69,370.84
2016,2,9,13,30,908.0,82.0,1.1,21.0,608.0,454.16,339.15
2016,2,9,13,45,728.5,126.5,1.2,21.0,539.0,384.32,285.59
2016,2,9,14,0,549.0,171.0,1.3,21.0,470.0,329.21,243.81
2016,2,9,14,15,535.0,167.0,1.35,20.5,446.5,293.98,214.6
2016,2,9,14,30,521.0,163.0,1.4,20.0,423.0,259.1,185.31
2016,2,9,14,45,322.0,177.0,1.5,20.0,334.0,207.09,149.8
2016,2,9,15,0,123.0,191.0,1.6,20.0,245.0,173.31,130.96
2016,2,9,15,15,136.0,173.0,1.5,19.5,228.0,151.12,113.52
2016,2,9,15,30,149.0,155.0,1.4,19.0,211.0,127.73,96.64
2016,2,9,15,45,138.5,137.5,1.35,18.5,184.5,106.42,87.37
2016,2,9,16,0,128.0,120.0,1.3,18.0,158.0,94.07,76.91
2016,2,9,16,15,115.5,100.5,1.25,17.5,130.5,80.05,64.75
2016,2,9,16,30,103.0,81.0,1.2,17.0,103.0,65.62,51.96
2016,2,9,16,45,83.5,61.5,1.15,16.5,76.5,50.76,38.56
2016,2,9,17,0,64.0,42.0,1.1,16.0,50.0,35.48,24.46
2016,2,9,17,15,32.0,25.0,1.1,15.5,29.0,21.63,7.94
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,1.15,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,98.5,12.0,2.0,12.0,19.0,53.03,0.0
2016,2,10,7,30,197.0,24.0,2.0,12.0,38.0,141.19,74.54
2016,2,10,7,45,286.5,37.5,2.0,12.5,75.0,211.68,166.11
2016,2,10,8,0,376.0,51.0,2.0,13.0,112.0,281.9,229.26
2016,2,10,8,15,431.0,62.0,2.0,13.0,154.0,335.09,276.29
2016,2,10,8,30,486.0,73.0,2.0,13.0,196.0,389.85,323.03
2016,2,10,8,45,520.0,83.0,2.0,13.5,237.0,431.86,357.31
2016,2,10,9,0,554.0,93.0,2.0,14.0,278.0,473.4,389.98
2016,2,10,9,15,597.0,93.5,1.85,14.0,316.5,509.35,417.75
2016,2,10,9,30,640.0,94.0,1.7,14.0,355.0,544.18,443.79
2016,2,10,9,45,648.0,102.5,1.6,14.5,387.5,563.57,456.24
2016,2,10,10,0,656.0,111.0,1.5,15.0,420.0,580.58,466.59
2016,2,10,10,15,750.0,99.5,1.5,15.5,475.0,630.7,503.05
2016,2,10,10,30,844.0,88.0,1.5,16.0,530.0,677.09,535.62
2016,2,10,10,45,854.0,89.5,1.55,16.5,555.0,680.36,535.89
2016,2,10,11,0,864.0,91.0,1.6,17.0,580.0,680.5,534.25
2016,2,10,11,15,738.0,131.0,1.65,17.0,557.5,630.41,495.16
2016,2,10,11,30,612.0,171.0,1.7,17.0,535.0,577.0,453.76
2016,2,10,11,45,516.5,207.0,1.8,17.0,518.0,536.12,421.88
2016,2,10,12,0,421.0,243.0,1.9,17.0,501.0,498.78,392.25
2016,2,10,12,15,654.0,168.5,1.9,17.0,570.5,550.51,432.77
2016,2,10,12,30,887.0,94.0,1.9,17.0,640.0,586.0,458.94
2016,2,10,12,45,887.0,93.0,1.95,17.5,634.5,557.15,434.26
2016,2,10,13,0,887.0,92.0,2.0,18.0,629.0,525.83,407.7
2016,2,10,13,15,882.0,91.0,2.0,18.0,615.5,489.89,377.64
2016,2,10,13,30,877.0,90.0,2.0,18.0,602.0,449.92,343.8
2016,2,10,13,45,662.0,146.5,2.0,18.5,525.5,380.0,288.26
2016,2,10,14,0,447.0,203.0,2.0,19.0,449.0,324.38,245.37
2016,2,10,14,15,563.5,159.0,1.95,19.0,452.5,297.64,219.05
2016,2,10,14,30,680.0,115.0,1.9,19.0,456.0,259.86,182.11
2016,2,10,14,45,595.0,127.0,1.9,19.0,410.5,218.16,148.75
2016,2,10,15,0,510.0,139.0,1.9,19.0,365.0,182.76,122.47
2016,2,10,15,15,390.0,143.5,1.8,18.5,307.0,145.37,98.88
2016,2,10,15,30,270.0,148.0,1.7,18.0,249.0,124.11,90.61
2016,2,10,15,45,250.0,133.0,1.6,17.5,218.0,98.58,80.97
2016,2,10,16,0,230.0,118.0,1.5,17.0,187.0,88.74,72.62
2016,2,10,16,15,210.5,100.0,1.5,16.5,154.5,76.49,61.94
2016,2,10,16,30,191.0,82.0,1.5,16.0,122.0,63.81,50.64
2016,2,10,16,45,161.5,63.0,1.55,15.5,91.0,49.95,38.08
2016,2,10,17,0,132.0,44.0,1.6,15.0,60.0,35.61,24.8
2016,2,10,17,15,66.0,27.0,1.6,15.0,35.0,22.29,9.47
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.85,12.5,16.5,35.12,0.0
2016,2,11,7,30,109.0,25.0,1.9,13.0,33.0,102.63,58.26
2016,2,11,7,45,159.0,42.5,1.95,13.5,64.0,145.16,113.11
2016,2,11,8,0,209.0,60.0,2.0,14.0,95.0,195.69,158.52
2016,2,11,8,15,237.0,77.5,1.8,14.0,129.0,235.99,194.05
2016,2,11,8,30,265.0,95.0,1.6,14.0,163.0,276.83,228.88
2016,2,11,8,45,286.5,110.0,1.45,14.5,196.0,310.8,256.55
2016,2,11,9,0,308.0,125.0,1.3,15.0,229.0,344.69,283.1
2016,2,11,9,15,463.0,113.0,1.1,15.0,292.0,443.25,361.43
2016,2,11,9,30,618.0,101.0,0.9,15.0,355.0,540.42,434.73
2016,2,11,9,45,515.0,137.5,0.75,15.5,362.5,511.8,408.02
2016,2,11,10,0,412.0,174.0,0.6,16.0,370.0,483.23,382.41
2016,2,11,10,15,460.5,176.0,0.6,16.5,408.5,516.55,406.51
2016,2,11,10,30,509.0,178.0,0.6,17.0,447.0,548.32,428.33
2016,2,11,10,45,316.5,220.0,0.6,17.5,390.0,449.05,350.63
2016,2,11,11,0,124.0,262.0,0.6,18.0,333.0,351.21,273.52
2016,2,11,11,15,303.5,240.5,0.6,18.0,421.0,449.12,350.14
2016,2,11,11,30,483.0,219.0,0.6,18.0,509.0,541.48,418.11
2016,2,11,11,45,477.0,226.5,0.6,18.0,517.0,532.7,409.67
2016,2,11,12,0,471.0,234.0,0.6,18.0,525.0,522.3,401.14
2016,2,11,12,15,384.5,255.5,0.6,18.0,493.5,473.05,363.66
2016,2,11,12,30,298.0,277.0,0.6,18.0,462.0,430.91,331.51
2016,2,11,12,45,307.5,272.0,0.65,18.0,461.5,418.12,322.02
2016,2,11,13,0,317.0,267.0,0.7,18.0,461.0,404.01,311.01
2016,2,11,13,15,369.0,248.5,0.65,18.0,469.5,396.09,303.8
2016,2,11,13,30,421.0,230.0,0.6,18.0,478.0,383.77,292.56
2016,2,11,13,45,484.0,203.0,0.6,18.5,478.0,363.21,273.99
2016,2,11,14,0,547.0,176.0,0.6,19.0,478.0,337.07,250.17
2016,2,11,14,15,535.5,169.5,0.65,19.0,453.5,300.34,219.54
2016,2,11,14,30,524.0,163.0,0.7,19.0,429.0,263.81,188.82
2016,2,11,14,45,597.0,131.5,0.8,19.0,414.5,224.57,152.9
2016,2,11,15,0,670.0,100.0,0.9,19.0,400.0,176.85,110.33
2016,2,11,15,15,639.5,102.0,0.95,18.5,367.5,139.05,82.99
2016,2,11,15,30,609.0,104.0,1.0,18.0,335.0,103.89,63.78
2016,2,11,15,45,571.0,97.0,1.1,17.5,293.0,68.16,54.48
2016,2,11,16,0,533.0,90.0,1.2,17.0,251.0,65.34,52.2
2016,2,11,16,15,476.5,80.5,1.3,16.5,207.0,58.84,46.51
2016,2,11,16,30,420.0,71.0,1.4,16.0,163.0,52.96,41.19
2016,2,11,16,45,342.0,58.0,1.5,16.0,121.0,44.06,32.95
2016,2,11,17,0,264.0,45.0,1.6,16.0,79.0,34.85,24.16
2016,2,11,17,15,132.0,29.0,1.65,15.5,46.0,22.76,10.63
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
