Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.65,12.0,23.0,65.25,0.0
2016,2,12,7,30,244.0,27.0,1.7,12.0,46.0,170.47,107.49
2016,2,12,7,45,352.5,38.5,1.8,12.5,87.0,248.24,196.81
2016,2,12,8,0,461.0,50.0,1.9,13.0,128.0,329.4,268.38
2016,2,12,8,15,528.5,57.5,1.8,13.0,173.5,388.53,319.78
2016,2,12,8,30,596.0,65.0,1.7,13.0,219.0,449.59,370.75
2016,2,12,8,45,467.0,94.0,1.65,13.5,228.5,413.16,340.91
2016,2,12,9,0,338.0,123.0,1.6,14.0,238.0,362.22,298.76
2016,2,12,9,15,342.0,139.5,1.55,14.0,269.0,386.91,318.3
2016,2,12,9,30,346.0,156.0,1.5,14.0,300.0,410.24,335.82
2016,2,12,9,45,396.0,162.5,1.5,14.5,341.0,461.9,375.06
2016,2,12,10,0,446.0,169.0,1.5,15.0,382.0,502.69,405.07
2016,2,12,10,15,449.0,181.0,1.6,15.0,408.0,516.08,414.43
2016,2,12,10,30,452.0,193.0,1.7,15.0,434.0,527.53,422.45
2016,2,12,10,45,640.5,147.0,1.8,15.5,506.0,606.3,483.29
2016,2,12,11,0,829.0,101.0,1.9,16.0,578.0,675.15,534.77
2016,2,12,11,15,836.0,102.5,1.95,16.0,595.5,670.39,529.83
2016,2,12,11,30,843.0,104.0,2.0,16.0,613.0,662.55,523.2
2016,2,12,11,45,843.0,106.0,2.15,16.5,622.0,647.72,510.89
2016,2,12,12,0,843.0,108.0,2.3,17.0,631.0,630.06,496.28
2016,2,12,12,15,843.5,108.0,2.35,17.0,633.0,607.96,478.62
2016,2,12,12,30,844.0,108.0,2.4,17.0,635.0,583.24,458.68
2016,2,12,12,45,838.0,109.0,2.5,17.0,628.0,553.53,434.7
2016,2,12,13,0,832.0,110.0,2.6,17.0,621.0,521.8,408.63
2016,2,12,13,15,826.0,109.0,2.65,16.5,607.5,486.35,379.68
2016,2,12,13,30,820.0,108.0,2.7,16.0,594.0,449.29,348.64
2016,2,12,13,45,671.5,147.0,2.75,16.0,535.5,389.21,299.88
2016,2,12,14,0,523.0,186.0,2.8,16.0,477.0,339.48,259.98
2016,2,12,14,15,324.0,207.5,2.8,16.0,385.0,273.42,209.67
2016,2,12,14,30,125.0,229.0,2.8,16.0,293.0,224.64,175.32
2016,2,12,14,45,267.0,196.5,2.8,16.0,321.0,214.84,161.51
2016,2,12,15,0,409.0,164.0,2.8,16.0,349.0,190.59,134.98
2016,2,12,15,15,432.5,143.5,2.65,15.5,323.5,152.7,104.05
2016,2,12,15,30,456.0,123.0,2.5,15.0,298.0,112.51,75.68
2016,2,12,15,45,417.5,115.5,2.45,15.0,261.0,80.94,66.33
2016,2,12,16,0,379.0,108.0,2.4,15.0,224.0,77.32,63.21
2016,2,12,16,15,344.0,93.5,2.45,14.5,185.5,68.24,55.22
2016,2,12,16,30,309.0,79.0,2.5,14.0,147.0,58.81,46.72
2016,2,12,16,45,253.5,63.0,2.55,14.0,110.0,47.77,36.51
2016,2,12,17,0,198.0,47.0,2.6,14.0,73.0,36.29,25.69
2016,2,12,17,15,99.0,30.5,2.65,14.0,43.5,25.05,13.11
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,13.0,3.8,10.5,26.0,85.16,0.0
2016,2,13,7,30,336.0,26.0,3.8,11.0,52.0,215.38,145.1
2016,2,13,7,45,447.0,34.5,3.85,11.5,96.0,292.8,235.37
2016,2,13,8,0,558.0,43.0,3.9,12.0,140.0,375.09,309.21
2016,2,13,8,15,622.0,49.0,3.75,12.5,187.5,429.08,357.12
2016,2,13,8,30,686.0,55.0,3.6,13.0,235.0,489.48,407.89
2016,2,13,8,45,351.0,91.5,3.45,13.5,184.0,340.66,284.74
2016,2,13,9,0,16.0,128.0,3.3,14.0,133.0,138.02,111.59
2016,2,13,9,15,69.0,154.0,3.15,14.5,182.0,208.17,170.93
2016,2,13,9,30,122.0,180.0,3.0,15.0,231.0,280.84,230.37
2016,2,13,9,45,313.0,168.5,2.9,15.5,316.0,403.89,331.36
2016,2,13,10,0,504.0,157.0,2.8,16.0,401.0,531.12,431.23
2016,2,13,10,15,708.5,114.0,2.65,16.0,481.0,628.24,506.15
2016,2,13,10,30,913.0,71.0,2.5,16.0,561.0,712.22,568.26
2016,2,13,10,45,925.0,71.5,2.45,16.5,587.5,716.23,568.24
2016,2,13,11,0,937.0,72.0,2.4,17.0,614.0,716.93,566.57
2016,2,13,11,15,943.0,72.5,2.45,17.0,632.5,710.21,561.15
2016,2,13,11,30,949.0,73.0,2.5,17.0,651.0,700.17,552.81
2016,2,13,11,45,954.5,72.5,2.6,17.5,662.0,685.41,540.15
2016,2,13,12,0,960.0,72.0,2.7,18.0,673.0,667.36,524.9
2016,2,13,12,15,961.0,72.5,2.8,18.0,675.5,644.43,506.69
2016,2,13,12,30,962.0,73.0,2.9,18.0,678.0,618.49,485.85
2016,2,13,12,45,953.0,76.0,3.0,18.0,671.0,586.74,460.09
2016,2,13,13,0,944.0,79.0,3.1,18.0,664.0,552.76,432.05
2016,2,13,13,15,939.0,78.0,3.35,18.0,649.5,514.84,400.67
2016,2,13,13,30,934.0,77.0,3.6,18.0,635.0,474.92,366.76
2016,2,13,13,45,924.0,77.0,3.9,18.0,613.0,432.14,329.71
2016,2,13,14,0,914.0,77.0,4.2,18.0,591.0,388.12,290.67
2016,2,13,14,15,902.0,75.5,4.5,17.5,561.5,341.15,249.08
2016,2,13,14,30,890.0,74.0,4.8,17.0,532.0,293.59,206.29
2016,2,13,14,45,871.5,72.5,5.1,17.0,496.0,244.31,162.07
2016,2,13,15,0,853.0,71.0,5.4,17.0,460.0,190.43,115.71
2016,2,13,15,15,829.5,68.5,5.3,16.5,419.0,140.77,77.04
2016,2,13,15,30,806.0,66.0,5.2,16.0,378.0,92.7,47.34
2016,2,13,15,45,768.5,63.0,5.1,16.0,332.5,46.0,35.28
2016,2,13,16,0,731.0,60.0,5.0,16.0,287.0,44.68,34.14
2016,2,13,16,15,680.5,55.5,4.8,15.0,239.5,42.56,32.36
2016,2,13,16,30,630.0,51.0,4.6,14.0,192.0,40.48,30.49
2016,2,13,16,45,543.5,44.5,4.45,13.5,145.0,33.31,23.87
2016,2,13,17,0,457.0,38.0,4.3,13.0,98.0,29.64,20.12
2016,2,13,17,15,228.5,30.0,4.25,12.5,60.0,23.51,12.6
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,20.97,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,10.48,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,179.0,12.5,4.45,11.5,27.5,90.12,0.0
2016,2,14,7,30,358.0,25.0,4.5,12.0,55.0,227.6,159.36
2016,2,14,7,45,457.0,33.5,4.55,12.5,98.0,298.34,240.41
2016,2,14,8,0,556.0,42.0,4.6,13.0,141.0,374.97,309.46
2016,2,14,8,15,616.0,47.0,4.5,13.5,187.0,426.08,355.05
2016,2,14,8,30,676.0,52.0,4.4,14.0,233.0,482.95,403.11
2016,2,14,8,45,715.0,56.0,4.3,14.5,278.5,526.37,438.4
2016,2,14,9,0,754.0,60.0,4.2,15.0,324.0,569.09,471.69
2016,2,14,9,15,539.0,112.0,4.15,15.5,312.5,497.77,411.14
2016,2,14,9,30,324.0,164.0,4.1,16.0,301.0,407.59,335.02
2016,2,14,9,45,286.5,186.5,4.05,16.5,315.5,407.8,333.32
2016,2,14,10,0,249.0,209.0,4.0,17.0,330.0,405.73,329.37
2016,2,14,10,15,409.5,185.5,4.0,17.5,400.5,497.57,402.79
2016,2,14,10,30,570.0,162.0,4.0,18.0,471.0,579.98,466.71
2016,2,14,10,45,722.0,121.5,4.05,18.5,531.0,640.84,513.12
2016,2,14,11,0,874.0,81.0,4.1,19.0,591.0,687.92,548.48
2016,2,14,11,15,684.0,150.5,4.1,19.0,557.5,627.17,498.27
2016,2,14,11,30,494.0,220.0,4.1,19.0,524.0,556.02,440.67
2016,2,14,11,45,471.5,232.0,4.15,19.0,525.5,540.77,428.18
2016,2,14,12,0,449.0,244.0,4.2,19.0,527.0,524.36,414.53
2016,2,14,12,15,673.0,164.5,4.2,19.0,590.0,568.93,450.29
2016,2,14,12,30,897.0,85.0,4.2,19.0,653.0,597.4,472.24
2016,2,14,12,45,898.0,84.0,4.2,19.5,648.5,568.79,447.29
2016,2,14,13,0,899.0,83.0,4.2,20.0,644.0,537.6,420.23
2016,2,14,13,15,895.5,82.5,4.25,20.0,631.0,502.31,390.34
2016,2,14,13,30,892.0,82.0,4.3,20.0,618.0,465.0,358.22
2016,2,14,13,45,881.5,82.5,4.4,20.0,597.0,424.0,322.57
2016,2,14,14,0,871.0,83.0,4.5,20.0,576.0,381.85,285.2
2016,2,14,14,15,859.5,81.5,4.55,20.0,548.0,336.75,244.79
2016,2,14,14,30,848.0,80.0,4.6,20.0,520.0,286.78,200.15
2016,2,14,14,45,706.0,106.5,4.65,20.0,456.5,232.77,157.39
2016,2,14,15,0,564.0,133.0,4.7,20.0,393.0,194.67,130.06
2016,2,14,15,15,528.5,126.5,4.75,19.5,353.0,153.46,98.93
2016,2,14,15,30,493.0,120.0,4.8,19.0,313.0,115.76,74.98
2016,2,14,15,45,462.0,111.0,4.85,18.5,275.5,79.56,64.25
2016,2,14,16,0,431.0,102.0,4.9,18.0,238.0,72.6,58.36
2016,2,14,16,15,398.5,89.0,4.85,17.5,199.0,64.61,51.41
2016,2,14,16,30,366.0,76.0,4.8,17.0,160.0,56.29,44.01
2016,2,14,16,45,316.0,61.0,4.75,16.5,121.5,46.03,34.7
2016,2,14,17,0,266.0,46.0,4.7,16.0,83.0,35.36,24.82
2016,2,14,17,15,133.0,32.5,4.75,15.5,51.0,26.67,15.31
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,17.05,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.0,12.5,2.65,14.5,31.0,104.46,0.0
2016,2,15,7,30,420.0,25.0,2.7,15.0,62.0,252.59,179.97
2016,2,15,7,45,520.0,32.5,2.75,15.5,107.5,326.35,259.55
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,405.45,328.85
2016,2,15,8,15,677.5,44.5,2.8,16.0,201.0,460.99,377.32
2016,2,15,8,30,735.0,49.0,2.8,16.0,249.0,517.56,424.6
2016,2,15,8,45,772.5,52.5,2.8,16.5,296.0,560.94,458.93
2016,2,15,9,0,810.0,56.0,2.8,17.0,343.0,603.44,491.21
2016,2,15,9,15,835.5,58.5,2.85,17.0,386.0,630.59,512.03
2016,2,15,9,30,861.0,61.0,2.9,17.0,429.0,660.66,533.82
2016,2,15,9,45,662.5,116.0,2.95,17.5,414.0,602.77,485.6
2016,2,15,10,0,464.0,171.0,3.0,18.0,399.0,523.21,420.51
2016,2,15,10,15,693.0,119.0,3.0,18.0,484.5,629.23,504.22
2016,2,15,10,30,922.0,67.0,3.0,18.0,570.0,721.76,573.15
2016,2,15,10,45,930.5,68.0,3.05,18.5,595.5,724.04,572.36
2016,2,15,11,0,939.0,69.0,3.1,19.0,621.0,722.99,569.93
2016,2,15,11,15,944.0,69.5,3.1,19.0,639.0,715.65,563.91
2016,2,15,11,30,949.0,70.0,3.1,19.0,657.0,704.99,555.29
2016,2,15,11,45,951.5,70.5,3.15,19.5,667.0,689.39,541.69
2016,2,15,12,0,954.0,71.0,3.2,20.0,677.0,670.6,525.6
2016,2,15,12,15,954.5,71.5,3.25,20.0,679.0,647.46,507.09
2016,2,15,12,30,955.0,72.0,3.3,20.0,681.0,621.35,486.02
2016,2,15,12,45,946.5,74.5,3.35,20.0,674.0,589.46,460.15
2016,2,15,13,0,938.0,77.0,3.4,20.0,667.0,555.33,432.05
2016,2,15,13,15,933.5,76.5,3.4,20.0,653.0,518.23,400.97
2016,2,15,13,30,929.0,76.0,3.4,20.0,639.0,479.08,367.57
2016,2,15,13,45,920.0,75.5,3.45,20.5,617.0,436.29,330.02
2016,2,15,14,0,911.0,75.0,3.5,21.0,595.0,392.2,290.72
2016,2,15,14,15,899.5,74.0,3.45,20.5,566.5,345.8,249.93
2016,2,15,14,30,888.0,73.0,3.4,20.0,538.0,298.75,208.05
2016,2,15,14,45,870.5,71.5,3.4,20.0,502.5,249.56,164.42
2016,2,15,15,0,853.0,70.0,3.4,20.0,467.0,200.76,122.52
2016,2,15,15,15,830.5,67.5,3.2,19.5,426.0,145.8,79.47
2016,2,15,15,30,808.0,65.0,3.0,19.0,385.0,97.48,48.73
2016,2,15,15,45,775.5,62.0,2.85,19.0,340.5,50.37,38.64
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,43.5,32.69
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.5,41.35,30.85
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,39.2,28.91
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.5,35.16,25.14
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,28.41,18.84
2016,2,15,17,15,368.5,27.0,2.1,16.5,67.5,21.27,11.34
2016,2,15,17,30,235.0,17.0,2.0,16.0,27.0,13.77,0.0
2016,2,15,17,45,117.5,8.5,1.9,16.0,13.5,8.1,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,13.5,2.3,13.5,31.5,119.77,0.0
2016,2,16,7,30,397.0,27.0,2.4,14.0,63.0,251.8,184.26
2016,2,16,7,45,494.0,35.0,2.5,14.5,108.0,322.95,258.38
2016,2,16,8,0,591.0,43.0,2.6,15.0,153.0,395.59,322.49
2016,2,16,8,15,649.5,48.5,2.5,15.0,201.0,452.5,371.7
2016,2,16,8,30,708.0,54.0,2.4,15.0,249.0,510.5,419.64
2016,2,16,8,45,745.5,58.0,2.3,15.5,296.0,554.11,453.6
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,596.85,485.42
2016,2,16,9,15,809.0,65.0,2.15,16.5,386.0,629.45,508.59
2016,2,16,9,30,835.0,68.0,2.1,17.0,429.0,660.06,529.29
2016,2,16,9,45,856.5,69.0,2.1,17.5,467.5,678.19,540.26
2016,2,16,10,0,878.0,70.0,2.1,18.0,506.0,698.59,552.86
2016,2,16,10,15,890.5,71.5,2.15,18.5,538.5,710.47,559.48
2016,2,16,10,30,903.0,73.0,2.2,19.0,571.0,719.29,563.98
2016,2,16,10,45,911.0,75.0,2.25,19.5,596.0,722.31,564.42
2016,2,16,11,0,919.0,77.0,2.3,20.0,621.0,722.04,562.65
2016,2,16,11,15,924.5,77.5,2.35,20.0,639.0,715.11,557.32
2016,2,16,11,30,930.0,78.0,2.4,20.0,657.0,704.9,549.36
2016,2,16,11,45,931.5,79.0,2.45,20.5,666.5,689.34,536.07
2016,2,16,12,0,933.0,80.0,2.5,21.0,676.0,670.67,520.4
2016,2,16,12,15,933.5,80.0,2.5,21.0,678.5,647.33,501.91
2016,2,16,12,30,934.0,80.0,2.5,21.0,681.0,621.1,481.01
2016,2,16,12,45,934.0,79.0,2.55,21.0,675.0,590.84,456.93
2016,2,16,13,0,934.0,78.0,2.6,21.0,669.0,557.97,430.33
2016,2,16,13,15,929.5,77.5,2.6,21.0,655.0,520.92,399.79
2016,2,16,13,30,925.0,77.0,2.6,21.0,641.0,481.85,366.94
2016,2,16,13,45,917.0,76.0,2.6,21.5,619.5,439.06,329.83
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,394.91,290.94
2016,2,16,14,15,898.0,73.5,2.55,22.0,569.0,348.22,249.92
2016,2,16,14,30,887.0,72.0,2.5,22.0,540.0,300.87,207.87
2016,2,16,14,45,872.0,70.0,2.45,22.0,505.0,251.76,164.69
2016,2,16,15,0,857.0,68.0,2.4,22.0,470.0,202.82,122.89
2016,2,16,15,15,783.0,72.5,2.2,21.5,415.5,147.2,81.63
2016,2,16,15,30,709.0,77.0,2.0,21.0,361.0,103.62,55.85
2016,2,16,15,45,671.0,75.0,1.85,21.0,319.0,57.28,36.51
2016,2,16,16,0,633.0,73.0,1.7,21.0,277.0,49.93,38.0
2016,2,16,16,15,594.5,65.5,1.55,20.5,233.5,46.09,34.72
2016,2,16,16,30,556.0,58.0,1.4,20.0,190.0,42.09,31.2
2016,2,16,16,45,487.0,49.5,1.3,19.5,146.0,37.01,26.57
2016,2,16,17,0,418.0,41.0,1.2,19.0,102.0,31.75,21.59
2016,2,16,17,15,209.0,34.0,1.15,18.5,64.5,26.54,15.72
2016,2,16,17,30,0.0,27.0,1.1,18.0,27.0,23.24,0.0
2016,2,16,17,45,0.0,13.5,1.05,18.0,13.5,12.87,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,7.55,16.0,6.0,5.55,0.0
2016,2,17,7,30,0.0,12.0,7.6,16.0,12.0,11.11,2.93
2016,2,17,7,45,0.0,21.5,7.65,16.0,21.5,19.94,10.85
2016,2,17,8,0,0.0,31.0,7.7,16.0,31.0,28.77,18.58
2016,2,17,8,15,0.0,41.0,7.6,16.0,41.0,38.08,26.67
2016,2,17,8,30,0.0,51.0,7.5,16.0,51.0,47.4,34.69
2016,2,17,8,45,0.0,60.5,7.45,16.5,60.5,56.26,42.14
2016,2,17,9,0,0.0,70.0,7.4,17.0,70.0,65.13,49.48
2016,2,17,9,15,47.5,129.0,7.55,17.0,149.5,164.37,133.59
2016,2,17,9,30,95.0,188.0,7.7,17.0,229.0,263.15,215.67
2016,2,17,9,45,132.5,206.0,7.85,17.5,269.5,316.74,259.14
2016,2,17,10,0,170.0,224.0,8.0,18.0,310.0,360.44,294.12
2016,2,17,10,15,221.5,234.0,8.05,18.0,353.0,404.55,329.93
2016,2,17,10,30,273.0,244.0,8.1,18.0,396.0,457.05,371.92
2016,2,17,10,45,318.0,247.0,8.15,18.0,431.5,486.76,395.54
2016,2,17,11,0,363.0,250.0,8.2,18.0,467.0,514.9,417.76
2016,2,17,11,15,239.5,272.5,8.1,18.0,417.0,438.77,354.38
2016,2,17,11,30,116.0,295.0,8.0,18.0,367.0,365.82,293.39
2016,2,17,11,45,115.5,299.5,7.95,18.0,373.0,364.93,292.34
2016,2,17,12,0,115.0,304.0,7.9,18.0,379.0,363.64,290.89
2016,2,17,12,15,127.0,306.5,7.9,17.5,389.5,371.18,297.24
2016,2,17,12,30,139.0,309.0,7.9,17.0,400.0,373.12,299.12
2016,2,17,12,45,244.5,292.5,7.95,17.0,450.0,408.02,327.56
2016,2,17,13,0,350.0,276.0,8.0,17.0,500.0,437.09,350.38
2016,2,17,13,15,175.0,221.0,8.05,17.0,333.0,287.44,229.92
2016,2,17,13,30,0.0,166.0,8.1,17.0,166.0,153.15,120.89
2016,2,17,13,45,8.0,189.0,8.15,17.0,193.5,176.29,139.96
2016,2,17,14,0,16.0,212.0,8.2,17.0,221.0,197.9,157.58
2016,2,17,14,15,14.0,202.0,8.2,16.5,210.0,186.67,148.87
2016,2,17,14,30,12.0,192.0,8.2,16.0,199.0,175.63,140.32
2016,2,17,14,45,105.5,199.5,8.25,16.0,250.5,191.24,149.88
2016,2,17,15,0,199.0,207.0,8.3,16.0,302.0,203.54,155.78
2016,2,17,15,15,255.0,182.0,8.3,16.0,292.5,172.81,128.12
2016,2,17,15,30,311.0,157.0,8.3,16.0,283.0,141.22,102.21
2016,2,17,15,45,290.0,143.0,8.35,16.0,250.0,110.33,84.53
2016,2,17,16,0,269.0,129.0,8.4,16.0,217.0,96.07,79.54
2016,2,17,16,15,244.0,111.0,8.45,15.5,181.5,84.08,69.08
2016,2,17,16,30,219.0,93.0,8.5,15.0,146.0,71.65,58.02
2016,2,17,16,45,179.0,74.5,8.55,15.0,111.5,58.39,45.89
2016,2,17,17,0,139.0,56.0,8.6,15.0,77.0,44.68,33.19
2016,2,17,17,15,69.5,38.0,8.6,15.0,48.5,32.07,20.73
2016,2,17,17,30,0.0,20.0,8.6,15.0,20.0,18.15,0.0
2016,2,17,17,45,0.0,10.0,8.6,15.0,10.0,9.53,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,80.5,21.0,6.0,12.0,29.0,71.71,0.0
2016,2,18,7,30,161.0,42.0,6.1,12.0,58.0,150.14,113.72
2016,2,18,7,45,264.5,56.5,6.25,12.5,100.5,232.32,189.56
2016,2,18,8,0,368.0,71.0,6.4,13.0,143.0,313.12,261.04
2016,2,18,8,15,437.5,81.0,6.35,13.0,189.0,373.9,314.89
2016,2,18,8,30,507.0,91.0,6.3,13.0,235.0,437.46,369.66
2016,2,18,8,45,312.0,122.0,6.3,13.0,216.0,349.03,294.69
2016,2,18,9,0,117.0,153.0,6.3,13.0,197.0,251.3,209.74
2016,2,18,9,15,397.0,133.5,6.2,13.0,304.5,436.46,367.96
2016,2,18,9,30,677.0,114.0,6.1,13.0,412.0,614.75,514.63
2016,2,18,9,45,524.0,156.0,6.1,13.5,399.0,554.54,461.56
2016,2,18,10,0,371.0,198.0,6.1,14.0,386.0,483.26,400.16
2016,2,18,10,15,567.5,161.5,6.05,14.0,469.5,590.82,488.6
2016,2,18,10,30,764.0,125.0,6.0,14.0,553.0,692.52,569.81
2016,2,18,10,45,777.0,127.0,6.0,14.0,578.5,698.21,572.8
2016,2,18,11,0,790.0,129.0,6.0,14.0,604.0,700.91,573.82
2016,2,18,11,15,797.5,130.5,5.95,14.0,622.0,696.22,568.9
2016,2,18,11,30,805.0,132.0,5.9,14.0,640.0,687.23,560.67
2016,2,18,11,45,808.5,133.0,5.85,14.5,650.0,673.78,547.84
2016,2,18,12,0,812.0,134.0,5.8,15.0,660.0,657.48,532.75
2016,2,18,12,15,538.5,217.5,5.7,15.0,567.5,546.4,441.46
2016,2,18,12,30,265.0,301.0,5.6,15.0,475.0,442.78,355.8
2016,2,18,12,45,374.0,269.5,5.6,15.0,512.0,461.67,371.35
2016,2,18,13,0,483.0,238.0,5.6,15.0,549.0,474.99,381.25
2016,2,18,13,15,415.5,251.5,5.5,15.0,515.0,432.38,345.71
2016,2,18,13,30,348.0,265.0,5.4,15.0,481.0,393.52,313.45
2016,2,18,13,45,289.0,265.5,5.35,15.0,441.0,351.43,278.97
2016,2,18,14,0,230.0,266.0,5.3,15.0,401.0,315.62,249.78
2016,2,18,14,15,115.0,156.5,5.2,14.5,224.0,175.45,138.01
2016,2,18,14,30,0.0,47.0,5.1,14.0,47.0,43.71,31.37
2016,2,18,14,45,381.5,72.5,5.0,14.0,254.5,141.95,99.66
2016,2,18,15,0,763.0,98.0,4.9,14.0,462.0,208.1,136.2
2016,2,18,15,15,737.5,94.0,4.75,14.0,422.0,160.23,96.9
2016,2,18,15,30,712.0,90.0,4.6,14.0,382.0,114.31,65.08
2016,2,18,15,45,683.5,84.0,4.5,14.0,338.5,68.95,44.09
2016,2,18,16,0,655.0,78.0,4.4,14.0,295.0,53.51,42.3
2016,2,18,16,15,604.0,72.0,4.1,13.5,248.0,51.03,40.18
2016,2,18,16,30,553.0,66.0,3.8,13.0,201.0,48.53,37.91
2016,2,18,16,45,480.0,57.0,3.55,12.5,155.5,43.28,33.01
2016,2,18,17,0,407.0,48.0,3.3,12.0,110.0,37.86,27.74
2016,2,18,17,15,282.5,35.0,3.15,11.5,70.5,28.25,18.15
2016,2,18,17,30,158.0,22.0,3.0,11.0,31.0,17.42,0.0
2016,2,18,17,45,79.0,11.0,2.95,11.0,15.5,10.48,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.5,34.0,116.04,16.89
2016,2,19,7,30,338.0,33.0,6.1,12.0,68.0,234.22,182.07
2016,2,19,7,45,425.5,43.0,6.4,12.5,112.0,302.72,248.87
2016,2,19,8,0,513.0,53.0,6.7,13.0,156.0,376.2,314.87
2016,2,19,8,15,573.0,59.5,6.85,13.0,202.5,433.18,365.95
2016,2,19,8,30,633.0,66.0,7.0,13.0,249.0,491.66,416.73
2016,2,19,8,45,466.0,104.0,7.2,13.5,251.0,438.26,370.78
2016,2,19,9,0,299.0,142.0,7.4,14.0,253.0,368.58,310.15
2016,2,19,9,15,527.0,114.5,7.45,14.0,338.0,504.17,425.16
2016,2,19,9,30,755.0,87.0,7.5,14.0,423.0,637.89,535.58
2016,2,19,9,45,502.5,154.0,7.55,14.5,386.0,539.52,449.92
2016,2,19,10,0,250.0,221.0,7.6,15.0,349.0,424.8,350.66
2016,2,19,10,15,261.0,234.5,7.5,15.0,375.5,444.44,365.97
2016,2,19,10,30,272.0,248.0,7.4,15.0,402.0,462.9,379.96
2016,2,19,10,45,175.0,260.5,7.35,15.0,361.5,393.77,321.7
2016,2,19,11,0,78.0,273.0,7.3,15.0,321.0,326.21,264.49
2016,2,19,11,15,55.5,266.0,7.1,14.5,300.5,299.76,242.72
2016,2,19,11,30,33.0,259.0,6.9,14.0,280.0,274.2,221.59
2016,2,19,11,45,125.5,283.5,6.75,14.0,365.5,362.04,294.11
2016,2,19,12,0,218.0,308.0,6.6,14.0,451.0,438.77,356.1
2016,2,19,12,15,170.5,310.0,6.35,14.0,422.0,402.32,325.44
2016,2,19,12,30,123.0,312.0,6.1,14.0,393.0,367.68,296.6
2016,2,19,12,45,135.0,310.0,5.9,14.0,398.0,364.84,294.06
2016,2,19,13,0,147.0,308.0,5.7,14.0,403.0,360.85,290.44
2016,2,19,13,15,106.0,292.5,5.4,13.5,360.5,317.94,255.92
2016,2,19,13,30,65.0,277.0,5.1,13.0,318.0,279.0,224.71
2016,2,19,13,45,41.0,247.0,4.85,13.0,272.5,238.23,191.72
2016,2,19,14,0,17.0,217.0,4.6,13.0,227.0,202.87,163.21
2016,2,19,14,15,9.5,195.0,4.35,13.0,200.5,179.55,144.38
2016,2,19,14,30,2.0,173.0,4.1,13.0,174.0,157.13,126.28
2016,2,19,14,45,1.0,121.0,3.95,13.0,121.5,111.32,88.48
2016,2,19,15,0,0.0,69.0,3.8,13.0,69.0,64.21,49.08
2016,2,19,15,15,5.5,109.0,3.75,13.0,111.0,100.35,79.54
2016,2,19,15,30,11.0,149.0,3.7,13.0,153.0,131.42,105.65
2016,2,19,15,45,6.5,133.0,3.7,13.0,135.5,116.07,93.24
2016,2,19,16,0,2.0,117.0,3.7,13.0,118.0,102.07,85.64
2016,2,19,16,15,1.0,99.0,3.65,12.5,99.5,87.05,72.48
2016,2,19,16,30,0.0,81.0,3.6,12.0,81.0,71.85,58.91
2016,2,19,16,45,0.0,62.5,3.55,11.5,62.5,56.08,44.59
2016,2,19,17,0,0.0,44.0,3.5,11.0,44.0,40.1,29.89
2016,2,19,17,15,0.0,28.0,3.45,10.5,28.0,25.94,16.45
2016,2,19,17,30,0.0,12.0,3.4,10.0,12.0,11.12,0.0
2016,2,19,17,45,0.0,6.0,3.4,10.0,6.0,5.72,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,97.5,19.5,3.6,7.5,30.0,86.33,25.85
2016,2,20,7,30,195.0,39.0,3.6,8.0,60.0,171.3,135.02
2016,2,20,7,45,250.0,56.0,3.6,8.5,97.5,225.55,186.84
2016,2,20,8,0,305.0,73.0,3.6,9.0,135.0,282.88,238.23
2016,2,20,8,15,341.5,88.0,3.45,9.5,174.5,329.09,278.65
2016,2,20,8,30,378.0,103.0,3.3,10.0,214.0,376.2,318.34
2016,2,20,8,45,416.5,111.5,3.15,10.5,252.5,417.33,351.96
2016,2,20,9,0,455.0,120.0,3.0,11.0,291.0,458.77,384.72
2016,2,20,9,15,500.5,126.5,2.85,11.0,335.0,502.5,419.2
2016,2,20,9,30,546.0,133.0,2.7,11.0,379.0,545.86,452.51
2016,2,20,9,45,560.5,141.5,2.55,11.5,412.5,568.67,467.84
2016,2,20,10,0,575.0,150.0,2.4,12.0,446.0,589.56,481.42
2016,2,20,10,15,709.0,126.5,2.25,12.0,514.0,664.38,538.3
2016,2,20,10,30,843.0,103.0,2.1,12.0,582.0,729.65,585.5
2016,2,20,10,45,569.5,187.0,1.95,12.5,517.0,616.0,493.29
2016,2,20,11,0,296.0,271.0,1.8,13.0,452.0,494.07,394.37
2016,2,20,11,15,581.5,191.0,1.65,13.0,559.5,611.27,487.4
2016,2,20,11,30,867.0,111.0,1.5,13.0,667.0,714.93,564.5
2016,2,20,11,45,581.0,204.5,1.4,13.5,580.0,598.67,471.31
2016,2,20,12,0,295.0,298.0,1.3,14.0,493.0,484.26,380.41
2016,2,20,12,15,375.5,278.0,1.3,14.0,526.5,503.41,396.19
2016,2,20,12,30,456.0,258.0,1.3,14.0,560.0,520.97,409.14
2016,2,20,12,45,545.5,222.0,1.35,14.0,580.0,519.77,408.24
2016,2,20,13,0,635.0,186.0,1.4,14.0,600.0,513.6,402.99
2016,2,20,13,15,765.0,140.0,1.5,14.0,628.5,509.09,398.37
2016,2,20,13,30,895.0,94.0,1.6,14.0,657.0,497.96,387.09
2016,2,20,13,45,888.0,92.5,1.7,14.5,635.5,455.76,350.63
2016,2,20,14,0,881.0,91.0,1.8,15.0,614.0,412.18,312.35
2016,2,20,14,15,870.0,89.5,1.9,15.0,585.0,362.31,268.89
2016,2,20,14,30,859.0,88.0,2.0,15.0,556.0,315.18,226.68
2016,2,20,14,45,847.0,84.5,2.15,15.0,521.5,265.78,182.43
2016,2,20,15,0,835.0,81.0,2.3,15.0,487.0,216.41,138.88
2016,2,20,15,15,813.5,78.0,2.4,14.5,446.0,166.46,97.96
2016,2,20,15,30,792.0,75.0,2.5,14.0,405.0,117.97,63.77
2016,2,20,15,45,765.0,70.5,2.6,14.0,360.5,69.79,40.5
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,48.46,37.81
2016,2,20,16,15,693.0,61.0,2.65,13.5,268.0,46.1,35.8
2016,2,20,16,30,648.0,56.0,2.6,13.0,220.0,39.86,30.2
2016,2,20,16,45,579.5,49.0,2.55,12.5,172.0,35.99,26.59
2016,2,20,17,0,511.0,42.0,2.5,12.0,124.0,32.01,22.7
2016,2,20,17,15,391.0,31.5,2.5,11.5,81.0,24.62,15.4
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,16.87,2.32
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.5,3.2,9.5,40.5,139.75,61.66
2016,2,21,7,30,424.0,33.0,3.3,10.0,81.0,280.48,222.86
2016,2,21,7,45,517.0,41.0,3.45,10.5,129.0,353.23,291.5
2016,2,21,8,0,610.0,49.0,3.6,11.0,177.0,431.1,360.06
2016,2,21,8,15,666.0,54.5,3.6,11.5,226.5,483.84,405.74
2016,2,21,8,30,722.0,60.0,3.6,12.0,276.0,542.11,453.72
2016,2,21,8,45,762.0,63.5,3.6,12.5,324.5,587.98,490.03
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,632.98,524.38
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,666.13,548.79
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,697.17,570.92
2016,2,21,9,45,872.5,75.0,3.5,13.5,501.5,720.34,585.9
2016,2,21,10,0,892.0,77.0,3.5,14.0,541.0,736.01,595.14
2016,2,21,10,15,905.0,78.5,3.45,14.0,574.0,748.39,602.85
2016,2,21,10,30,918.0,80.0,3.4,14.0,607.0,757.63,608.29
2016,2,21,10,45,927.5,81.0,3.4,14.5,633.0,760.51,608.25
2016,2,21,11,0,937.0,82.0,3.4,15.0,659.0,760.04,605.91
2016,2,21,11,15,942.5,83.0,3.4,15.0,677.5,753.33,600.28
2016,2,21,11,30,948.0,84.0,3.4,15.0,696.0,743.25,592.34
2016,2,21,11,45,950.5,84.5,3.4,15.5,706.5,727.27,578.68
2016,2,21,12,0,953.0,85.0,3.4,16.0,717.0,708.07,562.03
2016,2,21,12,15,953.5,85.0,3.5,16.0,719.0,683.97,542.99
2016,2,21,12,30,954.0,85.0,3.6,16.0,721.0,656.89,521.36
2016,2,21,12,45,951.5,85.0,3.7,16.0,714.5,625.26,495.82
2016,2,21,13,0,949.0,85.0,3.8,16.0,708.0,591.08,467.75
2016,2,21,13,15,944.5,84.5,3.9,16.0,693.5,553.05,436.03
2016,2,21,13,30,940.0,84.0,4.0,16.0,679.0,512.93,401.87
2016,2,21,13,45,928.5,84.5,4.15,16.0,656.0,468.89,363.84
2016,2,21,14,0,917.0,85.0,4.3,16.0,633.0,423.7,324.05
2016,2,21,14,15,905.5,83.5,4.45,16.0,603.0,375.85,281.22
2016,2,21,14,30,894.0,82.0,4.6,16.0,573.0,327.37,237.12
2016,2,21,14,45,707.5,119.0,4.75,16.0,492.5,261.06,184.54
2016,2,21,15,0,521.0,156.0,4.9,16.0,412.0,218.51,154.02
2016,2,21,15,15,527.5,139.5,4.95,15.5,380.0,176.42,118.68
2016,2,21,15,30,534.0,123.0,5.0,15.0,348.0,133.54,86.15
2016,2,21,15,45,505.5,115.0,5.05,14.5,309.0,95.12,65.42
2016,2,21,16,0,477.0,107.0,5.1,14.0,270.0,75.1,61.49
2016,2,21,16,15,448.5,94.0,4.95,13.5,229.0,67.33,54.73
2016,2,21,16,30,420.0,81.0,4.8,13.0,188.0,59.23,47.5
2016,2,21,16,45,371.5,67.5,4.65,12.5,147.5,50.36,39.39
2016,2,21,17,0,323.0,54.0,4.5,12.0,107.0,41.11,30.75
2016,2,21,17,15,242.5,38.5,4.4,11.5,70.5,29.82,19.95
2016,2,21,17,30,162.0,23.0,4.3,11.0,34.0,18.07,4.43
2016,2,21,17,45,81.0,11.5,4.25,11.0,17.0,10.96,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
