Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,71.0,5.0,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,142.0,10.0,2.9,10.0,13.0,70.9,0.0
2016,2,22,7,15,301.5,21.0,2.95,10.5,50.0,190.39,102.14
2016,2,22,7,30,461.0,32.0,3.0,11.0,87.0,299.84,238.71
2016,2,22,7,45,546.5,39.5,3.1,11.5,134.5,364.69,300.22
2016,2,22,8,0,632.0,47.0,3.2,12.0,182.0,439.69,365.82
2016,2,22,8,15,685.0,52.5,3.15,12.0,231.5,496.04,414.39
2016,2,22,8,30,738.0,58.0,3.1,12.0,281.0,553.12,461.55
2016,2,22,8,45,772.5,61.5,3.05,12.5,329.0,595.88,494.83
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,637.54,525.95
2016,2,22,9,15,832.0,68.0,3.0,13.5,421.0,670.54,548.87
2016,2,22,9,30,857.0,71.0,3.0,14.0,465.0,701.41,569.71
2016,2,22,9,45,873.5,73.5,3.0,14.5,504.0,718.22,579.7
2016,2,22,10,0,890.0,76.0,3.0,15.0,543.0,737.33,591.41
2016,2,22,10,15,903.0,77.5,2.95,15.0,576.5,749.77,598.99
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,759.06,604.35
2016,2,22,10,45,924.0,81.0,2.9,15.5,635.5,762.0,604.32
2016,2,22,11,0,932.0,83.0,2.9,16.0,661.0,761.57,602.03
2016,2,22,11,15,938.0,83.5,2.9,16.0,680.0,754.71,596.35
2016,2,22,11,30,944.0,84.0,2.9,16.0,699.0,744.49,588.41
2016,2,22,11,45,946.0,85.0,2.95,16.5,709.0,728.73,575.51
2016,2,22,12,0,948.0,86.0,3.0,17.0,719.0,709.76,559.45
2016,2,22,12,15,949.0,86.5,3.05,17.0,721.5,686.52,541.1
2016,2,22,12,30,950.0,87.0,3.1,17.0,724.0,660.28,520.2
2016,2,22,12,45,944.5,88.5,3.2,17.5,717.0,628.41,493.89
2016,2,22,13,0,939.0,90.0,3.3,18.0,710.0,594.14,465.3
2016,2,22,13,15,935.0,89.0,3.35,18.0,696.5,556.1,434.0
2016,2,22,13,30,931.0,88.0,3.4,18.0,683.0,515.98,400.31
2016,2,22,13,45,925.0,87.0,3.45,18.0,661.0,473.11,363.63
2016,2,22,14,0,919.0,86.0,3.5,18.0,639.0,428.7,324.77
2016,2,22,14,15,909.0,84.5,3.45,18.0,610.0,381.15,282.5
2016,2,22,14,30,899.0,83.0,3.4,18.0,581.0,332.83,238.95
2016,2,22,14,45,815.5,90.0,3.4,18.0,520.0,268.85,185.29
2016,2,22,15,0,732.0,97.0,3.4,18.0,459.0,211.93,138.65
2016,2,22,15,15,780.5,85.5,3.2,17.5,442.5,173.67,104.16
2016,2,22,15,30,829.0,74.0,3.0,17.0,426.0,125.52,66.72
2016,2,22,15,45,798.0,70.5,2.9,16.5,379.5,75.8,41.63
2016,2,22,16,0,767.0,67.0,2.8,16.0,333.0,49.01,37.96
2016,2,22,16,15,723.5,62.5,2.65,15.5,284.0,47.11,36.4
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,45.24,34.75
2016,2,22,16,45,609.5,51.5,2.45,14.5,185.0,37.81,28.02
2016,2,22,17,0,539.0,45.0,2.4,14.0,135.0,34.36,24.65
2016,2,22,17,15,419.5,34.5,2.35,13.5,90.0,27.08,17.57
2016,2,22,17,30,300.0,24.0,2.3,13.0,45.0,19.45,6.4
2016,2,22,17,45,150.0,12.0,2.25,13.0,22.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.5,1.85,10.5,5.5,0.0,0.0
2016,2,23,7,0,0.0,11.0,2.0,11.0,11.0,10.48,0.0
2016,2,23,7,15,113.5,26.5,2.15,11.0,40.5,109.77,64.12
2016,2,23,7,30,227.0,42.0,2.3,11.0,70.0,193.05,153.87
2016,2,23,7,45,276.5,58.5,2.5,11.5,108.0,245.77,202.44
2016,2,23,8,0,326.0,75.0,2.7,12.0,146.0,301.05,251.11
2016,2,23,8,15,356.0,90.0,2.85,12.0,185.0,344.55,289.01
2016,2,23,8,30,386.0,105.0,3.0,12.0,224.0,388.51,326.14
2016,2,23,8,45,413.5,116.5,3.15,12.5,262.0,426.71,357.04
2016,2,23,9,0,441.0,128.0,3.3,13.0,300.0,464.63,386.88
2016,2,23,9,15,440.0,145.5,3.25,13.5,333.5,488.93,404.32
2016,2,23,9,30,439.0,163.0,3.2,14.0,367.0,511.18,419.75
2016,2,23,9,45,672.0,121.5,3.15,14.5,463.5,639.67,520.87
2016,2,23,10,0,905.0,80.0,3.1,15.0,560.0,756.79,606.72
2016,2,23,10,15,917.5,82.0,2.9,15.0,593.5,769.44,612.81
2016,2,23,10,30,930.0,84.0,2.7,15.0,627.0,778.87,617.27
2016,2,23,10,45,939.0,85.0,2.5,15.5,653.0,781.3,615.52
2016,2,23,11,0,948.0,86.0,2.3,16.0,679.0,780.33,611.41
2016,2,23,11,15,953.0,87.0,2.15,16.5,697.5,773.05,603.28
2016,2,23,11,30,958.0,88.0,2.0,17.0,716.0,762.37,592.92
2016,2,23,11,45,959.0,89.0,1.9,17.5,726.0,745.57,578.7
2016,2,23,12,0,960.0,90.0,1.8,18.0,736.0,725.56,561.33
2016,2,23,12,15,960.0,90.5,1.7,18.0,737.5,701.29,541.87
2016,2,23,12,30,960.0,91.0,1.6,18.0,739.0,674.04,520.04
2016,2,23,12,45,955.0,91.5,1.55,18.5,731.5,641.04,493.18
2016,2,23,13,0,950.0,92.0,1.5,19.0,724.0,605.63,464.21
2016,2,23,13,15,944.5,91.5,1.45,19.0,709.0,566.79,433.09
2016,2,23,13,30,939.0,91.0,1.4,19.0,694.0,525.95,399.75
2016,2,23,13,45,929.5,90.5,1.35,19.0,671.0,481.59,362.99
2016,2,23,14,0,920.0,90.0,1.3,19.0,648.0,435.94,324.34
2016,2,23,14,15,908.5,88.5,1.35,19.0,618.0,387.69,283.15
2016,2,23,14,30,897.0,87.0,1.4,19.0,588.0,338.8,240.54
2016,2,23,14,45,711.0,123.0,1.45,19.0,504.5,270.14,187.86
2016,2,23,15,0,525.0,159.0,1.5,19.0,421.0,225.29,156.3
2016,2,23,15,15,535.0,141.5,1.5,18.5,389.5,182.66,121.1
2016,2,23,15,30,545.0,124.0,1.5,18.0,358.0,138.92,87.98
2016,2,23,15,45,512.0,117.5,1.5,18.0,318.5,100.61,66.99
2016,2,23,16,0,479.0,111.0,1.5,18.0,279.0,77.63,62.63
2016,2,23,16,15,450.5,98.0,1.5,17.5,237.5,69.97,56.14
2016,2,23,16,30,422.0,85.0,1.5,17.0,196.0,61.98,49.18
2016,2,23,16,45,365.5,72.0,1.55,16.5,154.0,53.58,41.65
2016,2,23,17,0,309.0,59.0,1.6,16.0,112.0,44.84,33.6
2016,2,23,17,15,233.5,42.5,1.65,15.5,75.0,32.87,22.44
2016,2,23,17,30,158.0,26.0,1.7,15.0,38.0,20.41,7.94
2016,2,23,17,45,79.0,13.0,1.75,15.0,19.0,12.39,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,44.5,5.5,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,89.0,11.0,1.2,11.0,14.0,49.68,0.0
2016,2,24,7,15,225.0,25.0,1.3,11.0,49.5,164.37,106.33
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,260.29,208.42
2016,2,24,7,45,451.5,48.5,1.55,11.5,131.5,333.04,273.53
2016,2,24,8,0,542.0,58.0,1.7,12.0,178.0,410.63,339.87
2016,2,24,8,15,597.0,64.5,1.65,12.5,226.5,466.81,386.21
2016,2,24,8,30,652.0,71.0,1.6,13.0,275.0,524.11,431.41
2016,2,24,8,45,694.5,74.5,1.6,13.5,322.5,570.0,466.31
2016,2,24,9,0,737.0,78.0,1.6,14.0,370.0,612.32,497.4
2016,2,24,9,15,763.5,81.5,1.5,14.5,413.0,645.98,519.84
2016,2,24,9,30,790.0,85.0,1.4,15.0,456.0,677.69,539.84
2016,2,24,9,45,811.5,87.0,1.3,15.5,495.0,701.81,553.81
2016,2,24,10,0,833.0,89.0,1.2,16.0,534.0,723.34,565.66
2016,2,24,10,15,846.0,91.0,1.15,16.5,566.5,735.8,571.46
2016,2,24,10,30,859.0,93.0,1.1,17.0,599.0,745.21,575.22
2016,2,24,10,45,868.5,94.5,1.05,17.5,624.0,748.33,574.67
2016,2,24,11,0,878.0,96.0,1.0,18.0,649.0,744.44,569.46
2016,2,24,11,15,883.5,97.0,0.95,18.0,667.0,738.09,563.83
2016,2,24,11,30,889.0,98.0,0.9,18.0,685.0,728.55,556.16
2016,2,24,11,45,891.0,99.0,0.9,18.5,694.5,713.43,543.94
2016,2,24,12,0,893.0,100.0,0.9,19.0,704.0,695.29,529.2
2016,2,24,12,15,893.0,100.0,1.0,19.0,706.0,671.92,512.76
2016,2,24,12,30,893.0,100.0,1.1,19.0,708.0,645.8,493.93
2016,2,24,12,45,892.0,99.5,1.2,19.0,702.0,615.98,471.89
2016,2,24,13,0,891.0,99.0,1.3,19.0,696.0,583.69,447.39
2016,2,24,13,15,886.0,98.0,1.4,19.0,681.5,546.58,418.59
2016,2,24,13,30,881.0,97.0,1.5,19.0,667.0,507.59,387.47
2016,2,24,13,45,873.5,95.5,1.65,19.0,645.0,465.39,353.12
2016,2,24,14,0,866.0,94.0,1.8,19.0,623.0,418.61,314.17
2016,2,24,14,15,854.0,92.5,1.85,19.0,594.0,371.95,273.97
2016,2,24,14,30,842.0,91.0,1.9,19.0,565.0,324.86,232.61
2016,2,24,14,45,825.5,89.0,1.95,19.0,529.5,276.04,189.63
2016,2,24,15,0,809.0,87.0,2.0,19.0,494.0,227.72,147.5
2016,2,24,15,15,786.5,84.0,2.0,18.5,453.0,178.42,107.01
2016,2,24,15,30,764.0,81.0,2.0,18.0,412.0,130.74,72.26
2016,2,24,15,45,732.0,77.0,2.05,18.0,366.5,83.7,46.9
2016,2,24,16,0,700.0,73.0,2.1,18.0,321.0,48.42,37.11
2016,2,24,16,15,655.5,67.5,2.05,17.0,273.5,46.2,35.37
2016,2,24,16,30,611.0,62.0,2.0,16.0,226.0,43.93,33.46
2016,2,24,16,45,543.5,54.5,1.95,15.5,178.0,39.86,29.76
2016,2,24,17,0,476.0,47.0,1.9,15.0,130.0,35.67,25.76
2016,2,24,17,15,368.5,36.0,1.9,14.5,87.5,28.04,18.49
2016,2,24,17,30,261.0,25.0,1.9,14.0,45.0,20.04,8.54
2016,2,24,17,45,130.5,12.5,1.95,14.0,22.5,11.91,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,12.0,15.0,46.62,0.0
2016,2,25,7,15,202.0,28.0,0.25,12.5,50.5,158.25,107.05
2016,2,25,7,30,327.0,43.0,0.3,13.0,86.0,248.33,196.4
2016,2,25,7,45,405.5,54.5,0.35,13.5,131.0,316.17,255.06
2016,2,25,8,0,484.0,66.0,0.4,14.0,176.0,388.09,314.47
2016,2,25,8,15,539.5,74.0,0.45,14.0,223.0,445.18,360.78
2016,2,25,8,30,595.0,82.0,0.5,14.0,270.0,503.42,406.4
2016,2,25,8,45,631.5,88.0,0.55,14.5,316.0,547.31,438.93
2016,2,25,9,0,668.0,94.0,0.6,15.0,362.0,590.51,470.01
2016,2,25,9,15,696.0,98.5,0.65,15.5,404.5,624.89,493.81
2016,2,25,9,30,724.0,103.0,0.7,16.0,447.0,657.57,515.93
2016,2,25,9,45,748.0,105.0,0.75,16.5,485.0,682.43,531.83
2016,2,25,10,0,772.0,107.0,0.8,17.0,523.0,702.2,543.93
2016,2,25,10,15,786.5,109.5,0.8,17.5,555.0,716.02,551.23
2016,2,25,10,30,801.0,112.0,0.8,18.0,587.0,726.94,556.6
2016,2,25,10,45,694.0,153.0,0.8,18.5,577.0,688.84,526.61
2016,2,25,11,0,587.0,194.0,0.8,19.0,567.0,640.83,489.54
2016,2,25,11,15,395.0,255.0,0.75,19.0,509.5,547.41,418.96
2016,2,25,11,30,203.0,316.0,0.7,19.0,452.0,457.66,350.07
2016,2,25,11,45,204.0,321.0,0.65,19.5,458.5,455.65,347.93
2016,2,25,12,0,205.0,326.0,0.6,20.0,465.0,452.79,344.39
2016,2,25,12,15,529.5,220.0,0.45,20.0,582.0,558.58,423.53
2016,2,25,12,30,854.0,114.0,0.3,20.0,699.0,639.71,479.78
2016,2,25,12,45,863.0,109.0,0.2,20.5,695.5,611.62,455.59
2016,2,25,13,0,872.0,104.0,0.1,21.0,692.0,581.33,431.14
2016,2,25,13,15,867.5,103.0,0.2,21.0,678.5,543.67,403.68
2016,2,25,13,30,863.0,102.0,0.3,21.0,665.0,504.85,374.62
2016,2,25,13,45,853.0,102.0,0.4,21.0,643.0,462.89,342.25
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,419.89,307.93
2016,2,25,14,15,832.0,100.0,0.7,21.0,592.5,373.98,270.72
2016,2,25,14,30,821.0,98.0,0.9,21.0,564.0,327.6,231.78
2016,2,25,14,45,800.5,97.0,1.1,21.0,528.0,279.5,190.88
2016,2,25,15,0,780.0,96.0,1.3,21.0,492.0,232.33,150.8
2016,2,25,15,15,757.5,92.5,1.55,20.5,451.5,183.92,111.64
2016,2,25,15,30,735.0,89.0,1.8,20.0,411.0,132.18,73.58
2016,2,25,15,45,604.0,99.0,2.05,19.5,344.5,92.93,56.38
2016,2,25,16,0,473.0,109.0,2.3,19.0,278.0,75.78,60.79
2016,2,25,16,15,527.0,89.0,2.25,18.5,252.0,63.3,50.1
2016,2,25,16,30,581.0,69.0,2.2,18.0,226.0,49.48,38.05
2016,2,25,16,45,522.5,59.5,2.15,17.5,179.5,43.94,33.09
2016,2,25,17,0,464.0,50.0,2.1,17.0,133.0,38.15,27.73
2016,2,25,17,15,359.0,38.5,2.0,16.5,90.5,30.16,20.21
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,21.79,10.34
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,47.0,7.0,1.2,12.5,9.0,0.0,0.0
2016,2,26,7,0,94.0,14.0,1.3,13.0,18.0,55.53,0.0
2016,2,26,7,15,220.5,29.0,1.4,13.0,54.5,170.21,120.42
2016,2,26,7,30,347.0,44.0,1.5,13.0,91.0,261.55,209.73
2016,2,26,7,45,426.0,55.0,1.65,13.5,137.0,330.22,270.36
2016,2,26,8,0,505.0,66.0,1.8,14.0,183.0,402.9,331.99
2016,2,26,8,15,311.0,100.0,1.85,14.0,177.0,333.29,275.79
2016,2,26,8,30,117.0,134.0,1.9,14.0,171.0,233.57,192.42
2016,2,26,8,45,128.5,153.0,1.95,14.5,199.5,262.81,216.39
2016,2,26,9,0,140.0,172.0,2.0,15.0,228.0,291.96,239.28
2016,2,26,9,15,255.5,177.5,2.0,15.5,294.5,389.43,318.01
2016,2,26,9,30,371.0,183.0,2.0,16.0,361.0,479.17,387.96
2016,2,26,9,45,442.5,182.0,2.05,16.5,411.0,542.23,435.01
2016,2,26,10,0,514.0,181.0,2.1,17.0,461.0,593.95,472.91
2016,2,26,10,15,424.5,217.5,2.05,17.0,458.0,564.81,447.52
2016,2,26,10,30,335.0,254.0,2.0,17.0,455.0,523.95,414.12
2016,2,26,10,45,456.5,226.5,2.0,17.0,512.5,588.65,464.18
2016,2,26,11,0,578.0,199.0,2.0,17.0,570.0,641.97,504.3
2016,2,26,11,15,539.5,220.5,2.0,17.0,574.0,626.08,490.39
2016,2,26,11,30,501.0,242.0,2.0,17.0,578.0,608.42,475.8
2016,2,26,11,45,443.0,267.0,2.05,17.5,567.5,579.37,451.96
2016,2,26,12,0,385.0,292.0,2.1,18.0,557.0,545.81,424.98
2016,2,26,12,15,623.5,203.5,2.15,18.0,633.0,607.68,474.06
2016,2,26,12,30,862.0,115.0,2.2,18.0,709.0,648.98,505.99
2016,2,26,12,45,735.5,161.0,2.3,18.0,665.0,588.98,458.96
2016,2,26,13,0,609.0,207.0,2.4,18.0,621.0,533.18,415.37
2016,2,26,13,15,727.0,159.0,2.45,18.0,643.5,524.36,408.12
2016,2,26,13,30,845.0,111.0,2.5,18.0,666.0,507.72,393.3
2016,2,26,13,45,575.5,192.0,2.65,18.0,564.5,421.5,325.78
2016,2,26,14,0,306.0,273.0,2.8,18.0,463.0,356.53,276.01
2016,2,26,14,15,555.5,187.5,2.85,17.5,512.5,352.14,267.69
2016,2,26,14,30,805.0,102.0,2.9,17.0,562.0,329.09,240.58
2016,2,26,14,45,793.0,97.5,2.95,17.0,527.0,280.74,197.3
2016,2,26,15,0,781.0,93.0,3.0,17.0,492.0,232.54,154.55
2016,2,26,15,15,758.0,89.5,3.05,16.5,451.5,183.91,113.85
2016,2,26,15,30,735.0,86.0,3.1,16.0,411.0,136.99,78.55
2016,2,26,15,45,624.0,94.5,3.15,16.0,350.0,92.15,55.16
2016,2,26,16,0,513.0,103.0,3.2,16.0,289.0,71.43,57.71
2016,2,26,16,15,474.5,94.0,3.1,15.5,247.0,66.6,53.64
2016,2,26,16,30,436.0,85.0,3.0,15.0,205.0,61.57,49.26
2016,2,26,16,45,390.0,71.5,2.9,14.5,162.5,52.86,41.43
2016,2,26,17,0,344.0,58.0,2.8,14.0,120.0,43.77,33.07
2016,2,26,17,15,263.0,43.5,2.55,13.5,82.0,33.44,23.39
2016,2,26,17,30,182.0,29.0,2.3,13.0,44.0,22.69,11.74
2016,2,26,17,45,91.0,14.5,2.05,13.0,22.0,13.82,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,10.5,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.0,11.0,23.0,27.58,0.0
2016,2,27,7,15,219.0,31.5,2.1,11.5,62.0,173.81,127.7
2016,2,27,7,30,438.0,40.0,2.2,12.0,101.0,307.33,249.01
2016,2,27,7,45,521.5,47.0,2.3,12.5,149.0,376.93,310.88
2016,2,27,8,0,605.0,54.0,2.4,13.0,197.0,450.69,373.75
2016,2,27,8,15,655.0,59.5,2.35,13.0,246.0,504.95,419.04
2016,2,27,8,30,705.0,65.0,2.3,13.0,295.0,556.73,460.72
2016,2,27,8,45,740.5,68.5,2.3,13.5,342.5,600.19,493.67
2016,2,27,9,0,776.0,72.0,2.3,14.0,390.0,642.63,524.11
2016,2,27,9,15,800.0,75.0,2.25,14.5,433.5,674.86,545.54
2016,2,27,9,30,824.0,78.0,2.2,15.0,477.0,704.98,564.99
2016,2,27,9,45,840.0,80.5,2.15,15.5,515.5,726.22,577.57
2016,2,27,10,0,856.0,83.0,2.1,16.0,554.0,744.68,588.07
2016,2,27,10,15,868.5,85.0,2.05,16.0,586.5,752.23,591.77
2016,2,27,10,30,881.0,87.0,2.0,16.0,619.0,761.72,597.04
2016,2,27,10,45,888.5,89.0,1.95,16.5,644.0,764.27,596.32
2016,2,27,11,0,896.0,91.0,1.9,17.0,669.0,763.57,593.47
2016,2,27,11,15,901.5,92.0,1.9,17.0,687.0,757.05,588.19
2016,2,27,11,30,907.0,93.0,1.9,17.0,705.0,747.27,580.79
2016,2,27,11,45,908.5,94.0,1.95,17.0,714.5,731.46,569.62
2016,2,27,12,0,910.0,95.0,2.0,17.0,724.0,712.58,555.64
2016,2,27,12,15,910.5,95.0,2.05,17.0,726.0,689.05,537.75
2016,2,27,12,30,911.0,95.0,2.1,17.0,728.0,662.69,517.47
2016,2,27,12,45,664.0,188.0,2.2,17.0,647.5,574.94,449.04
2016,2,27,13,0,417.0,281.0,2.3,17.0,567.0,492.79,384.66
2016,2,27,13,15,421.0,273.5,2.35,17.0,557.0,469.12,366.28
2016,2,27,13,30,425.0,266.0,2.4,17.0,547.0,443.19,345.44
2016,2,27,13,45,466.0,242.5,2.45,17.0,541.0,418.78,325.22
2016,2,27,14,0,507.0,219.0,2.5,17.0,535.0,390.48,301.04
2016,2,27,14,15,678.5,156.0,2.5,17.0,559.0,370.91,280.38
2016,2,27,14,30,850.0,93.0,2.5,17.0,583.0,337.74,246.13
2016,2,27,14,45,838.5,89.5,2.5,17.0,548.0,288.18,201.73
2016,2,27,15,0,827.0,86.0,2.5,17.0,513.0,238.65,157.66
2016,2,27,15,15,542.5,135.0,2.5,16.5,406.0,186.09,124.83
2016,2,27,15,30,258.0,184.0,2.5,16.0,299.0,167.01,122.78
2016,2,27,15,45,497.0,127.5,2.5,16.0,319.5,114.07,76.14
2016,2,27,16,0,736.0,71.0,2.5,16.0,340.0,51.26,39.9
2016,2,27,16,15,694.0,66.0,2.45,15.5,291.5,49.08,38.14
2016,2,27,16,30,652.0,61.0,2.4,15.0,243.0,42.65,32.48
2016,2,27,16,45,594.0,53.5,2.35,14.5,194.5,38.57,28.79
2016,2,27,17,0,536.0,46.0,2.3,14.0,146.0,34.32,24.78
2016,2,27,17,15,429.5,37.0,2.4,13.5,101.0,28.48,19.17
2016,2,27,17,30,323.0,28.0,2.5,13.0,56.0,22.43,11.99
2016,2,27,17,45,161.5,14.0,2.6,13.0,28.0,13.34,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.75,10.5,7.5,7.15,0.0
2016,2,28,7,0,0.0,15.0,2.8,11.0,15.0,13.93,0.0
2016,2,28,7,15,41.5,34.5,2.85,11.5,40.5,70.67,50.07
2016,2,28,7,30,83.0,54.0,2.9,12.0,66.0,116.65,92.75
2016,2,28,7,45,105.5,75.5,3.0,12.5,97.0,156.51,128.16
2016,2,28,8,0,128.0,97.0,3.1,13.0,128.0,196.68,163.11
2016,2,28,8,15,141.0,118.0,3.05,13.0,159.5,230.62,192.2
2016,2,28,8,30,154.0,139.0,3.0,13.0,191.0,264.51,220.52
2016,2,28,8,45,168.0,157.0,2.95,13.5,220.5,295.09,245.11
2016,2,28,9,0,182.0,175.0,2.9,14.0,250.0,325.64,269.08
2016,2,28,9,15,92.0,167.5,2.8,14.0,205.5,250.81,205.71
2016,2,28,9,30,2.0,160.0,2.7,14.0,161.0,156.67,125.7
2016,2,28,9,45,79.5,206.0,2.65,14.5,250.0,270.98,220.55
2016,2,28,10,0,157.0,252.0,2.6,15.0,339.0,388.13,313.58
2016,2,28,10,15,221.0,261.0,2.55,15.0,391.0,442.73,356.17
2016,2,28,10,30,285.0,270.0,2.5,15.0,443.0,506.3,404.89
2016,2,28,10,45,310.0,277.0,2.5,15.5,472.0,527.02,419.12
2016,2,28,11,0,335.0,284.0,2.5,16.0,501.0,546.2,432.28
2016,2,28,11,15,445.0,254.5,2.55,16.0,552.0,595.87,470.98
2016,2,28,11,30,555.0,225.0,2.6,16.0,603.0,634.38,500.73
2016,2,28,11,45,522.0,242.0,2.65,16.5,601.0,613.9,482.97
2016,2,28,12,0,489.0,259.0,2.7,17.0,599.0,592.31,464.84
2016,2,28,12,15,396.0,289.5,2.75,17.0,565.5,539.83,423.69
2016,2,28,12,30,303.0,320.0,2.8,17.0,532.0,494.85,388.04
2016,2,28,12,45,302.0,317.0,2.9,17.0,527.0,477.27,374.58
2016,2,28,13,0,301.0,314.0,3.0,17.0,522.0,458.96,360.22
2016,2,28,13,15,556.0,222.5,3.05,17.0,596.5,496.36,389.73
2016,2,28,13,30,811.0,131.0,3.1,17.0,671.0,515.72,402.77
2016,2,28,13,45,540.5,207.5,3.15,17.0,562.5,423.51,329.78
2016,2,28,14,0,270.0,284.0,3.2,17.0,454.0,353.45,275.57
2016,2,28,14,15,407.0,234.5,3.2,16.5,477.5,342.27,264.1
2016,2,28,14,30,544.0,185.0,3.2,16.0,501.0,320.4,241.69
2016,2,28,14,45,375.5,207.5,3.25,16.0,419.5,268.41,202.11
2016,2,28,15,0,207.0,230.0,3.3,16.0,338.0,231.97,177.39
2016,2,28,15,15,307.0,195.5,3.3,16.0,341.0,202.11,148.53
2016,2,28,15,30,407.0,161.0,3.3,16.0,344.0,161.46,111.94
2016,2,28,15,45,242.0,156.5,3.3,16.0,262.0,129.7,96.12
2016,2,28,16,0,77.0,152.0,3.3,16.0,180.0,122.23,102.08
2016,2,28,16,15,66.5,132.5,3.3,15.5,154.5,107.74,89.76
2016,2,28,16,30,56.0,113.0,3.3,15.0,129.0,92.9,76.89
2016,2,28,16,45,45.5,91.5,3.3,14.5,103.0,76.42,62.28
2016,2,28,17,0,35.0,70.0,3.3,14.0,77.0,59.55,47.03
2016,2,28,17,15,17.5,50.0,3.3,13.5,53.5,43.35,32.11
2016,2,28,17,30,0.0,30.0,3.3,13.0,30.0,27.18,16.13
2016,2,28,17,45,0.0,15.0,3.3,13.0,15.0,13.86,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,92.5,9.5,2.35,10.5,14.0,48.61,0.0
2016,2,29,7,0,185.0,19.0,2.4,11.0,28.0,128.8,19.44
2016,2,29,7,15,315.0,30.5,2.45,11.5,68.5,224.85,174.87
2016,2,29,7,30,445.0,42.0,2.5,12.0,109.0,319.53,261.43
2016,2,29,7,45,532.5,49.0,2.6,12.5,158.5,392.84,325.85
2016,2,29,8,0,620.0,56.0,2.7,13.0,208.0,470.59,391.48
2016,2,29,8,15,391.5,96.0,2.7,13.5,199.5,385.14,321.03
2016,2,29,8,30,163.0,136.0,2.7,14.0,191.0,266.99,221.37
2016,2,29,8,45,474.5,104.5,2.7,14.5,297.0,466.93,387.83
2016,2,29,9,0,786.0,73.0,2.7,15.0,403.0,661.54,538.94
2016,2,29,9,15,809.0,76.0,2.65,15.5,447.0,693.46,558.86
2016,2,29,9,30,832.0,79.0,2.6,16.0,491.0,723.2,577.93
2016,2,29,9,45,590.0,154.0,2.55,16.5,457.5,634.68,507.22
2016,2,29,10,0,348.0,229.0,2.5,17.0,424.0,518.86,413.63
2016,2,29,10,15,612.5,160.5,2.4,17.0,527.0,659.19,523.45
2016,2,29,10,30,877.0,92.0,2.3,17.0,630.0,775.57,607.17
2016,2,29,10,45,885.5,93.5,2.25,17.5,655.0,778.24,605.57
2016,2,29,11,0,894.0,95.0,2.2,18.0,680.0,777.66,602.82
2016,2,29,11,15,899.5,95.5,2.1,18.0,698.0,770.5,596.35
2016,2,29,11,30,905.0,96.0,2.0,18.0,716.0,760.09,587.77
2016,2,29,11,45,914.0,93.5,1.95,18.5,727.0,745.86,575.95
2016,2,29,12,0,923.0,91.0,1.9,19.0,738.0,728.35,562.0
2016,2,29,12,15,924.0,91.0,1.9,19.0,740.0,704.74,544.1
2016,2,29,12,30,925.0,91.0,1.9,19.0,742.0,678.23,523.79
2016,2,29,12,45,926.5,89.5,1.9,19.0,736.5,647.76,500.3
2016,2,29,13,0,928.0,88.0,1.9,19.0,731.0,614.61,474.36
2016,2,29,13,15,923.5,87.5,1.85,19.0,717.0,576.62,444.0
2016,2,29,13,30,919.0,87.0,1.8,19.0,703.0,536.61,411.45
2016,2,29,13,45,909.5,87.0,1.8,19.5,680.0,492.96,374.86
2016,2,29,14,0,900.0,87.0,1.8,20.0,657.0,448.07,336.51
2016,2,29,14,15,889.0,85.5,1.75,20.0,627.5,400.31,295.63
2016,2,29,14,30,878.0,84.0,1.7,20.0,598.0,351.93,253.41
2016,2,29,14,45,855.5,85.0,1.65,20.0,560.0,297.22,206.07
2016,2,29,15,0,833.0,86.0,1.6,20.0,522.0,248.04,163.2
2016,2,29,15,15,812.0,83.0,1.5,20.0,480.5,197.05,120.25
2016,2,29,15,30,791.0,80.0,1.4,20.0,439.0,147.5,82.08
2016,2,29,15,45,686.5,87.5,1.3,20.0,375.5,98.17,54.04
2016,2,29,16,0,582.0,95.0,1.2,20.0,312.0,64.08,50.33
2016,2,29,16,15,537.0,89.0,1.1,19.5,268.5,61.83,48.61
2016,2,29,16,30,492.0,83.0,1.0,19.0,225.0,60.0,47.12
2016,2,29,16,45,436.0,72.0,0.95,18.5,180.0,52.86,40.84
2016,2,29,17,0,380.0,61.0,0.9,18.0,135.0,45.75,34.41
2016,2,29,17,15,302.0,47.0,0.85,17.5,94.5,35.93,25.4
2016,2,29,17,30,224.0,33.0,0.8,17.0,54.0,25.71,15.28
2016,2,29,17,45,112.0,16.5,0.8,17.0,27.0,12.98,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,111.5,10.0,2.15,12.5,16.0,57.67,0.0
2016,3,1,7,0,223.0,20.0,2.3,13.0,32.0,150.32,50.25
2016,3,1,7,15,352.0,31.5,2.35,13.5,74.5,246.28,192.14
2016,3,1,7,30,481.0,43.0,2.4,14.0,117.0,342.5,278.49
2016,3,1,7,45,560.0,49.5,2.5,14.5,167.0,411.92,339.02
2016,3,1,8,0,639.0,56.0,2.6,15.0,217.0,485.09,400.17
2016,3,1,8,15,634.5,65.5,2.5,15.0,253.5,511.22,421.82
2016,3,1,8,30,630.0,75.0,2.4,15.0,290.0,535.0,440.44
2016,3,1,8,45,602.5,94.5,2.35,15.5,324.5,552.23,451.81
2016,3,1,9,0,575.0,114.0,2.3,16.0,359.0,565.26,459.34
2016,3,1,9,15,580.0,126.5,2.35,16.0,395.0,590.72,477.81
2016,3,1,9,30,585.0,139.0,2.4,16.0,431.0,613.93,494.19
2016,3,1,9,45,615.5,141.5,2.45,16.5,470.0,643.36,514.67
2016,3,1,10,0,646.0,144.0,2.5,17.0,509.0,670.82,533.33
2016,3,1,10,15,779.0,113.0,2.5,17.0,577.0,734.93,579.88
2016,3,1,10,30,912.0,82.0,2.5,17.0,645.0,795.03,621.56
2016,3,1,10,45,921.0,82.5,2.55,17.5,671.0,797.01,620.65
2016,3,1,11,0,930.0,83.0,2.6,18.0,697.0,795.65,618.01
2016,3,1,11,15,935.5,84.0,2.55,18.0,715.0,788.79,612.15
2016,3,1,11,30,941.0,85.0,2.5,18.0,733.0,778.55,604.08
2016,3,1,11,45,946.0,84.5,2.5,18.0,744.0,763.02,592.73
2016,3,1,12,0,951.0,84.0,2.5,18.0,755.0,744.2,579.17
2016,3,1,12,15,951.5,84.0,2.5,18.0,756.5,719.64,560.88
2016,3,1,12,30,952.0,84.0,2.5,18.0,758.0,692.1,539.54
2016,3,1,12,45,950.5,83.5,2.5,18.0,752.0,660.0,514.52
2016,3,1,13,0,949.0,83.0,2.5,18.0,746.0,625.31,487.09
2016,3,1,13,15,944.5,82.5,2.5,18.0,731.0,586.57,456.02
2016,3,1,13,30,940.0,82.0,2.5,18.0,716.0,545.75,422.63
2016,3,1,13,45,934.0,81.0,2.55,18.0,693.5,501.92,386.22
2016,3,1,14,0,928.0,80.0,2.6,18.0,671.0,456.53,347.57
2016,3,1,14,15,917.0,78.5,2.6,17.5,640.5,407.52,305.62
2016,3,1,14,30,906.0,77.0,2.6,17.0,610.0,357.84,262.04
2016,3,1,14,45,892.5,75.0,2.6,17.0,573.5,306.63,216.11
2016,3,1,15,0,879.0,73.0,2.6,17.0,537.0,255.45,170.26
2016,3,1,15,15,858.5,70.5,2.55,17.0,494.5,202.96,125.0
2016,3,1,15,30,838.0,68.0,2.5,17.0,452.0,151.68,84.48
2016,3,1,15,45,713.0,81.5,2.5,17.0,384.5,97.37,52.52
2016,3,1,16,0,588.0,95.0,2.5,17.0,317.0,65.89,52.56
2016,3,1,16,15,646.0,75.0,2.3,16.5,288.0,50.61,39.32
2016,3,1,16,30,704.0,55.0,2.1,16.0,259.0,41.03,30.93
2016,3,1,16,45,641.5,50.0,1.95,15.5,209.0,38.49,28.66
2016,3,1,17,0,579.0,45.0,1.8,15.0,159.0,35.96,26.25
2016,3,1,17,15,480.0,36.5,1.7,14.5,112.5,27.47,18.4
2016,3,1,17,30,381.0,28.0,1.6,14.0,66.0,21.82,12.49
2016,3,1,17,45,190.5,14.0,1.55,13.5,33.0,10.74,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,6.5,2.05,12.5,6.5,6.2,0.0
2016,3,2,7,0,0.0,13.0,2.2,13.0,13.0,12.05,0.39
2016,3,2,7,15,0.0,29.0,2.3,13.5,29.0,27.06,16.46
2016,3,2,7,30,0.0,45.0,2.4,14.0,45.0,43.66,31.12
2016,3,2,7,45,0.0,63.5,2.5,14.5,63.5,62.77,47.67
2016,3,2,8,0,0.0,82.0,2.6,15.0,82.0,81.45,63.63
2016,3,2,8,15,0.0,100.5,2.5,15.0,100.5,99.84,79.2
2016,3,2,8,30,0.0,119.0,2.4,15.0,119.0,118.05,94.35
2016,3,2,8,45,75.0,151.5,2.3,15.5,184.0,213.95,175.18
2016,3,2,9,0,150.0,184.0,2.2,16.0,249.0,315.36,257.49
2016,3,2,9,15,119.5,202.0,2.2,16.5,257.0,312.44,252.78
2016,3,2,9,30,89.0,220.0,2.2,17.0,265.0,297.17,238.76
2016,3,2,9,45,221.5,226.5,2.25,17.5,350.0,413.17,331.66
2016,3,2,10,0,354.0,233.0,2.3,18.0,435.0,530.72,421.65
2016,3,2,10,15,616.5,161.0,2.35,18.0,536.0,668.25,527.69
2016,3,2,10,30,879.0,89.0,2.4,18.0,637.0,781.27,609.13
2016,3,2,10,45,886.5,91.0,2.5,18.0,662.0,783.75,609.63
2016,3,2,11,0,894.0,93.0,2.6,18.0,687.0,782.96,608.9
2016,3,2,11,15,718.0,165.0,2.7,18.0,650.0,720.26,562.57
2016,3,2,11,30,542.0,237.0,2.8,18.0,613.0,645.97,504.84
2016,3,2,11,45,725.5,167.0,2.95,18.5,678.0,696.63,544.75
2016,3,2,12,0,909.0,97.0,3.1,19.0,743.0,731.91,571.66
2016,3,2,12,15,653.0,200.0,3.2,19.0,665.0,638.79,498.41
2016,3,2,12,30,397.0,303.0,3.3,19.0,587.0,543.8,423.61
2016,3,2,12,45,411.0,296.5,3.4,19.0,588.0,529.5,413.04
2016,3,2,13,0,425.0,290.0,3.5,19.0,589.0,514.3,401.08
2016,3,2,13,15,409.5,294.0,3.5,18.5,577.0,488.52,381.14
2016,3,2,13,30,394.0,298.0,3.5,18.0,565.0,463.62,361.63
2016,3,2,13,45,413.5,275.5,3.5,18.0,548.0,432.5,336.56
2016,3,2,14,0,433.0,253.0,3.5,18.0,531.0,397.26,307.67
2016,3,2,14,15,504.5,216.0,3.45,17.5,525.5,368.55,282.79
2016,3,2,14,30,576.0,179.0,3.4,17.0,520.0,333.18,251.06
2016,3,2,14,45,556.5,173.5,3.4,17.0,486.5,291.46,214.89
2016,3,2,15,0,537.0,168.0,3.4,17.0,453.0,251.0,179.93
2016,3,2,15,15,443.5,173.0,3.35,16.5,396.0,207.47,146.81
2016,3,2,15,30,350.0,178.0,3.3,16.0,339.0,178.54,127.81
2016,3,2,15,45,293.0,165.5,3.3,16.0,291.5,142.97,104.18
2016,3,2,16,0,236.0,153.0,3.3,16.0,244.0,113.34,94.26
2016,3,2,16,15,209.5,137.0,3.15,15.5,209.5,101.06,83.89
2016,3,2,16,30,183.0,121.0,3.0,15.0,175.0,94.99,78.76
2016,3,2,16,45,168.0,99.5,2.95,15.0,142.0,76.05,61.92
2016,3,2,17,0,153.0,78.0,2.9,15.0,109.0,60.87,48.18
2016,3,2,17,15,115.0,57.5,2.8,14.5,77.0,45.79,34.38
2016,3,2,17,30,77.0,37.0,2.7,14.0,45.0,31.49,20.7
2016,3,2,17,45,38.5,18.5,2.6,14.0,22.5,16.3,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
