Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.0,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,2.2,13.0,17.0,15.77,3.69
2016,3,3,7,15,3.5,37.0,2.3,13.0,37.5,39.23,26.65
2016,3,3,7,30,7.0,57.0,2.4,13.0,58.0,62.69,47.42
2016,3,3,7,45,18.0,77.0,2.5,13.5,81.5,96.47,76.72
2016,3,3,8,0,29.0,97.0,2.6,14.0,105.0,124.93,101.19
2016,3,3,8,15,36.5,117.5,2.5,14.0,129.0,151.95,124.12
2016,3,3,8,30,44.0,138.0,2.4,14.0,153.0,178.95,146.6
2016,3,3,8,45,22.0,135.5,2.3,14.5,143.0,149.12,120.7
2016,3,3,9,0,0.0,133.0,2.2,15.0,133.0,128.91,102.79
2016,3,3,9,15,0.0,140.5,2.1,15.0,140.5,135.42,107.9
2016,3,3,9,30,0.0,148.0,2.0,15.0,148.0,142.07,113.04
2016,3,3,9,45,0.5,161.0,1.95,15.5,161.5,154.78,122.89
2016,3,3,10,0,1.0,174.0,1.9,16.0,175.0,167.45,132.59
2016,3,3,10,15,3.0,184.0,1.9,16.0,186.5,178.19,141.0
2016,3,3,10,30,5.0,194.0,1.9,16.0,198.0,188.9,149.36
2016,3,3,10,45,27.5,242.0,1.95,16.0,261.0,260.96,206.96
2016,3,3,11,0,50.0,290.0,2.0,16.0,324.0,325.14,257.03
2016,3,3,11,15,65.5,307.0,2.2,16.0,352.0,350.75,276.85
2016,3,3,11,30,81.0,324.0,2.4,16.0,380.0,375.32,295.93
2016,3,3,11,45,82.5,327.0,2.6,16.5,385.0,374.79,294.89
2016,3,3,12,0,84.0,330.0,2.8,17.0,390.0,373.92,293.71
2016,3,3,12,15,119.5,339.5,2.7,16.5,425.5,405.34,318.62
2016,3,3,12,30,155.0,349.0,2.6,16.0,461.0,429.4,337.52
2016,3,3,12,45,132.0,343.0,2.55,16.0,438.0,400.62,314.74
2016,3,3,13,0,109.0,337.0,2.5,16.0,415.0,372.47,292.7
2016,3,3,13,15,111.0,329.0,2.4,16.0,406.5,359.17,282.28
2016,3,3,13,30,113.0,321.0,2.3,16.0,398.0,345.54,271.47
2016,3,3,13,45,60.0,262.5,2.25,16.0,303.5,263.5,207.48
2016,3,3,14,0,7.0,204.0,2.2,16.0,209.0,189.2,149.08
2016,3,3,14,15,16.0,217.5,2.1,16.0,227.5,202.9,160.26
2016,3,3,14,30,25.0,231.0,2.0,16.0,246.0,215.0,169.81
2016,3,3,14,45,12.5,190.0,1.95,16.0,197.5,174.46,137.76
2016,3,3,15,0,0.0,149.0,1.9,16.0,149.0,135.31,106.74
2016,3,3,15,15,7.0,159.0,1.9,16.0,162.0,143.75,113.7
2016,3,3,15,30,14.0,169.0,1.9,16.0,175.0,150.38,119.11
2016,3,3,15,45,7.0,142.0,1.9,16.0,145.0,125.93,99.68
2016,3,3,16,0,0.0,115.0,1.9,16.0,115.0,102.47,80.76
2016,3,3,16,15,0.0,99.0,1.75,15.5,99.0,88.72,73.01
2016,3,3,16,30,0.0,83.0,1.6,15.0,83.0,74.94,61.08
2016,3,3,16,45,0.0,67.0,1.5,15.0,67.0,61.02,48.69
2016,3,3,17,0,0.0,51.0,1.4,15.0,51.0,46.94,35.98
2016,3,3,17,15,0.0,36.0,1.3,14.5,36.0,33.45,23.71
2016,3,3,17,30,0.0,21.0,1.2,14.0,21.0,19.48,10.81
2016,3,3,17,45,0.0,10.5,1.2,14.0,10.5,9.73,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,10.5,12.0,1.75,13.5,13.0,16.1,0.0
2016,3,4,7,0,21.0,24.0,1.9,14.0,26.0,37.21,18.8
2016,3,4,7,15,61.5,43.5,2.05,14.0,53.0,91.55,70.06
2016,3,4,7,30,102.0,63.0,2.2,14.0,80.0,138.47,111.73
2016,3,4,7,45,119.5,84.5,2.35,14.5,111.0,176.4,144.81
2016,3,4,8,0,137.0,106.0,2.5,15.0,142.0,214.44,177.18
2016,3,4,8,15,151.5,126.0,2.65,15.0,173.5,248.68,205.94
2016,3,4,8,30,166.0,146.0,2.8,15.0,205.0,283.0,234.15
2016,3,4,8,45,83.0,127.5,2.95,15.5,157.0,201.01,164.72
2016,3,4,9,0,0.0,109.0,3.1,16.0,109.0,103.68,81.49
2016,3,4,9,15,9.0,150.0,3.3,16.0,154.5,151.97,121.57
2016,3,4,9,30,18.0,191.0,3.5,16.0,200.0,200.64,161.17
2016,3,4,9,45,9.0,163.0,3.7,16.5,167.5,163.28,129.83
2016,3,4,10,0,0.0,135.0,3.9,17.0,135.0,127.63,100.02
2016,3,4,10,15,4.0,170.0,3.9,17.0,172.5,164.93,130.29
2016,3,4,10,30,8.0,205.0,3.9,17.0,210.0,202.15,160.07
2016,3,4,10,45,4.0,162.0,3.95,17.0,164.5,156.06,122.58
2016,3,4,11,0,0.0,119.0,4.0,17.0,119.0,111.4,86.14
2016,3,4,11,15,0.0,69.0,4.0,17.0,69.0,64.31,47.57
2016,3,4,11,30,0.0,19.0,4.0,17.0,19.0,17.68,9.04
2016,3,4,11,45,0.0,65.0,4.05,17.0,65.0,60.59,44.49
2016,3,4,12,0,0.0,111.0,4.1,17.0,111.0,103.64,79.66
2016,3,4,12,15,0.0,65.5,4.2,17.0,65.5,61.07,44.8
2016,3,4,12,30,0.0,20.0,4.3,17.0,20.0,18.62,9.79
2016,3,4,12,45,15.5,154.0,4.4,17.0,165.0,153.76,120.7
2016,3,4,13,0,31.0,288.0,4.5,17.0,310.0,283.51,224.03
2016,3,4,13,15,31.5,281.5,4.45,16.5,303.5,274.41,217.0
2016,3,4,13,30,32.0,275.0,4.4,16.0,297.0,265.27,210.22
2016,3,4,13,45,23.5,252.5,4.35,16.0,268.5,240.85,190.87
2016,3,4,14,0,15.0,230.0,4.3,16.0,240.0,215.36,170.67
2016,3,4,14,15,9.0,206.5,4.1,16.0,212.5,190.92,151.24
2016,3,4,14,30,3.0,183.0,3.9,16.0,185.0,167.25,132.42
2016,3,4,14,45,11.5,193.0,3.75,16.0,199.5,176.84,140.23
2016,3,4,15,0,20.0,203.0,3.6,16.0,214.0,184.77,146.56
2016,3,4,15,15,10.0,166.5,3.55,15.5,172.0,150.54,119.52
2016,3,4,15,30,0.0,130.0,3.5,15.0,130.0,117.48,93.19
2016,3,4,15,45,0.0,101.5,3.5,15.0,101.5,92.82,72.89
2016,3,4,16,0,0.0,73.0,3.5,15.0,73.0,67.93,52.15
2016,3,4,16,15,0.0,63.0,3.6,15.0,63.0,58.59,46.62
2016,3,4,16,30,0.0,53.0,3.7,15.0,53.0,49.26,38.37
2016,3,4,16,45,0.0,42.5,3.8,15.0,42.5,39.47,29.6
2016,3,4,17,0,0.0,32.0,3.9,15.0,32.0,29.7,20.74
2016,3,4,17,15,0.0,22.5,4.05,15.0,22.5,20.86,12.65
2016,3,4,17,30,0.0,13.0,4.2,15.0,13.0,12.04,4.52
2016,3,4,17,45,0.0,6.5,4.35,15.0,6.5,6.01,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,5.65,14.5,1.0,0.95,0.0
2016,3,5,7,0,0.0,2.0,6.0,15.0,2.0,1.85,0.0
2016,3,5,7,15,0.0,4.0,6.25,15.0,4.0,3.7,0.0
2016,3,5,7,30,0.0,6.0,6.5,15.0,6.0,5.55,0.0
2016,3,5,7,45,0.0,8.5,6.75,15.5,8.5,7.87,1.04
2016,3,5,8,0,0.0,11.0,7.0,16.0,11.0,10.19,3.03
2016,3,5,8,15,0.0,13.0,7.0,16.0,13.0,12.05,4.63
2016,3,5,8,30,0.0,15.0,7.0,16.0,15.0,13.91,6.2
2016,3,5,8,45,0.0,62.0,7.0,16.0,62.0,57.66,43.26
2016,3,5,9,0,0.0,109.0,7.0,16.0,109.0,103.59,81.67
2016,3,5,9,15,0.0,75.5,7.0,16.0,75.5,70.28,53.57
2016,3,5,9,30,0.0,42.0,7.0,16.0,42.0,39.04,27.25
2016,3,5,9,45,0.0,54.0,7.05,16.5,54.0,50.24,36.47
2016,3,5,10,0,0.0,66.0,7.1,17.0,66.0,61.45,45.62
2016,3,5,10,15,0.0,98.5,7.3,17.0,98.5,91.97,70.74
2016,3,5,10,30,0.0,131.0,7.5,17.0,131.0,123.16,96.22
2016,3,5,10,45,0.0,84.5,7.75,17.5,84.5,78.78,59.51
2016,3,5,11,0,0.0,38.0,8.0,18.0,38.0,35.38,23.61
2016,3,5,11,15,0.0,62.5,8.1,18.0,62.5,58.25,42.41
2016,3,5,11,30,0.0,87.0,8.2,18.0,87.0,81.16,61.15
2016,3,5,11,45,7.5,169.5,8.3,18.5,175.0,164.32,128.68
2016,3,5,12,0,15.0,252.0,8.4,19.0,263.0,247.03,194.63
2016,3,5,12,15,9.0,217.0,8.5,18.5,224.0,208.9,164.3
2016,3,5,12,30,3.0,182.0,8.6,18.0,185.0,171.61,134.5
2016,3,5,12,45,22.5,243.5,8.7,18.0,260.0,239.94,189.82
2016,3,5,13,0,42.0,305.0,8.8,18.0,335.0,305.37,242.13
2016,3,5,13,15,43.0,297.5,9.25,17.5,328.0,295.01,234.41
2016,3,5,13,30,44.0,290.0,9.7,17.0,321.0,284.57,226.64
2016,3,5,13,45,22.0,228.0,10.15,17.0,243.5,218.75,173.76
2016,3,5,14,0,0.0,166.0,10.6,17.0,166.0,152.74,120.35
2016,3,5,14,15,0.0,106.5,11.15,16.5,106.5,99.01,76.61
2016,3,5,14,30,0.0,47.0,11.7,16.0,47.0,43.73,30.95
2016,3,5,14,45,0.0,29.5,12.3,16.0,29.5,27.42,17.36
2016,3,5,15,0,0.0,12.0,12.9,16.0,12.0,11.14,3.72
2016,3,5,15,15,0.0,13.0,13.1,16.0,13.0,12.07,4.53
2016,3,5,15,30,0.0,14.0,13.3,16.0,14.0,12.99,5.33
2016,3,5,15,45,0.0,26.0,13.5,16.0,26.0,24.13,14.81
2016,3,5,16,0,0.0,38.0,13.7,16.0,38.0,35.29,24.33
2016,3,5,16,15,0.0,32.5,13.65,15.5,32.5,30.16,21.24
2016,3,5,16,30,0.0,27.0,13.6,15.0,27.0,25.04,16.74
2016,3,5,16,45,0.0,22.0,13.6,15.0,22.0,20.39,12.56
2016,3,5,17,0,0.0,17.0,13.6,15.0,17.0,15.75,8.33
2016,3,5,17,15,0.0,12.0,13.35,15.0,12.0,11.11,4.08
2016,3,5,17,30,0.0,7.0,13.1,15.0,7.0,6.48,0.0
2016,3,5,17,45,0.0,3.5,12.85,15.0,3.5,3.24,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,44.53,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,123.75,85.95
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,214.78,174.05
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,304.89,254.36
2016,3,6,7,45,428.0,76.5,5.25,12.5,177.5,374.44,315.59
2016,3,6,8,0,506.0,87.0,5.4,13.0,226.0,451.03,380.75
2016,3,6,8,15,558.0,94.5,5.45,13.0,275.5,508.87,429.26
2016,3,6,8,30,610.0,102.0,5.5,13.0,325.0,567.37,477.04
2016,3,6,8,45,646.5,107.5,5.6,13.5,372.5,612.75,512.32
2016,3,6,9,0,683.0,113.0,5.7,14.0,420.0,657.25,546.11
2016,3,6,9,15,486.5,167.0,5.65,14.0,396.5,573.95,475.2
2016,3,6,9,30,290.0,221.0,5.6,14.0,373.0,475.62,391.8
2016,3,6,9,45,336.0,229.0,5.6,14.0,418.0,519.45,426.89
2016,3,6,10,0,382.0,237.0,5.6,14.0,463.0,562.78,460.74
2016,3,6,10,15,592.5,184.5,5.5,14.0,555.5,684.64,558.59
2016,3,6,10,30,803.0,132.0,5.4,14.0,648.0,787.89,637.75
2016,3,6,10,45,652.0,189.5,5.35,14.5,619.0,726.67,586.7
2016,3,6,11,0,501.0,247.0,5.3,15.0,590.0,655.97,527.54
2016,3,6,11,15,483.0,262.0,5.35,15.0,599.5,647.14,519.83
2016,3,6,11,30,465.0,277.0,5.4,15.0,609.0,636.52,510.54
2016,3,6,11,45,461.5,282.5,5.45,15.0,615.5,625.78,501.63
2016,3,6,12,0,458.0,288.0,5.5,15.0,622.0,613.39,491.43
2016,3,6,12,15,392.0,310.5,5.65,15.0,597.0,569.09,455.82
2016,3,6,12,30,326.0,333.0,5.8,15.0,572.0,531.03,424.87
2016,3,6,12,45,209.5,336.5,5.95,15.0,490.0,444.58,355.67
2016,3,6,13,0,93.0,340.0,6.1,15.0,408.0,366.99,292.94
2016,3,6,13,15,92.0,334.0,6.25,15.0,399.5,354.37,283.07
2016,3,6,13,30,91.0,328.0,6.4,15.0,391.0,341.64,272.93
2016,3,6,13,45,146.5,319.5,6.55,15.0,417.5,351.18,280.54
2016,3,6,14,0,202.0,311.0,6.7,15.0,444.0,357.08,284.51
2016,3,6,14,15,182.5,297.5,6.8,14.5,413.5,324.98,258.73
2016,3,6,14,30,163.0,284.0,6.9,14.0,383.0,294.57,234.25
2016,3,6,14,45,95.5,248.5,7.05,14.0,306.0,240.42,191.41
2016,3,6,15,0,28.0,213.0,7.2,14.0,229.0,189.24,151.59
2016,3,6,15,15,15.0,185.0,7.3,13.5,194.0,166.72,134.04
2016,3,6,15,30,2.0,157.0,7.4,13.0,159.0,139.92,112.83
2016,3,6,15,45,1.0,135.5,7.5,13.0,136.5,120.85,97.16
2016,3,6,16,0,0.0,114.0,7.6,13.0,114.0,102.07,81.57
2016,3,6,16,15,0.0,98.5,7.65,13.0,98.5,88.6,73.74
2016,3,6,16,30,0.0,83.0,7.7,13.0,83.0,75.19,61.87
2016,3,6,16,45,0.0,66.5,7.8,13.0,66.5,60.83,48.96
2016,3,6,17,0,0.0,50.0,7.9,13.0,50.0,46.29,35.74
2016,3,6,17,15,0.0,35.5,7.95,12.5,35.5,32.97,23.55
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,19.48,11.12
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,9.73,0.15
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,80.0,15.0,4.8,9.5,21.5,50.92,0.0
2016,3,7,7,0,160.0,30.0,5.0,10.0,43.0,144.2,105.47
2016,3,7,7,15,224.0,46.5,5.2,10.0,80.0,203.02,166.34
2016,3,7,7,30,288.0,63.0,5.4,10.0,117.0,266.4,224.33
2016,3,7,7,45,323.0,80.0,5.65,10.0,157.0,316.49,269.65
2016,3,7,8,0,358.0,97.0,5.9,10.0,197.0,367.79,314.76
2016,3,7,8,15,389.5,110.0,5.95,10.0,238.0,412.68,353.25
2016,3,7,8,30,421.0,123.0,6.0,10.0,279.0,458.0,391.13
2016,3,7,8,45,348.5,154.5,6.05,10.5,295.5,437.54,371.47
2016,3,7,9,0,276.0,186.0,6.1,11.0,312.0,424.67,357.64
2016,3,7,9,15,288.5,204.0,6.1,11.0,347.0,456.01,382.48
2016,3,7,9,30,301.0,222.0,6.1,11.0,382.0,486.36,406.12
2016,3,7,9,45,177.5,238.0,6.1,11.0,334.5,395.43,328.48
2016,3,7,10,0,54.0,254.0,6.1,11.0,287.0,302.51,248.44
2016,3,7,10,15,27.0,154.5,6.2,11.0,171.0,173.41,141.29
2016,3,7,10,30,0.0,55.0,6.3,11.0,55.0,51.22,37.82
2016,3,7,10,45,4.5,137.0,6.4,11.5,140.5,132.28,105.79
2016,3,7,11,0,9.0,219.0,6.5,12.0,226.0,214.89,173.58
2016,3,7,11,15,19.0,253.0,6.65,12.0,267.5,254.76,206.15
2016,3,7,11,30,29.0,287.0,6.8,12.0,309.0,300.18,242.99
2016,3,7,11,45,28.5,289.0,6.95,12.0,310.5,298.89,241.73
2016,3,7,12,0,28.0,291.0,7.1,12.0,312.0,297.52,240.51
2016,3,7,12,15,68.0,322.5,7.25,12.0,373.0,351.82,285.14
2016,3,7,12,30,108.0,354.0,7.4,12.0,434.0,402.72,326.45
2016,3,7,12,45,203.0,345.0,7.6,12.0,493.0,448.96,364.9
2016,3,7,13,0,298.0,336.0,7.8,12.0,552.0,486.69,395.8
2016,3,7,13,15,287.5,331.0,7.85,12.0,536.0,460.26,373.83
2016,3,7,13,30,277.0,326.0,7.9,12.0,520.0,434.0,351.97
2016,3,7,13,45,328.0,302.5,7.95,12.5,525.5,421.79,340.71
2016,3,7,14,0,379.0,279.0,8.0,13.0,531.0,405.14,325.09
2016,3,7,14,15,385.5,263.5,8.0,13.0,510.0,373.12,297.22
2016,3,7,14,30,392.0,248.0,8.0,13.0,489.0,340.16,268.11
2016,3,7,14,45,231.5,244.0,8.05,13.0,384.5,266.96,210.31
2016,3,7,15,0,71.0,240.0,8.1,13.0,280.0,220.04,176.14
2016,3,7,15,15,388.5,176.5,8.0,13.0,366.5,207.06,152.1
2016,3,7,15,30,706.0,113.0,7.9,13.0,453.0,174.93,110.74
2016,3,7,15,45,682.5,106.0,7.85,13.0,408.0,126.99,75.99
2016,3,7,16,0,659.0,99.0,7.8,13.0,363.0,81.39,53.1
2016,3,7,16,15,615.5,92.5,7.7,12.5,314.0,63.02,51.03
2016,3,7,16,30,572.0,86.0,7.6,12.0,265.0,60.84,49.24
2016,3,7,16,45,516.0,76.5,7.5,12.0,216.0,55.94,44.78
2016,3,7,17,0,460.0,67.0,7.4,12.0,167.0,50.83,39.97
2016,3,7,17,15,363.5,55.0,7.35,11.5,121.0,41.71,31.45
2016,3,7,17,30,267.0,43.0,7.3,11.0,75.0,33.31,23.22
2016,3,7,17,45,133.5,21.5,7.3,10.5,37.5,16.75,5.31
2016,3,7,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,147.0,15.5,4.0,9.0,28.5,103.2,0.0
2016,3,8,7,0,294.0,31.0,4.0,10.0,57.0,214.76,162.95
2016,3,8,7,15,402.5,41.5,3.95,10.0,103.0,296.63,244.47
2016,3,8,7,30,511.0,52.0,3.9,10.0,149.0,386.35,324.58
2016,3,8,7,45,566.5,61.0,3.9,10.5,198.5,448.18,378.6
2016,3,8,8,0,622.0,70.0,3.9,11.0,248.0,512.05,432.03
2016,3,8,8,15,665.0,76.0,3.8,11.5,298.0,565.22,474.59
2016,3,8,8,30,708.0,82.0,3.7,12.0,348.0,618.6,515.67
2016,3,8,8,45,723.0,90.5,3.65,12.5,393.0,654.37,540.95
2016,3,8,9,0,738.0,99.0,3.6,13.0,438.0,688.18,564.12
2016,3,8,9,15,760.0,102.5,3.5,13.0,481.0,719.22,585.59
2016,3,8,9,30,782.0,106.0,3.4,13.0,524.0,744.87,602.72
2016,3,8,9,45,670.0,146.5,3.3,13.0,522.5,710.97,575.06
2016,3,8,10,0,558.0,187.0,3.2,13.0,521.0,662.31,534.68
2016,3,8,10,15,500.5,221.5,3.15,13.0,533.0,651.79,524.06
2016,3,8,10,30,443.0,256.0,3.1,13.0,545.0,637.84,510.71
2016,3,8,10,45,360.0,288.5,3.05,13.0,529.5,590.83,472.36
2016,3,8,11,0,277.0,321.0,3.0,13.0,514.0,552.22,440.25
2016,3,8,11,15,252.0,334.0,2.9,13.0,512.5,538.07,428.11
2016,3,8,11,30,227.0,347.0,2.8,13.0,511.0,516.48,410.38
2016,3,8,11,45,134.0,330.0,2.75,13.0,427.5,422.72,336.36
2016,3,8,12,0,41.0,313.0,2.7,13.0,344.0,328.07,260.7
2016,3,8,12,15,83.0,336.5,2.7,13.0,398.5,375.65,298.93
2016,3,8,12,30,125.0,360.0,2.7,13.0,453.0,422.47,335.38
2016,3,8,12,45,83.0,335.0,2.75,13.0,396.5,363.22,288.61
2016,3,8,13,0,41.0,310.0,2.8,13.0,340.0,309.77,246.39
2016,3,8,13,15,21.0,240.0,2.9,13.0,255.5,232.9,185.58
2016,3,8,13,30,1.0,170.0,3.0,13.0,171.0,157.76,125.08
2016,3,8,13,45,24.0,227.5,3.2,13.0,243.5,217.42,173.82
2016,3,8,14,0,47.0,285.0,3.4,13.0,316.0,272.81,218.14
2016,3,8,14,15,29.5,249.5,3.3,12.5,268.5,231.75,185.6
2016,3,8,14,30,12.0,214.0,3.2,12.0,221.0,197.15,158.37
2016,3,8,14,45,6.0,138.5,3.15,12.0,142.0,128.89,102.65
2016,3,8,15,0,0.0,63.0,3.1,12.0,63.0,58.64,44.24
2016,3,8,15,15,0.0,95.0,2.8,11.5,95.0,88.19,69.53
2016,3,8,15,30,0.0,127.0,2.5,11.0,127.0,115.29,92.69
2016,3,8,15,45,0.0,86.0,2.25,11.0,86.0,79.76,62.82
2016,3,8,16,0,0.0,45.0,2.0,11.0,45.0,41.81,30.52
2016,3,8,16,15,0.0,39.0,1.65,11.0,39.0,36.21,27.23
2016,3,8,16,30,0.0,33.0,1.3,11.0,33.0,30.62,22.22
2016,3,8,16,45,0.0,27.0,1.0,11.0,27.0,25.04,17.15
2016,3,8,17,0,0.0,21.0,0.7,11.0,21.0,19.46,12.02
2016,3,8,17,15,0.0,15.0,1.05,10.5,15.0,13.89,6.84
2016,3,8,17,30,0.0,9.0,1.4,10.0,9.0,8.33,1.65
2016,3,8,17,45,0.0,5.0,1.75,10.0,5.0,4.62,0.0
2016,3,8,18,0,0.0,1.0,2.1,10.0,1.0,0.95,0.0
2016,3,8,18,15,0.0,0.5,2.2,9.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,15.0,4.35,11.5,15.0,13.92,0.0
2016,3,9,7,0,0.0,30.0,4.4,12.0,30.0,29.92,18.15
2016,3,9,7,15,14.5,50.5,4.4,12.0,53.5,65.55,49.71
2016,3,9,7,30,29.0,71.0,4.4,12.0,77.0,97.17,77.73
2016,3,9,7,45,38.5,92.0,4.4,12.0,102.0,126.54,103.55
2016,3,9,8,0,48.0,113.0,4.4,12.0,127.0,155.9,128.95
2016,3,9,8,15,56.0,134.0,4.3,12.0,153.0,184.31,153.05
2016,3,9,8,30,64.0,155.0,4.2,12.0,179.0,212.71,176.7
2016,3,9,8,45,32.0,112.5,4.1,12.5,124.5,137.34,112.2
2016,3,9,9,0,0.0,70.0,4.0,13.0,70.0,65.14,49.9
2016,3,9,9,15,56.5,155.5,3.9,13.5,186.5,201.57,165.35
2016,3,9,9,30,113.0,241.0,3.8,14.0,303.0,351.75,286.87
2016,3,9,9,45,143.0,260.5,3.75,14.5,344.0,394.63,319.74
2016,3,9,10,0,173.0,280.0,3.7,15.0,385.0,437.09,352.04
2016,3,9,10,15,223.5,289.5,3.7,15.0,432.5,484.26,388.9
2016,3,9,10,30,274.0,299.0,3.7,15.0,480.0,540.67,432.09
2016,3,9,10,45,168.5,306.0,3.7,15.5,418.5,448.97,357.68
2016,3,9,11,0,63.0,313.0,3.7,16.0,357.0,359.48,284.68
2016,3,9,11,15,84.5,330.5,3.7,16.0,391.0,390.19,308.96
2016,3,9,11,30,106.0,348.0,3.7,16.0,425.0,419.59,331.61
2016,3,9,11,45,67.5,323.0,3.75,16.5,372.5,361.17,284.79
2016,3,9,12,0,29.0,298.0,3.8,17.0,320.0,305.09,239.82
2016,3,9,12,15,67.0,328.0,3.8,17.0,378.5,356.76,280.82
2016,3,9,12,30,105.0,358.0,3.8,17.0,437.0,405.17,318.38
2016,3,9,12,45,73.0,334.5,3.85,17.0,389.5,356.71,280.32
2016,3,9,13,0,41.0,311.0,3.9,17.0,342.0,310.83,244.36
2016,3,9,13,15,41.0,305.5,3.9,17.0,335.5,301.68,237.36
2016,3,9,13,30,41.0,300.0,3.9,17.0,329.0,292.47,230.22
2016,3,9,13,45,33.5,281.0,3.9,17.5,304.0,268.09,210.75
2016,3,9,14,0,26.0,262.0,3.9,18.0,279.0,248.48,195.11
2016,3,9,14,15,25.5,251.0,3.9,17.5,267.5,236.06,185.84
2016,3,9,14,30,25.0,240.0,3.9,17.0,256.0,223.68,176.52
2016,3,9,14,45,67.5,246.0,3.9,17.0,285.0,231.65,181.97
2016,3,9,15,0,110.0,252.0,3.9,17.0,314.0,239.3,186.51
2016,3,9,15,15,76.0,224.5,3.85,17.0,266.0,202.78,158.27
2016,3,9,15,30,42.0,197.0,3.8,17.0,218.0,170.28,133.66
2016,3,9,15,45,25.0,170.5,3.8,17.0,183.0,150.48,118.77
2016,3,9,16,0,8.0,144.0,3.8,17.0,148.0,125.86,99.65
2016,3,9,16,15,4.0,126.5,3.65,16.5,128.5,110.41,91.65
2016,3,9,16,30,0.0,109.0,3.5,16.0,109.0,95.69,79.07
2016,3,9,16,45,0.0,89.5,3.35,15.5,89.5,79.3,64.78
2016,3,9,17,0,0.0,70.0,3.2,15.0,70.0,62.72,50.03
2016,3,9,17,15,0.0,51.5,3.15,14.5,51.5,46.72,35.56
2016,3,9,17,30,0.0,33.0,3.1,14.0,33.0,30.51,20.71
2016,3,9,17,45,0.0,19.0,3.1,14.0,19.0,17.63,7.08
2016,3,9,18,0,0.0,5.0,3.1,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,3.15,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,6.05,13.5,9.0,8.33,0.0
2016,3,10,7,0,0.0,18.0,6.2,14.0,18.0,16.69,7.7
2016,3,10,7,15,0.0,31.5,6.3,14.0,31.5,29.25,18.88
2016,3,10,7,30,0.0,45.0,6.4,14.0,45.0,41.82,29.93
2016,3,10,7,45,0.0,59.5,6.5,14.5,59.5,56.15,42.3
2016,3,10,8,0,0.0,74.0,6.6,15.0,74.0,70.45,54.46
2016,3,10,8,15,0.0,89.0,6.8,15.0,89.0,85.2,66.91
2016,3,10,8,30,0.0,104.0,7.0,15.0,104.0,99.85,79.13
2016,3,10,8,45,10.5,140.0,7.2,15.5,145.5,144.64,116.58
2016,3,10,9,0,21.0,176.0,7.4,16.0,187.0,189.8,153.73
2016,3,10,9,15,10.5,153.5,7.4,16.0,159.0,156.19,125.22
2016,3,10,9,30,0.0,131.0,7.4,16.0,131.0,124.27,98.15
2016,3,10,9,45,0.0,129.5,7.4,16.5,129.5,122.35,96.14
2016,3,10,10,0,0.0,128.0,7.4,17.0,128.0,120.58,94.28
2016,3,10,10,15,0.0,137.0,7.3,17.0,137.0,129.11,101.07
2016,3,10,10,30,0.0,146.0,7.2,17.0,146.0,137.6,107.81
2016,3,10,10,45,0.0,132.5,7.1,17.0,132.5,124.39,96.86
2016,3,10,11,0,0.0,119.0,7.0,17.0,119.0,111.4,86.14
2016,3,10,11,15,0.0,88.0,6.85,17.0,88.0,82.1,62.09
2016,3,10,11,30,0.0,57.0,6.7,17.0,57.0,53.13,38.26
2016,3,10,11,45,0.0,57.5,6.6,17.0,57.5,53.61,38.63
2016,3,10,12,0,0.0,58.0,6.5,17.0,58.0,54.08,39.0
2016,3,10,12,15,0.5,113.0,6.35,17.0,113.5,105.84,81.38
2016,3,10,12,30,1.0,168.0,6.2,17.0,169.0,157.32,123.1
2016,3,10,12,45,0.5,131.0,6.05,17.0,131.5,122.42,94.81
2016,3,10,13,0,0.0,94.0,5.9,17.0,94.0,87.73,66.59
2016,3,10,13,15,0.0,95.5,5.65,17.0,95.5,89.11,67.78
2016,3,10,13,30,0.0,97.0,5.4,17.0,97.0,90.48,68.97
2016,3,10,13,45,0.0,90.5,5.2,17.0,90.5,84.42,64.08
2016,3,10,14,0,0.0,84.0,5.0,17.0,84.0,78.32,59.17
2016,3,10,14,15,0.0,62.0,4.8,17.0,62.0,57.75,42.32
2016,3,10,14,30,0.0,40.0,4.6,17.0,40.0,37.22,25.38
2016,3,10,14,45,0.0,45.5,4.45,17.0,45.5,42.33,29.71
2016,3,10,15,0,0.0,51.0,4.3,17.0,51.0,47.45,34.06
2016,3,10,15,15,0.0,47.0,4.2,16.5,47.0,43.71,31.1
2016,3,10,15,30,0.0,43.0,4.1,16.0,43.0,39.97,28.12
2016,3,10,15,45,0.0,38.0,4.05,16.0,38.0,35.3,24.27
2016,3,10,16,0,0.0,33.0,4.0,16.0,33.0,30.64,20.4
2016,3,10,16,15,0.0,28.5,4.0,15.5,28.5,26.45,17.96
2016,3,10,16,30,0.0,24.0,4.0,15.0,24.0,22.26,14.29
2016,3,10,16,45,0.0,19.5,4.0,15.0,19.5,18.07,10.54
2016,3,10,17,0,0.0,15.0,4.0,15.0,15.0,13.89,6.75
2016,3,10,17,15,0.0,11.0,4.2,14.5,11.0,10.18,3.36
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,10.85,13.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,10.9,13.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.0,10.5,13.0,7.0,6.48,0.0
2016,3,11,7,30,0.0,10.0,10.1,13.0,10.0,9.26,2.26
2016,3,11,7,45,0.0,13.0,9.75,13.0,13.0,12.04,4.71
2016,3,11,8,0,0.0,16.0,9.4,13.0,16.0,14.83,7.13
2016,3,11,8,15,0.0,19.0,9.25,13.0,19.0,17.62,9.52
2016,3,11,8,30,0.0,22.0,9.1,13.0,22.0,20.41,11.89
2016,3,11,8,45,0.0,58.5,8.95,13.0,58.5,54.4,40.91
2016,3,11,9,0,0.0,95.0,8.8,13.0,95.0,89.11,70.22
2016,3,11,9,15,0.0,116.0,8.55,13.0,116.0,109.69,87.34
2016,3,11,9,30,0.0,137.0,8.3,13.0,137.0,130.24,104.29
2016,3,11,9,45,0.0,139.0,8.05,13.0,139.0,131.72,105.24
2016,3,11,10,0,0.0,141.0,7.8,13.0,141.0,133.29,106.3
2016,3,11,10,15,0.0,136.5,7.75,13.0,136.5,128.6,102.18
2016,3,11,10,30,0.0,132.0,7.7,13.0,132.0,124.05,98.22
2016,3,11,10,45,11.5,201.5,7.7,13.5,209.5,200.51,161.2
2016,3,11,11,0,23.0,271.0,7.7,14.0,287.0,277.02,223.0
2016,3,11,11,15,11.5,156.0,7.7,14.0,164.0,155.52,123.67
2016,3,11,11,30,0.0,41.0,7.7,14.0,41.0,38.2,26.27
2016,3,11,11,45,41.0,198.0,7.7,14.0,229.0,220.09,177.25
2016,3,11,12,0,82.0,355.0,7.7,14.0,417.0,398.61,320.76
2016,3,11,12,15,484.0,236.0,7.75,14.0,601.0,574.17,468.41
2016,3,11,12,30,886.0,117.0,7.8,14.0,785.0,714.04,583.08
2016,3,11,12,45,613.5,226.5,7.9,14.0,687.0,611.69,496.82
2016,3,11,13,0,341.0,336.0,8.0,14.0,589.0,516.85,416.99
2016,3,11,13,15,271.0,341.5,8.15,14.0,540.5,463.86,373.86
2016,3,11,13,30,201.0,347.0,8.3,14.0,492.0,416.63,335.22
2016,3,11,13,45,306.0,313.0,8.5,14.0,525.5,424.22,341.23
2016,3,11,14,0,411.0,279.0,8.7,14.0,559.0,424.39,339.88
2016,3,11,14,15,357.0,278.5,8.65,13.5,514.0,378.99,302.35
2016,3,11,14,30,303.0,278.0,8.6,13.0,469.0,337.85,268.44
2016,3,11,14,45,151.5,210.5,8.6,13.0,306.0,225.24,178.54
2016,3,11,15,0,0.0,143.0,8.6,13.0,143.0,130.61,104.42
2016,3,11,15,15,0.0,115.0,8.55,12.5,115.0,105.82,84.11
2016,3,11,15,30,0.0,87.0,8.5,12.0,87.0,80.96,63.46
2016,3,11,15,45,0.0,46.5,8.5,12.0,46.5,43.22,31.44
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.56,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.63,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.7,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.78,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.85,0.0
2016,3,11,17,15,0.0,1.5,8.35,10.5,1.5,1.39,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.92,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.46,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.05,10.5,14.0,12.98,0.75
2016,3,12,7,0,0.0,28.0,5.3,11.0,28.0,26.01,15.76
2016,3,12,7,15,0.0,48.0,5.6,11.0,48.0,47.4,34.66
2016,3,12,7,30,0.0,68.0,5.9,11.0,68.0,68.24,53.03
2016,3,12,7,45,4.0,89.0,6.2,11.5,90.0,92.31,73.96
2016,3,12,8,0,8.0,110.0,6.5,12.0,112.0,116.24,94.46
2016,3,12,8,15,14.5,129.0,6.7,12.0,134.5,139.53,114.36
2016,3,12,8,30,21.0,148.0,6.9,12.0,157.0,163.01,134.18
2016,3,12,8,45,33.5,171.5,7.1,12.0,187.0,206.5,170.74
2016,3,12,9,0,46.0,195.0,7.3,12.0,217.0,240.64,199.1
2016,3,12,9,15,164.0,216.5,7.4,12.0,305.5,366.44,305.97
2016,3,12,9,30,282.0,238.0,7.5,12.0,394.0,495.12,412.47
2016,3,12,9,45,141.0,163.5,7.65,12.5,241.5,286.36,238.24
2016,3,12,10,0,0.0,89.0,7.8,13.0,89.0,82.96,64.21
2016,3,12,10,15,1.0,135.0,7.8,13.0,136.0,127.94,101.67
2016,3,12,10,30,2.0,181.0,7.8,13.0,183.0,173.33,138.99
2016,3,12,10,45,1.0,155.5,7.8,13.0,156.5,147.31,117.28
2016,3,12,11,0,0.0,130.0,7.8,13.0,130.0,121.87,96.1
2016,3,12,11,15,5.5,184.5,7.8,13.0,188.5,178.1,142.51
2016,3,12,11,30,11.0,239.0,7.8,13.0,247.0,234.03,188.13
2016,3,12,11,45,9.0,227.0,7.8,13.5,234.0,220.15,176.28
2016,3,12,12,0,7.0,215.0,7.8,14.0,221.0,206.54,164.79
2016,3,12,12,15,7.0,215.0,7.8,14.0,221.0,205.83,164.18
2016,3,12,12,30,7.0,215.0,7.8,14.0,221.0,205.09,163.57
2016,3,12,12,45,4.5,195.5,7.85,14.0,199.5,184.71,146.97
2016,3,12,13,0,2.0,176.0,7.9,14.0,178.0,164.69,130.66
2016,3,12,13,15,1.0,163.0,7.9,14.0,164.0,151.81,120.19
2016,3,12,13,30,0.0,150.0,7.9,14.0,150.0,139.1,109.87
2016,3,12,13,45,0.0,94.5,7.9,14.0,94.5,88.16,67.93
2016,3,12,14,0,0.0,39.0,7.9,14.0,39.0,36.31,24.81
2016,3,12,14,15,0.0,84.5,7.8,14.0,84.5,78.78,60.37
2016,3,12,14,30,0.0,130.0,7.7,14.0,130.0,120.08,94.83
2016,3,12,14,45,0.0,89.5,7.65,14.0,89.5,83.42,64.48
2016,3,12,15,0,0.0,49.0,7.6,14.0,49.0,45.59,32.87
2016,3,12,15,15,0.0,48.5,7.45,14.0,48.5,45.11,32.57
2016,3,12,15,30,0.0,48.0,7.3,14.0,48.0,44.63,32.27
2016,3,12,15,45,8.0,100.5,7.15,14.0,104.0,93.13,73.08
2016,3,12,16,0,16.0,153.0,7.0,14.0,160.0,133.54,107.22
2016,3,12,16,15,10.5,134.5,6.9,13.5,139.0,116.74,98.41
2016,3,12,16,30,5.0,116.0,6.8,13.0,118.0,101.31,85.08
2016,3,12,16,45,2.5,95.5,6.7,13.0,96.5,84.22,69.88
2016,3,12,17,0,0.0,75.0,6.6,13.0,75.0,66.92,54.25
2016,3,12,17,15,0.0,55.0,6.45,13.0,55.0,49.78,38.58
2016,3,12,17,30,0.0,35.0,6.3,13.0,35.0,32.36,22.58
2016,3,12,17,45,0.0,20.0,6.15,13.0,20.0,18.56,8.99
2016,3,12,18,0,0.0,5.0,6.0,13.0,5.0,4.77,0.0
2016,3,12,18,15,0.0,2.5,6.0,13.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,5.6,13.5,0.5,0.46,0.0
2016,3,13,7,0,0.0,1.0,5.8,14.0,1.0,0.92,0.0
2016,3,13,7,15,0.0,2.5,5.9,14.0,2.5,2.31,0.0
2016,3,13,7,30,0.0,4.0,6.0,14.0,4.0,3.7,0.0
2016,3,13,7,45,0.0,5.0,6.1,14.0,5.0,4.63,0.0
2016,3,13,8,0,0.0,6.0,6.2,14.0,6.0,5.56,0.0
2016,3,13,8,15,0.0,7.5,6.25,14.0,7.5,6.95,0.31
2016,3,13,8,30,0.0,9.0,6.3,14.0,9.0,8.34,1.49
2016,3,13,8,45,0.0,38.0,6.35,14.0,38.0,35.3,24.49
2016,3,13,9,0,0.0,67.0,6.4,14.0,67.0,62.34,47.31
2016,3,13,9,15,0.0,90.5,6.45,14.0,90.5,84.42,65.73
2016,3,13,9,30,0.0,114.0,6.5,14.0,114.0,107.27,84.63
2016,3,13,9,45,0.0,105.5,6.55,14.0,105.5,98.79,77.34
2016,3,13,10,0,0.0,97.0,6.6,14.0,97.0,90.53,70.3
2016,3,13,10,15,2.0,144.0,6.6,14.0,145.0,137.5,109.13
2016,3,13,10,30,4.0,191.0,6.6,14.0,193.0,184.76,147.73
2016,3,13,10,45,3.0,182.5,6.6,14.0,184.5,175.08,139.52
2016,3,13,11,0,2.0,174.0,6.6,14.0,176.0,165.63,131.6
2016,3,13,11,15,1.0,148.0,6.6,14.0,149.0,139.67,110.2
2016,3,13,11,30,0.0,122.0,6.6,14.0,122.0,114.12,89.11
2016,3,13,11,45,1.5,152.5,6.6,14.5,154.0,143.93,113.36
2016,3,13,12,0,3.0,183.0,6.6,15.0,186.0,173.49,137.15
2016,3,13,12,15,1.5,167.5,6.6,15.0,169.0,157.52,124.09
2016,3,13,12,30,0.0,152.0,6.6,15.0,152.0,141.77,111.25
2016,3,13,12,45,0.0,143.0,6.65,15.0,143.0,133.24,104.34
2016,3,13,13,0,0.0,134.0,6.7,15.0,134.0,124.77,97.47
2016,3,13,13,15,0.0,139.5,6.65,15.0,139.5,129.69,101.57
2016,3,13,13,30,0.0,145.0,6.6,15.0,145.0,134.55,105.64
2016,3,13,13,45,1.0,161.5,6.6,15.0,162.0,149.77,118.21
2016,3,13,14,0,2.0,178.0,6.6,15.0,179.0,164.56,130.44
2016,3,13,14,15,1.0,109.0,6.5,14.5,109.5,101.75,79.2
2016,3,13,14,30,0.0,40.0,6.4,14.0,40.0,37.22,25.68
2016,3,13,14,45,0.0,54.0,6.3,14.0,54.0,50.26,36.72
2016,3,13,15,0,0.0,68.0,6.2,14.0,68.0,63.31,47.78
2016,3,13,15,15,0.0,88.0,6.1,14.0,88.0,81.99,63.6
2016,3,13,15,30,0.0,108.0,6.0,14.0,108.0,99.37,78.38
2016,3,13,15,45,0.0,84.5,5.95,14.0,84.5,78.58,61.09
2016,3,13,16,0,0.0,61.0,5.9,14.0,61.0,56.73,42.76
2016,3,13,16,15,0.0,53.0,5.85,14.0,53.0,49.26,38.43
