Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,45.0,5.8,14.0,45.0,41.8,31.84
2016,3,13,16,45,0.0,37.0,5.75,14.0,37.0,34.35,25.18
2016,3,13,17,0,0.0,29.0,5.7,14.0,29.0,26.9,18.44
2016,3,13,17,15,0.0,21.5,5.55,14.0,21.5,19.93,12.05
2016,3,13,17,30,0.0,14.0,5.4,14.0,14.0,12.97,5.66
2016,3,13,17,45,0.0,8.0,5.3,14.0,8.0,7.4,0.27
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.85,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.95,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,10.0,8.0,7.63,0.0
2016,3,14,6,45,72.0,28.0,4.35,10.5,36.5,85.23,50.93
2016,3,14,7,0,144.0,48.0,4.4,11.0,65.0,153.22,122.4
2016,3,14,7,15,210.5,66.5,4.4,11.0,106.0,216.85,180.2
2016,3,14,7,30,277.0,85.0,4.4,11.0,147.0,284.97,240.63
2016,3,14,7,45,321.0,102.0,4.4,11.5,191.0,351.78,297.62
2016,3,14,8,0,365.0,119.0,4.4,12.0,235.0,409.77,345.83
2016,3,14,8,15,425.5,122.0,4.35,12.0,279.0,464.11,390.91
2016,3,14,8,30,486.0,125.0,4.3,12.0,323.0,520.47,436.49
2016,3,14,8,45,493.0,141.0,4.25,12.5,363.0,553.31,460.36
2016,3,14,9,0,500.0,157.0,4.2,13.0,403.0,584.39,482.35
2016,3,14,9,15,489.5,178.0,4.1,13.0,436.0,605.4,496.41
2016,3,14,9,30,479.0,199.0,4.0,13.0,469.0,623.7,508.37
2016,3,14,9,45,341.5,245.0,3.95,13.0,444.5,552.07,448.51
2016,3,14,10,0,204.0,291.0,3.9,13.0,420.0,477.09,385.79
2016,3,14,10,15,268.0,295.5,3.85,13.0,473.0,541.72,436.68
2016,3,14,10,30,332.0,300.0,3.8,13.0,526.0,594.18,476.96
2016,3,14,10,45,195.5,311.0,3.8,13.5,446.0,478.85,383.65
2016,3,14,11,0,59.0,322.0,3.8,14.0,366.0,366.0,291.34
2016,3,14,11,15,55.0,326.0,3.8,14.0,367.5,363.14,289.01
2016,3,14,11,30,51.0,330.0,3.8,14.0,369.0,360.21,286.3
2016,3,14,11,45,143.0,350.5,3.85,14.0,460.0,452.15,359.77
2016,3,14,12,0,235.0,371.0,3.9,14.0,551.0,532.25,422.21
2016,3,14,12,15,122.0,301.0,3.95,14.0,395.0,375.25,299.07
2016,3,14,12,30,9.0,231.0,4.0,14.0,239.0,221.37,175.39
2016,3,14,12,45,128.0,296.5,4.05,14.5,394.0,360.86,288.06
2016,3,14,13,0,247.0,362.0,4.1,15.0,549.0,484.81,383.74
2016,3,14,13,15,150.5,342.0,4.25,15.0,456.0,397.59,314.9
2016,3,14,13,30,54.0,322.0,4.4,15.0,363.0,319.4,253.13
2016,3,14,13,45,158.5,321.0,4.55,15.0,433.0,362.8,288.04
2016,3,14,14,0,263.0,320.0,4.7,15.0,503.0,394.83,312.38
2016,3,14,14,15,527.0,226.5,4.8,14.5,571.5,405.78,318.42
2016,3,14,14,30,791.0,133.0,4.9,14.0,640.0,397.29,305.16
2016,3,14,14,45,773.5,130.0,5.05,14.0,602.5,342.95,256.93
2016,3,14,15,0,756.0,127.0,5.2,14.0,565.0,293.57,212.33
2016,3,14,15,15,733.5,123.0,5.25,14.0,522.5,243.38,167.63
2016,3,14,15,30,711.0,119.0,5.3,14.0,480.0,195.0,126.28
2016,3,14,15,45,639.0,117.0,5.4,14.0,418.5,145.33,90.07
2016,3,14,16,0,567.0,115.0,5.5,14.0,357.0,103.37,66.75
2016,3,14,16,15,566.5,105.5,5.4,13.5,322.0,71.49,58.29
2016,3,14,16,30,566.0,96.0,5.3,13.0,287.0,67.39,54.87
2016,3,14,16,45,505.0,87.5,5.25,12.5,236.5,63.75,51.73
2016,3,14,17,0,444.0,79.0,5.2,12.0,186.0,58.16,46.68
2016,3,14,17,15,356.5,66.0,5.15,11.5,139.0,49.63,38.77
2016,3,14,17,30,269.0,53.0,5.1,11.0,92.0,40.74,30.27
2016,3,14,17,45,134.5,35.5,5.05,11.0,55.0,29.0,18.13
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,16.35,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,3.4,9.0,12.0,31.28,0.0
2016,3,15,6,45,188.5,26.0,3.4,9.5,47.5,151.01,102.09
2016,3,15,7,0,331.0,41.0,3.4,10.0,83.0,255.21,207.96
2016,3,15,7,15,423.0,51.5,3.4,10.5,131.0,333.25,278.48
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,417.29,351.32
2016,3,15,7,45,581.5,67.5,3.4,11.5,230.5,483.93,407.48
2016,3,15,8,0,648.0,73.0,3.4,12.0,282.0,553.08,463.46
2016,3,15,8,15,687.0,78.0,3.4,12.5,332.5,604.06,502.74
2016,3,15,8,30,726.0,83.0,3.4,13.0,383.0,654.95,539.87
2016,3,15,8,45,757.0,86.0,3.4,13.5,431.5,693.57,566.62
2016,3,15,9,0,788.0,89.0,3.4,14.0,480.0,734.45,594.55
2016,3,15,9,15,808.0,92.0,3.35,14.0,523.5,764.85,615.06
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,792.89,633.69
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.0,813.33,645.72
2016,3,15,10,0,860.0,98.0,3.3,15.0,643.0,830.9,655.71
2016,3,15,10,15,870.5,99.5,3.25,15.0,675.0,835.25,657.17
2016,3,15,10,30,881.0,101.0,3.2,15.0,707.0,842.37,660.86
2016,3,15,10,45,889.5,102.0,3.2,15.5,731.5,844.07,659.84
2016,3,15,11,0,898.0,103.0,3.2,16.0,756.0,842.48,656.67
2016,3,15,11,15,903.0,103.5,3.2,16.0,773.0,834.22,650.17
2016,3,15,11,30,908.0,104.0,3.2,16.0,790.0,822.7,641.53
2016,3,15,11,45,911.5,104.0,3.2,16.5,799.5,806.29,628.35
2016,3,15,12,0,915.0,104.0,3.2,17.0,809.0,786.73,613.09
2016,3,15,12,15,915.0,104.0,3.25,17.0,810.0,761.58,595.31
2016,3,15,12,30,915.0,104.0,3.3,17.0,811.0,733.62,575.25
2016,3,15,12,45,918.0,101.5,3.35,17.0,804.5,702.58,551.55
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,668.82,525.37
2016,3,15,13,15,917.0,98.0,3.5,17.0,783.0,629.74,494.72
2016,3,15,13,30,913.0,97.0,3.6,17.0,768.0,588.68,461.81
2016,3,15,13,45,907.0,96.0,3.7,17.0,745.0,544.8,425.85
2016,3,15,14,0,901.0,95.0,3.8,17.0,722.0,499.48,387.77
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.0,451.25,346.37
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,402.25,303.29
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.0,351.04,257.66
2016,3,15,15,0,857.0,88.0,4.3,17.0,588.0,294.36,207.18
2016,3,15,15,15,839.5,85.5,4.4,16.5,545.5,241.84,160.63
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,190.42,116.64
2016,3,15,15,45,714.5,94.5,4.65,16.0,435.0,137.3,79.23
2016,3,15,16,0,607.0,106.0,4.8,16.0,367.0,99.66,61.27
2016,3,15,16,15,656.0,87.0,4.8,15.5,337.5,56.9,44.93
2016,3,15,16,30,705.0,68.0,4.8,15.0,308.0,49.77,38.8
2016,3,15,16,45,655.5,62.0,4.85,14.5,256.5,42.61,32.51
2016,3,15,17,0,606.0,56.0,4.9,14.0,205.0,39.92,30.09
2016,3,15,17,15,525.5,48.5,4.85,13.5,155.5,35.8,26.23
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,31.54,22.03
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,22.84,13.21
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,13.64,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,8.1,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,47.0,6.0,1.35,9.5,7.5,0.0,0.0
2016,3,16,6,30,94.0,12.0,1.3,10.0,15.0,54.35,0.0
2016,3,16,6,45,242.0,25.5,1.3,10.5,52.5,182.15,129.42
2016,3,16,7,0,390.0,39.0,1.3,11.0,90.0,286.63,231.96
2016,3,16,7,15,478.5,48.0,1.35,11.5,139.0,363.34,299.64
2016,3,16,7,30,567.0,57.0,1.4,12.0,188.0,445.76,369.01
2016,3,16,7,45,623.5,63.0,1.45,12.5,240.0,508.31,419.89
2016,3,16,8,0,680.0,69.0,1.5,13.0,292.0,572.78,470.14
2016,3,16,8,15,717.5,73.5,1.6,13.5,343.0,619.66,504.65
2016,3,16,8,30,755.0,78.0,1.7,14.0,394.0,670.14,540.57
2016,3,16,8,45,783.0,81.5,1.85,14.5,442.5,711.4,569.16
2016,3,16,9,0,811.0,85.0,2.0,15.0,491.0,751.1,596.18
2016,3,16,9,15,830.0,87.5,2.05,15.0,535.0,780.53,615.79
2016,3,16,9,30,849.0,90.0,2.1,15.0,579.0,807.51,633.63
2016,3,16,9,45,864.0,92.0,2.2,15.5,617.5,821.91,641.74
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,839.61,652.36
2016,3,16,10,15,889.0,95.5,2.35,16.5,687.5,849.55,657.12
2016,3,16,10,30,899.0,97.0,2.4,17.0,719.0,856.28,659.82
2016,3,16,10,45,906.5,98.0,2.45,17.5,743.5,857.11,658.56
2016,3,16,11,0,914.0,99.0,2.5,18.0,768.0,854.59,655.18
2016,3,16,11,15,918.0,100.0,2.5,18.0,785.0,845.88,648.52
2016,3,16,11,30,922.0,101.0,2.5,18.0,802.0,833.87,639.74
2016,3,16,11,45,925.0,100.5,2.55,18.0,811.0,816.3,627.58
2016,3,16,12,0,928.0,100.0,2.6,18.0,820.0,795.58,613.3
2016,3,16,12,15,927.5,100.0,2.65,18.0,820.0,769.75,595.43
2016,3,16,12,30,927.0,100.0,2.7,18.0,820.0,741.09,575.53
2016,3,16,12,45,929.5,97.5,2.75,18.5,813.5,709.35,550.81
2016,3,16,13,0,932.0,95.0,2.8,19.0,807.0,674.9,523.62
2016,3,16,13,15,927.5,94.0,2.85,19.0,791.0,635.11,492.89
2016,3,16,13,30,923.0,93.0,2.9,19.0,775.0,593.36,459.95
2016,3,16,13,45,916.5,92.0,2.95,19.0,751.5,548.81,424.03
2016,3,16,14,0,910.0,91.0,3.0,19.0,728.0,502.84,386.02
2016,3,16,14,15,900.5,89.5,3.05,19.0,697.0,453.98,344.74
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,404.4,301.8
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,352.8,256.44
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,301.27,210.51
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.0,248.67,164.37
2016,3,16,15,30,830.0,79.0,3.3,18.0,506.0,190.8,115.52
2016,3,16,15,45,746.0,86.0,3.35,18.0,443.0,140.92,79.9
2016,3,16,16,0,662.0,93.0,3.4,18.0,380.0,94.11,53.81
2016,3,16,16,15,688.5,79.0,3.35,17.5,345.5,50.85,39.24
2016,3,16,16,30,715.0,65.0,3.3,17.0,311.0,47.12,36.15
2016,3,16,16,45,665.5,60.0,3.25,16.5,259.5,44.94,34.32
2016,3,16,17,0,616.0,55.0,3.2,16.0,208.0,38.97,29.02
2016,3,16,17,15,538.5,47.5,3.2,15.5,158.5,34.81,25.17
2016,3,16,17,30,461.0,40.0,3.2,15.0,109.0,30.49,20.98
2016,3,16,17,45,327.5,28.5,3.25,14.5,67.5,22.24,12.77
2016,3,16,18,0,194.0,17.0,3.3,14.0,26.0,13.53,0.0
2016,3,16,18,15,97.0,8.5,3.35,13.5,13.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,6.5,2.7,11.5,9.0,6.2,0.0
2016,3,17,6,30,150.0,13.0,2.8,12.0,18.0,81.53,0.0
2016,3,17,6,45,297.0,25.5,2.95,12.5,58.0,210.66,154.82
2016,3,17,7,0,444.0,38.0,3.1,13.0,98.0,316.67,257.15
2016,3,17,7,15,528.5,46.0,3.05,13.5,148.5,392.19,324.34
2016,3,17,7,30,613.0,54.0,3.0,14.0,199.0,473.07,392.89
2016,3,17,7,45,666.0,59.5,2.95,14.5,251.5,530.58,440.14
2016,3,17,8,0,719.0,65.0,2.9,15.0,304.0,594.06,489.5
2016,3,17,8,15,755.0,69.0,2.75,15.5,355.5,644.4,525.4
2016,3,17,8,30,791.0,73.0,2.6,16.0,407.0,694.22,559.55
2016,3,17,8,45,816.0,76.0,2.5,16.5,456.0,733.45,584.99
2016,3,17,9,0,841.0,79.0,2.4,17.0,505.0,770.92,608.51
2016,3,17,9,15,859.5,81.5,2.35,17.0,549.0,794.3,622.94
2016,3,17,9,30,878.0,84.0,2.3,17.0,593.0,821.45,640.04
2016,3,17,9,45,891.0,86.0,2.25,17.5,631.5,840.75,650.24
2016,3,17,10,0,904.0,88.0,2.2,18.0,670.0,857.06,658.38
2016,3,17,10,15,913.5,89.5,2.1,18.5,702.0,866.72,661.49
2016,3,17,10,30,923.0,91.0,2.0,19.0,734.0,873.08,662.45
2016,3,17,10,45,929.5,92.5,1.95,19.5,758.5,873.56,660.03
2016,3,17,11,0,936.0,94.0,1.9,20.0,783.0,870.62,655.49
2016,3,17,11,15,940.0,94.5,1.85,20.0,800.0,861.16,647.98
2016,3,17,11,30,944.0,95.0,1.8,20.0,817.0,848.33,638.4
2016,3,17,11,45,945.5,95.5,1.75,20.5,825.5,830.24,624.22
2016,3,17,12,0,947.0,96.0,1.7,21.0,834.0,808.96,608.08
2016,3,17,12,15,947.0,96.0,1.65,21.0,834.5,783.01,590.04
2016,3,17,12,30,947.0,96.0,1.6,21.0,835.0,754.15,570.07
2016,3,17,12,45,944.5,96.0,1.55,21.5,827.0,720.83,544.8
2016,3,17,13,0,942.0,96.0,1.5,22.0,819.0,685.03,517.05
2016,3,17,13,15,938.0,95.0,1.5,22.0,803.0,645.09,487.3
2016,3,17,13,30,934.0,94.0,1.5,22.0,787.0,603.12,455.38
2016,3,17,13,45,927.0,93.0,1.5,22.0,763.5,557.79,420.16
2016,3,17,14,0,920.0,92.0,1.5,22.0,740.0,511.05,382.9
2016,3,17,14,15,910.5,90.5,1.55,22.0,709.0,461.66,342.79
2016,3,17,14,30,901.0,89.0,1.6,22.0,678.0,411.53,300.88
2016,3,17,14,45,887.5,87.5,1.65,22.0,640.0,359.61,256.59
2016,3,17,15,0,874.0,86.0,1.7,22.0,602.0,307.79,211.63
2016,3,17,15,15,856.5,83.5,1.75,21.5,559.0,254.63,166.12
2016,3,17,15,30,839.0,81.0,1.8,21.0,516.0,196.22,117.72
2016,3,17,15,45,815.0,78.0,1.9,21.0,468.0,144.0,78.13
2016,3,17,16,0,791.0,75.0,2.0,21.0,420.0,94.05,48.49
2016,3,17,16,15,757.5,71.0,1.95,20.5,369.0,49.85,37.87
2016,3,17,16,30,724.0,67.0,1.9,20.0,318.0,48.66,37.03
2016,3,17,16,45,675.0,61.5,1.9,19.5,266.0,46.12,34.92
2016,3,17,17,0,626.0,56.0,1.9,19.0,214.0,39.66,29.26
2016,3,17,17,15,549.0,48.5,1.95,18.5,163.5,35.53,25.5
2016,3,17,17,30,472.0,41.0,2.0,18.0,113.0,31.25,21.39
2016,3,17,17,45,339.0,29.5,2.05,17.5,70.5,23.03,13.38
2016,3,17,18,0,206.0,18.0,2.1,17.0,28.0,14.36,0.0
2016,3,17,18,15,103.0,9.0,2.2,16.5,14.0,8.58,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,8.0,3.15,10.5,10.5,40.07,0.0
2016,3,18,6,30,153.0,16.0,3.2,11.0,21.0,107.25,0.0
2016,3,18,6,45,291.5,28.5,3.25,11.5,61.5,212.68,160.88
2016,3,18,7,0,430.0,41.0,3.3,12.0,102.0,314.54,257.37
2016,3,18,7,15,514.0,49.5,3.2,12.0,152.0,390.41,325.34
2016,3,18,7,30,598.0,58.0,3.1,12.0,202.0,471.49,394.94
2016,3,18,7,45,299.0,60.0,3.05,12.5,132.0,287.21,242.88
2016,3,18,8,0,0.0,62.0,3.0,13.0,62.0,57.66,43.78
2016,3,18,8,15,0.0,82.5,3.0,13.0,82.5,77.53,60.76
2016,3,18,8,30,0.0,103.0,3.0,13.0,103.0,97.88,77.77
2016,3,18,8,45,0.5,131.5,3.0,13.5,132.0,126.91,101.65
2016,3,18,9,0,1.0,160.0,3.0,14.0,161.0,155.9,125.08
2016,3,18,9,15,33.0,206.5,3.0,14.0,226.0,239.93,194.31
2016,3,18,9,30,65.0,253.0,3.0,14.0,291.0,316.01,255.39
2016,3,18,9,45,64.5,270.0,3.0,14.5,310.0,331.62,266.27
2016,3,18,10,0,64.0,287.0,3.0,15.0,329.0,346.82,276.94
2016,3,18,10,15,92.0,310.0,2.95,15.0,373.5,391.94,312.15
2016,3,18,10,30,120.0,333.0,2.9,15.0,418.0,446.47,353.83
2016,3,18,10,45,185.5,343.0,2.9,15.5,478.5,506.44,399.62
2016,3,18,11,0,251.0,353.0,2.9,16.0,539.0,573.36,449.37
2016,3,18,11,15,197.0,365.5,2.85,16.0,513.5,526.13,411.76
2016,3,18,11,30,143.0,378.0,2.8,16.0,488.0,488.07,381.42
2016,3,18,11,45,288.0,351.0,2.75,16.0,575.5,572.34,447.64
2016,3,18,12,0,433.0,324.0,2.7,16.0,663.0,648.02,505.04
2016,3,18,12,15,676.5,218.0,2.65,16.0,748.5,709.89,554.01
2016,3,18,12,30,920.0,112.0,2.6,16.0,834.0,753.58,588.48
2016,3,18,12,45,909.5,116.5,2.6,16.5,824.0,719.66,560.98
2016,3,18,13,0,899.0,121.0,2.6,17.0,814.0,683.73,532.33
2016,3,18,13,15,894.0,120.0,2.65,17.0,798.5,644.4,502.06
2016,3,18,13,30,889.0,119.0,2.7,17.0,783.0,603.24,469.7
2016,3,18,13,45,882.5,117.5,2.8,17.0,759.0,559.22,434.5
2016,3,18,14,0,876.0,116.0,2.9,17.0,735.0,510.87,395.03
2016,3,18,14,15,865.5,114.0,2.95,16.5,704.0,461.68,354.32
2016,3,18,14,30,855.0,112.0,3.0,16.0,673.0,412.03,311.97
2016,3,18,14,45,844.0,108.5,3.15,16.0,636.5,360.69,266.78
2016,3,18,15,0,833.0,105.0,3.3,16.0,600.0,309.41,220.89
2016,3,18,15,15,814.0,102.0,3.3,15.5,556.5,257.08,174.72
2016,3,18,15,30,795.0,99.0,3.3,15.0,513.0,206.09,131.0
2016,3,18,15,45,588.5,129.0,3.35,15.0,420.0,156.6,100.06
2016,3,18,16,0,382.0,159.0,3.4,15.0,327.0,132.73,94.01
2016,3,18,16,15,355.0,146.0,3.3,14.5,287.5,106.71,88.94
2016,3,18,16,30,328.0,133.0,3.2,14.0,248.0,98.66,82.24
2016,3,18,16,45,304.5,113.5,3.15,14.0,207.0,85.84,70.99
2016,3,18,17,0,281.0,94.0,3.1,14.0,166.0,72.48,59.06
2016,3,18,17,15,241.5,75.0,2.95,13.5,127.0,58.92,46.8
2016,3,18,17,30,202.0,56.0,2.8,13.0,88.0,44.84,33.84
2016,3,18,17,45,127.0,38.0,2.65,12.5,55.5,30.99,20.57
2016,3,18,18,0,52.0,20.0,2.5,12.0,23.0,16.71,0.0
2016,3,18,18,15,26.0,10.0,2.45,11.5,11.5,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.9,11.5,4.0,3.81,0.0
2016,3,19,6,30,0.0,8.0,2.0,12.0,8.0,7.41,0.0
2016,3,19,6,45,0.0,23.0,2.15,12.5,23.0,21.35,11.37
2016,3,19,7,0,0.0,38.0,2.3,13.0,38.0,35.93,24.58
2016,3,19,7,15,0.0,56.5,2.35,13.0,56.5,55.18,41.42
2016,3,19,7,30,0.0,75.0,2.4,13.0,75.0,73.97,57.75
2016,3,19,7,45,0.0,95.0,2.5,13.5,95.0,94.21,74.9
2016,3,19,8,0,0.0,115.0,2.6,14.0,115.0,114.17,91.49
2016,3,19,8,15,147.5,142.5,2.6,14.0,206.5,270.25,224.74
2016,3,19,8,30,295.0,170.0,2.6,14.0,298.0,427.24,352.81
2016,3,19,8,45,247.5,198.0,2.65,14.5,313.5,426.85,348.86
2016,3,19,9,0,200.0,226.0,2.7,15.0,329.0,410.53,333.3
2016,3,19,9,15,509.0,159.5,2.75,15.0,452.5,610.0,493.87
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,795.7,630.98
2016,3,19,9,45,828.5,96.5,2.85,15.5,612.5,813.82,640.13
2016,3,19,10,0,839.0,100.0,2.9,16.0,649.0,828.99,648.62
2016,3,19,10,15,849.5,102.0,2.9,16.0,680.0,833.58,650.56
2016,3,19,10,30,860.0,104.0,2.9,16.0,711.0,841.15,654.85
2016,3,19,10,45,864.5,106.5,2.95,16.5,734.0,841.05,652.91
2016,3,19,11,0,869.0,109.0,3.0,17.0,757.0,837.74,648.91
2016,3,19,11,15,874.0,109.5,2.95,17.0,773.5,829.57,642.25
2016,3,19,11,30,879.0,110.0,2.9,17.0,790.0,818.24,633.52
2016,3,19,11,45,623.0,231.0,2.9,17.0,716.0,724.96,563.4
2016,3,19,12,0,367.0,352.0,2.9,17.0,642.0,622.07,482.38
2016,3,19,12,15,416.5,331.0,2.85,17.0,660.0,626.85,486.94
2016,3,19,12,30,466.0,310.0,2.8,17.0,678.0,624.38,485.36
2016,3,19,12,45,678.5,208.0,2.8,17.0,737.5,653.75,510.3
2016,3,19,13,0,891.0,106.0,2.8,17.0,797.0,667.74,522.55
2016,3,19,13,15,887.5,105.5,2.8,17.0,782.5,630.2,492.83
2016,3,19,13,30,884.0,105.0,2.8,17.0,768.0,590.73,461.35
2016,3,19,13,45,880.5,103.0,2.8,17.0,746.0,548.17,426.79
2016,3,19,14,0,877.0,101.0,2.8,17.0,724.0,504.05,390.1
2016,3,19,14,15,868.5,99.0,2.8,16.5,694.5,456.42,350.41
2016,3,19,14,30,860.0,97.0,2.8,16.0,665.0,408.06,308.94
2016,3,19,14,45,851.5,93.5,2.85,16.0,630.0,357.94,264.53
2016,3,19,15,0,843.0,90.0,2.9,16.0,595.0,301.94,214.76
2016,3,19,15,15,826.5,87.5,2.95,16.0,553.0,250.11,168.47
2016,3,19,15,30,810.0,85.0,3.0,16.0,511.0,199.3,124.38
2016,3,19,15,45,456.5,136.5,3.15,16.0,372.5,150.1,99.81
2016,3,19,16,0,103.0,188.0,3.3,16.0,234.0,157.86,122.96
2016,3,19,16,15,98.0,166.5,3.3,15.5,206.0,133.05,111.45
2016,3,19,16,30,93.0,145.0,3.3,15.0,178.0,117.26,98.18
2016,3,19,16,45,87.5,122.5,3.3,14.5,150.0,96.07,79.86
2016,3,19,17,0,82.0,100.0,3.3,14.0,122.0,79.95,65.68
2016,3,19,17,15,68.5,78.5,3.1,13.5,94.0,63.97,51.3
2016,3,19,17,30,55.0,57.0,2.9,13.0,66.0,47.49,36.21
2016,3,19,17,45,27.5,37.5,2.7,13.0,42.0,33.11,22.47
2016,3,19,18,0,0.0,18.0,2.5,13.0,18.0,16.7,0.75
2016,3,19,18,15,0.0,9.0,2.4,12.5,9.0,8.58,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,4.2,12.5,9.5,9.05,0.0
2016,3,20,6,30,0.0,19.0,4.4,13.0,19.0,18.8,0.0
2016,3,20,6,45,77.5,36.5,4.6,13.5,48.0,91.82,68.57
2016,3,20,7,0,155.0,54.0,4.8,14.0,77.0,167.23,135.64
2016,3,20,7,15,186.0,74.0,4.9,14.0,113.0,214.66,178.13
2016,3,20,7,30,217.0,94.0,5.0,14.0,149.0,263.4,220.85
2016,3,20,7,45,236.5,113.5,5.1,14.5,185.5,304.96,255.94
2016,3,20,8,0,256.0,133.0,5.2,15.0,222.0,346.83,290.27
2016,3,20,8,15,141.0,149.5,5.25,15.0,200.0,274.49,227.98
2016,3,20,8,30,26.0,166.0,5.3,15.0,178.0,185.26,150.62
2016,3,20,8,45,231.0,176.5,5.35,15.5,296.0,388.95,321.93
2016,3,20,9,0,436.0,187.0,5.4,16.0,414.0,579.63,474.96
2016,3,20,9,15,341.0,226.0,5.45,16.0,412.5,537.62,438.01
2016,3,20,9,30,246.0,265.0,5.5,16.0,411.0,503.7,407.79
2016,3,20,9,45,315.0,268.5,5.6,16.5,468.0,563.38,454.41
2016,3,20,10,0,384.0,272.0,5.7,17.0,525.0,623.02,499.89
2016,3,20,10,15,235.0,301.0,5.8,17.0,458.0,525.15,419.9
2016,3,20,10,30,86.0,330.0,5.9,17.0,391.0,404.85,321.8
2016,3,20,10,45,50.5,294.5,6.0,17.5,330.5,334.31,264.99
2016,3,20,11,0,15.0,259.0,6.1,18.0,270.0,258.77,203.72
2016,3,20,11,15,140.0,316.0,6.15,18.0,424.5,430.81,342.11
2016,3,20,11,30,265.0,373.0,6.2,18.0,579.0,588.33,464.46
2016,3,20,11,45,132.5,238.0,6.3,18.0,341.0,336.75,268.14
2016,3,20,12,0,0.0,103.0,6.4,18.0,103.0,96.21,72.88
2016,3,20,12,15,23.0,224.0,6.35,17.5,242.5,228.46,180.11
2016,3,20,12,30,46.0,345.0,6.3,17.0,382.0,355.21,280.54
2016,3,20,12,45,23.0,226.0,6.3,17.0,244.5,226.21,178.28
2016,3,20,13,0,0.0,107.0,6.3,17.0,107.0,99.81,76.21
2016,3,20,13,15,0.5,136.0,6.2,17.0,136.5,126.82,98.28
2016,3,20,13,30,1.0,165.0,6.1,17.0,166.0,153.41,119.87
2016,3,20,13,45,0.5,143.5,6.05,17.0,144.0,133.3,103.7
2016,3,20,14,0,0.0,122.0,6.0,17.0,122.0,113.32,87.6
2016,3,20,14,15,0.0,97.5,5.85,16.5,97.5,90.89,69.55
2016,3,20,14,30,0.0,73.0,5.7,16.0,73.0,68.03,50.96
2016,3,20,14,45,0.0,49.0,5.6,16.0,49.0,45.61,32.46
2016,3,20,15,0,0.0,25.0,5.5,16.0,25.0,23.24,13.85
2016,3,20,15,15,0.0,77.5,5.35,16.0,77.5,72.18,54.84
2016,3,20,15,30,0.0,130.0,5.2,16.0,130.0,118.52,93.47
2016,3,20,15,45,0.0,87.0,5.1,16.0,87.0,80.92,62.43
2016,3,20,16,0,0.0,44.0,5.0,16.0,44.0,40.89,28.98
2016,3,20,16,15,0.0,32.0,4.8,15.5,32.0,29.71,20.81
2016,3,20,16,30,0.0,20.0,4.6,15.0,20.0,18.55,10.95
2016,3,20,16,45,0.0,17.0,4.45,15.0,17.0,15.76,8.47
2016,3,20,17,0,0.0,14.0,4.3,15.0,14.0,12.97,5.96
2016,3,20,17,15,0.0,10.5,4.1,14.5,10.5,9.72,3.02
2016,3,20,17,30,0.0,7.0,3.9,14.0,7.0,6.48,0.06
2016,3,20,17,45,0.0,4.5,3.75,14.0,4.5,4.16,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.85,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.95,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,4.15,12.0,7.0,6.67,0.0
2016,3,21,6,30,0.0,14.0,4.3,12.0,14.0,12.98,0.0
2016,3,21,6,45,5.0,34.0,4.5,12.5,35.0,36.94,24.45
2016,3,21,7,0,10.0,54.0,4.7,13.0,56.0,61.47,46.31
2016,3,21,7,15,23.0,76.0,4.9,13.0,81.5,99.66,79.68
2016,3,21,7,30,36.0,98.0,5.1,13.0,107.0,132.53,108.39
2016,3,21,7,45,48.5,119.0,5.3,13.5,134.5,163.99,135.27
2016,3,21,8,0,61.0,140.0,5.5,14.0,162.0,195.83,161.95
2016,3,21,8,15,173.0,158.0,5.6,14.0,232.5,308.92,258.42
2016,3,21,8,30,285.0,176.0,5.7,14.0,303.0,428.85,357.94
2016,3,21,8,45,324.5,190.5,5.85,14.5,349.5,479.83,397.99
2016,3,21,9,0,364.0,205.0,6.0,15.0,396.0,531.22,437.86
2016,3,21,9,15,211.5,231.5,6.1,15.0,344.5,426.4,349.71
2016,3,21,9,30,59.0,258.0,6.2,15.0,293.0,316.52,256.25
2016,3,21,9,45,234.0,262.5,6.3,15.0,415.5,489.56,398.95
2016,3,21,10,0,409.0,267.0,6.4,15.0,538.0,640.01,519.33
2016,3,21,10,15,429.0,273.5,6.5,15.0,570.0,671.42,542.36
2016,3,21,10,30,449.0,280.0,6.6,15.0,602.0,690.04,556.16
2016,3,21,10,45,226.0,231.0,6.75,15.5,393.0,434.45,352.33
2016,3,21,11,0,3.0,182.0,6.9,16.0,184.0,174.09,137.0
2016,3,21,11,15,1.5,160.0,7.0,16.0,161.0,151.5,118.75
2016,3,21,11,30,0.0,138.0,7.1,16.0,138.0,129.25,100.55
2016,3,21,11,45,1.0,152.0,7.2,16.0,153.0,143.11,111.81
2016,3,21,12,0,2.0,166.0,7.3,16.0,168.0,156.82,122.92
2016,3,21,12,15,2.0,166.5,7.25,16.0,168.5,157.01,123.03
2016,3,21,12,30,2.0,167.0,7.2,16.0,169.0,157.17,123.17
2016,3,21,12,45,18.0,245.0,7.2,16.0,259.5,239.65,189.94
2016,3,21,13,0,34.0,323.0,7.2,16.0,350.0,318.82,253.07
2016,3,21,13,15,34.0,316.5,7.1,16.0,343.0,309.02,245.22
2016,3,21,13,30,34.0,310.0,7.0,16.0,336.0,299.23,237.51
2016,3,21,13,45,20.0,258.0,6.9,16.0,273.5,246.01,195.11
2016,3,21,14,0,6.0,206.0,6.8,16.0,211.0,191.61,151.52
2016,3,21,14,15,149.0,252.5,6.7,15.5,352.5,284.05,225.85
2016,3,21,14,30,292.0,299.0,6.6,15.0,494.0,359.68,283.85
2016,3,21,14,45,146.0,188.0,6.55,15.0,285.5,210.5,165.22
2016,3,21,15,0,0.0,77.0,6.5,15.0,77.0,71.73,54.45
2016,3,21,15,15,0.0,68.0,6.4,14.5,68.0,63.31,47.7
2016,3,21,15,30,0.0,59.0,6.3,14.0,59.0,54.89,40.85
2016,3,21,15,45,0.0,91.0,6.25,14.0,91.0,84.45,65.92
2016,3,21,16,0,0.0,123.0,6.2,14.0,123.0,110.79,88.29
2016,3,21,16,15,0.0,115.5,6.0,13.5,115.5,103.31,86.38
2016,3,21,16,30,0.0,108.0,5.8,13.0,108.0,96.22,80.46
2016,3,21,16,45,207.0,101.0,5.65,13.0,156.0,76.83,63.31
2016,3,21,17,0,414.0,94.0,5.5,13.0,204.0,68.62,55.92
2016,3,21,17,15,335.5,80.0,5.3,12.5,156.5,59.73,47.8
2016,3,21,17,30,257.0,66.0,5.1,12.0,109.0,50.44,39.05
2016,3,21,17,45,181.0,46.0,4.9,12.0,70.5,37.11,26.22
2016,3,21,18,0,105.0,26.0,4.7,12.0,32.0,21.47,6.21
2016,3,21,18,15,52.5,13.0,4.75,11.5,16.0,12.39,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,4.15,9.5,17.0,48.61,0.0
2016,3,22,6,30,171.0,23.0,4.3,10.0,34.0,132.22,61.7
2016,3,22,6,45,305.0,35.5,4.45,11.0,77.0,232.69,186.19
2016,3,22,7,0,439.0,48.0,4.6,12.0,120.0,335.57,278.53
2016,3,22,7,15,518.0,56.5,4.6,12.0,171.0,410.49,345.44
2016,3,22,7,30,597.0,65.0,4.6,12.0,222.0,490.0,413.87
2016,3,22,7,45,652.0,70.0,4.7,12.0,275.0,552.72,466.69
2016,3,22,8,0,707.0,75.0,4.8,12.0,328.0,617.07,518.65
2016,3,22,8,15,741.5,79.5,4.75,12.0,379.5,663.12,553.44
2016,3,22,8,30,776.0,84.0,4.7,12.0,431.0,712.57,590.06
2016,3,22,8,45,806.0,85.5,4.7,12.5,480.5,753.89,618.73
2016,3,22,9,0,836.0,87.0,4.7,13.0,530.0,793.62,645.67
2016,3,22,9,15,853.5,89.5,4.75,13.0,574.0,822.31,665.51
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,842.0,678.65
2016,3,22,9,45,888.5,91.5,4.85,13.5,657.0,862.04,690.83
2016,3,22,10,0,906.0,91.0,4.9,14.0,696.0,879.2,700.91
2016,3,22,10,15,915.0,92.5,4.95,14.0,727.5,888.25,706.48
2016,3,22,10,30,924.0,94.0,5.0,14.0,759.0,893.99,709.83
2016,3,22,10,45,931.5,94.5,5.05,14.0,784.0,893.98,709.16
2016,3,22,11,0,939.0,95.0,5.1,14.0,809.0,890.55,706.19
2016,3,22,11,15,943.0,95.5,5.1,14.0,825.0,880.79,698.43
2016,3,22,11,30,947.0,96.0,5.1,14.0,841.0,867.65,688.39
2016,3,22,11,45,948.5,96.5,5.2,14.5,849.5,849.2,673.87
2016,3,22,12,0,950.0,97.0,5.3,15.0,858.0,827.57,657.12
2016,3,22,12,15,950.0,97.0,5.4,15.0,858.0,801.24,638.18
2016,3,22,12,30,950.0,97.0,5.5,15.0,858.0,772.01,617.03
2016,3,22,12,45,946.0,97.5,5.6,15.0,849.0,737.76,591.58
2016,3,22,13,0,942.0,98.0,5.7,15.0,840.0,701.11,562.56
2016,3,22,13,15,937.5,97.5,5.8,15.0,824.0,661.03,530.32
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,618.97,495.81
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,573.9,458.2
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,527.36,418.42
2016,3,22,14,15,911.5,93.5,6.25,14.5,728.5,477.63,375.63
2016,3,22,14,30,902.0,92.0,6.3,14.0,697.0,427.19,331.06
2016,3,22,14,45,891.0,89.5,6.35,14.0,659.5,374.92,283.4
2016,3,22,15,0,880.0,87.0,6.4,14.0,622.0,322.56,235.02
2016,3,22,15,15,863.5,84.5,6.35,14.0,579.0,269.05,185.9
2016,3,22,15,30,847.0,82.0,6.3,14.0,536.0,210.09,133.69
2016,3,22,15,45,824.0,79.5,6.25,14.0,488.0,157.64,90.76
2016,3,22,16,0,801.0,77.0,6.2,14.0,440.0,107.34,57.07
2016,3,22,16,15,768.5,73.0,6.1,13.5,388.5,58.11,38.29
2016,3,22,16,30,736.0,69.0,6.0,13.0,337.0,49.56,38.89
2016,3,22,16,45,690.0,64.0,5.95,13.0,284.5,47.52,37.12
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,41.38,31.58
2016,3,22,17,15,571.0,52.0,5.7,12.5,180.5,37.78,28.25
2016,3,22,17,30,498.0,45.0,5.5,12.0,129.0,34.07,24.61
2016,3,22,17,45,374.0,34.5,5.35,11.5,84.5,26.94,17.63
2016,3,22,18,0,250.0,24.0,5.2,11.0,40.0,19.45,6.28
2016,3,22,18,15,125.0,12.0,5.15,11.0,20.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,51.0,11.5,3.1,8.5,15.0,33.63,0.0
2016,3,23,6,30,102.0,23.0,3.1,9.0,30.0,100.31,55.35
2016,3,23,6,45,172.5,40.5,3.1,9.5,64.5,168.18,134.84
2016,3,23,7,0,243.0,58.0,3.1,10.0,99.0,235.42,196.02
2016,3,23,7,15,282.5,76.0,3.05,10.5,139.5,289.36,243.89
2016,3,23,7,30,322.0,94.0,3.0,11.0,180.0,345.36,291.81
2016,3,23,7,45,355.5,108.0,3.0,11.5,221.5,394.01,332.13
2016,3,23,8,0,389.0,122.0,3.0,12.0,263.0,443.75,371.97
2016,3,23,8,15,497.0,117.5,2.95,12.5,325.5,527.3,438.86
2016,3,23,8,30,605.0,113.0,2.9,13.0,388.0,622.25,511.92
2016,3,23,8,45,662.5,110.0,2.9,13.5,440.5,676.03,549.88
2016,3,23,9,0,720.0,107.0,2.9,14.0,493.0,729.62,587.03
2016,3,23,9,15,794.0,101.0,2.8,14.5,558.5,789.77,627.54
2016,3,23,9,30,868.0,95.0,2.7,15.0,624.0,852.72,668.87
2016,3,23,9,45,882.5,96.5,2.65,15.5,662.5,865.9,674.48
2016,3,23,10,0,897.0,98.0,2.6,16.0,701.0,882.63,683.07
2016,3,23,10,15,750.5,161.0,2.5,16.0,681.0,835.16,647.6
2016,3,23,10,30,604.0,224.0,2.4,16.0,661.0,770.75,598.69
2016,3,23,10,45,767.5,163.0,2.35,16.5,737.0,839.27,647.27
2016,3,23,11,0,931.0,102.0,2.3,17.0,813.0,894.35,682.35
2016,3,23,11,15,935.0,102.5,2.4,17.0,829.5,884.51,675.32
2016,3,23,11,30,939.0,103.0,2.5,17.0,846.0,871.34,666.69
2016,3,23,11,45,798.5,172.5,2.6,17.0,809.0,812.36,626.08
2016,3,23,12,0,658.0,242.0,2.7,17.0,772.0,751.22,580.33
2016,3,23,12,15,626.5,256.0,2.85,17.0,761.0,718.72,556.87
2016,3,23,12,30,595.0,270.0,3.0,17.0,750.0,685.12,532.07
2016,3,23,12,45,618.5,256.5,3.2,17.5,751.0,665.11,517.16
2016,3,23,13,0,642.0,243.0,3.4,18.0,752.0,641.58,499.17
2016,3,23,13,15,776.0,177.5,3.5,18.0,780.5,635.6,495.87
2016,3,23,13,30,910.0,112.0,3.6,18.0,809.0,621.87,485.45
2016,3,23,13,45,898.0,113.0,3.75,18.0,783.5,576.1,448.75
2016,3,23,14,0,886.0,114.0,3.9,18.0,758.0,529.4,410.49
2016,3,23,14,15,876.0,112.5,4.0,17.5,726.5,477.04,367.51
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,427.27,325.15
2016,3,23,14,45,694.0,156.0,4.2,17.0,608.0,357.28,268.38
2016,3,23,15,0,522.0,201.0,4.3,17.0,521.0,306.63,228.46
2016,3,23,15,15,601.0,160.5,4.35,16.5,504.0,261.59,186.89
2016,3,23,15,30,680.0,120.0,4.4,16.0,487.0,208.07,137.74
2016,3,23,15,45,425.5,157.5,4.5,16.0,380.0,167.07,114.86
2016,3,23,16,0,171.0,195.0,4.6,16.0,273.0,162.6,124.14
2016,3,23,16,15,158.5,175.0,4.6,15.5,241.0,134.67,106.23
2016,3,23,16,30,146.0,155.0,4.6,15.0,209.0,118.37,99.19
2016,3,23,16,45,133.5,132.0,4.65,15.0,175.5,102.63,85.53
2016,3,23,17,0,121.0,109.0,4.7,15.0,142.0,86.35,71.14
2016,3,23,17,15,101.5,86.5,4.55,14.0,110.0,69.85,56.52
2016,3,23,17,30,82.0,64.0,4.4,13.0,78.0,52.84,41.09
2016,3,23,17,45,43.0,44.0,4.3,12.5,51.0,37.07,26.36
2016,3,23,18,0,4.0,24.0,4.2,12.0,24.0,21.88,8.76
2016,3,23,18,15,2.0,12.0,4.1,11.5,12.0,11.44,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
