Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.0,12.5,4.95,10.5,18.5,50.05,0.0
2016,3,24,6,30,170.0,25.0,5.1,11.0,37.0,138.89,87.33
2016,3,24,6,45,279.5,39.0,5.3,11.5,79.0,223.29,180.74
2016,3,24,7,0,389.0,53.0,5.5,12.0,121.0,316.24,264.23
2016,3,24,7,15,463.5,63.0,5.5,12.5,170.5,389.04,328.65
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,466.14,394.45
2016,3,24,7,45,573.5,79.0,5.5,13.5,264.5,515.24,435.08
2016,3,24,8,0,609.0,85.0,5.5,14.0,309.0,564.77,474.58
2016,3,24,8,15,650.5,94.5,5.5,14.0,365.0,623.18,520.22
2016,3,24,8,30,692.0,104.0,5.5,14.0,421.0,681.56,564.49
2016,3,24,8,45,695.0,117.0,5.5,14.5,464.5,712.82,585.79
2016,3,24,9,0,698.0,130.0,5.5,15.0,508.0,741.45,604.84
2016,3,24,9,15,719.5,134.5,5.4,15.5,551.0,773.13,625.55
2016,3,24,9,30,741.0,139.0,5.3,16.0,594.0,802.65,644.32
2016,3,24,9,45,754.5,143.0,5.25,16.5,630.5,822.39,655.88
2016,3,24,10,0,768.0,147.0,5.2,17.0,667.0,839.41,665.44
2016,3,24,10,15,780.0,149.5,5.1,17.0,698.0,850.59,671.77
2016,3,24,10,30,792.0,152.0,5.0,17.0,729.0,855.15,673.4
2016,3,24,10,45,811.0,148.0,4.95,17.5,756.0,859.85,674.28
2016,3,24,11,0,830.0,144.0,4.9,18.0,783.0,861.31,672.95
2016,3,24,11,15,835.5,145.5,4.85,18.0,799.5,853.84,666.65
2016,3,24,11,30,841.0,147.0,4.8,18.0,816.0,843.22,658.28
2016,3,24,11,45,836.5,152.0,4.8,18.0,823.0,824.99,644.87
2016,3,24,12,0,832.0,157.0,4.8,18.0,830.0,804.02,629.59
2016,3,24,12,15,832.5,157.0,4.85,18.0,830.5,779.41,611.99
2016,3,24,12,30,833.0,157.0,4.9,18.0,831.0,752.22,591.44
2016,3,24,12,45,710.5,212.5,4.95,18.0,783.5,689.68,542.07
2016,3,24,13,0,588.0,268.0,5.0,18.0,736.0,630.44,494.99
2016,3,24,13,15,729.0,197.5,5.05,18.0,766.0,627.01,493.81
2016,3,24,13,30,870.0,127.0,5.1,18.0,796.0,613.26,483.38
2016,3,24,13,45,864.0,125.0,5.15,18.0,772.5,568.77,446.99
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,523.05,408.85
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.0,474.32,367.43
2016,3,24,14,30,837.0,119.0,5.3,18.0,687.0,425.19,324.68
2016,3,24,14,45,816.0,119.5,5.35,18.0,648.0,374.45,279.96
2016,3,24,15,0,795.0,120.0,5.4,18.0,609.0,324.82,235.59
2016,3,24,15,15,775.5,117.0,5.4,17.5,566.0,273.97,190.63
2016,3,24,15,30,756.0,114.0,5.4,17.0,523.0,218.98,143.26
2016,3,24,15,45,717.5,113.0,5.45,17.0,474.0,169.9,104.09
2016,3,24,16,0,679.0,112.0,5.5,17.0,425.0,124.81,74.05
2016,3,24,16,15,643.0,105.5,5.55,16.5,374.5,79.68,54.22
2016,3,24,16,30,607.0,99.0,5.6,16.0,324.0,67.35,54.11
2016,3,24,16,45,569.0,88.5,5.7,15.5,274.0,62.18,49.73
2016,3,24,17,0,531.0,78.0,5.8,15.0,224.0,56.68,44.93
2016,3,24,17,15,459.0,67.5,5.7,14.5,174.0,50.78,39.57
2016,3,24,17,30,387.0,57.0,5.6,14.0,124.0,43.17,32.48
2016,3,24,17,45,289.5,41.5,5.5,13.5,82.0,32.02,21.99
2016,3,24,18,0,192.0,26.0,5.4,13.0,40.0,20.4,8.5
2016,3,24,18,15,96.0,13.0,5.35,12.5,20.0,12.39,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.0,21.5,59.32,0.0
2016,3,25,6,30,203.0,28.0,4.9,10.0,43.0,162.52,110.98
2016,3,25,6,45,307.5,42.0,5.1,10.5,86.5,243.66,199.05
2016,3,25,7,0,412.0,56.0,5.3,11.0,130.0,334.67,280.98
2016,3,25,7,15,484.5,65.5,5.4,11.5,180.0,407.02,345.09
2016,3,25,7,30,557.0,75.0,5.5,12.0,230.0,483.33,410.32
2016,3,25,7,45,612.5,80.0,5.6,12.5,282.5,545.9,462.2
2016,3,25,8,0,668.0,85.0,5.7,13.0,335.0,610.05,513.43
2016,3,25,8,15,702.0,90.0,5.8,13.5,385.5,659.12,550.28
2016,3,25,8,30,736.0,95.0,5.9,14.0,436.0,707.67,585.92
2016,3,25,8,45,769.0,95.5,6.0,14.5,485.0,745.6,612.65
2016,3,25,9,0,802.0,96.0,6.1,15.0,534.0,786.12,641.04
2016,3,25,9,15,819.5,99.0,6.05,15.0,577.0,814.83,660.75
2016,3,25,9,30,837.0,102.0,6.0,15.0,620.0,841.02,678.5
2016,3,25,9,45,851.5,103.5,5.95,15.5,657.5,860.2,689.64
2016,3,25,10,0,866.0,105.0,5.9,16.0,695.0,870.05,693.9
2016,3,25,10,15,876.0,106.5,5.8,16.0,726.5,879.57,699.13
2016,3,25,10,30,886.0,108.0,5.7,16.0,758.0,885.91,702.13
2016,3,25,10,45,889.5,111.0,5.65,16.5,781.5,884.99,698.88
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,880.76,693.42
2016,3,25,11,15,898.0,115.0,5.5,17.0,821.0,872.46,686.25
2016,3,25,11,30,903.0,116.0,5.4,17.0,837.0,860.9,676.87
2016,3,25,11,45,905.5,116.0,5.35,17.5,846.0,843.13,662.11
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,822.31,645.31
2016,3,25,12,15,908.5,116.0,5.25,18.0,854.5,797.0,626.62
2016,3,25,12,30,909.0,116.0,5.2,18.0,854.0,768.9,605.95
2016,3,25,12,45,916.0,110.5,5.2,18.0,848.5,737.51,582.6
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,703.25,555.85
2016,3,25,13,15,919.0,104.0,5.25,18.0,826.5,663.5,524.47
2016,3,25,13,30,915.0,103.0,5.3,18.0,810.0,621.81,490.93
2016,3,25,13,45,909.5,101.5,5.35,18.0,786.5,577.12,454.3
2016,3,25,14,0,904.0,100.0,5.4,18.0,763.0,531.0,415.62
2016,3,25,14,15,894.5,98.5,5.5,18.0,731.5,481.87,373.7
2016,3,25,14,30,885.0,97.0,5.6,18.0,700.0,432.08,330.16
2016,3,25,14,45,872.0,95.0,5.75,18.0,662.0,380.23,284.11
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,328.5,237.42
2016,3,25,15,15,842.0,90.0,6.0,17.5,580.5,269.36,185.14
2016,3,25,15,30,825.0,87.0,6.1,17.0,537.0,216.96,139.08
2016,3,25,15,45,796.5,85.5,6.25,17.0,488.5,165.59,97.12
2016,3,25,16,0,768.0,84.0,6.4,17.0,440.0,117.03,63.86
2016,3,25,16,15,735.5,79.5,6.45,16.5,389.0,68.99,42.73
2016,3,25,16,30,703.0,75.0,6.5,16.0,338.0,48.8,37.72
2016,3,25,16,45,649.0,71.0,6.6,15.5,285.0,48.02,37.17
2016,3,25,17,0,595.0,67.0,6.7,15.0,232.0,47.29,36.58
2016,3,25,17,15,523.0,59.0,6.6,14.5,181.5,43.17,32.83
2016,3,25,17,30,451.0,51.0,6.5,14.0,131.0,38.88,28.72
2016,3,25,17,45,330.0,39.0,6.45,13.5,87.0,30.59,20.82
2016,3,25,18,0,209.0,27.0,6.4,13.0,43.0,21.17,9.68
2016,3,25,18,15,104.5,13.5,6.35,12.5,21.5,12.87,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.5,4.1,11.5,24.5,79.11,0.0
2016,3,26,6,30,294.0,25.0,4.2,12.0,49.0,208.25,149.11
2016,3,26,6,45,403.0,35.0,4.3,12.5,93.5,290.55,236.63
2016,3,26,7,0,512.0,45.0,4.4,13.0,138.0,382.3,318.31
2016,3,26,7,15,578.0,51.5,4.35,13.5,189.0,450.36,377.66
2016,3,26,7,30,644.0,58.0,4.3,14.0,240.0,518.3,434.47
2016,3,26,7,45,687.5,62.5,4.3,14.5,292.0,575.19,479.58
2016,3,26,8,0,731.0,67.0,4.3,15.0,344.0,632.78,522.75
2016,3,26,8,15,760.5,70.5,4.25,15.0,394.0,678.79,556.45
2016,3,26,8,30,790.0,74.0,4.2,15.0,444.0,723.91,588.69
2016,3,26,8,45,811.5,77.0,4.2,15.5,491.0,760.72,613.25
2016,3,26,9,0,833.0,80.0,4.2,16.0,538.0,789.1,631.19
2016,3,26,9,15,848.5,82.5,4.15,16.5,580.5,816.24,647.84
2016,3,26,9,30,864.0,85.0,4.1,17.0,623.0,840.82,662.47
2016,3,26,9,45,872.5,88.0,4.1,17.5,659.5,857.18,671.34
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,870.47,678.12
2016,3,26,10,15,889.5,92.5,4.1,18.0,726.0,878.93,682.84
2016,3,26,10,30,898.0,94.0,4.1,18.0,756.0,884.16,685.44
2016,3,26,10,45,903.5,95.0,4.2,18.5,779.5,882.96,682.86
2016,3,26,11,0,909.0,96.0,4.3,19.0,803.0,878.47,678.13
2016,3,26,11,15,912.5,96.5,4.35,19.0,818.0,868.45,670.7
2016,3,26,11,30,916.0,97.0,4.4,19.0,833.0,855.2,661.27
2016,3,26,11,45,918.0,97.0,4.5,19.0,841.0,837.03,648.78
2016,3,26,12,0,920.0,97.0,4.6,19.0,849.0,815.78,634.12
2016,3,26,12,15,919.5,97.0,4.7,19.0,848.5,789.66,615.92
2016,3,26,12,30,919.0,97.0,4.8,19.0,848.0,760.77,595.66
2016,3,26,12,45,648.0,226.5,4.9,19.0,754.0,663.35,519.45
2016,3,26,13,0,377.0,356.0,5.0,19.0,660.0,573.44,446.88
2016,3,26,13,15,629.0,232.5,5.05,19.0,726.0,600.48,471.11
2016,3,26,13,30,881.0,109.0,5.1,19.0,792.0,610.01,479.79
2016,3,26,13,45,733.0,173.0,5.2,19.0,730.5,543.21,425.53
2016,3,26,14,0,585.0,237.0,5.3,19.0,669.0,489.53,381.54
2016,3,26,14,15,572.0,228.5,5.4,19.0,636.5,445.16,345.17
2016,3,26,14,30,559.0,220.0,5.5,19.0,604.0,401.29,308.45
2016,3,26,14,45,665.5,169.5,5.6,19.0,601.5,364.2,274.34
2016,3,26,15,0,772.0,119.0,5.7,19.0,599.0,321.44,233.41
2016,3,26,15,15,615.5,156.0,5.7,18.5,522.0,266.08,189.68
2016,3,26,15,30,459.0,193.0,5.7,18.0,445.0,230.24,164.27
2016,3,26,15,45,407.0,184.5,5.75,18.0,393.0,188.41,132.13
2016,3,26,16,0,355.0,176.0,5.8,18.0,341.0,159.0,113.08
2016,3,26,16,15,406.0,146.0,5.7,17.5,314.5,108.45,79.07
2016,3,26,16,30,457.0,116.0,5.6,17.0,288.0,79.69,64.69
2016,3,26,16,45,416.5,105.0,5.6,16.5,243.5,73.91,59.87
2016,3,26,17,0,376.0,94.0,5.6,16.0,199.0,67.83,54.6
2016,3,26,17,15,323.0,78.5,5.45,15.5,155.5,57.91,45.74
2016,3,26,17,30,270.0,63.0,5.3,15.0,112.0,47.51,36.22
2016,3,26,17,45,189.0,46.0,5.15,14.5,74.5,35.36,24.9
2016,3,26,18,0,108.0,29.0,5.0,14.0,37.0,23.91,12.2
2016,3,26,18,15,54.0,14.5,4.85,13.5,18.5,13.82,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,4.25,11.0,25.5,92.44,0.0
2016,3,27,6,30,258.0,29.0,4.4,11.0,51.0,195.71,145.17
2016,3,27,6,45,365.5,40.5,4.55,11.5,96.0,278.36,228.41
2016,3,27,7,0,473.0,52.0,4.7,12.0,141.0,370.08,310.08
2016,3,27,7,15,543.0,60.0,4.7,12.5,193.0,441.61,372.48
2016,3,27,7,30,613.0,68.0,4.7,13.0,245.0,516.95,435.54
2016,3,27,7,45,430.5,109.0,4.7,13.5,245.5,453.18,380.86
2016,3,27,8,0,248.0,150.0,4.7,14.0,246.0,367.56,306.99
2016,3,27,8,15,317.5,161.5,4.8,14.0,301.0,437.75,365.08
2016,3,27,8,30,387.0,173.0,4.9,14.0,356.0,524.11,434.12
2016,3,27,8,45,594.5,137.0,5.0,14.0,451.0,662.46,545.91
2016,3,27,9,0,802.0,101.0,5.1,14.0,546.0,797.99,648.06
2016,3,27,9,15,624.0,169.5,5.25,14.0,532.0,739.38,601.54
2016,3,27,9,30,446.0,238.0,5.4,14.0,518.0,662.08,537.19
2016,3,27,9,45,655.0,175.0,5.55,14.5,613.5,779.78,630.43
2016,3,27,10,0,864.0,112.0,5.7,15.0,709.0,888.62,709.28
2016,3,27,10,15,874.0,114.0,5.8,15.0,740.5,891.86,710.39
2016,3,27,10,30,884.0,116.0,5.9,15.0,772.0,898.55,714.76
2016,3,27,10,45,890.0,117.5,6.0,15.5,796.0,897.98,712.53
2016,3,27,11,0,896.0,119.0,6.1,16.0,820.0,894.12,708.08
2016,3,27,11,15,901.0,120.0,6.1,16.0,836.5,885.61,701.24
2016,3,27,11,30,906.0,121.0,6.1,16.0,853.0,873.84,692.16
2016,3,27,11,45,908.0,122.0,6.15,16.0,861.5,856.42,679.28
2016,3,27,12,0,910.0,123.0,6.2,16.0,870.0,835.92,664.22
2016,3,27,12,15,910.5,123.0,6.2,16.0,870.5,810.36,645.25
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,782.02,624.24
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,749.87,600.0
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,715.16,572.49
2016,3,27,13,15,910.0,118.5,6.4,16.0,841.0,675.92,541.07
2016,3,27,13,30,906.0,118.0,6.5,16.0,825.0,634.77,507.5
2016,3,27,13,45,835.0,140.5,6.6,16.0,777.0,573.9,457.51
2016,3,27,14,0,764.0,163.0,6.7,16.0,729.0,515.39,408.85
2016,3,27,14,15,759.0,155.5,6.8,15.5,698.0,467.75,368.85
2016,3,27,14,30,754.0,148.0,6.9,15.0,667.0,419.52,327.21
2016,3,27,14,45,582.0,196.5,7.0,15.0,584.0,359.64,277.52
2016,3,27,15,0,410.0,245.0,7.1,15.0,501.0,313.81,241.1
2016,3,27,15,15,383.5,232.0,7.15,14.5,458.5,277.27,210.26
2016,3,27,15,30,357.0,219.0,7.2,14.0,416.0,237.99,177.76
2016,3,27,15,45,392.0,191.0,7.25,14.0,389.5,192.41,138.3
2016,3,27,16,0,427.0,163.0,7.3,14.0,363.0,149.45,103.95
2016,3,27,16,15,269.0,159.5,7.25,13.5,280.5,122.93,94.21
2016,3,27,16,30,111.0,156.0,7.2,13.0,198.0,119.2,100.78
2016,3,27,16,45,92.5,135.5,7.15,13.0,167.0,105.08,88.43
2016,3,27,17,0,74.0,115.0,7.1,13.0,136.0,94.46,78.99
2016,3,27,17,15,59.0,92.0,7.1,12.5,106.5,76.82,63.17
2016,3,27,17,30,44.0,69.0,7.1,12.0,77.0,58.78,46.69
2016,3,27,17,45,22.0,47.5,7.1,12.0,51.5,41.37,30.46
2016,3,27,18,0,0.0,26.0,7.1,12.0,26.0,23.8,12.72
2016,3,27,18,15,0.0,13.0,7.15,11.5,13.0,12.39,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,166.0,14.5,8.5,9.0,30.0,111.58,0.0
2016,3,28,6,30,332.0,29.0,8.6,9.0,60.0,234.55,181.07
2016,3,28,6,45,449.0,38.5,8.7,9.5,108.5,323.73,270.73
2016,3,28,7,0,566.0,48.0,8.8,10.0,157.0,422.52,360.53
2016,3,28,7,15,631.0,54.0,8.75,10.0,210.5,492.0,423.78
2016,3,28,7,30,696.0,60.0,8.7,10.0,264.0,561.04,484.56
2016,3,28,7,45,739.5,64.0,8.7,10.5,318.5,619.37,532.25
2016,3,28,8,0,783.0,68.0,8.7,11.0,373.0,678.23,578.44
2016,3,28,8,15,812.0,71.5,8.6,11.0,425.0,725.46,614.92
2016,3,28,8,30,841.0,75.0,8.5,11.0,477.0,771.6,649.83
2016,3,28,8,45,862.0,77.5,8.4,11.5,526.0,801.98,670.43
2016,3,28,9,0,883.0,80.0,8.3,12.0,575.0,836.85,694.29
2016,3,28,9,15,898.5,82.5,8.25,12.0,619.0,864.75,713.91
2016,3,28,9,30,914.0,85.0,8.2,12.0,663.0,889.92,731.37
2016,3,28,9,45,925.0,86.5,8.15,12.5,701.0,907.09,741.3
2016,3,28,10,0,936.0,88.0,8.1,13.0,739.0,921.1,748.88
2016,3,28,10,15,944.0,89.5,8.05,13.0,770.0,929.17,753.47
2016,3,28,10,30,952.0,91.0,8.0,13.0,801.0,933.82,755.65
2016,3,28,10,45,956.5,92.0,7.95,13.0,825.0,931.41,752.65
2016,3,28,11,0,961.0,93.0,7.9,13.0,849.0,925.52,747.23
2016,3,28,11,15,964.5,94.0,7.9,13.0,865.0,915.31,738.9
2016,3,28,11,30,968.0,95.0,7.9,13.0,881.0,901.66,728.14
2016,3,28,11,45,968.0,95.5,7.9,13.5,888.0,881.29,711.08
2016,3,28,12,0,968.0,96.0,7.9,14.0,895.0,857.75,691.8
2016,3,28,12,15,967.5,96.0,7.85,14.0,894.5,830.28,670.8
2016,3,28,12,30,967.0,96.0,7.8,14.0,894.0,799.91,647.63
2016,3,28,12,45,946.5,105.5,7.75,14.0,880.0,761.72,618.47
2016,3,28,13,0,926.0,115.0,7.7,14.0,866.0,721.93,585.98
2016,3,28,13,15,921.0,114.5,7.65,14.0,849.0,681.64,552.75
2016,3,28,13,30,916.0,114.0,7.6,14.0,832.0,639.49,517.47
2016,3,28,13,45,909.5,112.5,7.6,14.0,807.0,593.98,478.95
2016,3,28,14,0,903.0,111.0,7.6,14.0,782.0,547.14,438.53
2016,3,28,14,15,893.0,109.0,7.5,14.0,750.0,497.17,394.6
2016,3,28,14,30,883.0,107.0,7.4,14.0,718.0,446.61,349.26
2016,3,28,14,45,869.0,105.0,7.35,14.0,679.0,389.28,297.76
2016,3,28,15,0,855.0,103.0,7.3,14.0,640.0,336.77,249.42
2016,3,28,15,15,508.5,176.0,7.2,13.5,489.5,259.94,192.81
2016,3,28,15,30,162.0,249.0,7.1,13.0,339.0,229.9,179.85
2016,3,28,15,45,179.5,225.5,7.0,13.0,317.0,202.23,156.31
2016,3,28,16,0,197.0,202.0,6.9,13.0,295.0,172.96,132.74
2016,3,28,16,15,453.0,141.0,6.7,13.0,323.5,108.64,78.41
2016,3,28,16,30,709.0,80.0,6.5,13.0,352.0,52.04,41.05
2016,3,28,16,45,665.0,74.0,6.35,13.0,299.0,49.91,39.24
2016,3,28,17,0,621.0,68.0,6.2,13.0,246.0,47.66,37.23
2016,3,28,17,15,550.5,60.0,6.05,12.5,194.0,43.56,33.51
2016,3,28,17,30,480.0,52.0,5.9,12.0,142.0,39.29,29.43
2016,3,28,17,45,368.5,41.0,5.75,11.5,96.5,31.99,22.4
2016,3,28,18,0,257.0,30.0,5.6,11.0,51.0,24.31,13.59
2016,3,28,18,15,128.5,15.0,5.5,10.5,25.5,14.3,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,164.5,15.0,2.3,8.5,31.0,113.58,0.0
2016,3,29,6,30,329.0,30.0,2.3,9.0,62.0,235.45,183.25
2016,3,29,6,45,444.0,39.0,2.35,9.5,110.5,323.35,267.19
2016,3,29,7,0,559.0,48.0,2.4,10.0,159.0,420.6,352.09
2016,3,29,7,15,622.5,54.0,2.55,10.5,212.0,489.07,410.88
2016,3,29,7,30,686.0,60.0,2.7,11.0,265.0,557.15,467.08
2016,3,29,7,45,733.0,63.5,2.9,11.5,319.5,617.11,513.56
2016,3,29,8,0,780.0,67.0,3.1,12.0,374.0,677.83,558.9
2016,3,29,8,15,809.0,70.5,3.1,12.0,426.0,725.03,592.91
2016,3,29,8,30,838.0,74.0,3.1,12.0,478.0,771.15,625.43
2016,3,29,8,45,860.5,76.0,3.1,12.5,527.0,802.1,644.96
2016,3,29,9,0,883.0,78.0,3.1,13.0,576.0,837.64,667.67
2016,3,29,9,15,898.0,80.0,2.85,13.5,620.0,864.56,682.08
2016,3,29,9,30,913.0,82.0,2.6,14.0,664.0,888.75,694.16
2016,3,29,9,45,924.5,84.0,2.4,14.5,702.0,906.95,702.1
2016,3,29,10,0,936.0,86.0,2.2,15.0,740.0,921.98,707.68
2016,3,29,10,15,944.0,87.0,2.0,15.0,771.5,929.49,709.29
2016,3,29,10,30,952.0,88.0,1.8,15.0,803.0,933.6,708.58
2016,3,29,10,45,957.0,89.5,1.65,15.0,827.0,932.16,704.74
2016,3,29,11,0,962.0,91.0,1.5,15.0,851.0,927.22,698.67
2016,3,29,11,15,965.5,91.5,1.6,15.0,867.0,916.46,692.28
2016,3,29,11,30,969.0,92.0,1.7,15.0,883.0,902.28,683.66
2016,3,29,11,45,969.0,93.0,1.8,15.5,890.5,882.39,669.92
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,859.31,654.03
2016,3,29,12,15,738.5,204.0,2.1,16.0,817.0,765.72,589.27
2016,3,29,12,30,508.0,314.0,2.3,16.0,736.0,672.01,518.66
2016,3,29,12,45,734.0,204.5,2.55,16.0,806.5,708.41,551.01
2016,3,29,13,0,960.0,95.0,2.8,16.0,877.0,728.66,569.51
2016,3,29,13,15,955.5,94.5,2.95,16.0,860.0,687.63,538.3
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,644.62,505.16
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,597.98,468.42
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,550.15,429.59
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,499.88,388.2
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,448.86,344.83
2016,3,29,14,45,897.5,91.5,3.8,15.0,687.5,395.51,297.86
2016,3,29,15,0,881.0,91.0,3.9,15.0,648.0,342.59,250.35
2016,3,29,15,15,864.0,89.0,3.95,15.0,604.0,289.01,201.98
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,230.02,149.94
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,176.92,105.56
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,126.23,68.87
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.0,76.78,44.11
2016,3,29,16,30,734.0,74.0,4.1,14.0,357.0,52.56,41.36
2016,3,29,16,45,688.5,69.0,4.1,13.5,304.0,45.99,35.67
2016,3,29,17,0,643.0,64.0,4.1,13.0,251.0,44.34,34.28
2016,3,29,17,15,575.0,57.0,3.9,12.5,198.5,40.93,31.18
2016,3,29,17,30,507.0,50.0,3.7,12.0,146.0,37.38,27.78
2016,3,29,17,45,394.0,39.5,3.55,11.5,100.0,30.46,21.14
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,23.19,13.04
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.53,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.5,2.65,9.5,30.0,95.53,11.63
2016,3,30,6,30,235.0,37.0,2.7,10.0,60.0,195.42,153.15
2016,3,30,6,45,334.5,50.0,2.8,10.5,105.5,274.57,227.03
2016,3,30,7,0,434.0,63.0,2.9,11.0,151.0,365.02,306.12
2016,3,30,7,15,502.0,72.0,2.8,11.0,202.5,436.22,367.34
2016,3,30,7,30,570.0,81.0,2.7,11.0,254.0,510.89,429.04
2016,3,30,7,45,369.0,125.5,2.65,11.5,245.5,434.17,363.34
2016,3,30,8,0,168.0,170.0,2.6,12.0,237.0,322.93,268.45
2016,3,30,8,15,181.0,190.0,2.6,12.0,270.5,357.57,296.5
2016,3,30,8,30,194.0,210.0,2.6,12.0,304.0,392.17,323.42
2016,3,30,8,45,192.0,235.0,2.65,12.5,336.0,420.21,343.69
2016,3,30,9,0,190.0,260.0,2.7,13.0,368.0,447.05,362.71
2016,3,30,9,15,229.5,273.5,2.8,13.0,414.0,494.86,399.87
2016,3,30,9,30,269.0,287.0,2.9,13.0,460.0,555.58,446.02
2016,3,30,9,45,331.0,290.0,3.0,13.5,515.0,611.06,487.58
2016,3,30,10,0,393.0,293.0,3.1,14.0,570.0,666.21,528.17
2016,3,30,10,15,427.0,292.5,3.15,14.0,605.0,702.55,554.39
2016,3,30,10,30,461.0,292.0,3.2,14.0,640.0,726.39,571.67
2016,3,30,10,45,676.5,205.5,3.3,14.5,733.5,821.76,645.01
2016,3,30,11,0,892.0,119.0,3.4,15.0,827.0,898.86,697.86
2016,3,30,11,15,896.0,120.0,3.4,15.0,843.0,889.43,689.99
2016,3,30,11,30,900.0,121.0,3.4,15.0,859.0,876.79,680.7
2016,3,30,11,45,903.0,120.5,3.45,15.0,867.0,858.7,667.96
2016,3,30,12,0,906.0,120.0,3.5,15.0,875.0,837.57,653.16
2016,3,30,12,15,906.0,120.0,3.5,15.0,874.5,811.66,634.7
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,783.01,614.3
2016,3,30,12,45,908.5,117.0,3.5,15.5,866.5,750.77,590.13
2016,3,30,13,0,911.0,114.0,3.5,16.0,859.0,715.94,562.44
2016,3,30,13,15,907.0,113.0,3.55,16.0,842.5,676.34,531.91
2016,3,30,13,30,903.0,112.0,3.6,16.0,826.0,634.85,499.29
2016,3,30,13,45,897.0,110.5,3.65,16.0,802.0,590.14,463.42
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,544.09,425.58
2016,3,30,14,15,881.5,107.5,3.75,16.0,746.5,495.3,384.61
2016,3,30,14,30,872.0,106.0,3.8,16.0,715.0,445.89,342.05
2016,3,30,14,45,859.0,103.5,3.9,16.0,677.0,388.95,292.71
2016,3,30,15,0,846.0,101.0,4.0,16.0,639.0,336.8,246.13
2016,3,30,15,15,828.5,98.5,4.1,15.5,595.0,284.02,199.16
2016,3,30,15,30,811.0,96.0,4.2,15.0,551.0,232.44,153.63
2016,3,30,15,45,788.0,92.5,4.3,15.0,503.0,180.68,110.18
2016,3,30,16,0,765.0,89.0,4.4,15.0,455.0,131.17,73.86
2016,3,30,16,15,732.5,84.5,4.45,14.5,404.0,82.97,48.92
2016,3,30,16,30,700.0,80.0,4.5,14.0,353.0,51.68,40.56
2016,3,30,16,45,654.0,74.5,4.6,13.5,300.5,49.93,39.19
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,48.1,37.65
2016,3,30,17,15,540.5,61.5,4.6,12.5,196.5,44.48,34.36
2016,3,30,17,30,473.0,54.0,4.5,12.0,145.0,40.71,30.76
2016,3,30,17,45,363.0,42.5,4.4,11.5,99.5,33.03,23.43
2016,3,30,18,0,253.0,31.0,4.3,11.0,54.0,24.93,14.72
2016,3,30,18,15,126.5,15.5,4.2,10.5,27.0,12.22,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,106.62,34.29
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,217.07,171.59
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,297.85,245.9
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,385.37,322.0
2016,3,31,7,15,233.0,73.0,2.75,12.0,121.5,260.49,219.18
2016,3,31,7,30,0.0,84.0,2.7,12.0,84.0,81.12,64.01
2016,3,31,7,45,0.0,101.5,2.65,12.0,101.5,98.48,78.88
2016,3,31,8,0,0.0,119.0,2.6,12.0,119.0,115.7,93.21
2016,3,31,8,15,19.0,156.5,2.55,12.5,166.0,169.43,138.25
2016,3,31,8,30,38.0,194.0,2.5,13.0,213.0,235.63,192.3
2016,3,31,8,45,34.5,209.0,2.5,13.5,227.5,247.39,200.52
2016,3,31,9,0,31.0,224.0,2.5,14.0,242.0,258.91,208.6
2016,3,31,9,15,52.5,255.5,2.55,14.0,288.5,310.26,249.55
2016,3,31,9,30,74.0,287.0,2.6,14.0,335.0,361.47,289.61
2016,3,31,9,45,74.0,304.0,2.7,14.5,354.5,377.27,300.52
2016,3,31,10,0,74.0,321.0,2.8,15.0,374.0,392.63,311.17
2016,3,31,10,15,490.0,213.0,2.85,15.0,583.5,675.6,536.6
2016,3,31,10,30,906.0,105.0,2.9,15.0,793.0,917.39,710.22
2016,3,31,10,45,913.5,105.5,3.0,15.5,817.0,916.97,706.25
2016,3,31,11,0,921.0,106.0,3.1,16.0,841.0,913.2,702.31
2016,3,31,11,15,925.0,106.5,3.15,16.0,856.5,903.05,695.04
2016,3,31,11,30,929.0,107.0,3.2,16.0,872.0,889.62,685.64
2016,3,31,11,45,931.5,107.0,3.3,16.0,880.0,871.21,673.16
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,849.67,658.53
2016,3,31,12,15,933.5,106.5,3.55,16.0,887.5,822.32,639.99
2016,3,31,12,30,933.0,106.0,3.7,16.0,887.0,792.19,619.36
2016,3,31,12,45,937.5,102.5,3.85,16.0,879.5,760.16,597.17
2016,3,31,13,0,942.0,99.0,4.0,16.0,872.0,725.34,571.74
2016,3,31,13,15,938.0,98.0,4.15,16.0,855.5,684.73,540.57
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,642.17,507.29
2016,3,31,13,45,927.0,96.5,4.45,16.0,814.0,596.63,470.88
2016,3,31,14,0,920.0,96.0,4.6,16.0,789.0,549.75,432.33
2016,3,31,14,15,911.5,94.5,4.65,16.0,757.5,500.2,390.34
2016,3,31,14,30,903.0,93.0,4.7,16.0,726.0,449.9,346.61
2016,3,31,14,45,890.0,91.5,4.8,16.0,688.0,397.44,300.23
2016,3,31,15,0,877.0,90.0,4.9,16.0,650.0,345.11,253.03
2016,3,31,15,15,861.5,88.0,4.95,15.5,606.5,292.09,205.33
2016,3,31,15,30,846.0,86.0,5.0,15.0,563.0,233.45,153.52
2016,3,31,15,45,823.0,83.5,5.05,15.0,514.5,180.62,108.72
2016,3,31,16,0,800.0,81.0,5.1,15.0,466.0,129.98,71.13
2016,3,31,16,15,770.5,77.0,5.05,14.5,415.0,80.33,44.79
2016,3,31,16,30,741.0,73.0,5.0,14.0,364.0,51.47,40.37
2016,3,31,16,45,697.0,68.5,5.0,13.5,311.0,49.98,39.23
2016,3,31,17,0,653.0,64.0,5.0,13.0,258.0,44.07,34.03
2016,3,31,17,15,589.0,57.5,4.85,12.5,206.0,41.08,31.32
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,37.98,28.34
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,31.55,22.12
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,24.81,14.79
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,12.26,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,124.79,57.79
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,248.23,198.47
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,327.85,271.91
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,414.71,347.73
2016,4,1,7,15,397.0,87.0,3.55,12.0,185.5,386.51,325.64
2016,4,1,7,30,272.0,118.0,3.5,12.0,203.0,338.84,285.55
2016,4,1,7,45,294.5,135.0,3.45,12.5,242.5,381.79,320.6
2016,4,1,8,0,317.0,152.0,3.4,13.0,282.0,425.24,354.68
2016,4,1,8,15,332.0,172.0,3.35,13.0,323.0,466.7,386.73
2016,4,1,8,30,347.0,192.0,3.3,13.0,364.0,507.54,417.64
2016,4,1,8,45,270.0,225.5,3.3,13.5,367.5,487.3,397.44
2016,4,1,9,0,193.0,259.0,3.3,14.0,371.0,449.1,363.71
2016,4,1,9,15,141.5,277.0,3.25,14.0,362.5,424.08,341.68
2016,4,1,9,30,90.0,295.0,3.2,14.0,354.0,384.42,308.26
2016,4,1,9,45,123.5,317.5,3.15,14.5,403.0,448.1,357.2
2016,4,1,10,0,157.0,340.0,3.1,15.0,452.0,498.73,394.84
2016,4,1,10,15,529.0,223.0,3.05,15.0,623.0,722.44,571.32
2016,4,1,10,30,901.0,106.0,3.0,15.0,794.0,916.79,709.91
2016,4,1,10,45,908.0,106.5,2.95,15.0,817.5,915.91,706.29
2016,4,1,11,0,915.0,107.0,2.9,15.0,841.0,911.7,702.26
2016,4,1,11,15,918.5,107.5,2.85,15.0,856.5,901.15,693.99
2016,4,1,11,30,922.0,108.0,2.8,15.0,872.0,887.34,683.66
2016,4,1,11,45,925.0,108.0,2.75,15.5,879.5,869.43,669.34
2016,4,1,12,0,928.0,108.0,2.7,16.0,887.0,848.39,653.03
2016,4,1,12,15,928.0,107.5,2.7,16.0,886.5,821.52,634.31
2016,4,1,12,30,928.0,107.0,2.7,16.0,886.0,791.88,613.65
2016,4,1,12,45,929.0,105.0,2.75,16.0,878.0,758.9,590.86
2016,4,1,13,0,930.0,103.0,2.8,16.0,870.0,723.37,565.08
2016,4,1,13,15,926.0,102.5,2.9,16.0,853.5,683.58,535.07
2016,4,1,13,30,922.0,102.0,3.0,16.0,837.0,641.87,502.85
2016,4,1,13,45,917.0,100.0,3.1,16.0,813.0,596.53,467.05
2016,4,1,14,0,912.0,98.0,3.2,16.0,789.0,549.75,429.1
2016,4,1,14,15,903.5,97.0,3.3,16.0,757.5,500.96,388.45
2016,4,1,14,30,895.0,96.0,3.4,16.0,726.0,451.42,346.01
2016,4,1,14,45,883.5,94.0,3.5,16.0,688.5,399.43,300.55
2016,4,1,15,0,872.0,92.0,3.6,16.0,651.0,347.44,254.1
2016,4,1,15,15,856.5,89.5,3.7,15.5,607.5,294.24,206.71
2016,4,1,15,30,841.0,87.0,3.8,15.0,564.0,235.44,155.1
2016,4,1,15,45,819.5,84.0,3.9,15.0,516.0,182.67,110.35
2016,4,1,16,0,798.0,81.0,4.0,15.0,468.0,131.94,72.38
2016,4,1,16,15,768.5,77.0,4.0,14.5,416.5,82.35,45.47
2016,4,1,16,30,739.0,73.0,4.0,14.0,365.0,51.31,40.22
2016,4,1,16,45,696.0,68.5,4.05,14.0,312.0,49.83,39.01
2016,4,1,17,0,653.0,64.0,4.1,14.0,259.0,43.93,33.77
2016,4,1,17,15,590.5,57.0,3.95,13.5,207.5,40.52,30.71
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,36.96,27.35
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,30.95,21.6
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,24.65,14.86
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.0,19.0,1.4,10.0,37.5,124.07,69.15
2016,4,2,6,30,314.0,38.0,1.3,10.0,75.0,241.67,193.89
2016,4,2,6,45,396.5,50.5,1.25,10.5,121.5,316.92,261.59
2016,4,2,7,0,479.0,63.0,1.2,11.0,168.0,398.49,331.0
2016,4,2,7,15,239.5,66.0,1.1,11.0,118.5,256.53,215.23
2016,4,2,7,30,0.0,69.0,1.0,11.0,69.0,64.65,50.03
2016,4,2,7,45,0.0,82.5,0.9,11.5,82.5,77.86,61.42
2016,4,2,8,0,0.0,96.0,0.8,12.0,96.0,91.02,72.23
2016,4,2,8,15,1.0,128.5,0.75,12.5,129.5,124.77,100.03
2016,4,2,8,30,2.0,161.0,0.7,13.0,163.0,158.62,127.2
2016,4,2,8,45,4.5,175.5,0.7,13.5,178.5,174.46,139.36
2016,4,2,9,0,7.0,190.0,0.7,14.0,194.0,190.38,151.48
2016,4,2,9,15,108.5,249.0,0.75,14.0,319.5,363.75,290.13
2016,4,2,9,30,210.0,308.0,0.8,14.0,445.0,516.89,405.14
2016,4,2,9,45,213.0,323.5,0.9,14.5,469.5,534.12,415.18
2016,4,2,10,0,216.0,339.0,1.0,15.0,494.0,550.38,425.86
2016,4,2,10,15,523.0,242.0,1.15,15.5,638.5,738.98,567.85
2016,4,2,10,30,830.0,145.0,1.3,16.0,783.0,904.46,681.45
2016,4,2,10,45,686.5,216.0,1.45,16.5,754.0,847.35,640.73
2016,4,2,11,0,543.0,287.0,1.6,17.0,725.0,780.06,591.16
2016,4,2,11,15,697.5,219.0,1.75,17.0,792.0,835.31,634.67
2016,4,2,11,30,852.0,151.0,1.9,17.0,859.0,878.66,665.18
2016,4,2,11,45,858.5,148.5,2.05,17.5,867.5,861.19,652.79
2016,4,2,12,0,865.0,146.0,2.2,18.0,876.0,840.7,638.88
2016,4,2,12,15,865.0,145.5,2.35,18.0,875.0,814.13,621.85
2016,4,2,12,30,865.0,145.0,2.5,18.0,874.0,784.96,602.84
2016,4,2,12,45,873.5,138.0,2.65,18.0,867.5,751.98,580.43
2016,4,2,13,0,882.0,131.0,2.8,18.0,861.0,718.6,556.52
2016,4,2,13,15,877.5,130.0,2.9,18.0,844.5,679.47,527.31
2016,4,2,13,30,873.0,129.0,3.0,18.0,828.0,638.6,496.09
2016,4,2,13,45,862.5,129.0,3.15,18.0,802.5,591.62,459.68
2016,4,2,14,0,852.0,129.0,3.3,18.0,777.0,545.15,422.57
2016,4,2,14,15,842.0,127.0,3.3,18.0,745.5,496.58,382.49
2016,4,2,14,30,832.0,125.0,3.3,18.0,714.0,447.62,341.07
2016,4,2,14,45,813.0,125.0,3.35,18.0,675.0,396.92,297.48
2016,4,2,15,0,794.0,125.0,3.4,18.0,636.0,347.18,253.87
2016,4,2,15,15,775.5,121.5,3.4,17.5,593.0,295.83,209.03
2016,4,2,15,30,757.0,118.0,3.4,17.0,550.0,240.33,161.15
2016,4,2,15,45,728.0,115.0,3.4,17.0,501.5,190.32,119.6
2016,4,2,16,0,699.0,112.0,3.4,17.0,453.0,143.26,84.79
2016,4,2,16,15,665.5,106.5,3.4,16.5,402.5,97.25,59.12
2016,4,2,16,30,632.0,101.0,3.4,16.0,352.0,66.89,53.6
2016,4,2,16,45,577.0,95.0,3.4,15.5,299.5,65.53,52.66
2016,4,2,17,0,522.0,89.0,3.4,15.0,247.0,64.17,51.6
2016,4,2,17,15,455.5,78.5,3.3,14.5,197.0,57.44,45.63
2016,4,2,17,30,389.0,68.0,3.2,14.0,147.0,50.95,39.64
2016,4,2,17,45,288.5,53.0,3.15,13.5,102.0,40.52,29.92
2016,4,2,18,0,188.0,38.0,3.1,13.0,57.0,29.64,19.12
2016,4,2,18,15,94.0,19.0,3.0,12.5,28.5,14.97,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
