Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,44.0,9.0,2.1,9.0,10.0,28.2,0.0
2016,4,3,6,15,180.5,25.0,2.1,9.0,44.5,143.66,90.49
2016,4,3,6,30,317.0,41.0,2.1,9.0,79.0,247.69,201.09
2016,4,3,6,45,411.0,51.5,2.15,9.5,127.0,328.12,273.74
2016,4,3,7,0,505.0,62.0,2.2,10.0,175.0,415.47,349.16
2016,4,3,7,15,252.5,75.0,2.15,10.5,131.5,278.0,234.99
2016,4,3,7,30,0.0,88.0,2.1,11.0,88.0,84.98,67.47
2016,4,3,7,45,0.0,104.5,2.1,11.5,104.5,101.21,81.27
2016,4,3,8,0,0.0,121.0,2.1,12.0,121.0,117.35,94.47
2016,4,3,8,15,3.5,145.0,2.1,12.0,147.0,144.22,116.73
2016,4,3,8,30,7.0,169.0,2.1,12.0,173.0,171.1,138.67
2016,4,3,8,45,89.0,217.5,2.15,12.5,270.0,302.25,247.2
2016,4,3,9,0,171.0,266.0,2.2,13.0,367.0,439.2,355.21
2016,4,3,9,15,510.5,188.0,2.25,13.5,518.5,671.06,537.75
2016,4,3,9,30,850.0,110.0,2.3,14.0,670.0,887.59,691.69
2016,4,3,9,45,861.5,112.0,2.35,14.5,707.0,904.57,699.0
2016,4,3,10,0,873.0,114.0,2.4,15.0,744.0,911.6,701.53
2016,4,3,10,15,882.0,116.0,2.45,15.0,775.0,920.37,706.81
2016,4,3,10,30,891.0,118.0,2.5,15.0,806.0,925.92,709.98
2016,4,3,10,45,895.5,120.0,2.55,15.5,828.5,924.18,706.99
2016,4,3,11,0,900.0,122.0,2.6,16.0,851.0,919.15,701.96
2016,4,3,11,15,699.5,220.0,2.65,16.0,793.5,839.94,646.55
2016,4,3,11,30,499.0,318.0,2.7,16.0,736.0,748.24,576.64
2016,4,3,11,45,702.5,223.5,2.75,16.5,816.0,810.69,625.59
2016,4,3,12,0,906.0,129.0,2.8,17.0,896.0,855.78,656.7
2016,4,3,12,15,721.5,221.5,2.9,17.0,832.5,778.76,600.78
2016,4,3,12,30,537.0,314.0,3.0,17.0,769.0,700.05,540.46
2016,4,3,12,45,714.5,223.5,3.15,17.0,822.0,721.23,560.21
2016,4,3,13,0,892.0,133.0,3.3,17.0,875.0,729.31,568.93
2016,4,3,13,15,691.5,218.0,3.4,17.0,786.5,640.06,499.37
2016,4,3,13,30,491.0,303.0,3.5,17.0,698.0,561.95,437.97
2016,4,3,13,45,674.0,218.5,3.65,17.0,743.5,564.72,441.32
2016,4,3,14,0,857.0,134.0,3.8,17.0,789.0,554.14,432.23
2016,4,3,14,15,847.0,132.0,3.9,16.5,757.0,505.27,392.4
2016,4,3,14,30,837.0,130.0,4.0,16.0,725.0,456.01,351.18
2016,4,3,14,45,822.5,128.0,4.1,16.0,687.0,404.94,306.81
2016,4,3,15,0,808.0,126.0,4.2,16.0,649.0,354.39,262.01
2016,4,3,15,15,789.5,122.5,4.25,15.5,605.0,302.28,216.03
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,245.98,166.9
2016,4,3,15,45,752.0,113.0,4.35,15.0,514.0,194.38,123.01
2016,4,3,16,0,733.0,107.0,4.4,15.0,467.0,144.66,85.02
2016,4,3,16,15,700.5,101.5,4.35,14.5,415.5,96.79,57.48
2016,4,3,16,30,668.0,96.0,4.3,14.0,364.0,62.9,50.49
2016,4,3,16,45,628.0,88.0,4.3,14.0,312.0,59.76,47.84
2016,4,3,17,0,588.0,80.0,4.3,14.0,260.0,56.4,44.89
2016,4,3,17,15,522.5,71.5,4.15,13.5,208.5,52.34,41.28
2016,4,3,17,30,457.0,63.0,4.0,13.0,157.0,48.11,37.31
2016,4,3,17,45,359.0,50.0,3.85,12.5,110.5,39.35,29.05
2016,4,3,18,0,261.0,37.0,3.7,12.0,64.0,28.83,18.69
2016,4,3,18,15,130.5,18.5,3.6,11.5,32.0,14.54,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,11.44,0.0
2016,4,4,6,15,162.0,27.0,5.6,11.5,47.5,139.84,93.73
2016,4,4,6,30,324.0,42.0,5.7,12.0,83.0,253.94,206.52
2016,4,4,6,45,421.5,52.5,5.8,12.5,132.5,337.08,281.88
2016,4,4,7,0,519.0,63.0,5.9,13.0,182.0,427.39,360.93
2016,4,4,7,15,581.0,70.5,5.85,13.0,235.5,496.98,420.98
2016,4,4,7,30,643.0,78.0,5.8,13.0,289.0,569.49,481.38
2016,4,4,7,45,687.0,83.0,5.75,13.5,343.0,628.1,526.92
2016,4,4,8,0,731.0,88.0,5.7,14.0,397.0,687.4,571.07
2016,4,4,8,15,760.5,92.5,5.8,14.0,448.5,730.93,603.44
2016,4,4,8,30,790.0,97.0,5.9,14.0,500.0,777.69,637.89
2016,4,4,8,45,812.0,100.0,6.0,14.5,548.0,815.02,663.46
2016,4,4,9,0,834.0,103.0,6.1,15.0,596.0,850.34,687.27
2016,4,4,9,15,850.0,105.5,6.1,15.0,639.5,877.57,705.71
2016,4,4,9,30,866.0,108.0,6.1,15.0,683.0,902.13,722.17
2016,4,4,9,45,877.0,110.5,6.15,15.5,720.0,912.27,726.88
2016,4,4,10,0,888.0,113.0,6.2,16.0,757.0,926.56,734.81
2016,4,4,10,15,896.5,114.5,6.05,16.0,787.5,934.35,738.41
2016,4,4,10,30,905.0,116.0,5.9,16.0,818.0,938.88,739.77
2016,4,4,10,45,909.5,118.0,5.8,16.5,841.0,937.04,735.51
2016,4,4,11,0,914.0,120.0,5.7,17.0,864.0,931.86,729.05
2016,4,4,11,15,917.5,121.0,5.65,17.0,879.5,921.48,720.72
2016,4,4,11,30,921.0,122.0,5.6,17.0,895.0,907.85,710.22
2016,4,4,11,45,921.0,123.0,5.6,17.5,901.5,888.11,694.39
2016,4,4,12,0,921.0,124.0,5.6,18.0,908.0,865.38,676.55
2016,4,4,12,15,714.5,224.0,5.5,18.0,832.0,777.47,609.97
2016,4,4,12,30,508.0,324.0,5.4,18.0,756.0,688.81,538.9
2016,4,4,12,45,715.5,221.5,5.35,18.0,823.0,721.84,567.56
2016,4,4,13,0,923.0,119.0,5.3,18.0,890.0,740.04,583.59
2016,4,4,13,15,918.5,118.0,5.3,18.0,872.5,699.47,551.63
2016,4,4,13,30,914.0,117.0,5.3,18.0,855.0,657.06,517.92
2016,4,4,13,45,904.5,117.0,5.35,18.0,829.0,611.05,480.87
2016,4,4,14,0,895.0,117.0,5.4,18.0,803.0,563.99,442.11
2016,4,4,14,15,885.0,115.0,5.75,18.0,770.5,514.18,400.82
2016,4,4,14,30,875.0,113.0,6.1,18.0,738.0,463.82,357.79
2016,4,4,14,45,859.0,112.0,6.5,18.0,698.5,406.85,308.51
2016,4,4,15,0,843.0,111.0,6.9,18.0,659.0,354.86,262.08
2016,4,4,15,15,825.0,108.0,7.05,17.5,614.5,301.51,214.46
2016,4,4,15,30,807.0,105.0,7.2,17.0,570.0,249.45,168.18
2016,4,4,15,45,780.0,102.5,7.4,17.0,521.0,197.92,124.31
2016,4,4,16,0,753.0,100.0,7.6,17.0,472.0,143.35,82.4
2016,4,4,16,15,720.5,95.5,7.4,16.5,420.5,95.13,54.32
2016,4,4,16,30,688.0,91.0,7.2,16.0,369.0,58.96,46.62
2016,4,4,16,45,640.0,85.5,7.0,15.5,315.5,57.61,45.64
2016,4,4,17,0,592.0,80.0,6.8,15.0,262.0,56.21,44.54
2016,4,4,17,15,524.5,71.5,6.4,14.5,210.0,52.14,40.93
2016,4,4,17,30,457.0,63.0,6.0,14.0,158.0,47.9,36.97
2016,4,4,17,45,352.0,51.0,5.6,13.5,111.5,38.86,28.53
2016,4,4,18,0,247.0,39.0,5.2,13.0,65.0,30.37,20.03
2016,4,4,18,15,123.5,19.5,4.95,12.5,32.5,15.31,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,95.0,13.0,2.7,11.0,15.0,55.5,0.0
2016,4,5,6,15,244.5,26.5,2.65,11.5,53.0,184.6,130.91
2016,4,5,6,30,394.0,40.0,2.6,12.0,91.0,291.41,236.43
2016,4,5,6,45,480.5,49.5,2.55,12.5,141.0,369.97,306.41
2016,4,5,7,0,567.0,59.0,2.5,13.0,191.0,454.79,378.45
2016,4,5,7,15,625.0,65.0,2.4,13.5,244.5,521.69,433.03
2016,4,5,7,30,683.0,71.0,2.3,14.0,298.0,591.19,486.87
2016,4,5,7,45,726.0,75.0,2.2,14.5,352.5,645.43,525.52
2016,4,5,8,0,769.0,79.0,2.1,15.0,407.0,704.42,566.21
2016,4,5,8,15,796.5,82.5,2.15,15.5,458.5,750.47,597.03
2016,4,5,8,30,824.0,86.0,2.2,16.0,510.0,795.31,626.38
2016,4,5,8,45,847.0,88.0,2.25,16.5,559.0,833.02,650.12
2016,4,5,9,0,870.0,90.0,2.3,17.0,608.0,861.73,667.3
2016,4,5,9,15,884.0,92.0,2.4,17.0,651.0,887.3,683.96
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,910.15,698.79
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,926.49,708.73
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,939.68,716.6
2016,4,5,10,15,925.5,99.5,2.95,18.5,798.0,946.81,719.22
2016,4,5,10,30,933.0,101.0,3.0,19.0,828.0,950.58,719.74
2016,4,5,10,45,938.0,102.0,3.15,19.5,851.0,948.18,716.98
2016,4,5,11,0,943.0,103.0,3.3,20.0,874.0,942.37,712.05
2016,4,5,11,15,946.0,103.5,3.3,20.0,889.0,930.91,703.71
2016,4,5,11,30,949.0,104.0,3.3,20.0,904.0,916.13,693.28
2016,4,5,11,45,950.5,104.5,3.35,20.5,911.0,896.83,678.88
2016,4,5,12,0,952.0,105.0,3.4,21.0,918.0,874.4,662.45
2016,4,5,12,15,951.5,105.0,3.35,21.0,917.0,846.89,643.26
2016,4,5,12,30,951.0,105.0,3.3,21.0,916.0,816.56,622.16
2016,4,5,12,45,949.5,104.0,3.3,21.0,907.0,781.91,598.26
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,744.81,572.12
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,703.8,541.35
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,660.85,508.51
2016,4,5,13,45,933.0,100.0,3.3,21.5,837.5,614.45,471.45
2016,4,5,14,0,926.0,99.0,3.3,22.0,812.0,566.75,432.64
2016,4,5,14,15,917.0,98.0,3.3,21.5,779.5,517.0,392.94
2016,4,5,14,30,908.0,97.0,3.3,21.0,747.0,466.55,351.43
2016,4,5,14,45,895.0,95.0,3.35,21.0,708.0,413.3,306.06
2016,4,5,15,0,882.0,93.0,3.4,21.0,669.0,360.21,259.81
2016,4,5,15,15,866.0,91.0,3.45,21.0,625.0,306.69,212.73
2016,4,5,15,30,850.0,89.0,3.5,21.0,581.0,247.62,161.54
2016,4,5,15,45,827.0,86.0,3.6,21.0,532.0,194.01,116.66
2016,4,5,16,0,804.0,83.0,3.7,21.0,483.0,142.62,77.88
2016,4,5,16,15,775.0,79.5,3.7,20.5,431.0,92.96,49.24
2016,4,5,16,30,746.0,76.0,3.7,20.0,379.0,53.16,40.8
2016,4,5,16,45,703.0,71.0,3.7,19.5,325.5,51.36,39.44
2016,4,5,17,0,660.0,66.0,3.7,19.0,272.0,44.95,33.96
2016,4,5,17,15,598.5,59.5,3.55,18.0,219.0,42.02,31.47
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,38.96,28.71
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,33.06,23.18
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,26.88,16.97
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,13.15,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,49.0,6.5,3.2,13.5,8.5,6.2,0.0
2016,4,6,6,0,98.0,13.0,3.3,14.0,17.0,57.24,0.0
2016,4,6,6,15,239.0,27.0,3.4,14.5,55.0,183.17,132.9
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,286.43,231.22
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,365.9,300.88
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,451.82,372.94
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,518.48,428.12
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,587.7,483.03
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,644.06,524.03
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,697.21,561.26
2016,4,6,8,15,778.0,86.5,3.45,18.5,457.5,743.2,592.09
2016,4,6,8,30,806.0,90.0,3.4,19.0,509.0,788.03,621.32
2016,4,6,8,45,826.5,93.5,3.4,19.5,557.0,825.03,644.58
2016,4,6,9,0,847.0,97.0,3.4,20.0,605.0,859.95,666.05
2016,4,6,9,15,862.0,99.5,3.4,20.5,648.0,886.5,681.41
2016,4,6,9,30,877.0,102.0,3.4,21.0,691.0,903.27,689.95
2016,4,6,9,45,887.5,104.0,3.45,21.5,728.0,919.73,698.7
2016,4,6,10,0,898.0,106.0,3.5,22.0,765.0,933.12,705.41
2016,4,6,10,15,906.0,107.5,3.4,22.0,795.5,940.51,708.54
2016,4,6,10,30,914.0,109.0,3.3,22.0,826.0,944.61,709.58
2016,4,6,10,45,918.0,111.0,3.25,22.5,848.0,942.31,705.43
2016,4,6,11,0,922.0,113.0,3.2,23.0,870.0,936.65,699.23
2016,4,6,11,15,925.0,114.0,3.1,23.5,885.0,925.77,689.35
2016,4,6,11,30,928.0,115.0,3.0,24.0,900.0,911.63,677.5
2016,4,6,11,45,927.5,116.0,2.9,24.5,906.5,891.36,661.72
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,868.12,644.14
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,840.66,624.75
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,810.51,603.61
2016,4,6,12,45,917.5,119.0,2.45,25.5,898.0,774.94,578.34
2016,4,6,13,0,910.0,121.0,2.4,26.0,887.0,737.34,550.78
2016,4,6,13,15,905.0,120.0,2.25,26.0,869.0,696.88,520.67
2016,4,6,13,30,900.0,119.0,2.1,26.0,851.0,654.67,488.84
2016,4,6,13,45,891.5,118.5,1.95,26.5,825.5,609.33,453.28
2016,4,6,14,0,883.0,118.0,1.8,27.0,800.0,562.89,416.36
2016,4,6,14,15,873.0,116.0,1.7,27.0,767.5,513.61,377.71
2016,4,6,14,30,863.0,114.0,1.6,27.0,735.0,459.42,334.62
2016,4,6,14,45,711.0,159.0,1.5,27.0,653.0,390.72,281.7
2016,4,6,15,0,559.0,204.0,1.4,27.0,571.0,340.05,242.99
2016,4,6,15,15,538.5,195.5,1.3,27.0,530.0,295.1,206.56
2016,4,6,15,30,518.0,187.0,1.2,27.0,489.0,252.04,171.75
2016,4,6,15,45,469.0,182.0,1.1,27.0,438.0,209.03,139.2
2016,4,6,16,0,420.0,177.0,1.0,27.0,387.0,171.16,112.96
2016,4,6,16,15,467.5,147.0,0.85,26.5,357.5,125.56,81.62
2016,4,6,16,30,515.0,117.0,0.7,26.0,328.0,78.98,61.41
2016,4,6,16,45,467.5,109.5,0.55,25.5,281.0,75.8,59.1
2016,4,6,17,0,420.0,102.0,0.4,25.0,234.0,72.45,56.46
2016,4,6,17,15,374.5,87.0,0.35,24.5,188.5,63.24,48.69
2016,4,6,17,30,329.0,72.0,0.3,24.0,143.0,53.54,40.29
2016,4,6,17,45,258.5,55.5,0.3,23.5,102.0,42.12,30.18
2016,4,6,18,0,188.0,39.0,0.3,23.0,61.0,30.17,19.25
2016,4,6,18,15,94.0,19.5,0.45,22.5,30.5,15.21,1.68
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,13.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,12.06,0.0
2016,4,7,6,15,61.5,32.5,3.45,14.5,41.5,78.21,55.26
2016,4,7,6,30,123.0,52.0,3.6,15.0,70.0,147.29,117.48
2016,4,7,6,45,162.5,73.0,3.75,15.5,106.5,200.33,164.19
2016,4,7,7,0,202.0,94.0,3.9,16.0,143.0,255.61,211.79
2016,4,7,7,15,241.5,109.5,3.9,16.0,182.5,305.66,254.41
2016,4,7,7,30,281.0,125.0,3.9,16.0,222.0,358.19,297.97
2016,4,7,7,45,365.5,133.0,3.95,16.5,279.5,450.54,372.33
2016,4,7,8,0,450.0,141.0,4.0,17.0,337.0,534.48,437.98
2016,4,7,8,15,465.5,157.5,3.9,17.0,381.5,576.5,468.84
2016,4,7,8,30,481.0,174.0,3.8,17.0,426.0,617.5,498.44
2016,4,7,8,45,452.0,201.5,3.75,17.0,455.5,631.91,506.53
2016,4,7,9,0,423.0,229.0,3.7,17.0,485.0,642.77,512.01
2016,4,7,9,15,471.5,228.5,3.6,17.0,532.0,688.16,545.21
2016,4,7,9,30,520.0,228.0,3.5,17.0,579.0,732.96,577.23
2016,4,7,9,45,555.5,230.0,3.45,17.5,623.5,767.7,600.27
2016,4,7,10,0,591.0,232.0,3.4,18.0,668.0,800.7,621.79
2016,4,7,10,15,718.0,183.5,3.3,18.0,734.0,865.71,667.63
2016,4,7,10,30,845.0,135.0,3.2,18.0,800.0,919.15,702.74
2016,4,7,10,45,848.5,137.0,3.15,18.0,821.0,916.02,698.94
2016,4,7,11,0,852.0,139.0,3.1,18.0,842.0,909.72,693.59
2016,4,7,11,15,855.0,140.0,3.05,18.0,856.0,898.8,685.22
2016,4,7,11,30,858.0,141.0,3.0,18.0,870.0,884.8,674.89
2016,4,7,11,45,856.5,143.0,2.95,18.0,875.5,865.01,660.68
2016,4,7,12,0,855.0,145.0,2.9,18.0,881.0,842.44,644.67
2016,4,7,12,15,674.5,240.0,2.9,18.0,820.5,766.2,588.61
2016,4,7,12,30,494.0,335.0,2.9,18.0,760.0,691.8,531.01
2016,4,7,12,45,475.0,337.0,2.9,18.0,742.0,657.68,506.1
2016,4,7,13,0,456.0,339.0,2.9,18.0,724.0,623.54,480.65
2016,4,7,13,15,624.0,252.5,2.9,18.0,768.5,633.2,490.29
2016,4,7,13,30,792.0,166.0,2.9,18.0,813.0,631.37,490.05
2016,4,7,13,45,626.0,233.5,2.95,18.0,735.0,556.8,431.51
2016,4,7,14,0,460.0,301.0,3.0,18.0,657.0,495.34,383.02
2016,4,7,14,15,389.0,312.0,3.0,17.5,604.5,448.26,346.75
2016,4,7,14,30,318.0,323.0,3.0,17.0,552.0,403.27,311.97
2016,4,7,14,45,271.0,313.0,3.0,17.0,501.0,357.05,275.67
2016,4,7,15,0,224.0,303.0,3.0,17.0,450.0,321.82,247.99
2016,4,7,15,15,177.0,283.5,2.95,16.5,395.0,278.19,214.53
2016,4,7,15,30,130.0,264.0,2.9,16.0,340.0,239.63,185.45
2016,4,7,15,45,112.0,240.0,2.9,16.0,301.5,207.94,160.81
2016,4,7,16,0,94.0,216.0,2.9,16.0,263.0,185.83,144.34
2016,4,7,16,15,86.0,192.5,2.8,15.5,232.0,159.65,125.06
2016,4,7,16,30,78.0,169.0,2.7,15.0,201.0,135.03,113.23
2016,4,7,16,45,67.0,147.5,2.6,15.0,172.5,119.29,99.84
2016,4,7,17,0,56.0,126.0,2.5,15.0,144.0,103.17,85.89
2016,4,7,17,15,44.0,103.0,2.35,15.0,115.5,85.7,70.49
2016,4,7,17,30,32.0,80.0,2.2,15.0,87.0,67.83,54.45
2016,4,7,17,45,16.0,58.5,2.1,15.0,62.0,50.59,38.72
2016,4,7,18,0,0.0,37.0,2.0,15.0,37.0,33.5,22.87
2016,4,7,18,15,0.0,18.5,1.9,14.5,18.5,17.18,4.04
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.6,12.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.6,13.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,22.5,1.6,13.0,22.5,20.88,10.92
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,34.78,23.62
2016,4,8,6,45,0.0,56.0,1.65,13.5,56.0,54.66,40.9
2016,4,8,7,0,0.0,75.0,1.7,14.0,75.0,74.05,57.58
2016,4,8,7,15,0.0,95.5,1.6,14.0,95.5,94.87,75.28
2016,4,8,7,30,0.0,116.0,1.5,14.0,116.0,115.41,92.41
2016,4,8,7,45,0.0,121.5,1.45,14.5,121.5,118.93,94.9
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,123.03,97.81
2016,4,8,8,15,24.0,171.0,1.35,15.0,184.0,188.12,151.61
2016,4,8,8,30,48.0,215.0,1.3,15.0,241.0,267.1,214.81
2016,4,8,8,45,27.5,204.5,1.3,15.5,219.5,235.06,187.37
2016,4,8,9,0,7.0,194.0,1.3,16.0,198.0,193.95,153.2
2016,4,8,9,15,68.5,256.5,1.3,16.0,303.0,324.88,257.8
2016,4,8,9,30,130.0,319.0,1.3,16.0,408.0,460.03,360.19
2016,4,8,9,45,69.5,271.0,1.3,16.0,319.0,337.37,264.7
2016,4,8,10,0,9.0,223.0,1.3,16.0,230.0,221.44,173.1
2016,4,8,10,15,8.0,217.0,1.3,16.0,223.5,213.88,167.32
2016,4,8,10,30,7.0,211.0,1.3,16.0,217.0,206.51,161.28
2016,4,8,10,45,90.0,311.5,1.35,16.0,386.0,397.84,310.78
2016,4,8,11,0,173.0,412.0,1.4,16.0,555.0,569.43,436.71
2016,4,8,11,15,157.0,419.0,1.45,16.0,550.5,555.13,424.27
2016,4,8,11,30,141.0,426.0,1.5,16.0,546.0,540.56,413.27
2016,4,8,11,45,81.5,374.0,1.55,16.0,444.0,426.76,328.88
2016,4,8,12,0,22.0,322.0,1.6,16.0,342.0,319.86,247.63
2016,4,8,12,15,73.0,375.5,1.65,16.0,439.0,411.1,318.33
2016,4,8,12,30,124.0,429.0,1.7,16.0,536.0,495.37,381.05
2016,4,8,12,45,65.5,317.0,1.75,16.5,374.0,341.46,264.69
2016,4,8,13,0,7.0,205.0,1.8,17.0,212.0,195.11,151.07
2016,4,8,13,15,16.0,260.0,1.85,17.0,274.0,250.21,194.75
2016,4,8,13,30,25.0,315.0,1.9,17.0,336.0,303.19,235.59
2016,4,8,13,45,31.0,319.5,2.0,17.0,344.5,303.7,236.1
2016,4,8,14,0,37.0,324.0,2.1,17.0,353.0,306.33,238.43
2016,4,8,14,15,87.0,335.0,2.1,16.5,399.5,334.11,260.42
2016,4,8,14,30,137.0,346.0,2.1,16.0,446.0,350.37,272.83
2016,4,8,14,45,202.0,321.5,2.15,16.0,460.0,344.39,266.99
2016,4,8,15,0,267.0,297.0,2.2,16.0,474.0,325.51,250.14
2016,4,8,15,15,133.5,170.0,2.15,16.0,258.5,181.02,138.7
2016,4,8,15,30,0.0,43.0,2.1,16.0,43.0,40.0,27.86
2016,4,8,15,45,201.0,113.5,2.1,16.0,215.0,123.35,88.47
2016,4,8,16,0,402.0,184.0,2.1,16.0,387.0,176.68,123.68
2016,4,8,16,15,265.5,178.5,2.0,15.5,307.0,146.33,108.16
2016,4,8,16,30,129.0,173.0,1.9,15.0,227.0,130.5,109.18
2016,4,8,16,45,105.0,154.5,1.85,15.0,194.0,117.93,98.57
2016,4,8,17,0,81.0,136.0,1.8,15.0,161.0,109.67,91.52
2016,4,8,17,15,63.5,111.5,1.7,14.5,129.0,91.41,75.62
2016,4,8,17,30,46.0,87.0,1.6,14.0,97.0,72.71,58.98
2016,4,8,17,45,26.5,63.0,1.5,14.0,68.5,53.9,41.83
2016,4,8,18,0,7.0,39.0,1.4,14.0,40.0,35.17,24.51
2016,4,8,18,15,3.5,19.5,1.3,14.0,20.0,18.11,5.56
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.8,13.0,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,1.8,13.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,14.5,1.85,13.0,14.5,13.43,5.15
2016,4,9,6,30,0.0,24.0,1.9,13.0,24.0,22.26,13.14
2016,4,9,6,45,0.0,36.5,2.0,13.5,36.5,33.89,23.31
2016,4,9,7,0,0.0,49.0,2.1,14.0,49.0,45.54,33.39
2016,4,9,7,15,0.0,62.0,2.05,14.0,62.0,57.66,43.8
2016,4,9,7,30,0.0,75.0,2.0,14.0,75.0,70.34,54.52
2016,4,9,7,45,0.0,80.5,2.0,14.0,80.5,75.33,58.59
2016,4,9,8,0,0.0,86.0,2.0,14.0,86.0,80.43,62.69
2016,4,9,8,15,0.0,105.0,1.95,14.0,105.0,99.11,78.1
2016,4,9,8,30,0.0,124.0,1.9,14.0,124.0,117.78,93.3
2016,4,9,8,45,7.0,169.0,1.9,14.5,173.5,169.05,135.04
2016,4,9,9,0,14.0,214.0,1.9,15.0,223.0,220.83,176.14
2016,4,9,9,15,7.0,174.0,1.85,15.0,178.5,172.58,136.6
2016,4,9,9,30,0.0,134.0,1.8,15.0,134.0,126.32,98.7
2016,4,9,9,45,7.5,194.0,1.8,15.0,199.5,191.86,151.67
2016,4,9,10,0,15.0,254.0,1.8,15.0,265.0,257.89,203.59
2016,4,9,10,15,27.0,294.0,1.75,15.0,315.0,318.53,250.39
2016,4,9,10,30,39.0,334.0,1.7,15.0,365.0,368.47,288.13
2016,4,9,10,45,37.5,340.0,1.7,15.5,370.5,370.18,288.16
2016,4,9,11,0,36.0,346.0,1.7,16.0,376.0,371.72,288.39
2016,4,9,11,15,27.0,322.5,1.65,16.0,345.5,337.16,261.66
2016,4,9,11,30,18.0,299.0,1.6,16.0,315.0,297.78,231.33
2016,4,9,11,45,17.5,296.5,1.6,16.0,312.0,293.61,228.19
2016,4,9,12,0,17.0,294.0,1.6,16.0,309.0,289.46,224.93
2016,4,9,12,15,19.5,308.0,1.55,16.0,325.0,303.08,235.3
2016,4,9,12,30,22.0,322.0,1.5,16.0,341.0,316.24,245.22
2016,4,9,12,45,79.0,372.5,1.5,16.0,440.5,401.93,311.09
2016,4,9,13,0,136.0,423.0,1.5,16.0,540.0,479.48,368.73
2016,4,9,13,15,157.0,415.0,1.55,16.0,547.0,475.79,365.97
2016,4,9,13,30,178.0,407.0,1.6,16.0,554.0,470.27,362.27
2016,4,9,13,45,142.0,390.5,1.65,16.0,506.0,423.29,327.05
2016,4,9,14,0,106.0,374.0,1.7,16.0,458.0,383.97,297.55
2016,4,9,14,15,92.5,353.5,1.7,16.0,424.5,351.95,273.41
2016,4,9,14,30,79.0,333.0,1.7,16.0,391.0,321.42,250.24
2016,4,9,14,45,40.5,256.0,1.75,16.0,286.0,238.49,186.56
2016,4,9,15,0,2.0,179.0,1.8,16.0,181.0,163.5,128.24
2016,4,9,15,15,7.5,192.0,1.8,16.0,197.5,174.98,137.8
2016,4,9,15,30,13.0,205.0,1.8,16.0,214.0,184.99,145.93
2016,4,9,15,45,6.5,145.0,1.85,16.0,149.5,132.43,103.99
2016,4,9,16,0,0.0,85.0,1.9,16.0,85.0,79.17,60.79
2016,4,9,16,15,0.0,83.0,1.85,15.5,83.0,77.25,59.58
2016,4,9,16,30,0.0,81.0,1.8,15.0,81.0,75.15,61.02
2016,4,9,16,45,0.0,69.5,1.8,15.0,69.5,64.66,51.94
2016,4,9,17,0,0.0,58.0,1.8,15.0,58.0,53.92,42.52
2016,4,9,17,15,0.0,47.0,1.7,14.5,47.0,43.67,33.46
2016,4,9,17,30,0.0,36.0,1.6,14.0,36.0,33.42,24.25
2016,4,9,17,45,0.0,26.0,1.55,14.0,26.0,24.12,15.71
2016,4,9,18,0,0.0,16.0,1.5,14.0,16.0,14.83,7.14
2016,4,9,18,15,0.0,9.0,1.4,14.0,9.0,8.33,0.0
2016,4,9,18,30,0.0,2.0,1.3,14.0,2.0,1.91,0.0
2016,4,9,18,45,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,3.1,13.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,3.2,13.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.5,3.3,13.0,7.5,6.94,0.3
2016,4,10,7,0,0.0,10.0,3.4,13.0,10.0,9.26,2.34
2016,4,10,7,15,0.0,12.5,3.45,13.0,12.5,11.58,4.36
2016,4,10,7,30,0.0,15.0,3.5,13.0,15.0,13.91,6.35
2016,4,10,7,45,0.0,19.5,3.6,13.5,19.5,18.09,9.9
2016,4,10,8,0,0.0,24.0,3.7,14.0,24.0,22.28,13.4
2016,4,10,8,15,0.0,49.0,3.7,14.0,49.0,45.56,33.11
2016,4,10,8,30,0.0,74.0,3.7,14.0,74.0,68.9,52.63
2016,4,10,8,45,0.0,97.5,3.75,14.0,97.5,91.12,71.0
2016,4,10,9,0,0.0,121.0,3.8,14.0,121.0,113.98,89.71
2016,4,10,9,15,0.0,115.5,3.85,14.0,115.5,108.44,84.88
2016,4,10,9,30,0.0,110.0,3.9,14.0,110.0,103.04,80.23
2016,4,10,9,45,0.0,133.0,3.95,14.0,133.0,125.18,98.24
2016,4,10,10,0,0.0,156.0,4.0,14.0,156.0,147.31,116.08
2016,4,10,10,15,0.0,146.0,4.05,14.0,146.0,137.47,107.86
2016,4,10,10,30,0.0,136.0,4.1,14.0,136.0,127.76,99.82
2016,4,10,10,45,0.0,134.5,4.2,14.5,134.5,126.25,98.3
2016,4,10,11,0,0.0,133.0,4.3,15.0,133.0,124.75,96.81
2016,4,10,11,15,3.0,162.0,4.35,15.0,165.0,154.78,121.13
2016,4,10,11,30,6.0,191.0,4.4,15.0,197.0,184.58,145.07
2016,4,10,11,45,6.5,195.5,4.5,15.0,202.0,188.82,148.38
2016,4,10,12,0,7.0,200.0,4.6,15.0,207.0,192.96,151.69
2016,4,10,12,15,7.5,199.5,4.6,15.0,206.5,192.34,151.18
2016,4,10,12,30,8.0,199.0,4.6,15.0,206.0,191.66,150.66
2016,4,10,12,45,5.5,182.5,4.7,15.0,187.5,173.94,136.45
2016,4,10,13,0,3.0,166.0,4.8,15.0,169.0,156.51,122.45
2016,4,10,13,15,1.5,147.5,4.8,15.0,149.0,138.17,107.7
2016,4,10,13,30,0.0,129.0,4.8,15.0,129.0,120.03,93.07
2016,4,10,13,45,6.0,189.0,4.8,15.0,194.0,177.91,140.12
2016,4,10,14,0,12.0,249.0,4.8,15.0,259.0,233.65,184.9
2016,4,10,14,15,27.0,278.0,4.75,14.5,298.5,259.06,205.64
2016,4,10,14,30,42.0,307.0,4.7,14.0,338.0,285.1,226.76
2016,4,10,14,45,22.0,241.0,4.7,14.0,257.0,225.29,179.28
2016,4,10,15,0,2.0,175.0,4.7,14.0,176.0,160.09,127.11
2016,4,10,15,15,8.5,192.5,4.65,14.0,197.5,175.76,140.1
2016,4,10,15,30,15.0,210.0,4.6,14.0,219.0,189.61,151.46
2016,4,10,15,45,38.0,211.0,4.55,14.0,231.0,183.51,145.8
2016,4,10,16,0,61.0,212.0,4.5,14.0,243.0,180.75,142.97
2016,4,10,16,15,84.0,193.5,4.4,13.5,231.5,161.67,127.73
2016,4,10,16,30,107.0,175.0,4.3,13.0,220.0,132.81,112.27
2016,4,10,16,45,92.5,153.5,4.2,13.0,189.0,123.54,104.45
2016,4,10,17,0,78.0,132.0,4.1,13.0,158.0,107.49,90.45
2016,4,10,17,15,206.5,106.5,3.95,12.5,157.5,80.91,66.99
2016,4,10,17,30,335.0,81.0,3.8,12.0,157.0,60.11,48.31
2016,4,10,17,45,255.0,64.5,3.65,12.0,113.5,48.89,37.83
2016,4,10,18,0,175.0,48.0,3.5,12.0,70.0,38.67,27.91
2016,4,10,18,15,93.0,28.0,3.4,12.0,39.0,23.09,10.54
2016,4,10,18,30,11.0,8.0,3.3,12.0,8.0,7.63,0.0
2016,4,10,18,45,5.5,4.0,3.2,12.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.5,11.0,1.05,11.5,13.5,28.4,0.0
2016,4,11,6,0,83.0,22.0,1.0,12.0,27.0,77.52,29.5
2016,4,11,6,15,186.5,39.5,1.05,12.0,65.5,173.47,135.89
2016,4,11,6,30,290.0,57.0,1.1,12.0,104.0,260.17,212.91
2016,4,11,6,45,370.5,69.0,1.15,12.5,151.5,334.01,276.48
2016,4,11,7,0,451.0,81.0,1.2,13.0,199.0,414.12,342.83
2016,4,11,7,15,505.5,90.0,1.3,13.0,249.5,482.44,398.09
2016,4,11,7,30,560.0,99.0,1.4,13.0,300.0,550.08,451.17
2016,4,11,7,45,598.5,105.5,1.5,13.5,350.5,604.6,491.76
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,659.49,530.85
2016,4,11,8,15,666.0,117.5,1.65,14.0,450.0,705.47,562.92
2016,4,11,8,30,695.0,123.0,1.7,14.0,499.0,750.61,593.91
2016,4,11,8,45,717.0,127.0,1.8,14.5,544.5,786.79,617.4
2016,4,11,9,0,739.0,131.0,1.9,15.0,590.0,821.23,639.47
2016,4,11,9,15,523.5,218.0,1.9,15.0,554.5,728.35,569.15
2016,4,11,9,30,308.0,305.0,1.9,15.0,519.0,618.88,483.42
2016,4,11,9,45,162.0,282.5,1.95,15.5,395.5,446.51,351.75
2016,4,11,10,0,16.0,260.0,2.0,16.0,272.0,264.78,207.37
2016,4,11,10,15,116.0,325.0,2.05,16.0,417.5,443.95,348.32
2016,4,11,10,30,216.0,390.0,2.1,16.0,563.0,599.39,463.86
2016,4,11,10,45,153.0,396.0,2.15,16.0,520.5,542.42,418.92
2016,4,11,11,0,90.0,402.0,2.2,16.0,478.0,476.93,368.75
2016,4,11,11,15,155.0,415.0,2.2,16.0,548.0,550.22,424.62
2016,4,11,11,30,220.0,428.0,2.2,16.0,618.0,611.59,469.96
2016,4,11,11,45,544.0,281.5,2.25,16.0,756.0,744.92,574.17
2016,4,11,12,0,868.0,135.0,2.3,16.0,894.0,847.55,649.36
2016,4,11,12,15,867.5,135.0,2.3,16.0,893.0,821.67,630.36
2016,4,11,12,30,867.0,135.0,2.3,16.0,892.0,793.28,610.82
2016,4,11,12,45,848.0,144.5,2.35,16.0,878.0,759.09,587.47
2016,4,11,13,0,829.0,154.0,2.4,16.0,864.0,721.54,559.84
2016,4,11,13,15,824.0,153.0,2.4,16.0,847.0,682.84,530.87
2016,4,11,13,30,819.0,152.0,2.4,16.0,830.0,642.66,500.21
2016,4,11,13,45,813.5,149.5,2.4,16.0,806.0,599.56,466.74
2016,4,11,14,0,808.0,147.0,2.4,16.0,782.0,555.42,431.65
2016,4,11,14,15,797.5,144.5,2.35,16.0,751.0,507.99,393.03
2016,4,11,14,30,787.0,142.0,2.3,16.0,720.0,460.36,353.3
2016,4,11,14,45,778.0,137.0,2.3,16.0,683.5,411.19,311.54
2016,4,11,15,0,769.0,132.0,2.3,16.0,647.0,362.11,268.86
2016,4,11,15,15,751.0,128.5,2.25,16.0,604.0,306.84,220.85
2016,4,11,15,30,733.0,125.0,2.2,16.0,561.0,257.67,177.61
2016,4,11,15,45,709.0,120.5,2.2,16.0,514.5,208.28,135.59
2016,4,11,16,0,685.0,116.0,2.2,16.0,468.0,161.34,98.53
2016,4,11,16,15,653.5,110.5,2.2,15.5,418.0,115.77,68.92
2016,4,11,16,30,622.0,105.0,2.2,15.0,368.0,73.82,59.79
2016,4,11,16,45,585.0,96.5,2.2,15.0,318.0,64.8,52.05
2016,4,11,17,0,548.0,88.0,2.2,15.0,268.0,61.35,49.1
2016,4,11,17,15,488.0,78.5,2.2,14.5,217.5,56.73,45.08
2016,4,11,17,30,428.0,69.0,2.2,14.0,167.0,50.96,39.86
2016,4,11,17,45,348.0,56.0,2.2,14.0,122.0,42.24,31.72
2016,4,11,18,0,268.0,43.0,2.2,14.0,77.0,33.13,23.0
2016,4,11,18,15,152.5,26.5,2.3,13.5,44.0,20.72,9.4
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,9.53,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,3.75,11.5,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,3.9,12.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,9.5,3.95,12.0,9.5,8.79,1.6
2016,4,12,6,30,0.0,15.0,4.0,12.0,15.0,13.89,6.17
2016,4,12,6,45,0.0,22.0,4.1,12.5,22.0,20.39,11.88
2016,4,12,7,0,0.0,29.0,4.2,13.0,29.0,26.9,17.54
2016,4,12,7,15,0.0,36.5,4.2,13.0,36.5,33.88,23.57
2016,4,12,7,30,0.0,44.0,4.2,13.0,44.0,40.87,29.53
2016,4,12,7,45,0.0,59.0,4.25,13.0,59.0,54.86,41.39
2016,4,12,8,0,0.0,74.0,4.3,13.0,74.0,68.87,53.14
2016,4,12,8,15,0.0,72.0,4.35,13.0,72.0,67.02,51.38
2016,4,12,8,30,0.0,70.0,4.4,13.0,70.0,65.17,49.65
2016,4,12,8,45,0.0,120.0,4.45,13.5,120.5,113.22,89.52
2016,4,12,9,0,0.0,170.0,4.5,14.0,171.0,162.88,129.93
2016,4,12,9,15,0.0,163.0,4.55,14.0,163.5,155.19,123.24
2016,4,12,9,30,0.0,156.0,4.6,14.0,156.0,147.83,116.96
2016,4,12,9,45,3.5,184.5,4.65,14.5,187.5,178.74,141.76
2016,4,12,10,0,7.0,213.0,4.7,15.0,219.0,209.59,166.17
2016,4,12,10,15,10.5,239.5,4.8,15.0,248.5,238.3,188.96
2016,4,12,10,30,14.0,266.0,4.9,15.0,278.0,266.78,211.41
2016,4,12,10,45,14.5,273.5,5.0,15.0,286.0,273.58,216.54
2016,4,12,11,0,15.0,281.0,5.1,15.0,294.0,280.27,221.64
2016,4,12,11,15,30.0,329.5,5.1,15.0,355.5,346.77,274.08
2016,4,12,11,30,45.0,378.0,5.1,15.0,417.0,404.35,318.77
2016,4,12,11,45,128.0,408.0,5.2,15.0,520.5,505.18,398.48
2016,4,12,12,0,211.0,438.0,5.3,15.0,624.0,593.98,467.37
2016,4,12,12,15,219.0,430.5,5.3,15.0,623.5,582.33,458.28
2016,4,12,12,30,227.0,423.0,5.3,15.0,623.0,569.8,448.87
2016,4,12,12,45,338.0,385.0,5.35,15.5,678.5,604.77,477.04
2016,4,12,13,0,449.0,347.0,5.4,16.0,734.0,630.56,497.36
2016,4,12,13,15,618.5,260.5,5.45,16.0,781.5,643.28,509.65
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,644.69,512.23
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,602.58,478.35
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,559.47,443.05
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.0,509.56,402.35
2016,4,12,14,30,757.0,163.0,5.8,15.0,720.0,462.62,362.81
2016,4,12,14,45,587.5,213.5,5.9,15.0,632.5,398.29,309.75
2016,4,12,15,0,418.0,264.0,6.0,15.0,545.0,348.17,269.48
2016,4,12,15,15,556.5,205.5,6.0,15.0,553.5,316.12,237.35
2016,4,12,15,30,695.0,147.0,6.0,15.0,562.0,268.19,190.1
2016,4,12,15,45,564.0,163.5,6.05,15.0,483.0,219.55,152.58
2016,4,12,16,0,433.0,180.0,6.1,15.0,404.0,182.04,127.41
2016,4,12,16,15,428.0,160.5,6.0,14.5,363.0,140.65,97.63
2016,4,12,16,30,423.0,141.0,5.9,14.0,322.0,100.19,75.68
2016,4,12,16,45,368.5,134.5,5.8,14.0,277.0,92.55,76.84
2016,4,12,17,0,314.0,128.0,5.7,14.0,232.0,95.48,79.58
2016,4,12,17,15,272.5,110.0,5.55,13.5,188.5,83.47,69.05
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,70.97,57.82
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,56.18,44.26
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,40.87,29.95
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,25.68,13.68
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
