Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,50.0,13.0,3.05,10.5,16.5,34.32,0.0
2016,4,13,6,0,100.0,26.0,3.1,11.0,33.0,94.25,53.75
2016,4,13,6,15,206.5,43.0,3.25,11.5,73.0,189.45,151.5
2016,4,13,6,30,313.0,60.0,3.4,12.0,113.0,278.81,231.05
2016,4,13,6,45,404.5,70.0,3.55,12.5,163.5,358.37,300.64
2016,4,13,7,0,496.0,80.0,3.7,13.0,214.0,449.02,377.08
2016,4,13,7,15,550.0,88.0,3.7,13.0,266.0,514.73,431.29
2016,4,13,7,30,604.0,96.0,3.7,13.0,318.0,582.61,485.52
2016,4,13,7,45,643.5,102.0,3.7,13.5,370.5,638.79,527.4
2016,4,13,8,0,683.0,108.0,3.7,14.0,423.0,695.33,567.91
2016,4,13,8,15,710.5,112.5,3.65,14.0,473.0,740.17,599.47
2016,4,13,8,30,738.0,117.0,3.6,14.0,523.0,783.99,629.76
2016,4,13,8,45,760.0,121.0,3.55,14.5,569.5,821.1,653.43
2016,4,13,9,0,782.0,125.0,3.5,15.0,616.0,852.05,672.32
2016,4,13,9,15,797.5,128.0,3.4,15.0,657.5,878.43,688.72
2016,4,13,9,30,813.0,131.0,3.3,15.0,699.0,902.22,703.22
2016,4,13,9,45,838.0,126.5,3.2,15.5,738.5,923.72,714.7
2016,4,13,10,0,863.0,122.0,3.1,16.0,778.0,942.42,724.16
2016,4,13,10,15,871.0,123.5,3.1,16.0,807.0,941.87,722.49
2016,4,13,10,30,879.0,125.0,3.1,16.0,836.0,945.6,724.11
2016,4,13,10,45,883.0,127.0,3.1,16.5,857.5,942.97,720.1
2016,4,13,11,0,887.0,129.0,3.1,17.0,879.0,937.13,714.09
2016,4,13,11,15,890.5,129.5,3.05,17.0,893.5,926.17,705.7
2016,4,13,11,30,894.0,130.0,3.0,17.0,908.0,912.08,695.35
2016,4,13,11,45,892.5,132.0,3.0,17.0,913.5,892.12,681.43
2016,4,13,12,0,891.0,134.0,3.0,17.0,919.0,869.35,665.66
2016,4,13,12,15,890.5,134.0,3.0,17.0,917.5,842.83,647.32
2016,4,13,12,30,890.0,134.0,3.0,17.0,916.0,813.74,627.18
2016,4,13,12,45,885.0,135.0,3.05,17.0,905.5,779.79,603.83
2016,4,13,13,0,880.0,136.0,3.1,17.0,895.0,743.81,578.13
2016,4,13,13,15,875.5,135.0,3.15,17.0,878.0,704.57,548.78
2016,4,13,13,30,871.0,134.0,3.2,17.0,861.0,663.65,517.56
2016,4,13,13,45,858.0,136.0,3.3,17.0,834.5,616.99,481.46
2016,4,13,14,0,845.0,138.0,3.4,17.0,808.0,570.9,444.83
2016,4,13,14,15,835.5,136.0,3.4,16.5,776.5,522.73,406.24
2016,4,13,14,30,826.0,134.0,3.4,16.0,745.0,474.2,366.19
2016,4,13,14,45,615.0,202.0,3.45,16.0,643.5,400.68,307.34
2016,4,13,15,0,404.0,270.0,3.5,16.0,542.0,354.89,271.83
2016,4,13,15,15,576.5,199.5,3.55,15.5,561.0,318.57,236.75
2016,4,13,15,30,749.0,129.0,3.6,15.0,580.0,268.17,187.25
2016,4,13,15,45,722.5,126.0,3.65,15.0,532.0,218.59,144.55
2016,4,13,16,0,696.0,123.0,3.7,15.0,484.0,171.74,106.99
2016,4,13,16,15,665.0,117.0,3.75,14.5,433.5,125.15,75.67
2016,4,13,16,30,634.0,111.0,3.8,14.0,383.0,82.15,57.3
2016,4,13,16,45,588.0,104.0,3.9,14.0,330.5,70.47,57.27
2016,4,13,17,0,542.0,97.0,4.0,14.0,278.0,68.54,55.68
2016,4,13,17,15,481.0,87.5,3.9,13.5,227.0,63.11,50.95
2016,4,13,17,30,420.0,78.0,3.8,13.0,176.0,57.65,46.0
2016,4,13,17,45,323.0,64.5,3.75,12.5,128.5,48.71,37.7
2016,4,13,18,0,226.0,51.0,3.7,12.0,81.0,39.38,28.75
2016,4,13,18,15,125.0,31.5,3.6,11.5,47.0,25.86,14.37
2016,4,13,18,30,24.0,12.0,3.5,11.0,13.0,11.44,0.0
2016,4,13,18,45,12.0,6.0,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,61.5,14.5,4.0,10.5,19.0,41.0,0.0
2016,4,14,6,0,123.0,29.0,4.1,11.0,38.0,121.92,77.39
2016,4,14,6,15,238.5,44.5,4.2,11.0,80.0,208.92,168.75
2016,4,14,6,30,354.0,60.0,4.3,11.0,122.0,303.25,253.34
2016,4,14,6,45,430.0,71.5,4.45,11.5,172.0,377.34,318.76
2016,4,14,7,0,506.0,83.0,4.6,12.0,222.0,460.66,389.64
2016,4,14,7,15,565.0,81.5,4.6,12.0,267.5,519.45,439.2
2016,4,14,7,30,624.0,80.0,4.6,12.0,313.0,579.79,488.06
2016,4,14,7,45,506.0,123.0,4.6,12.5,330.0,553.89,463.6
2016,4,14,8,0,388.0,166.0,4.6,13.0,347.0,523.89,435.03
2016,4,14,8,15,529.5,145.0,4.6,13.0,421.5,624.1,516.17
2016,4,14,8,30,671.0,124.0,4.6,13.0,496.0,737.46,602.32
2016,4,14,8,45,545.0,183.5,4.6,13.5,502.0,701.37,570.09
2016,4,14,9,0,419.0,243.0,4.6,14.0,508.0,662.9,534.67
2016,4,14,9,15,404.5,266.0,4.65,14.0,535.5,664.88,534.86
2016,4,14,9,30,390.0,289.0,4.7,14.0,563.0,677.92,542.93
2016,4,14,9,45,411.5,296.5,4.8,14.5,599.0,716.65,570.31
2016,4,14,10,0,433.0,304.0,4.9,15.0,635.0,741.81,587.51
2016,4,14,10,15,647.0,221.5,4.95,15.0,737.0,852.94,674.63
2016,4,14,10,30,861.0,139.0,5.0,15.0,839.0,952.97,745.88
2016,4,14,10,45,853.5,148.0,5.1,15.5,857.0,946.67,739.19
2016,4,14,11,0,846.0,157.0,5.2,16.0,875.0,937.13,731.01
2016,4,14,11,15,671.0,248.5,5.3,16.0,823.5,861.49,675.59
2016,4,14,11,30,496.0,340.0,5.4,16.0,772.0,779.86,611.09
2016,4,14,11,45,491.0,343.0,5.5,16.0,774.0,762.25,598.32
2016,4,14,12,0,486.0,346.0,5.6,16.0,776.0,743.09,584.02
2016,4,14,12,15,654.0,263.0,5.7,16.0,840.0,781.36,616.87
2016,4,14,12,30,822.0,180.0,5.8,16.0,904.0,808.31,640.29
2016,4,14,12,45,849.0,161.5,5.95,16.0,902.5,780.91,620.48
2016,4,14,13,0,876.0,143.0,6.1,16.0,901.0,748.95,596.83
2016,4,14,13,15,871.5,142.0,6.2,16.0,883.5,709.78,566.26
2016,4,14,13,30,867.0,141.0,6.3,16.0,866.0,668.06,533.17
2016,4,14,13,45,851.0,144.5,6.4,16.0,839.0,622.21,496.05
2016,4,14,14,0,835.0,148.0,6.5,16.0,812.0,576.03,457.88
2016,4,14,14,15,825.0,146.0,6.55,15.5,780.0,528.01,418.22
2016,4,14,14,30,815.0,144.0,6.6,15.0,748.0,479.7,377.23
2016,4,14,14,45,801.0,141.0,6.7,15.0,710.0,428.91,332.65
2016,4,14,15,0,787.0,138.0,6.8,15.0,672.0,378.67,287.66
2016,4,14,15,15,769.0,134.5,6.85,15.0,628.0,322.22,237.25
2016,4,14,15,30,751.0,131.0,6.9,15.0,584.0,272.06,191.93
2016,4,14,15,45,738.0,122.5,7.0,15.0,538.0,220.51,146.42
2016,4,14,16,0,725.0,114.0,7.1,15.0,492.0,170.27,104.87
2016,4,14,16,15,694.0,109.0,7.1,14.5,441.0,122.87,72.41
2016,4,14,16,30,663.0,104.0,7.1,14.0,390.0,79.01,53.06
2016,4,14,16,45,624.0,96.5,7.1,14.0,338.0,64.33,51.83
2016,4,14,17,0,585.0,89.0,7.1,14.0,286.0,61.69,49.59
2016,4,14,17,15,525.0,80.5,7.0,13.5,234.0,57.96,46.35
2016,4,14,17,30,465.0,72.0,6.9,13.0,182.0,54.03,42.78
2016,4,14,17,45,377.0,60.0,6.8,12.5,134.5,45.18,34.58
2016,4,14,18,0,289.0,48.0,6.7,12.0,87.0,36.95,26.67
2016,4,14,18,15,144.5,32.0,6.55,11.5,51.5,25.04,14.11
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,15.25,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.63,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,13.5,4.4,8.5,22.0,62.54,0.0
2016,4,15,6,0,223.0,27.0,4.4,9.0,44.0,170.88,117.95
2016,4,15,6,15,340.5,39.0,4.45,9.5,88.5,258.67,211.9
2016,4,15,6,30,458.0,51.0,4.5,10.0,133.0,355.96,299.27
2016,4,15,6,45,529.0,60.0,4.55,10.5,184.5,430.11,364.81
2016,4,15,7,0,600.0,69.0,4.6,11.0,236.0,508.84,431.66
2016,4,15,7,15,649.5,75.0,4.7,11.5,290.5,572.7,484.13
2016,4,15,7,30,699.0,81.0,4.8,12.0,345.0,638.37,535.09
2016,4,15,7,45,729.0,87.0,4.9,12.5,397.5,690.33,573.57
2016,4,15,8,0,759.0,93.0,5.0,13.0,450.0,737.93,607.79
2016,4,15,8,15,784.5,97.0,4.95,13.5,501.5,782.93,638.6
2016,4,15,8,30,810.0,101.0,4.9,14.0,553.0,826.57,667.72
2016,4,15,8,45,827.0,105.5,4.85,14.5,600.0,861.71,689.99
2016,4,15,9,0,844.0,110.0,4.8,15.0,647.0,894.56,710.31
2016,4,15,9,15,858.5,112.0,4.65,15.0,689.0,919.79,725.52
2016,4,15,9,30,873.0,114.0,4.5,15.0,731.0,942.27,738.65
2016,4,15,9,45,889.5,113.5,4.4,15.5,769.0,953.42,742.66
2016,4,15,10,0,906.0,113.0,4.3,16.0,807.0,969.27,750.09
2016,4,15,10,15,913.5,114.5,4.25,16.0,836.5,975.79,753.14
2016,4,15,10,30,921.0,116.0,4.2,16.0,866.0,979.01,754.06
2016,4,15,10,45,928.5,115.5,4.2,16.5,889.0,976.8,750.25
2016,4,15,11,0,936.0,115.0,4.2,17.0,912.0,971.26,744.32
2016,4,15,11,15,938.5,115.5,4.3,17.0,926.5,958.89,735.79
2016,4,15,11,30,941.0,116.0,4.4,17.0,941.0,943.29,725.37
2016,4,15,11,45,944.5,115.0,4.55,17.5,947.5,923.91,711.46
2016,4,15,12,0,948.0,114.0,4.7,18.0,954.0,901.42,695.36
2016,4,15,12,15,946.5,114.0,4.85,18.0,952.0,872.84,676.22
2016,4,15,12,30,945.0,114.0,5.0,18.0,950.0,841.58,655.01
2016,4,15,12,45,946.5,111.5,5.15,18.0,940.5,807.72,631.72
2016,4,15,13,0,948.0,109.0,5.3,18.0,931.0,771.31,606.32
2016,4,15,13,15,943.0,108.0,5.4,18.0,912.5,729.49,575.02
2016,4,15,13,30,938.0,107.0,5.5,18.0,894.0,685.86,541.11
2016,4,15,13,45,933.0,105.0,5.65,18.0,868.5,639.74,504.66
2016,4,15,14,0,928.0,103.0,5.8,18.0,843.0,592.22,466.12
2016,4,15,14,15,918.5,101.5,5.8,18.0,810.0,541.69,423.9
2016,4,15,14,30,909.0,100.0,5.8,18.0,777.0,490.56,380.17
2016,4,15,14,45,896.5,98.5,5.85,18.0,737.5,437.86,334.25
2016,4,15,15,0,884.0,97.0,5.9,18.0,698.0,385.29,287.45
2016,4,15,15,15,868.5,94.5,5.85,18.0,653.5,331.4,238.94
2016,4,15,15,30,853.0,92.0,5.8,18.0,609.0,271.91,185.97
2016,4,15,15,45,831.5,89.5,5.75,18.0,560.0,218.69,139.33
2016,4,15,16,0,810.0,87.0,5.7,18.0,511.0,167.53,97.52
2016,4,15,16,15,783.0,83.0,5.6,17.5,459.5,117.03,62.92
2016,4,15,16,30,756.0,79.0,5.5,17.0,408.0,69.6,41.97
2016,4,15,16,45,720.0,74.0,5.45,17.0,354.5,52.46,40.76
2016,4,15,17,0,684.0,69.0,5.4,17.0,301.0,45.98,35.13
2016,4,15,17,15,630.0,63.0,5.3,16.0,248.0,43.54,33.13
2016,4,15,17,30,576.0,57.0,5.2,15.0,195.0,40.98,30.88
2016,4,15,17,45,494.5,48.0,5.15,14.5,146.0,35.66,25.94
2016,4,15,18,0,413.0,39.0,5.1,14.0,97.0,30.07,20.53
2016,4,15,18,15,275.0,26.5,5.05,13.5,58.0,20.83,10.95
2016,4,15,18,30,137.0,14.0,5.0,13.0,19.0,11.04,0.0
2016,4,15,18,45,68.5,7.0,4.95,13.0,9.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.5,67.85,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,47.0,183.98,130.39
2016,4,16,6,15,354.0,39.0,1.3,12.5,91.5,267.14,215.11
2016,4,16,6,30,463.0,51.0,1.3,13.0,136.0,360.43,295.75
2016,4,16,6,45,531.5,59.5,1.3,13.5,187.0,432.77,356.58
2016,4,16,7,0,600.0,68.0,1.3,14.0,238.0,509.48,418.1
2016,4,16,7,15,647.0,74.5,1.3,14.5,291.5,572.29,466.15
2016,4,16,7,30,694.0,81.0,1.3,15.0,345.0,636.74,512.28
2016,4,16,7,45,726.5,86.0,1.3,15.5,398.0,689.24,547.82
2016,4,16,8,0,759.0,91.0,1.3,16.0,451.0,737.82,579.5
2016,4,16,8,15,783.5,95.0,1.35,16.5,501.5,781.98,607.81
2016,4,16,8,30,808.0,99.0,1.4,17.0,552.0,824.75,634.63
2016,4,16,8,45,825.5,102.5,1.5,17.5,599.0,859.11,655.89
2016,4,16,9,0,843.0,106.0,1.6,18.0,646.0,891.24,675.54
2016,4,16,9,15,857.0,108.5,1.6,18.5,688.0,916.57,689.25
2016,4,16,9,30,871.0,111.0,1.6,19.0,730.0,931.59,696.11
2016,4,16,9,45,882.0,113.0,1.65,19.5,766.5,948.05,704.76
2016,4,16,10,0,893.0,115.0,1.7,20.0,803.0,961.47,711.46
2016,4,16,10,15,900.5,116.5,1.75,20.0,832.0,967.93,715.1
2016,4,16,10,30,908.0,118.0,1.8,20.0,861.0,971.13,716.83
2016,4,16,10,45,917.5,116.5,1.85,20.5,884.0,969.77,714.38
2016,4,16,11,0,927.0,115.0,1.9,21.0,907.0,965.1,709.96
2016,4,16,11,15,930.0,115.5,1.95,21.0,921.5,953.28,702.37
2016,4,16,11,30,933.0,116.0,2.0,21.0,936.0,938.24,692.81
2016,4,16,11,45,938.5,113.5,2.05,21.5,943.5,919.26,679.44
2016,4,16,12,0,944.0,111.0,2.1,22.0,951.0,897.16,664.08
2016,4,16,12,15,943.5,111.0,2.15,22.0,949.0,869.52,646.32
2016,4,16,12,30,943.0,111.0,2.2,22.0,947.0,839.16,626.69
2016,4,16,12,45,941.0,110.0,2.25,22.0,937.0,804.18,603.78
2016,4,16,13,0,939.0,109.0,2.3,22.0,927.0,766.88,579.11
2016,4,16,13,15,935.0,108.5,2.35,22.0,909.0,726.51,550.76
2016,4,16,13,30,931.0,108.0,2.4,22.0,891.0,684.28,519.8
2016,4,16,13,45,925.0,106.5,2.5,22.0,865.5,638.32,485.59
2016,4,16,14,0,919.0,105.0,2.6,22.0,840.0,591.04,449.39
2016,4,16,14,15,910.5,103.5,2.65,22.0,807.5,541.41,410.17
2016,4,16,14,30,902.0,102.0,2.7,22.0,775.0,491.11,369.26
2016,4,16,14,45,892.0,99.5,2.8,22.0,737.0,438.92,325.86
2016,4,16,15,0,882.0,97.0,2.9,22.0,699.0,386.64,281.19
2016,4,16,15,15,867.0,94.5,2.95,21.5,655.0,333.02,235.11
2016,4,16,15,30,852.0,92.0,3.0,21.0,611.0,273.74,184.21
2016,4,16,15,45,832.0,89.0,3.05,21.0,562.5,220.45,138.5
2016,4,16,16,0,812.0,86.0,3.1,21.0,514.0,169.07,97.1
2016,4,16,16,15,785.5,82.5,3.05,20.5,462.5,118.89,62.96
2016,4,16,16,30,759.0,79.0,3.0,20.0,411.0,71.72,41.88
2016,4,16,16,45,713.0,76.5,3.0,20.0,356.5,54.35,41.89
2016,4,16,17,0,667.0,74.0,3.0,20.0,302.0,49.61,37.86
2016,4,16,17,15,613.5,67.5,2.8,19.0,249.5,46.96,35.72
2016,4,16,17,30,560.0,61.0,2.6,18.0,197.0,44.17,33.31
2016,4,16,17,45,456.0,53.5,2.4,17.5,146.5,40.31,29.7
2016,4,16,18,0,352.0,46.0,2.2,17.0,96.0,36.4,25.76
2016,4,16,18,15,230.5,31.0,2.1,16.5,58.0,24.18,13.7
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.62,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,7.63,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,15.0,0.95,13.5,24.0,78.77,0.0
2016,4,17,6,0,211.0,30.0,1.0,14.0,48.0,169.56,122.38
2016,4,17,6,15,313.0,43.5,1.1,14.5,91.5,248.79,199.25
2016,4,17,6,30,415.0,57.0,1.2,15.0,135.0,340.43,277.65
2016,4,17,6,45,483.0,66.5,1.3,15.5,185.0,412.13,337.68
2016,4,17,7,0,551.0,76.0,1.4,16.0,235.0,488.1,398.74
2016,4,17,7,15,598.5,83.5,1.35,16.0,287.5,550.89,447.22
2016,4,17,7,30,646.0,91.0,1.3,16.0,340.0,615.39,494.64
2016,4,17,7,45,681.5,96.0,1.3,16.5,392.0,668.77,530.97
2016,4,17,8,0,717.0,101.0,1.3,17.0,444.0,722.21,566.28
2016,4,17,8,15,743.0,105.5,1.3,17.5,494.0,766.8,594.35
2016,4,17,8,30,769.0,110.0,1.3,18.0,544.0,806.15,618.23
2016,4,17,8,45,789.5,113.0,1.3,18.5,590.5,841.74,639.16
2016,4,17,9,0,810.0,116.0,1.3,19.0,637.0,875.3,658.42
2016,4,17,9,15,824.5,118.5,1.35,19.5,678.5,900.55,672.66
2016,4,17,9,30,839.0,121.0,1.4,20.0,720.0,923.15,685.21
2016,4,17,9,45,855.5,120.5,1.5,20.5,757.0,941.43,695.66
2016,4,17,10,0,872.0,120.0,1.6,21.0,794.0,949.33,699.44
2016,4,17,10,15,880.0,121.5,1.65,21.5,823.0,956.14,702.05
2016,4,17,10,30,888.0,123.0,1.7,22.0,852.0,959.77,702.72
2016,4,17,10,45,895.0,123.0,1.75,22.5,874.5,957.7,699.87
2016,4,17,11,0,902.0,123.0,1.8,23.0,897.0,952.41,695.11
2016,4,17,11,15,905.5,123.5,1.8,23.0,911.5,941.22,687.42
2016,4,17,11,30,909.0,124.0,1.8,23.0,926.0,926.9,677.87
2016,4,17,11,45,912.0,123.5,1.8,23.5,932.5,908.08,664.22
2016,4,17,12,0,915.0,123.0,1.8,24.0,939.0,886.29,648.77
2016,4,17,12,15,914.5,123.0,1.7,24.0,937.5,859.23,630.15
2016,4,17,12,30,914.0,123.0,1.6,24.0,936.0,829.56,609.87
2016,4,17,12,45,914.0,121.0,1.55,24.5,926.5,795.96,586.38
2016,4,17,13,0,914.0,119.0,1.5,25.0,917.0,760.01,561.36
2016,4,17,13,15,910.0,118.0,1.35,25.0,899.5,720.04,532.26
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,678.28,501.21
2016,4,17,13,45,902.5,114.5,1.1,25.5,857.5,633.9,467.35
2016,4,17,14,0,899.0,112.0,1.0,26.0,833.0,588.08,431.88
2016,4,17,14,15,890.5,110.0,1.05,26.0,801.0,538.9,395.17
2016,4,17,14,30,882.0,108.0,1.1,26.0,769.0,489.1,356.76
2016,4,17,14,45,873.5,104.5,1.15,26.0,731.5,437.64,315.85
2016,4,17,15,0,865.0,101.0,1.2,26.0,694.0,385.99,273.53
2016,4,17,15,15,850.0,98.5,1.3,25.5,650.5,327.12,225.53
2016,4,17,15,30,835.0,96.0,1.4,25.0,607.0,274.89,181.69
2016,4,17,15,45,818.0,92.0,1.5,25.0,559.5,222.26,137.69
2016,4,17,16,0,801.0,88.0,1.6,25.0,512.0,171.24,97.31
2016,4,17,16,15,775.0,84.0,1.7,24.5,460.5,121.28,63.65
2016,4,17,16,30,749.0,80.0,1.8,24.0,409.0,74.28,42.22
2016,4,17,16,45,713.5,75.0,1.9,23.5,356.5,52.98,40.09
2016,4,17,17,0,678.0,70.0,2.0,23.0,304.0,46.46,34.66
2016,4,17,17,15,626.5,64.0,1.95,22.0,251.5,44.06,32.76
2016,4,17,17,30,575.0,58.0,1.9,21.0,199.0,41.53,30.61
2016,4,17,17,45,494.5,49.0,1.85,20.0,149.5,36.25,25.89
2016,4,17,18,0,414.0,40.0,1.8,19.0,100.0,30.69,20.71
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,21.51,11.65
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,11.79,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,7.15,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.0,15.0,0.35,14.5,27.0,94.4,0.0
2016,4,18,6,0,264.0,30.0,0.4,15.0,54.0,198.2,145.49
2016,4,18,6,15,368.5,42.0,0.5,15.5,99.0,280.83,223.15
2016,4,18,6,30,473.0,54.0,0.6,16.0,144.0,372.88,300.48
2016,4,18,6,45,541.5,62.0,0.75,16.5,196.0,445.49,360.23
2016,4,18,7,0,610.0,70.0,0.9,17.0,248.0,522.36,420.95
2016,4,18,7,15,656.5,76.0,0.95,17.0,302.0,584.77,468.37
2016,4,18,7,30,703.0,82.0,1.0,17.0,356.0,648.74,514.24
2016,4,18,7,45,735.0,87.0,1.1,17.5,409.0,701.23,549.96
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,749.74,582.07
2016,4,18,8,15,791.5,96.0,1.25,18.5,512.5,794.13,610.07
2016,4,18,8,30,816.0,100.0,1.3,19.0,563.0,837.09,636.6
2016,4,18,8,45,835.0,102.5,1.4,20.0,610.5,871.74,656.52
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,904.19,674.78
2016,4,18,9,15,867.5,107.0,1.55,21.5,699.5,928.6,688.24
2016,4,18,9,30,881.0,109.0,1.6,22.0,741.0,942.71,695.02
2016,4,18,9,45,896.0,108.5,1.7,22.5,778.0,960.2,704.85
2016,4,18,10,0,911.0,108.0,1.8,23.0,815.0,974.71,712.76
2016,4,18,10,15,917.5,109.5,1.85,23.0,844.0,980.29,715.76
2016,4,18,10,30,924.0,111.0,1.9,23.0,873.0,982.58,716.87
2016,4,18,10,45,929.5,111.5,2.0,23.5,895.0,979.55,713.94
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,973.19,708.99
2016,4,18,11,15,937.5,112.5,2.1,24.0,931.0,960.81,700.54
2016,4,18,11,30,940.0,113.0,2.1,24.0,945.0,945.21,690.17
2016,4,18,11,45,940.5,113.5,2.15,24.5,950.5,924.73,675.92
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,901.26,659.8
2016,4,18,12,15,940.0,114.0,2.15,25.0,953.5,873.23,641.09
2016,4,18,12,30,939.0,114.0,2.1,25.0,951.0,842.54,620.65
2016,4,18,12,45,932.0,116.0,2.1,25.0,939.5,806.65,597.12
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,768.73,572.1
2016,4,18,13,15,920.0,117.5,2.1,25.0,910.0,728.13,543.69
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,685.79,513.01
2016,4,18,13,45,902.5,118.5,2.1,25.0,864.5,639.17,478.54
2016,4,18,14,0,890.0,120.0,2.1,25.0,837.0,591.79,442.68
2016,4,18,14,15,881.0,118.5,2.1,24.5,805.0,543.14,405.77
2016,4,18,14,30,872.0,117.0,2.1,24.0,773.0,493.91,367.21
2016,4,18,14,45,850.5,119.0,2.15,24.0,732.0,437.33,321.63
2016,4,18,15,0,829.0,121.0,2.2,24.0,691.0,386.27,279.04
2016,4,18,15,15,812.5,118.0,2.25,23.5,647.5,333.98,235.12
2016,4,18,15,30,796.0,115.0,2.3,23.0,604.0,282.88,191.64
2016,4,18,15,45,584.5,158.0,2.35,23.0,502.0,226.76,152.11
2016,4,18,16,0,373.0,201.0,2.4,23.0,400.0,203.68,142.04
2016,4,18,16,15,525.5,152.0,2.45,22.5,401.0,150.01,96.33
2016,4,18,16,30,678.0,103.0,2.5,22.0,402.0,85.96,52.33
2016,4,18,16,45,633.0,97.5,2.55,21.5,349.0,64.38,50.25
2016,4,18,17,0,588.0,92.0,2.6,21.0,296.0,63.39,49.64
2016,4,18,17,15,532.0,83.0,2.6,20.0,244.5,59.33,46.34
2016,4,18,17,30,476.0,74.0,2.6,19.0,193.0,55.02,42.67
2016,4,18,17,45,393.0,62.5,2.65,18.0,144.5,46.83,35.35
2016,4,18,18,0,310.0,51.0,2.7,17.0,96.0,39.08,28.16
2016,4,18,18,15,155.0,36.0,2.65,16.5,58.5,28.06,17.27
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,18.85,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,0.65,13.5,27.5,87.81,0.0
2016,4,19,6,0,231.0,33.0,0.6,14.0,55.0,184.46,138.27
2016,4,19,6,15,331.5,46.0,0.6,14.5,99.0,265.97,213.06
2016,4,19,6,30,432.0,59.0,0.6,15.0,143.0,355.57,288.31
2016,4,19,6,45,511.0,66.0,0.6,15.5,195.5,432.48,350.74
2016,4,19,7,0,590.0,73.0,0.6,16.0,248.0,514.29,414.09
2016,4,19,7,15,636.0,79.5,0.65,16.0,301.0,576.35,461.02
2016,4,19,7,30,682.0,86.0,0.7,16.0,354.0,639.95,506.5
2016,4,19,7,45,719.5,89.5,0.75,16.5,407.5,694.23,542.84
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,744.86,575.69
2016,4,19,8,15,781.0,96.5,0.9,17.5,511.0,787.98,603.36
2016,4,19,8,30,805.0,100.0,1.0,18.0,561.0,829.68,629.71
2016,4,19,8,45,820.0,104.5,1.15,18.5,607.0,862.88,650.76
2016,4,19,9,0,835.0,109.0,1.3,19.0,653.0,893.77,670.19
2016,4,19,9,15,849.0,111.5,1.3,19.5,694.5,918.91,683.54
2016,4,19,9,30,863.0,114.0,1.3,20.0,736.0,941.33,695.1
2016,4,19,9,45,686.0,197.0,1.35,21.0,707.0,875.69,648.62
2016,4,19,10,0,509.0,280.0,1.4,22.0,678.0,792.58,587.34
2016,4,19,10,15,544.5,281.5,1.4,22.0,721.0,823.13,608.38
2016,4,19,10,30,580.0,283.0,1.4,22.0,764.0,851.4,626.49
2016,4,19,10,45,731.5,211.0,1.45,22.5,833.0,912.44,667.67
2016,4,19,11,0,883.0,139.0,1.5,23.0,902.0,954.68,692.95
2016,4,19,11,15,719.0,235.0,1.5,23.0,862.5,898.31,655.6
2016,4,19,11,30,555.0,331.0,1.5,23.0,823.0,828.19,605.11
2016,4,19,11,45,527.5,343.5,1.5,23.0,814.0,799.01,585.37
2016,4,19,12,0,500.0,356.0,1.5,23.0,805.0,768.85,564.45
2016,4,19,12,15,424.0,385.0,1.6,23.0,765.5,713.78,526.31
2016,4,19,12,30,348.0,414.0,1.7,23.0,726.0,660.39,488.87
2016,4,19,12,45,394.5,387.0,1.8,23.0,737.0,653.4,486.01
2016,4,19,13,0,441.0,360.0,1.9,23.0,748.0,642.36,479.66
2016,4,19,13,15,447.0,349.5,1.95,23.0,736.0,614.47,460.12
2016,4,19,13,30,453.0,339.0,2.0,23.0,724.0,585.44,439.52
2016,4,19,13,45,397.5,351.5,2.15,23.0,682.0,541.37,407.29
2016,4,19,14,0,342.0,364.0,2.3,23.0,640.0,498.56,375.69
2016,4,19,14,15,212.0,356.0,2.4,22.5,525.0,411.51,311.84
2016,4,19,14,30,82.0,348.0,2.5,22.0,410.0,337.53,257.35
2016,4,19,14,45,87.0,331.5,2.6,22.0,394.5,318.58,243.36
2016,4,19,15,0,92.0,315.0,2.7,22.0,379.0,299.19,228.56
2016,4,19,15,15,69.5,285.0,2.75,21.5,331.5,261.1,200.21
2016,4,19,15,30,47.0,255.0,2.8,21.0,284.0,225.81,173.99
2016,4,19,15,45,102.5,244.5,2.9,20.5,301.5,222.4,169.76
2016,4,19,16,0,158.0,234.0,3.0,20.0,319.0,205.19,154.33
2016,4,19,16,15,94.0,201.5,3.0,19.5,250.5,172.01,131.79
2016,4,19,16,30,30.0,169.0,3.0,19.0,182.0,138.76,108.6
2016,4,19,16,45,25.0,149.0,3.0,18.5,159.0,128.19,106.01
2016,4,19,17,0,20.0,129.0,3.0,18.0,136.0,111.64,92.19
2016,4,19,17,15,13.0,108.0,2.9,17.5,112.5,94.2,77.29
2016,4,19,17,30,6.0,87.0,2.8,17.0,89.0,76.59,61.92
2016,4,19,17,45,175.0,68.0,2.7,16.5,95.0,53.72,41.63
2016,4,19,18,0,344.0,49.0,2.6,16.0,101.0,37.46,26.92
2016,4,19,18,15,226.5,33.5,2.5,15.5,62.0,26.03,15.87
2016,4,19,18,30,109.0,18.0,2.4,15.0,23.0,14.15,0.0
2016,4,19,18,45,54.5,9.0,2.35,15.0,11.5,8.58,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,143.5,16.0,2.0,12.5,30.0,104.16,1.11
2016,4,20,6,0,287.0,32.0,2.1,13.0,60.0,213.69,164.18
2016,4,20,6,15,388.5,43.0,2.15,13.5,106.0,295.43,240.45
2016,4,20,6,30,490.0,54.0,2.2,14.0,152.0,386.03,318.62
2016,4,20,6,45,557.5,61.5,2.3,15.0,204.5,458.36,378.88
2016,4,20,7,0,625.0,69.0,2.4,16.0,257.0,534.86,439.75
2016,4,20,7,15,669.0,74.5,2.3,16.0,310.5,595.54,486.28
2016,4,20,7,30,713.0,80.0,2.2,16.0,364.0,657.58,531.25
2016,4,20,7,45,745.5,84.5,2.15,16.5,416.5,706.6,564.27
2016,4,20,8,0,778.0,89.0,2.1,17.0,469.0,759.29,598.98
2016,4,20,8,15,800.5,92.0,2.1,17.5,519.0,801.09,625.31
2016,4,20,8,30,823.0,95.0,2.1,18.0,569.0,841.36,650.12
2016,4,20,8,45,843.0,97.0,2.1,18.5,616.0,876.43,670.91
2016,4,20,9,0,863.0,99.0,2.1,19.0,663.0,901.83,684.88
2016,4,20,9,15,875.5,101.0,2.1,19.0,704.0,925.52,699.01
2016,4,20,9,30,888.0,103.0,2.1,19.0,745.0,946.46,711.32
2016,4,20,9,45,902.0,102.0,2.1,19.5,781.5,962.56,719.1
2016,4,20,10,0,916.0,101.0,2.1,20.0,818.0,975.69,725.01
2016,4,20,10,15,922.5,102.5,2.1,20.0,847.0,981.33,727.5
2016,4,20,10,30,929.0,104.0,2.1,20.0,876.0,983.66,728.05
2016,4,20,10,45,926.0,109.0,2.15,20.5,895.0,977.47,722.37
2016,4,20,11,0,923.0,114.0,2.2,21.0,914.0,967.95,714.72
2016,4,20,11,15,925.5,115.5,2.2,21.0,928.0,956.65,706.9
2016,4,20,11,30,928.0,117.0,2.2,21.0,942.0,942.16,697.09
2016,4,20,11,45,917.0,124.5,2.2,21.0,945.0,918.63,681.41
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,892.44,664.08
2016,4,20,12,15,905.0,131.5,2.2,21.0,945.5,864.61,645.65
2016,4,20,12,30,904.0,131.0,2.2,21.0,943.0,834.26,625.48
2016,4,20,12,45,901.5,130.5,2.25,21.0,932.5,800.38,603.22
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,764.35,579.29
2016,4,20,13,15,894.5,129.0,2.3,21.0,904.0,724.51,550.61
2016,4,20,13,30,890.0,128.0,2.3,21.0,886.0,682.98,519.96
2016,4,20,13,45,881.0,127.5,2.35,21.0,860.0,637.68,486.12
2016,4,20,14,0,872.0,127.0,2.4,21.0,834.0,591.42,450.68
2016,4,20,14,15,862.5,125.5,2.4,20.5,801.5,543.32,413.52
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,490.58,371.79
2016,4,20,14,45,747.0,156.5,2.45,20.0,701.0,426.1,320.23
2016,4,20,15,0,641.0,189.0,2.5,20.0,633.0,374.46,278.41
2016,4,20,15,15,717.5,151.0,2.45,19.5,618.5,330.72,239.35
2016,4,20,15,30,794.0,113.0,2.4,19.0,604.0,284.52,196.54
2016,4,20,15,45,686.5,129.5,2.4,19.0,530.0,226.93,150.85
2016,4,20,16,0,579.0,146.0,2.4,19.0,456.0,185.84,121.11
2016,4,20,16,15,626.0,117.5,2.35,18.5,423.0,134.41,80.67
2016,4,20,16,30,673.0,89.0,2.3,18.0,390.0,79.09,45.67
2016,4,20,16,45,615.5,91.5,2.3,17.5,340.5,59.32,46.66
2016,4,20,17,0,558.0,94.0,2.3,17.0,291.0,64.54,51.47
2016,4,20,17,15,511.5,83.5,2.25,16.5,241.0,59.3,47.0
2016,4,20,17,30,465.0,73.0,2.2,16.0,191.0,53.69,42.05
2016,4,20,17,45,398.0,60.5,2.15,15.5,145.0,45.84,34.92
2016,4,20,18,0,331.0,48.0,2.1,15.0,99.0,36.58,26.33
2016,4,20,18,15,165.5,36.5,2.05,14.5,62.0,28.35,18.04
2016,4,20,18,30,0.0,25.0,2.0,14.0,25.0,22.1,0.0
2016,4,20,18,45,0.0,12.5,1.95,14.0,12.5,11.91,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.2,14.5,6.5,6.01,0.0
2016,4,21,6,0,0.0,13.0,1.3,15.0,13.0,12.04,4.02
2016,4,21,6,15,0.0,23.5,1.45,15.0,23.5,21.79,12.64
2016,4,21,6,30,0.0,34.0,1.6,15.0,34.0,31.56,21.2
2016,4,21,6,45,0.0,45.5,1.75,15.5,45.5,42.27,30.42
2016,4,21,7,0,0.0,57.0,1.9,16.0,57.0,52.99,39.5
2016,4,21,7,15,0.0,69.5,1.95,16.0,69.5,64.66,49.3
2016,4,21,7,30,0.0,82.0,2.0,16.0,82.0,76.84,59.39
2016,4,21,7,45,30.0,142.0,2.15,16.0,157.0,171.52,138.62
2016,4,21,8,0,60.0,202.0,2.3,16.0,232.0,264.97,214.38
2016,4,21,8,15,80.5,229.0,2.4,16.0,273.5,311.88,251.32
2016,4,21,8,30,101.0,256.0,2.5,16.0,315.0,359.18,288.14
2016,4,21,8,45,231.0,263.5,2.6,16.5,412.0,494.85,394.97
2016,4,21,9,0,361.0,271.0,2.7,17.0,509.0,635.24,500.47
2016,4,21,9,15,432.0,263.0,2.75,17.0,565.0,706.24,551.91
2016,4,21,9,30,503.0,255.0,2.8,17.0,621.0,764.69,594.2
2016,4,21,9,45,493.0,274.0,2.85,17.5,647.0,775.54,598.88
2016,4,21,10,0,483.0,293.0,2.9,18.0,673.0,783.9,602.22
2016,4,21,10,15,355.0,350.0,2.9,18.0,634.5,708.04,543.64
2016,4,21,10,30,227.0,407.0,2.9,18.0,596.0,631.07,484.01
2016,4,21,10,45,270.0,408.5,2.95,18.0,639.0,675.97,517.41
2016,4,21,11,0,313.0,410.0,3.0,18.0,682.0,708.35,540.97
2016,4,21,11,15,297.5,421.5,3.0,18.0,683.5,695.51,530.56
2016,4,21,11,30,282.0,433.0,3.0,18.0,685.0,681.67,519.8
2016,4,21,11,45,295.5,425.0,3.05,18.5,690.5,673.42,513.37
2016,4,21,12,0,309.0,417.0,3.1,19.0,696.0,663.82,505.93
2016,4,21,12,15,177.5,406.5,3.15,19.0,566.5,529.94,406.1
2016,4,21,12,30,46.0,396.0,3.2,19.0,437.0,405.23,310.8
2016,4,21,12,45,94.5,419.0,3.3,19.0,503.0,457.61,351.72
2016,4,21,13,0,143.0,442.0,3.4,19.0,569.0,504.46,387.24
2016,4,21,13,15,110.0,422.0,3.5,19.0,518.5,456.09,350.71
2016,4,21,13,30,77.0,402.0,3.6,19.0,468.0,409.44,315.6
2016,4,21,13,45,480.0,256.0,3.7,19.0,647.5,508.58,396.45
2016,4,21,14,0,883.0,110.0,3.8,19.0,827.0,584.94,454.8
2016,4,21,14,15,874.5,108.5,3.85,18.5,795.5,537.04,416.18
2016,4,21,14,30,866.0,107.0,3.9,18.0,764.0,488.55,376.52
2016,4,21,14,45,859.0,103.0,3.95,18.0,727.5,438.22,333.57
2016,4,21,15,0,852.0,99.0,4.0,18.0,691.0,387.58,289.3
2016,4,21,15,15,837.5,96.5,4.0,18.0,648.0,335.75,243.34
2016,4,21,15,30,823.0,94.0,4.0,18.0,605.0,278.26,192.63
2016,4,21,15,45,802.5,91.5,4.0,18.0,558.0,226.85,147.53
2016,4,21,16,0,782.0,89.0,4.0,18.0,511.0,177.41,106.31
2016,4,21,16,15,586.0,123.5,4.0,17.5,422.0,137.09,84.67
2016,4,21,16,30,390.0,158.0,4.0,17.0,333.0,122.31,87.49
2016,4,21,16,45,524.5,115.5,4.0,17.0,320.0,78.31,63.35
2016,4,21,17,0,659.0,73.0,4.0,17.0,307.0,48.14,37.01
2016,4,21,17,15,607.5,67.0,3.9,16.5,255.5,45.84,35.11
2016,4,21,17,30,556.0,61.0,3.8,16.0,204.0,43.42,32.97
2016,4,21,17,45,480.5,52.5,3.75,15.5,155.5,38.69,28.63
2016,4,21,18,0,405.0,44.0,3.7,15.0,107.0,33.72,23.86
2016,4,21,18,15,281.5,32.0,3.6,14.5,67.5,25.15,15.48
2016,4,21,18,30,158.0,20.0,3.5,14.0,28.0,15.74,0.0
2016,4,21,18,45,79.0,10.0,3.45,14.0,14.0,9.53,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,66.0,19.0,5.95,14.0,26.0,62.98,19.63
2016,4,22,6,0,132.0,38.0,6.0,14.0,52.0,130.17,100.29
2016,4,22,6,15,194.5,56.0,6.05,14.0,89.5,191.81,156.82
2016,4,22,6,30,257.0,74.0,6.1,14.0,127.0,269.89,225.54
2016,4,22,6,45,298.5,90.5,6.2,14.5,169.5,325.86,274.26
2016,4,22,7,0,340.0,107.0,6.3,15.0,212.0,384.45,323.75
2016,4,22,7,15,377.0,120.0,6.4,15.0,256.0,437.73,368.22
2016,4,22,7,30,414.0,133.0,6.5,15.0,300.0,492.62,413.0
2016,4,22,7,45,207.5,144.0,6.6,15.0,228.0,338.66,282.76
2016,4,22,8,0,1.0,155.0,6.7,15.0,156.0,151.91,121.73
2016,4,22,8,15,27.5,199.0,6.8,15.0,215.5,231.44,187.96
2016,4,22,8,30,54.0,243.0,6.9,15.0,275.0,302.87,246.27
2016,4,22,8,45,27.0,141.5,7.05,15.0,157.5,165.24,132.82
2016,4,22,9,0,0.0,40.0,7.2,15.0,40.0,37.23,25.51
2016,4,22,9,15,0.0,55.5,7.3,15.0,55.5,51.71,37.51
2016,4,22,9,30,0.0,71.0,7.4,15.0,71.0,66.21,49.43
2016,4,22,9,45,6.5,161.0,7.5,15.5,166.5,158.38,125.02
2016,4,22,10,0,13.0,251.0,7.6,16.0,262.0,252.72,200.66
2016,4,22,10,15,6.5,174.5,7.75,16.0,180.0,171.02,134.48
2016,4,22,10,30,0.0,98.0,7.9,16.0,98.0,91.68,69.69
2016,4,22,10,45,9.0,200.0,8.05,16.0,208.0,197.3,155.53
2016,4,22,11,0,18.0,302.0,8.2,16.0,318.0,303.46,240.18
2016,4,22,11,15,126.0,373.5,8.25,15.5,486.0,485.39,386.9
2016,4,22,11,30,234.0,445.0,8.3,15.0,654.0,644.93,512.7
2016,4,22,11,45,171.5,447.0,8.4,15.0,601.0,582.45,462.33
2016,4,22,12,0,109.0,449.0,8.5,15.0,548.0,518.13,410.76
2016,4,22,12,15,59.5,338.5,8.4,15.0,393.0,367.19,291.96
2016,4,22,12,30,10.0,228.0,8.3,15.0,238.0,220.4,174.01
2016,4,22,12,45,79.0,336.0,8.25,15.0,407.0,370.8,295.62
2016,4,22,13,0,148.0,444.0,8.2,15.0,576.0,510.08,405.22
2016,4,22,13,15,503.0,291.5,8.05,14.5,724.5,604.9,487.16
2016,4,22,13,30,858.0,139.0,7.9,14.0,873.0,675.29,547.17
2016,4,22,13,45,635.5,238.5,7.8,14.0,774.0,586.14,472.22
2016,4,22,14,0,413.0,338.0,7.7,14.0,675.0,514.72,411.97
2016,4,22,14,15,617.5,237.5,7.65,14.0,719.0,510.53,408.57
2016,4,22,14,30,822.0,137.0,7.6,14.0,763.0,490.98,390.16
2016,4,22,14,45,560.5,223.0,7.6,14.0,640.0,409.0,322.43
2016,4,22,15,0,299.0,309.0,7.6,14.0,517.0,356.08,280.63
2016,4,22,15,15,402.5,257.5,7.55,14.0,519.5,322.77,249.67
2016,4,22,15,30,506.0,206.0,7.5,14.0,522.0,284.64,212.83
2016,4,22,15,45,642.0,152.5,7.45,14.0,521.0,239.63,167.74
2016,4,22,16,0,778.0,99.0,7.4,14.0,520.0,186.82,116.4
2016,4,22,16,15,389.0,96.0,7.2,14.0,306.5,99.16,62.11
2016,4,22,16,30,0.0,93.0,7.0,14.0,93.0,85.75,67.21
2016,4,22,16,45,0.0,81.5,6.85,14.0,81.5,75.44,61.62
2016,4,22,17,0,0.0,70.0,6.7,14.0,70.0,65.13,52.61
2016,4,22,17,15,269.5,69.5,6.45,13.5,139.5,48.56,37.96
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,50.0,39.27
2016,4,22,17,45,447.0,61.0,5.95,12.5,159.0,46.02,35.53
2016,4,22,18,0,355.0,53.0,5.7,12.0,109.0,40.43,30.11
2016,4,22,18,15,231.5,38.5,5.5,11.5,69.5,29.91,19.85
2016,4,22,18,30,108.0,24.0,5.3,11.0,30.0,18.96,2.18
2016,4,22,18,45,54.0,12.0,5.15,11.0,15.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
