Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,18.5,3.85,11.5,34.0,105.81,48.19
2016,4,23,6,0,276.0,37.0,4.0,12.0,68.0,214.39,170.06
2016,4,23,6,15,373.0,48.5,4.05,12.0,113.5,296.46,245.38
2016,4,23,6,30,470.0,60.0,4.1,12.0,159.0,385.23,323.62
2016,4,23,6,45,531.0,68.0,4.2,12.5,210.0,453.79,382.52
2016,4,23,7,0,592.0,76.0,4.3,13.0,261.0,525.92,442.16
2016,4,23,7,15,635.5,82.0,4.2,13.0,313.0,585.95,490.05
2016,4,23,7,30,679.0,88.0,4.1,13.0,365.0,647.31,536.41
2016,4,23,7,45,709.5,93.0,4.1,13.5,416.5,698.01,572.61
2016,4,23,8,0,740.0,98.0,4.1,14.0,468.0,748.42,607.7
2016,4,23,8,15,763.0,101.5,4.1,14.0,517.0,786.22,633.78
2016,4,23,8,30,786.0,105.0,4.1,14.0,566.0,826.63,661.53
2016,4,23,8,45,801.0,109.0,4.2,14.5,610.5,858.76,682.11
2016,4,23,9,0,816.0,113.0,4.3,15.0,655.0,888.64,701.06
2016,4,23,9,15,829.0,115.5,4.3,15.0,695.0,912.49,716.3
2016,4,23,9,30,842.0,118.0,4.3,15.0,735.0,933.66,729.69
2016,4,23,9,45,861.0,115.0,4.35,15.5,772.0,943.83,734.37
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,959.18,742.89
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,964.51,745.43
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,966.68,745.98
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,962.93,741.55
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,955.97,735.08
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,944.34,725.67
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,929.61,714.34
2016,4,23,11,45,905.5,120.5,4.25,17.0,938.0,909.77,700.05
2016,4,23,12,0,905.0,122.0,4.2,17.0,943.0,887.09,683.87
2016,4,23,12,15,904.0,121.5,4.25,17.0,940.5,859.43,664.69
2016,4,23,12,30,903.0,121.0,4.3,17.0,938.0,829.27,643.73
2016,4,23,12,45,897.5,122.5,4.35,17.5,927.0,795.12,618.75
2016,4,23,13,0,892.0,124.0,4.4,18.0,916.0,758.99,592.28
2016,4,23,13,15,887.5,123.5,4.55,17.5,898.5,719.98,565.1
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,679.29,535.24
2016,4,23,13,45,871.5,124.0,4.9,17.0,854.5,634.18,500.26
2016,4,23,14,0,860.0,125.0,5.1,17.0,828.0,588.31,463.71
2016,4,23,14,15,701.0,191.5,5.2,17.0,750.0,515.49,404.64
2016,4,23,14,30,542.0,258.0,5.3,17.0,672.0,461.38,360.16
2016,4,23,14,45,674.0,190.5,5.45,17.0,679.0,428.9,331.64
2016,4,23,15,0,806.0,123.0,5.6,17.0,686.0,388.91,294.45
2016,4,23,15,15,789.5,120.0,5.6,16.5,643.5,337.88,249.36
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,288.06,204.88
2016,4,23,15,45,747.0,115.0,5.65,16.0,553.0,233.1,156.77
2016,4,23,16,0,721.0,113.0,5.7,16.0,505.0,185.67,116.86
2016,4,23,16,15,692.5,108.5,5.65,15.5,455.5,138.9,82.08
2016,4,23,16,30,664.0,104.0,5.6,15.0,406.0,95.36,57.59
2016,4,23,16,45,617.0,100.0,5.6,15.0,353.5,65.33,52.42
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,65.63,52.84
2016,4,23,17,15,515.5,87.5,5.5,14.5,250.5,62.14,49.91
2016,4,23,17,30,461.0,79.0,5.4,14.0,200.0,57.53,45.83
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,51.02,39.77
2016,4,23,18,0,293.0,58.0,5.3,14.0,105.0,44.23,33.22
2016,4,23,18,15,190.0,41.0,5.2,13.5,67.0,31.83,21.41
2016,4,23,18,30,87.0,24.0,5.1,13.0,29.0,19.9,4.11
2016,4,23,18,45,43.5,12.0,5.05,13.0,14.5,11.44,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,79.5,23.5,6.45,11.5,32.5,78.33,40.22
2016,4,24,6,0,159.0,47.0,6.7,12.0,65.0,159.06,126.0
2016,4,24,6,15,247.0,64.0,6.7,12.0,109.0,244.23,202.69
2016,4,24,6,30,335.0,81.0,6.7,12.0,153.0,327.6,276.92
2016,4,24,6,45,413.5,91.0,6.7,12.5,204.5,402.85,342.5
2016,4,24,7,0,492.0,101.0,6.7,13.0,256.0,483.76,410.83
2016,4,24,7,15,405.5,126.5,6.65,13.0,269.5,468.17,396.33
2016,4,24,7,30,319.0,152.0,6.6,13.0,283.0,431.19,363.85
2016,4,24,7,45,506.5,136.0,6.6,13.5,376.0,582.95,489.26
2016,4,24,8,0,694.0,120.0,6.6,14.0,469.0,738.76,611.1
2016,4,24,8,15,720.0,124.5,6.6,14.0,518.5,782.85,642.79
2016,4,24,8,30,746.0,129.0,6.6,14.0,568.0,825.76,673.61
2016,4,24,8,45,778.0,127.0,6.6,14.5,617.0,860.28,696.44
2016,4,24,9,0,810.0,125.0,6.6,15.0,666.0,898.5,721.82
2016,4,24,9,15,824.5,127.5,6.55,15.5,707.0,923.58,736.95
2016,4,24,9,30,839.0,130.0,6.5,16.0,748.0,945.99,750.1
2016,4,24,9,45,855.5,129.0,6.5,16.5,784.5,963.6,759.98
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,970.38,762.09
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,976.44,765.61
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,979.34,766.99
2016,4,24,10,45,891.0,132.5,6.7,17.5,899.0,975.75,762.63
2016,4,24,11,0,895.0,134.0,6.8,18.0,920.0,968.97,756.15
2016,4,24,11,15,898.0,135.0,7.05,18.0,933.5,957.63,748.67
2016,4,24,11,30,901.0,136.0,7.3,18.0,947.0,943.19,738.98
2016,4,24,11,45,896.0,140.0,7.55,18.0,951.0,921.59,724.04
2016,4,24,12,0,891.0,144.0,7.8,18.0,955.0,897.31,707.09
2016,4,24,12,15,890.0,144.0,8.0,17.5,952.5,870.17,689.1
2016,4,24,12,30,889.0,144.0,8.2,17.0,950.0,840.57,669.1
2016,4,24,12,45,869.0,154.5,8.45,17.0,935.5,805.74,643.84
2016,4,24,13,0,849.0,165.0,8.7,17.0,921.0,767.02,614.58
2016,4,24,13,15,587.5,282.0,8.85,17.0,800.5,654.95,522.86
2016,4,24,13,30,326.0,399.0,9.0,17.0,680.0,561.47,445.13
2016,4,24,13,45,428.0,347.0,9.15,17.0,704.5,556.62,442.73
2016,4,24,14,0,530.0,295.0,9.3,17.0,729.0,546.02,434.62
2016,4,24,14,15,550.5,272.5,9.35,16.5,708.0,508.86,404.71
2016,4,24,14,30,571.0,250.0,9.4,16.0,687.0,469.48,372.12
2016,4,24,14,45,635.5,219.5,9.5,16.0,683.5,438.51,344.14
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,401.54,309.79
2016,4,24,15,15,681.0,184.0,9.6,15.5,637.0,352.75,266.73
2016,4,24,15,30,662.0,179.0,9.6,15.0,594.0,305.67,224.86
2016,4,24,15,45,648.0,168.5,9.65,15.0,549.0,256.99,181.68
2016,4,24,16,0,634.0,158.0,9.7,15.0,504.0,209.86,141.49
2016,4,24,16,15,602.0,150.5,9.75,14.5,454.0,165.1,107.96
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,123.35,83.25
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,87.8,72.55
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,80.65,66.41
2016,4,24,17,15,462.5,105.0,9.9,13.5,253.0,74.82,61.42
2016,4,24,17,30,407.0,94.0,9.9,13.0,202.0,68.67,55.96
2016,4,24,17,45,336.5,79.0,9.9,12.5,155.0,59.02,47.15
2016,4,24,18,0,266.0,64.0,9.9,12.0,108.0,48.91,37.65
2016,4,24,18,15,171.0,44.5,9.9,11.5,69.0,35.98,25.24
2016,4,24,18,30,76.0,25.0,9.9,11.0,30.0,20.68,5.93
2016,4,24,18,45,38.0,12.5,9.95,11.0,15.0,11.91,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,75.0,10.0,5.7,9.0,11.0,41.87,0.0
2016,4,25,5,45,232.5,22.5,5.8,9.5,46.0,163.59,99.76
2016,4,25,6,0,390.0,35.0,5.9,10.0,81.0,275.2,223.66
2016,4,25,6,15,482.5,43.5,6.0,10.0,129.5,355.05,298.71
2016,4,25,6,30,575.0,52.0,6.1,10.0,178.0,442.49,377.44
2016,4,25,6,45,634.0,58.0,6.2,10.5,231.5,511.48,437.76
2016,4,25,7,0,693.0,64.0,6.3,11.0,285.0,580.08,495.21
2016,4,25,7,15,732.5,68.5,6.3,11.5,339.5,639.49,541.66
2016,4,25,7,30,772.0,73.0,6.3,12.0,394.0,699.67,587.22
2016,4,25,7,45,799.5,77.0,6.3,12.5,447.0,750.03,623.8
2016,4,25,8,0,827.0,81.0,6.3,13.0,500.0,799.66,658.98
2016,4,25,8,15,848.5,83.5,6.2,13.0,551.0,841.26,688.19
2016,4,25,8,30,870.0,86.0,6.1,13.0,602.0,873.88,710.21
2016,4,25,8,45,885.5,88.5,6.05,13.5,648.5,906.45,730.88
2016,4,25,9,0,901.0,91.0,6.0,14.0,695.0,936.65,749.55
2016,4,25,9,15,913.0,93.0,6.0,14.0,737.0,960.42,765.11
2016,4,25,9,30,925.0,95.0,6.0,14.0,779.0,981.31,778.63
2016,4,25,9,45,932.5,97.0,6.05,14.5,814.0,994.9,785.74
2016,4,25,10,0,940.0,99.0,6.1,15.0,849.0,1005.25,790.66
2016,4,25,10,15,946.0,100.5,6.15,15.0,877.5,1010.33,793.43
2016,4,25,10,30,952.0,102.0,6.2,15.0,906.0,1012.03,793.97
2016,4,25,10,45,956.0,103.0,6.3,15.5,927.5,1007.92,789.27
2016,4,25,11,0,960.0,104.0,6.4,16.0,949.0,1000.43,782.33
2016,4,25,11,15,962.0,104.5,6.45,16.0,962.0,987.25,772.64
2016,4,25,11,30,964.0,105.0,6.5,16.0,975.0,970.82,760.75
2016,4,25,11,45,962.5,106.5,6.6,16.0,979.5,949.12,745.38
2016,4,25,12,0,961.0,108.0,6.7,16.0,984.0,924.47,727.89
2016,4,25,12,15,960.0,108.0,6.75,16.0,981.5,895.98,707.35
2016,4,25,12,30,959.0,108.0,6.8,16.0,979.0,864.81,684.82
2016,4,25,12,45,950.0,111.0,6.85,16.5,966.5,827.75,656.58
2016,4,25,13,0,941.0,114.0,6.9,17.0,954.0,788.75,626.9
2016,4,25,13,15,936.5,113.5,6.95,17.0,935.5,748.05,596.48
2016,4,25,13,30,932.0,113.0,7.0,17.0,917.0,705.56,562.79
2016,4,25,13,45,925.0,112.0,7.05,17.0,891.0,659.53,525.72
2016,4,25,14,0,918.0,111.0,7.1,17.0,865.0,612.3,486.91
2016,4,25,14,15,909.5,109.5,7.15,17.0,832.5,562.89,445.51
2016,4,25,14,30,901.0,108.0,7.2,17.0,800.0,512.83,402.61
2016,4,25,14,45,889.0,106.5,7.25,17.0,761.0,460.89,357.22
2016,4,25,15,0,877.0,105.0,7.3,17.0,722.0,409.06,310.96
2016,4,25,15,15,861.5,102.5,7.35,16.5,678.0,355.67,263.29
2016,4,25,15,30,846.0,100.0,7.4,16.0,634.0,296.84,210.79
2016,4,25,15,45,826.0,97.0,7.45,16.0,585.0,243.94,163.26
2016,4,25,16,0,806.0,94.0,7.5,16.0,536.0,192.96,119.43
2016,4,25,16,15,780.0,90.5,7.5,15.5,484.5,143.11,81.51
2016,4,25,16,30,754.0,87.0,7.5,15.0,433.0,96.21,54.26
2016,4,25,16,45,716.0,82.5,7.5,15.0,379.5,52.3,40.87
2016,4,25,17,0,678.0,78.0,7.5,15.0,326.0,51.44,40.24
2016,4,25,17,15,627.5,72.0,7.35,14.5,273.0,49.31,38.47
2016,4,25,17,30,577.0,66.0,7.2,14.0,220.0,47.06,36.5
2016,4,25,17,45,495.5,58.0,7.1,13.5,169.5,42.92,32.68
2016,4,25,18,0,414.0,50.0,7.0,13.0,119.0,38.61,28.48
2016,4,25,18,15,295.5,37.0,6.75,12.5,77.5,29.28,19.51
2016,4,25,18,30,177.0,24.0,6.5,12.0,36.0,18.85,5.88
2016,4,25,18,45,88.5,12.0,6.3,11.5,18.0,11.44,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,3.5,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,3.5,9.0,11.0,10.48,0.0
2016,4,26,5,45,123.5,27.0,3.55,10.0,42.0,117.35,74.89
2016,4,26,6,0,247.0,43.0,3.6,11.0,73.0,209.07,168.54
2016,4,26,6,15,325.5,56.5,3.65,11.0,116.5,279.64,233.03
2016,4,26,6,30,404.0,70.0,3.7,11.0,160.0,357.03,301.41
2016,4,26,6,45,450.0,82.5,3.8,11.5,207.5,417.7,353.37
2016,4,26,7,0,496.0,95.0,3.9,12.0,255.0,481.14,405.71
2016,4,26,7,15,559.0,94.0,3.9,12.5,304.5,548.95,460.04
2016,4,26,7,30,622.0,93.0,3.9,13.0,354.0,614.48,510.08
2016,4,26,7,45,632.5,104.5,3.9,13.5,399.0,655.35,538.95
2016,4,26,8,0,643.0,116.0,3.9,14.0,444.0,694.76,566.15
2016,4,26,8,15,614.5,140.5,3.8,14.0,479.0,714.09,578.41
2016,4,26,8,30,586.0,165.0,3.7,14.0,514.0,728.98,587.34
2016,4,26,8,45,497.5,215.0,3.6,14.5,527.0,709.38,566.96
2016,4,26,9,0,409.0,265.0,3.5,15.0,540.0,688.89,546.1
2016,4,26,9,15,391.0,289.0,3.45,15.0,565.5,687.72,543.4
2016,4,26,9,30,373.0,313.0,3.4,15.0,591.0,697.49,548.38
2016,4,26,9,45,451.0,298.0,3.4,15.0,649.0,765.89,598.99
2016,4,26,10,0,529.0,283.0,3.4,15.0,707.0,821.56,639.5
2016,4,26,10,15,499.5,306.0,3.55,15.0,717.0,813.1,631.75
2016,4,26,10,30,470.0,329.0,3.7,15.0,727.0,802.11,622.72
2016,4,26,10,45,482.5,336.5,3.9,15.5,754.0,812.82,629.59
2016,4,26,11,0,495.0,344.0,4.1,16.0,781.0,821.21,634.64
2016,4,26,11,15,396.0,389.0,4.3,16.0,742.5,755.48,584.87
2016,4,26,11,30,297.0,434.0,4.5,16.0,704.0,698.28,541.11
2016,4,26,11,45,271.0,443.5,4.75,16.0,691.0,672.07,522.11
2016,4,26,12,0,245.0,453.0,5.0,16.0,678.0,645.77,502.64
2016,4,26,12,15,283.0,442.0,5.15,16.0,701.0,653.49,509.81
2016,4,26,12,30,321.0,431.0,5.3,16.0,724.0,658.59,514.77
2016,4,26,12,45,405.0,392.0,5.5,16.0,757.5,670.51,526.18
2016,4,26,13,0,489.0,353.0,5.7,16.0,791.0,676.61,532.84
2016,4,26,13,15,644.5,263.5,5.8,16.0,828.5,680.11,538.64
2016,4,26,13,30,800.0,174.0,5.9,16.0,866.0,674.0,536.16
2016,4,26,13,45,805.5,164.5,6.05,16.0,844.5,632.34,503.27
2016,4,26,14,0,811.0,155.0,6.2,16.0,823.0,588.86,468.23
2016,4,26,14,15,640.5,221.5,6.2,16.0,736.5,513.78,406.54
2016,4,26,14,30,470.0,288.0,6.2,16.0,650.0,455.44,358.41
2016,4,26,14,45,621.0,215.0,6.25,16.0,669.0,431.39,336.54
2016,4,26,15,0,772.0,142.0,6.3,16.0,688.0,397.62,304.14
2016,4,26,15,15,604.0,188.5,6.3,15.5,600.0,335.25,253.5
2016,4,26,15,30,436.0,235.0,6.3,15.0,512.0,293.41,221.36
2016,4,26,15,45,571.5,178.5,6.3,15.0,511.5,252.69,180.74
2016,4,26,16,0,707.0,122.0,6.3,15.0,511.0,195.85,126.46
2016,4,26,16,15,678.0,116.5,6.3,14.5,461.0,148.94,90.67
2016,4,26,16,30,649.0,111.0,6.3,14.0,411.0,105.35,64.41
2016,4,26,16,45,615.0,103.5,6.35,14.0,360.5,67.48,54.51
2016,4,26,17,0,581.0,96.0,6.4,14.0,310.0,65.08,52.54
2016,4,26,17,15,528.5,88.0,6.35,13.5,259.0,62.01,49.98
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,58.75,47.13
2016,4,26,17,45,397.5,69.5,6.3,12.5,160.5,51.57,40.56
2016,4,26,18,0,319.0,59.0,6.3,12.0,113.0,44.81,34.12
2016,4,26,18,15,217.5,43.0,6.2,11.5,74.0,33.26,23.12
2016,4,26,18,30,116.0,27.0,6.1,11.0,35.0,21.22,8.31
2016,4,26,18,45,58.0,13.5,6.0,11.0,17.5,12.87,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,3.6,11.0,12.0,27.52,0.0
2016,4,27,5,45,163.0,26.5,3.9,11.5,45.0,136.75,92.01
2016,4,27,6,0,287.0,42.0,4.2,12.0,78.0,228.96,185.06
2016,4,27,6,15,376.0,53.0,4.35,12.0,124.0,307.48,256.25
2016,4,27,6,30,465.0,64.0,4.5,12.0,170.0,391.9,330.64
2016,4,27,6,45,232.5,81.0,4.7,12.5,134.0,259.31,219.49
2016,4,27,7,0,0.0,98.0,4.9,13.0,98.0,96.08,76.56
2016,4,27,7,15,0.0,117.0,5.15,13.0,117.0,114.97,92.55
2016,4,27,7,30,0.0,136.0,5.4,13.0,136.0,133.72,108.07
2016,4,27,7,45,0.0,98.0,5.7,13.5,98.0,92.31,72.75
2016,4,27,8,0,0.0,60.0,6.0,14.0,60.0,55.82,41.69
2016,4,27,8,15,3.0,123.5,6.3,14.0,125.5,119.63,95.11
2016,4,27,8,30,6.0,187.0,6.6,14.0,191.0,186.62,150.24
2016,4,27,8,45,98.0,250.0,6.9,14.0,316.5,361.13,295.02
2016,4,27,9,0,190.0,313.0,7.2,14.0,442.0,515.64,419.58
2016,4,27,9,15,104.0,288.0,7.35,14.0,359.0,405.95,329.07
2016,4,27,9,30,18.0,263.0,7.5,14.0,276.0,271.43,217.73
2016,4,27,9,45,11.0,222.0,7.7,14.0,230.5,222.65,177.92
2016,4,27,10,0,4.0,181.0,7.9,14.0,185.0,175.24,138.94
2016,4,27,10,15,180.0,282.0,7.95,14.0,435.0,472.92,383.7
2016,4,27,10,30,356.0,383.0,8.0,14.0,685.0,740.89,593.73
2016,4,27,10,45,607.5,269.0,8.05,14.0,800.5,864.89,694.53
2016,4,27,11,0,859.0,155.0,8.1,14.0,916.0,968.27,773.25
2016,4,27,11,15,863.5,156.0,8.05,14.0,930.5,957.93,764.47
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,944.51,753.95
2016,4,27,11,45,868.0,158.5,8.0,14.0,951.0,924.6,738.91
2016,4,27,12,0,868.0,160.0,8.0,14.0,957.0,901.92,721.9
2016,4,27,12,15,868.0,160.0,8.0,14.0,955.0,875.2,701.89
2016,4,27,12,30,868.0,160.0,8.0,14.0,953.0,846.01,680.06
2016,4,27,12,45,859.5,163.5,8.0,14.0,941.5,811.2,653.95
2016,4,27,13,0,851.0,167.0,8.0,14.0,930.0,774.71,625.81
2016,4,27,13,15,846.5,165.5,8.0,14.0,912.5,735.06,594.22
2016,4,27,13,30,842.0,164.0,8.0,14.0,895.0,693.94,560.99
2016,4,27,13,45,839.5,160.0,8.05,14.0,870.5,650.55,525.57
2016,4,27,14,0,837.0,156.0,8.1,14.0,846.0,605.9,488.42
2016,4,27,14,15,491.5,264.0,8.1,14.0,665.5,474.79,380.67
2016,4,27,14,30,146.0,372.0,8.1,14.0,485.0,382.5,305.17
2016,4,27,14,45,143.0,355.0,8.15,14.0,461.0,356.06,283.89
2016,4,27,15,0,140.0,338.0,8.2,14.0,437.0,329.99,262.64
2016,4,27,15,15,447.5,237.5,8.15,14.0,526.5,326.43,252.45
2016,4,27,15,30,755.0,137.0,8.1,14.0,616.0,301.24,219.5
2016,4,27,15,45,730.0,133.5,8.1,14.0,568.0,251.11,174.58
2016,4,27,16,0,705.0,130.0,8.1,14.0,520.0,203.53,133.64
2016,4,27,16,15,685.5,112.5,8.05,14.0,462.0,148.44,90.0
2016,4,27,16,30,666.0,95.0,8.0,14.0,404.0,95.94,55.32
2016,4,27,16,45,618.0,99.0,8.0,14.0,359.0,63.84,51.28
2016,4,27,17,0,570.0,103.0,8.0,14.0,314.0,70.6,57.45
2016,4,27,17,15,515.5,94.0,7.95,13.5,262.5,66.92,54.37
2016,4,27,17,30,461.0,85.0,7.9,13.0,211.0,61.66,49.73
2016,4,27,17,45,394.5,72.0,7.85,13.0,163.5,53.4,42.12
2016,4,27,18,0,328.0,59.0,7.8,13.0,116.0,44.74,33.95
2016,4,27,18,15,224.0,43.5,7.75,12.5,76.0,33.6,23.38
2016,4,27,18,30,120.0,28.0,7.7,12.0,36.0,21.99,9.53
2016,4,27,18,45,60.0,14.0,7.65,12.0,18.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,29.5,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,59.0,13.0,5.4,10.0,15.0,38.32,0.0
2016,4,28,5,45,187.5,27.5,5.65,10.5,49.0,151.69,106.88
2016,4,28,6,0,316.0,42.0,5.9,11.0,83.0,246.61,201.5
2016,4,28,6,15,404.0,52.0,5.9,11.5,129.5,323.6,271.68
2016,4,28,6,30,492.0,62.0,5.9,12.0,176.0,407.57,345.69
2016,4,28,6,45,554.0,69.0,5.95,12.5,227.5,477.03,405.46
2016,4,28,7,0,616.0,76.0,6.0,13.0,279.0,550.07,466.06
2016,4,28,7,15,657.0,81.5,5.85,13.5,331.5,608.79,511.74
2016,4,28,7,30,698.0,87.0,5.7,14.0,384.0,668.62,556.29
2016,4,28,7,45,731.5,90.0,5.6,14.5,436.0,716.19,590.07
2016,4,28,8,0,765.0,93.0,5.5,15.0,488.0,767.72,626.04
2016,4,28,8,15,787.0,96.5,5.3,15.0,537.5,809.31,654.37
2016,4,28,8,30,809.0,100.0,5.1,15.0,587.0,849.39,681.02
2016,4,28,8,45,827.5,102.0,4.95,15.5,632.5,882.74,701.19
2016,4,28,9,0,846.0,104.0,4.8,16.0,678.0,913.94,719.44
2016,4,28,9,15,859.0,106.0,4.65,16.5,719.0,929.86,726.47
2016,4,28,9,30,872.0,108.0,4.5,17.0,760.0,950.9,737.13
2016,4,28,9,45,891.0,105.0,4.4,17.5,797.5,969.31,746.22
2016,4,28,10,0,910.0,102.0,4.3,18.0,835.0,984.88,753.53
2016,4,28,10,15,917.0,103.0,4.2,18.0,863.5,990.28,755.48
2016,4,28,10,30,924.0,104.0,4.1,18.0,892.0,992.43,755.4
2016,4,28,10,45,926.0,106.5,4.05,18.5,912.5,988.12,749.92
2016,4,28,11,0,928.0,109.0,4.0,19.0,933.0,980.53,742.41
2016,4,28,11,15,931.0,109.5,4.05,19.0,946.5,968.61,734.12
2016,4,28,11,30,934.0,110.0,4.1,19.0,960.0,953.52,723.79
2016,4,28,11,45,933.0,112.0,4.2,19.0,965.0,933.27,710.25
2016,4,28,12,0,932.0,114.0,4.3,19.0,970.0,910.13,694.73
2016,4,28,12,15,932.0,113.5,4.45,19.0,968.0,882.73,676.7
2016,4,28,12,30,932.0,113.0,4.6,19.0,966.0,852.7,656.84
2016,4,28,12,45,932.5,111.5,4.75,19.0,957.0,819.65,634.62
2016,4,28,13,0,933.0,110.0,4.9,19.0,948.0,784.22,610.43
2016,4,28,13,15,929.5,109.0,5.05,19.0,930.5,744.2,582.44
2016,4,28,13,30,926.0,108.0,5.2,19.0,913.0,702.35,550.78
2016,4,28,13,45,919.0,108.0,5.35,19.0,887.5,657.59,516.07
2016,4,28,14,0,912.0,108.0,5.5,19.0,862.0,611.62,479.53
2016,4,28,14,15,904.0,106.5,5.65,18.5,830.5,562.89,440.74
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,513.48,400.15
2016,4,28,14,45,881.0,105.0,5.95,18.0,759.5,461.88,355.92
2016,4,28,15,0,866.0,105.0,6.1,18.0,720.0,410.68,310.95
2016,4,28,15,15,852.0,103.0,6.2,17.5,677.0,358.82,265.11
2016,4,28,15,30,838.0,101.0,6.3,17.0,634.0,301.39,214.23
2016,4,28,15,45,811.5,100.5,6.45,17.0,585.0,249.58,168.13
2016,4,28,16,0,785.0,100.0,6.6,17.0,536.0,200.38,126.0
2016,4,28,16,15,759.0,96.0,6.6,16.5,485.0,151.24,88.06
2016,4,28,16,30,733.0,92.0,6.6,16.0,434.0,99.31,54.93
2016,4,28,16,45,690.0,89.0,6.6,15.5,380.5,56.5,44.48
2016,4,28,17,0,647.0,86.0,6.6,15.0,327.0,57.02,45.18
2016,4,28,17,15,596.5,79.5,6.55,14.5,275.0,54.79,43.36
2016,4,28,17,30,546.0,73.0,6.5,14.0,223.0,52.43,41.31
2016,4,28,17,45,460.5,65.0,6.45,13.5,172.5,48.56,37.75
2016,4,28,18,0,375.0,57.0,6.4,13.0,122.0,43.16,32.6
2016,4,28,18,15,265.5,43.0,6.15,12.5,81.0,33.18,23.1
2016,4,28,18,30,156.0,29.0,5.9,12.0,40.0,22.79,10.75
2016,4,28,18,45,78.0,14.5,5.65,12.0,20.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,11.44,0.0
2016,4,29,5,45,86.0,33.5,3.35,10.5,45.0,101.38,71.57
2016,4,29,6,0,172.0,55.0,3.4,11.0,78.0,177.4,143.57
2016,4,29,6,15,254.5,71.5,3.45,11.0,122.5,260.28,217.0
2016,4,29,6,30,337.0,88.0,3.5,11.0,167.0,341.04,287.6
2016,4,29,6,45,200.5,108.5,3.6,11.5,158.5,275.68,232.39
2016,4,29,7,0,64.0,129.0,3.7,12.0,150.0,186.84,155.21
2016,4,29,7,15,211.5,140.5,3.75,12.0,228.5,332.13,279.61
2016,4,29,7,30,359.0,152.0,3.8,12.0,307.0,478.74,400.29
2016,4,29,7,45,499.5,145.5,3.9,12.0,389.0,593.95,492.87
2016,4,29,8,0,640.0,139.0,4.0,12.0,471.0,722.89,592.23
2016,4,29,8,15,665.0,144.0,4.1,12.0,519.0,765.44,622.15
2016,4,29,8,30,690.0,149.0,4.2,12.0,567.0,806.84,651.53
2016,4,29,8,45,711.0,152.5,4.3,12.5,611.5,841.48,674.54
2016,4,29,9,0,732.0,156.0,4.4,13.0,656.0,874.3,696.07
2016,4,29,9,15,747.0,159.5,4.4,13.0,695.5,899.44,712.51
2016,4,29,9,30,762.0,163.0,4.4,13.0,735.0,922.16,727.23
2016,4,29,9,45,793.5,154.0,4.4,13.5,773.5,939.4,736.68
2016,4,29,10,0,825.0,145.0,4.4,14.0,812.0,959.55,748.24
2016,4,29,10,15,833.0,147.0,4.5,14.0,840.0,966.12,752.56
2016,4,29,10,30,841.0,149.0,4.6,14.0,868.0,969.61,754.92
2016,4,29,10,45,847.0,150.0,4.75,14.5,888.5,967.02,752.1
2016,4,29,11,0,853.0,151.0,4.9,15.0,909.0,961.32,747.2
2016,4,29,11,15,856.5,151.5,5.2,15.0,923.0,949.7,740.68
2016,4,29,11,30,860.0,152.0,5.5,15.0,937.0,928.76,727.36
2016,4,29,11,45,860.5,153.0,5.8,15.5,942.5,909.71,713.85
2016,4,29,12,0,861.0,154.0,6.1,16.0,948.0,887.99,698.25
2016,4,29,12,15,861.5,154.0,6.2,16.0,946.5,862.8,680.4
2016,4,29,12,30,862.0,154.0,6.3,16.0,945.0,835.2,660.73
2016,4,29,12,45,861.5,152.5,6.4,16.0,936.0,803.2,637.73
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,769.11,613.04
2016,4,29,13,15,857.0,149.5,6.55,16.0,909.5,731.01,583.45
2016,4,29,13,30,853.0,148.0,6.6,16.0,892.0,690.03,551.13
2016,4,29,13,45,844.0,148.0,6.65,16.0,866.5,645.92,515.72
2016,4,29,14,0,835.0,148.0,6.7,16.0,841.0,601.02,478.98
2016,4,29,14,15,825.5,146.0,6.75,16.0,809.5,553.57,439.49
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,505.82,398.86
2016,4,29,14,45,803.0,141.5,6.85,16.0,740.0,456.07,355.78
2016,4,29,15,0,790.0,139.0,6.9,16.0,702.0,406.8,312.19
2016,4,29,15,15,774.0,136.0,6.95,16.0,659.5,356.82,267.41
2016,4,29,15,30,758.0,133.0,7.0,16.0,617.0,302.42,218.79
2016,4,29,15,45,735.0,129.5,7.05,16.0,570.0,252.6,174.43
2016,4,29,16,0,712.0,126.0,7.1,16.0,523.0,205.09,133.61
2016,4,29,16,15,684.0,120.5,7.15,15.5,473.0,157.98,97.03
2016,4,29,16,30,656.0,115.0,7.2,15.0,423.0,114.09,69.35
2016,4,29,16,45,622.5,108.0,7.3,15.0,372.5,72.34,58.56
2016,4,29,17,0,589.0,101.0,7.4,15.0,322.0,68.61,55.44
2016,4,29,17,15,537.0,93.0,7.4,14.5,270.5,65.7,53.07
2016,4,29,17,30,485.0,85.0,7.4,14.0,219.0,61.53,49.43
2016,4,29,17,45,412.5,73.5,7.45,13.5,171.0,54.41,42.97
2016,4,29,18,0,340.0,62.0,7.5,13.0,123.0,46.96,35.98
2016,4,29,18,15,235.0,46.5,7.45,12.5,82.0,35.9,25.51
2016,4,29,18,30,130.0,31.0,7.4,12.0,41.0,25.45,13.27
2016,4,29,18,45,65.0,15.5,7.4,12.0,20.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,28.73,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,79.02,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,181.64,134.05
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,279.05,227.59
2016,4,30,6,15,458.5,51.0,5.3,13.5,141.0,356.25,297.11
2016,4,30,6,30,544.0,60.0,5.3,14.0,189.0,440.1,369.89
2016,4,30,6,45,602.0,66.5,5.35,14.5,242.0,508.51,427.67
2016,4,30,7,0,660.0,73.0,5.4,15.0,295.0,580.13,485.77
2016,4,30,7,15,698.5,78.0,5.45,15.0,348.0,638.04,530.72
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,693.09,572.34
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,743.05,607.99
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,792.4,642.42
2016,4,30,8,15,816.0,93.0,5.5,16.0,555.5,833.3,670.42
2016,4,30,8,30,837.0,96.0,5.4,16.0,605.0,872.56,696.83
2016,4,30,8,45,852.5,98.5,5.3,16.5,650.5,904.34,716.03
2016,4,30,9,0,868.0,101.0,5.2,17.0,696.0,926.07,727.75
2016,4,30,9,15,880.0,103.0,5.1,17.5,736.0,949.15,740.38
2016,4,30,9,30,892.0,105.0,5.0,18.0,776.0,969.47,750.93
2016,4,30,9,45,906.5,103.5,4.95,18.5,812.5,985.4,758.76
2016,4,30,10,0,921.0,102.0,4.9,19.0,849.0,998.38,764.58
2016,4,30,10,15,927.0,103.0,4.85,19.0,876.5,1002.79,766.07
2016,4,30,10,30,933.0,104.0,4.8,19.0,904.0,1003.93,765.49
2016,4,30,10,45,937.0,104.5,4.8,19.0,924.5,999.35,761.55
2016,4,30,11,0,941.0,105.0,4.8,19.0,945.0,991.49,755.52
2016,4,30,11,15,943.5,105.5,4.75,19.0,958.0,978.98,746.04
2016,4,30,11,30,946.0,106.0,4.7,19.0,971.0,963.3,734.51
2016,4,30,11,45,946.5,106.5,4.7,19.5,976.0,942.75,718.7
2016,4,30,12,0,947.0,107.0,4.7,20.0,981.0,919.25,700.99
2016,4,30,12,15,946.0,107.0,4.7,20.0,978.0,891.21,681.56
2016,4,30,12,30,945.0,107.0,4.7,20.0,975.0,860.57,660.3
2016,4,30,12,45,939.5,108.0,4.7,20.5,963.5,824.89,634.18
2016,4,30,13,0,934.0,109.0,4.7,21.0,952.0,787.17,606.59
2016,4,30,13,15,930.0,108.0,4.7,21.0,934.0,746.84,578.22
2016,4,30,13,30,926.0,107.0,4.7,21.0,916.0,704.74,546.34
2016,4,30,13,45,920.5,105.5,4.75,21.0,890.5,659.68,511.75
2016,4,30,14,0,915.0,104.0,4.8,21.0,865.0,613.33,475.35
2016,4,30,14,15,906.5,103.0,4.85,21.0,833.0,564.74,436.3
2016,4,30,14,30,898.0,102.0,4.9,21.0,801.0,515.51,395.73
2016,4,30,14,45,888.0,99.5,4.95,21.0,763.0,463.99,352.36
2016,4,30,15,0,878.0,97.0,5.0,21.0,725.0,412.42,307.86
2016,4,30,15,15,864.0,95.0,5.0,21.0,681.5,360.11,261.9
2016,4,30,15,30,850.0,93.0,5.0,21.0,638.0,308.57,216.06
2016,4,30,15,45,832.5,90.0,5.05,21.0,590.5,249.64,164.81
2016,4,30,16,0,815.0,87.0,5.1,21.0,543.0,198.87,121.49
2016,4,30,16,15,791.0,83.5,5.1,20.5,492.5,148.79,82.86
2016,4,30,16,30,767.0,80.0,5.1,20.0,442.0,101.41,53.33
2016,4,30,16,45,734.0,76.0,5.15,20.0,389.5,56.42,43.57
2016,4,30,17,0,701.0,72.0,5.2,20.0,337.0,51.28,39.24
2016,4,30,17,15,655.0,66.5,5.15,19.0,284.5,44.48,33.53
2016,4,30,17,30,609.0,61.0,5.1,18.0,232.0,42.38,31.81
2016,4,30,17,45,539.5,54.0,5.1,17.5,182.0,38.88,28.66
2016,4,30,18,0,470.0,47.0,5.1,17.0,132.0,35.21,25.18
2016,4,30,18,15,360.0,36.5,5.0,16.5,89.0,28.14,18.5
2016,4,30,18,30,250.0,26.0,4.9,16.0,46.0,20.67,9.92
2016,4,30,18,45,125.0,13.0,4.85,16.0,23.0,12.39,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,32.75,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,89.07,0.0
2016,5,1,5,45,254.5,28.5,1.15,13.5,58.0,189.05,140.41
2016,5,1,6,0,384.0,41.0,1.1,14.0,95.0,284.81,228.75
2016,5,1,6,15,467.5,49.5,1.1,14.5,143.0,360.75,294.34
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,443.22,362.39
2016,5,1,6,45,603.5,64.5,1.1,15.5,242.5,508.25,413.92
2016,5,1,7,0,656.0,71.0,1.1,16.0,294.0,576.09,465.03
2016,5,1,7,15,694.0,76.0,1.1,16.5,346.5,633.5,505.14
2016,5,1,7,30,732.0,81.0,1.1,17.0,399.0,688.31,541.95
2016,5,1,7,45,759.0,85.0,1.15,17.5,450.5,737.07,573.86
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,785.13,604.57
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,825.35,627.94
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,863.96,649.71
2016,5,1,8,45,842.0,98.0,1.05,19.5,645.0,895.67,666.44
2016,5,1,9,0,857.0,101.0,1.0,20.0,690.0,917.34,676.4
2016,5,1,9,15,869.0,103.0,0.9,20.5,730.0,940.26,686.26
2016,5,1,9,30,881.0,105.0,0.8,21.0,770.0,960.46,694.11
2016,5,1,9,45,889.5,106.5,0.7,21.5,804.0,973.89,697.57
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,984.27,699.17
2016,5,1,10,15,904.5,109.5,0.6,22.0,865.5,989.59,701.3
2016,5,1,10,30,911.0,111.0,0.6,22.0,893.0,991.7,701.68
2016,5,1,10,45,914.5,112.0,0.65,22.5,913.5,987.2,697.95
2016,5,1,11,0,918.0,113.0,0.7,23.0,934.0,979.5,692.46
2016,5,1,11,15,921.0,113.5,0.85,23.0,947.5,967.65,687.88
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,952.68,681.2
2016,5,1,11,45,923.5,115.0,1.2,23.5,966.0,932.06,670.23
2016,5,1,12,0,923.0,116.0,1.4,24.0,971.0,908.6,657.05
2016,5,1,12,15,922.5,116.0,1.55,24.0,968.5,881.51,641.74
2016,5,1,12,30,922.0,116.0,1.7,24.0,966.0,851.86,624.42
2016,5,1,12,45,919.5,115.5,1.9,24.0,955.5,817.79,604.26
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,781.56,582.11
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,741.84,557.34
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,700.39,529.0
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,656.09,496.93
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,610.68,463.03
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.0,562.58,426.61
2016,5,1,14,30,877.0,110.0,2.7,22.0,794.0,513.9,388.53
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.0,463.3,347.11
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,412.96,304.77
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,355.43,256.49
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,304.37,212.34
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.0,253.31,168.08
2016,5,1,16,0,779.0,99.0,2.7,21.0,536.0,204.33,126.86
2016,5,1,16,15,753.5,95.0,2.6,20.5,486.0,155.57,89.48
2016,5,1,16,30,728.0,91.0,2.5,20.0,436.0,104.14,56.11
2016,5,1,16,45,690.5,87.0,2.4,20.0,383.5,60.75,47.31
2016,5,1,17,0,653.0,83.0,2.3,20.0,331.0,54.3,41.88
2016,5,1,17,15,605.0,76.5,2.1,19.0,279.5,51.95,40.09
2016,5,1,17,30,557.0,70.0,1.9,18.0,228.0,49.44,38.05
2016,5,1,17,45,483.5,62.0,1.75,17.5,178.5,45.44,34.47
2016,5,1,18,0,410.0,54.0,1.6,17.0,129.0,41.27,30.53
2016,5,1,18,15,305.0,41.5,1.45,16.5,87.0,32.58,22.4
2016,5,1,18,30,200.0,29.0,1.3,16.0,45.0,22.66,11.83
2016,5,1,18,45,100.0,14.5,1.2,15.5,22.5,13.82,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,8.5,1.25,11.5,10.5,22.45,0.0
2016,5,2,5,30,71.0,17.0,1.3,12.0,21.0,59.86,0.0
2016,5,2,5,45,178.5,33.5,1.4,12.5,56.0,156.44,117.67
2016,5,2,6,0,286.0,50.0,1.5,13.0,91.0,241.73,195.72
2016,5,2,6,15,367.5,61.5,1.5,13.0,137.0,314.4,259.55
2016,5,2,6,30,449.0,73.0,1.5,13.0,183.0,397.53,329.81
2016,5,2,6,45,224.5,83.5,1.55,13.5,138.5,258.76,215.9
2016,5,2,7,0,0.0,94.0,1.6,14.0,94.0,90.88,71.58
2016,5,2,7,15,67.0,138.0,1.55,14.5,167.5,197.37,162.11
2016,5,2,7,30,134.0,182.0,1.5,15.0,241.0,314.65,257.12
2016,5,2,7,45,251.0,190.5,1.5,15.5,317.5,433.72,351.28
2016,5,2,8,0,368.0,199.0,1.5,16.0,394.0,546.47,436.84
2016,5,2,8,15,428.0,202.5,1.45,16.0,450.0,623.83,492.41
2016,5,2,8,30,488.0,206.0,1.4,16.0,506.0,688.72,537.99
2016,5,2,8,45,561.5,196.5,1.4,16.5,565.5,751.97,581.37
2016,5,2,9,0,635.0,187.0,1.4,17.0,625.0,822.39,627.79
2016,5,2,9,15,607.5,213.5,1.3,17.0,652.5,830.68,629.47
2016,5,2,9,30,580.0,240.0,1.2,17.0,680.0,831.38,626.29
2016,5,2,9,45,716.5,184.0,1.2,17.5,751.5,907.3,676.09
2016,5,2,10,0,853.0,128.0,1.2,18.0,823.0,963.76,709.56
2016,5,2,10,15,860.0,129.5,1.2,18.5,850.5,969.26,710.01
2016,5,2,10,30,867.0,131.0,1.2,19.0,878.0,971.69,709.31
2016,5,2,10,45,869.5,133.5,1.2,19.5,897.5,967.74,704.71
2016,5,2,11,0,872.0,136.0,1.2,20.0,917.0,960.71,698.36
2016,5,2,11,15,874.5,136.5,1.2,20.0,930.0,948.68,690.31
2016,5,2,11,30,877.0,137.0,1.2,20.0,943.0,933.7,680.53
2016,5,2,11,45,874.5,140.0,1.3,20.5,947.0,913.78,667.9
2016,5,2,12,0,872.0,143.0,1.4,21.0,951.0,891.23,653.51
2016,5,2,12,15,871.0,142.5,1.55,21.0,948.5,864.26,637.95
2016,5,2,12,30,870.0,142.0,1.7,21.0,946.0,834.95,620.5
2016,5,2,12,45,862.5,144.5,1.9,21.0,934.0,801.05,600.03
2016,5,2,13,0,855.0,147.0,2.1,21.0,922.0,765.42,577.85
2016,5,2,13,15,850.0,146.0,2.25,20.5,904.0,727.01,552.75
2016,5,2,13,30,845.0,145.0,2.4,20.0,886.0,686.54,524.98
2016,5,2,13,45,690.0,223.0,2.55,20.0,817.0,618.07,472.86
2016,5,2,14,0,535.0,301.0,2.7,20.0,748.0,562.06,429.44
2016,5,2,14,15,666.0,224.0,2.75,20.0,759.0,536.72,410.86
2016,5,2,14,30,797.0,147.0,2.8,20.0,770.0,504.1,384.72
2016,5,2,14,45,774.0,149.0,2.85,20.0,730.5,454.86,344.32
2016,5,2,15,0,751.0,151.0,2.9,20.0,691.0,402.14,300.55
2016,5,2,15,15,643.5,176.5,2.9,19.5,619.5,346.52,255.88
2016,5,2,15,30,536.0,202.0,2.9,19.0,548.0,302.25,220.77
2016,5,2,15,45,441.0,212.0,2.9,18.5,482.5,257.25,186.08
2016,5,2,16,0,346.0,222.0,2.9,18.0,417.0,228.82,166.17
2016,5,2,16,15,305.5,206.5,2.85,17.5,367.0,190.86,138.19
2016,5,2,16,30,265.0,191.0,2.8,17.0,317.0,157.31,115.81
2016,5,2,16,45,215.5,172.0,2.75,16.5,267.0,125.76,97.79
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,117.58,97.92
2016,5,2,17,15,139.5,134.5,2.65,15.5,182.5,104.62,86.98
2016,5,2,17,30,113.0,116.0,2.6,15.0,148.0,91.26,75.44
2016,5,2,17,45,186.0,94.0,2.6,15.0,134.0,72.27,58.5
2016,5,2,18,0,259.0,72.0,2.6,15.0,120.0,54.49,42.39
2016,5,2,18,15,177.5,52.5,2.55,14.5,81.0,42.09,30.86
2016,5,2,18,30,96.0,33.0,2.5,14.0,42.0,27.02,15.68
2016,5,2,18,45,48.0,16.5,2.45,13.5,21.0,13.84,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
