Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.65,12.0,6.0,5.72,0.0
2016,5,3,5,30,0.0,12.0,1.6,12.0,12.0,11.13,0.0
2016,5,3,5,45,9.5,31.5,1.6,12.5,33.0,40.14,26.52
2016,5,3,6,0,19.0,51.0,1.6,13.0,54.0,68.47,52.04
2016,5,3,6,15,36.0,73.0,1.5,13.0,81.0,104.35,83.52
2016,5,3,6,30,53.0,95.0,1.4,13.0,108.0,140.63,115.04
2016,5,3,6,45,71.0,115.5,1.35,13.0,137.5,176.25,145.48
2016,5,3,7,0,89.0,136.0,1.3,13.0,167.0,212.9,176.11
2016,5,3,7,15,98.5,159.5,1.45,13.0,199.0,259.75,214.2
2016,5,3,7,30,108.0,183.0,1.6,13.0,231.0,295.45,242.64
2016,5,3,7,45,127.0,207.0,1.8,13.5,270.0,339.52,277.19
2016,5,3,8,0,146.0,231.0,2.0,14.0,309.0,383.99,311.38
2016,5,3,8,15,95.0,241.0,2.1,14.0,293.5,337.54,272.46
2016,5,3,8,30,44.0,251.0,2.2,14.0,278.0,301.93,242.04
2016,5,3,8,45,206.0,268.5,2.35,14.5,409.5,481.08,385.61
2016,5,3,9,0,368.0,286.0,2.5,15.0,541.0,665.54,524.74
2016,5,3,9,15,295.0,322.5,2.45,15.5,534.5,638.61,498.82
2016,5,3,9,30,222.0,359.0,2.4,16.0,528.0,594.6,462.34
2016,5,3,9,45,182.5,378.5,2.35,16.5,521.5,575.19,445.12
2016,5,3,10,0,143.0,398.0,2.3,17.0,515.0,554.35,426.81
2016,5,3,10,15,213.0,404.5,2.15,17.0,585.0,623.95,478.2
2016,5,3,10,30,283.0,411.0,2.0,17.0,655.0,703.08,534.05
2016,5,3,10,45,296.0,418.0,1.9,17.5,679.0,714.95,539.63
2016,5,3,11,0,309.0,425.0,1.8,18.0,703.0,725.24,544.62
2016,5,3,11,15,185.0,425.0,1.7,18.0,592.5,592.82,447.65
2016,5,3,11,30,61.0,425.0,1.6,18.0,482.0,465.65,352.76
2016,5,3,11,45,157.5,442.0,1.5,18.0,588.5,567.97,429.44
2016,5,3,12,0,254.0,459.0,1.4,18.0,695.0,661.61,495.67
2016,5,3,12,15,313.0,437.5,1.45,18.0,727.5,677.35,507.53
2016,5,3,12,30,372.0,416.0,1.5,18.0,760.0,689.52,517.48
2016,5,3,12,45,416.5,392.0,1.55,18.0,773.5,683.92,514.76
2016,5,3,13,0,461.0,368.0,1.6,18.0,787.0,674.69,509.44
2016,5,3,13,15,463.5,358.0,1.7,18.0,772.0,644.39,488.58
2016,5,3,13,30,466.0,348.0,1.8,18.0,757.0,613.25,466.81
2016,5,3,13,45,448.5,343.0,1.9,18.0,728.0,573.13,437.78
2016,5,3,14,0,431.0,338.0,2.0,18.0,699.0,533.92,408.88
2016,5,3,14,15,427.5,326.0,2.1,18.0,673.0,497.49,381.56
2016,5,3,14,30,424.0,314.0,2.2,18.0,647.0,461.1,353.57
2016,5,3,14,45,373.0,314.0,2.35,18.0,597.0,419.39,321.2
2016,5,3,15,0,322.0,314.0,2.5,18.0,547.0,376.9,288.17
2016,5,3,15,15,261.5,304.0,2.65,17.5,486.0,328.43,251.29
2016,5,3,15,30,201.0,294.0,2.8,17.0,425.0,293.55,225.16
2016,5,3,15,45,213.5,269.5,2.95,17.0,399.0,263.74,200.61
2016,5,3,16,0,226.0,245.0,3.1,17.0,373.0,232.93,175.22
2016,5,3,16,15,195.5,223.5,3.1,16.5,327.0,197.93,149.17
2016,5,3,16,30,165.0,202.0,3.1,16.0,281.0,166.41,127.04
2016,5,3,16,45,82.5,163.0,3.1,16.0,202.5,133.92,105.75
2016,5,3,17,0,0.0,124.0,3.1,16.0,124.0,109.17,90.62
2016,5,3,17,15,0.0,104.5,3.0,15.5,104.5,92.79,76.64
2016,5,3,17,30,0.0,85.0,2.9,15.0,85.0,76.23,62.23
2016,5,3,17,45,0.0,66.5,2.85,15.0,66.5,60.28,47.96
2016,5,3,18,0,0.0,48.0,2.8,15.0,48.0,44.14,33.35
2016,5,3,18,15,0.0,32.5,2.6,14.5,32.5,30.19,20.61
2016,5,3,18,30,0.0,17.0,2.4,14.0,17.0,15.76,6.99
2016,5,3,18,45,0.0,8.5,2.25,14.0,8.5,7.87,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,5,4,5,45,23.5,35.0,2.5,12.5,38.5,52.49,36.77
2016,5,4,6,0,47.0,56.0,2.5,13.0,63.0,91.18,71.41
2016,5,4,6,15,74.5,79.0,2.45,13.0,95.0,144.88,118.22
2016,5,4,6,30,102.0,102.0,2.4,13.0,127.0,191.31,158.54
2016,5,4,6,45,139.5,119.0,2.4,13.0,162.5,237.71,198.39
2016,5,4,7,0,177.0,136.0,2.4,13.0,198.0,286.96,239.75
2016,5,4,7,15,236.5,153.0,2.3,13.0,249.5,367.81,305.84
2016,5,4,7,30,296.0,170.0,2.2,13.0,301.0,440.2,363.36
2016,5,4,7,45,272.5,197.0,2.15,13.5,329.0,459.79,375.59
2016,5,4,8,0,249.0,224.0,2.1,14.0,357.0,476.59,385.61
2016,5,4,8,15,260.0,245.5,2.0,14.0,396.0,514.42,412.98
2016,5,4,8,30,271.0,267.0,1.9,14.0,435.0,551.58,439.17
2016,5,4,8,45,315.0,278.5,1.85,14.0,487.5,606.66,479.41
2016,5,4,9,0,359.0,290.0,1.8,14.0,540.0,662.14,518.95
2016,5,4,9,15,341.0,314.5,1.7,14.0,562.5,673.46,523.9
2016,5,4,9,30,323.0,339.0,1.6,14.0,585.0,682.59,527.63
2016,5,4,9,45,318.5,357.0,1.55,14.5,609.0,695.56,534.01
2016,5,4,10,0,314.0,375.0,1.5,15.0,633.0,706.87,539.14
2016,5,4,10,15,293.5,395.0,1.5,15.0,642.0,703.23,534.84
2016,5,4,10,30,273.0,415.0,1.5,15.0,651.0,697.99,529.66
2016,5,4,10,45,274.0,425.5,1.5,15.5,667.5,702.06,530.87
2016,5,4,11,0,275.0,436.0,1.5,16.0,684.0,704.73,531.07
2016,5,4,11,15,261.5,446.0,1.65,16.0,684.5,692.07,522.51
2016,5,4,11,30,248.0,456.0,1.8,16.0,685.0,678.52,513.36
2016,5,4,11,45,240.0,460.5,2.0,16.0,683.5,659.13,500.59
2016,5,4,12,0,232.0,465.0,2.2,16.0,682.0,645.22,491.43
2016,5,4,12,15,257.0,458.0,2.3,16.0,697.5,649.85,495.81
2016,5,4,12,30,282.0,451.0,2.4,16.0,713.0,649.21,496.26
2016,5,4,12,45,271.0,448.5,2.5,16.5,698.0,622.65,476.31
2016,5,4,13,0,260.0,446.0,2.6,17.0,683.0,596.28,456.57
2016,5,4,13,15,294.5,427.0,2.65,17.0,690.5,588.03,451.52
2016,5,4,13,30,329.0,408.0,2.7,17.0,698.0,577.07,444.09
2016,5,4,13,45,374.5,376.0,2.8,17.0,697.5,559.17,431.68
2016,5,4,14,0,420.0,344.0,2.9,17.0,697.0,533.33,412.87
2016,5,4,14,15,374.0,347.5,2.95,17.0,653.0,492.14,380.9
2016,5,4,14,30,328.0,351.0,3.0,17.0,609.0,450.31,348.39
2016,5,4,14,45,351.5,326.0,3.05,17.0,590.5,420.27,324.49
2016,5,4,15,0,375.0,301.0,3.1,17.0,572.0,388.06,298.07
2016,5,4,15,15,385.5,278.0,3.1,17.0,542.0,350.85,267.15
2016,5,4,15,30,396.0,255.0,3.1,17.0,512.0,312.74,234.93
2016,5,4,15,45,405.0,231.5,3.1,17.0,477.5,266.02,195.64
2016,5,4,16,0,414.0,208.0,3.1,17.0,443.0,225.3,161.28
2016,5,4,16,15,388.0,192.0,3.0,16.5,396.5,185.23,130.51
2016,5,4,16,30,362.0,176.0,2.9,16.0,350.0,155.86,111.21
2016,5,4,16,45,368.0,153.5,2.85,16.0,312.5,110.16,82.33
2016,5,4,17,0,374.0,131.0,2.8,16.0,275.0,89.59,73.53
2016,5,4,17,15,323.5,120.5,2.7,15.5,232.5,90.37,74.53
2016,5,4,17,30,273.0,110.0,2.6,15.0,190.0,83.44,68.58
2016,5,4,17,45,229.0,91.5,2.55,14.5,149.5,70.62,57.21
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,57.32,45.13
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,42.43,31.4
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,28.25,17.34
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,14.57,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.9,12.0,8.0,7.63,0.0
2016,5,5,5,30,0.0,16.0,2.0,12.0,16.0,14.85,0.0
2016,5,5,5,45,21.5,36.0,2.1,12.5,39.0,52.59,37.11
2016,5,5,6,0,43.0,56.0,2.2,13.0,62.0,88.44,69.19
2016,5,5,6,15,64.5,78.0,2.25,13.0,92.0,127.84,103.9
2016,5,5,6,30,86.0,100.0,2.3,13.0,122.0,177.95,147.15
2016,5,5,6,45,109.0,120.0,2.35,13.5,154.0,218.23,181.24
2016,5,5,7,0,132.0,140.0,2.4,14.0,186.0,259.9,215.66
2016,5,5,7,15,156.0,162.5,2.4,14.0,225.5,306.78,253.84
2016,5,5,7,30,180.0,185.0,2.4,14.0,265.0,354.62,291.97
2016,5,5,7,45,215.5,205.0,2.45,14.5,312.5,409.62,334.78
2016,5,5,8,0,251.0,225.0,2.5,15.0,360.0,479.72,387.98
2016,5,5,8,15,236.0,250.5,2.45,15.0,387.0,485.59,390.36
2016,5,5,8,30,221.0,276.0,2.4,15.0,414.0,503.36,401.89
2016,5,5,8,45,152.5,295.0,2.4,15.5,393.5,462.79,366.98
2016,5,5,9,0,84.0,314.0,2.4,16.0,373.0,405.17,319.42
2016,5,5,9,15,78.0,330.0,2.35,16.0,387.0,414.78,325.87
2016,5,5,9,30,72.0,346.0,2.3,16.0,401.0,423.87,331.6
2016,5,5,9,45,161.0,369.0,2.3,16.0,499.5,544.46,423.72
2016,5,5,10,0,250.0,392.0,2.3,16.0,598.0,663.67,511.02
2016,5,5,10,15,173.0,405.0,2.3,16.0,550.0,586.34,451.36
2016,5,5,10,30,96.0,418.0,2.3,16.0,502.0,509.85,392.81
2016,5,5,10,45,57.0,364.5,2.3,16.5,415.0,413.65,319.85
2016,5,5,11,0,18.0,311.0,2.3,17.0,328.0,312.33,241.66
2016,5,5,11,15,13.5,261.0,2.3,17.0,274.0,258.97,200.86
2016,5,5,11,30,9.0,211.0,2.3,17.0,220.0,206.56,160.1
2016,5,5,11,45,15.0,273.5,2.35,17.5,288.0,270.33,209.46
2016,5,5,12,0,21.0,336.0,2.4,18.0,356.0,333.16,256.78
2016,5,5,12,15,16.5,297.5,2.4,18.0,313.5,291.75,224.99
2016,5,5,12,30,12.0,259.0,2.4,18.0,271.0,251.05,193.84
2016,5,5,12,45,11.0,242.5,2.4,18.0,253.5,234.0,180.83
2016,5,5,13,0,10.0,226.0,2.4,18.0,236.0,217.15,167.85
2016,5,5,13,15,5.0,180.0,2.4,18.0,185.0,170.67,131.5
2016,5,5,13,30,0.0,134.0,2.4,18.0,134.0,124.69,95.16
2016,5,5,13,45,43.5,266.0,2.4,18.0,302.5,267.7,208.35
2016,5,5,14,0,87.0,398.0,2.4,18.0,471.0,400.42,309.05
2016,5,5,14,15,87.0,382.5,2.4,17.5,453.0,379.89,293.62
2016,5,5,14,30,87.0,367.0,2.4,17.0,435.0,359.45,278.79
2016,5,5,14,45,55.5,319.5,2.4,17.0,362.5,300.26,233.69
2016,5,5,15,0,24.0,272.0,2.4,17.0,290.0,252.19,197.03
2016,5,5,15,15,173.5,273.5,2.35,17.0,387.5,285.06,220.2
2016,5,5,15,30,323.0,275.0,2.3,17.0,485.0,307.87,232.74
2016,5,5,15,45,298.5,257.5,2.25,17.0,440.5,268.39,200.8
2016,5,5,16,0,274.0,240.0,2.2,17.0,396.0,231.62,171.73
2016,5,5,16,15,269.0,217.0,2.2,16.5,359.0,196.28,144.25
2016,5,5,16,30,264.0,194.0,2.2,16.0,322.0,161.86,119.25
2016,5,5,16,45,244.5,176.0,2.2,16.0,284.0,131.35,100.85
2016,5,5,17,0,225.0,158.0,2.2,16.0,246.0,114.18,94.88
2016,5,5,17,15,348.0,123.0,2.25,15.5,236.0,86.37,70.96
2016,5,5,17,30,471.0,88.0,2.3,15.0,226.0,63.16,50.68
2016,5,5,17,45,403.5,77.0,2.35,15.0,178.5,56.53,44.69
2016,5,5,18,0,336.0,66.0,2.4,15.0,131.0,49.59,38.2
2016,5,5,18,15,245.5,50.5,2.25,14.5,90.5,38.68,28.07
2016,5,5,18,30,155.0,35.0,2.1,14.0,50.0,27.29,16.71
2016,5,5,18,45,77.5,17.5,2.0,13.5,25.0,13.77,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.7,11.0,3.0,2.86,0.0
2016,5,6,5,30,0.0,6.0,2.7,11.0,6.0,5.55,0.0
2016,5,6,5,45,0.0,15.0,2.7,11.5,15.0,13.9,5.73
2016,5,6,6,0,0.0,24.0,2.7,12.0,24.0,22.26,13.24
2016,5,6,6,15,0.0,36.0,2.65,12.0,36.0,33.42,23.08
2016,5,6,6,30,0.0,48.0,2.6,12.0,48.0,44.6,32.87
2016,5,6,6,45,0.0,60.0,2.55,12.5,60.0,55.8,42.47
2016,5,6,7,0,0.0,72.0,2.5,13.0,72.0,67.21,52.07
2016,5,6,7,15,15.5,121.0,2.45,13.0,128.0,129.86,105.37
2016,5,6,7,30,31.0,170.0,2.4,13.0,184.0,205.85,168.4
2016,5,6,7,45,194.0,188.5,2.4,13.0,291.5,371.94,307.11
2016,5,6,8,0,357.0,207.0,2.4,13.0,399.0,548.59,446.9
2016,5,6,8,15,178.5,178.0,2.35,13.0,274.0,364.02,297.34
2016,5,6,8,30,0.0,149.0,2.3,13.0,149.0,141.92,112.44
2016,5,6,8,45,22.5,220.0,2.3,13.5,236.0,234.29,188.04
2016,5,6,9,0,45.0,291.0,2.3,14.0,323.0,342.79,273.05
2016,5,6,9,15,23.5,227.0,2.3,14.0,244.0,250.93,199.4
2016,5,6,9,30,2.0,163.0,2.3,14.0,165.0,156.25,122.8
2016,5,6,9,45,1.5,156.5,2.3,14.0,158.0,149.25,117.1
2016,5,6,10,0,1.0,150.0,2.3,14.0,151.0,142.35,111.33
2016,5,6,10,15,1.5,150.5,2.3,14.0,152.0,143.2,111.9
2016,5,6,10,30,2.0,151.0,2.3,14.0,153.0,144.05,112.47
2016,5,6,10,45,9.5,225.0,2.3,14.5,234.0,221.98,174.45
2016,5,6,11,0,17.0,299.0,2.3,15.0,315.0,299.78,234.53
2016,5,6,11,15,17.5,309.0,2.3,15.0,325.5,308.72,240.95
2016,5,6,11,30,18.0,319.0,2.3,15.0,336.0,317.47,247.48
2016,5,6,11,45,15.0,282.5,2.35,15.0,297.0,278.86,217.64
2016,5,6,12,0,12.0,246.0,2.4,15.0,258.0,240.86,188.16
2016,5,6,12,15,14.5,278.5,2.4,15.0,292.5,272.38,212.84
2016,5,6,12,30,17.0,311.0,2.4,15.0,327.0,303.28,236.63
2016,5,6,12,45,15.5,296.0,2.4,15.0,310.5,286.76,223.8
2016,5,6,13,0,14.0,281.0,2.4,15.0,294.0,270.48,211.3
2016,5,6,13,15,7.0,207.5,2.35,15.0,214.0,197.28,153.99
2016,5,6,13,30,0.0,134.0,2.3,15.0,134.0,124.7,96.21
2016,5,6,13,45,14.5,233.0,2.3,15.0,245.5,223.46,175.42
2016,5,6,14,0,29.0,332.0,2.3,15.0,357.0,312.02,244.38
2016,5,6,14,15,16.5,256.0,2.25,15.0,270.0,242.08,189.78
2016,5,6,14,30,4.0,180.0,2.2,15.0,183.0,167.43,131.02
2016,5,6,14,45,2.0,138.5,2.15,15.0,140.0,128.95,100.41
2016,5,6,15,0,0.0,97.0,2.1,15.0,97.0,90.44,69.3
2016,5,6,15,15,0.0,102.5,1.95,15.0,102.5,95.39,73.57
2016,5,6,15,30,0.0,108.0,1.8,15.0,108.0,100.24,77.74
2016,5,6,15,45,0.0,92.0,1.7,15.0,92.0,85.76,66.01
2016,5,6,16,0,0.0,76.0,1.6,15.0,76.0,70.78,53.8
2016,5,6,16,15,0.0,60.0,1.4,15.0,60.0,55.83,41.49
2016,5,6,16,30,0.0,44.0,1.2,15.0,44.0,40.9,29.08
2016,5,6,16,45,0.0,47.5,1.0,15.0,47.5,44.14,31.96
2016,5,6,17,0,0.0,51.0,0.8,15.0,51.0,47.4,36.67
2016,5,6,17,15,0.0,43.0,0.7,14.5,43.0,39.94,30.18
2016,5,6,17,30,0.0,35.0,0.6,14.0,35.0,32.48,23.61
2016,5,6,17,45,0.0,27.5,0.5,14.0,27.5,25.51,17.3
2016,5,6,18,0,0.0,20.0,0.4,14.0,20.0,18.54,10.93
2016,5,6,18,15,0.0,14.0,0.45,13.5,14.0,12.97,5.78
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.4,0.52
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.7,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.86,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,5.55,0.0
2016,5,7,5,45,0.0,14.5,2.0,12.5,14.5,13.43,5.37
2016,5,7,6,0,0.0,23.0,2.2,13.0,23.0,21.33,12.41
2016,5,7,6,15,0.0,33.5,2.25,13.0,33.5,31.09,21.01
2016,5,7,6,30,0.0,44.0,2.3,13.0,44.0,40.87,29.55
2016,5,7,6,45,0.0,55.5,2.35,13.0,55.5,51.59,38.79
2016,5,7,7,0,0.0,67.0,2.4,13.0,67.0,62.33,47.9
2016,5,7,7,15,5.5,111.5,2.45,13.0,114.5,111.87,89.89
2016,5,7,7,30,11.0,156.0,2.5,13.0,162.0,163.09,132.43
2016,5,7,7,45,230.0,170.5,2.6,13.5,295.5,393.4,325.22
2016,5,7,8,0,449.0,185.0,2.7,14.0,429.0,616.07,499.6
2016,5,7,8,15,303.0,234.0,2.75,14.0,405.5,539.36,434.79
2016,5,7,8,30,157.0,283.0,2.8,14.0,382.0,454.21,364.26
2016,5,7,8,45,78.5,222.5,2.9,14.5,272.0,299.52,240.88
2016,5,7,9,0,0.0,162.0,3.0,15.0,162.0,153.96,120.99
2016,5,7,9,15,0.0,153.0,2.95,15.0,153.0,144.78,113.53
2016,5,7,9,30,0.0,144.0,2.9,15.0,144.0,135.83,106.06
2016,5,7,9,45,0.0,101.5,2.9,15.5,101.5,94.97,72.55
2016,5,7,10,0,0.0,59.0,2.9,16.0,59.0,55.07,39.77
2016,5,7,10,15,0.0,70.5,2.85,16.0,70.5,65.85,48.55
2016,5,7,10,30,0.0,82.0,2.8,16.0,82.0,76.65,57.28
2016,5,7,10,45,0.0,76.0,2.75,16.5,76.0,71.05,52.55
2016,5,7,11,0,0.0,70.0,2.7,17.0,70.0,65.45,47.86
2016,5,7,11,15,0.0,85.5,2.65,17.0,85.5,80.03,59.63
2016,5,7,11,30,0.0,101.0,2.6,17.0,101.0,94.59,71.32
2016,5,7,11,45,0.0,69.0,2.6,17.0,69.0,64.56,47.04
2016,5,7,12,0,0.0,37.0,2.6,17.0,37.0,34.59,22.68
2016,5,7,12,15,2.5,104.0,2.55,17.0,106.5,99.38,75.3
2016,5,7,12,30,5.0,171.0,2.5,17.0,176.0,163.7,126.59
2016,5,7,12,45,2.5,130.0,2.5,17.0,132.5,123.3,94.31
2016,5,7,13,0,0.0,89.0,2.5,17.0,89.0,83.17,62.11
2016,5,7,13,15,3.5,142.0,2.45,17.0,145.0,134.67,103.65
2016,5,7,13,30,7.0,195.0,2.4,17.0,201.0,185.22,143.79
2016,5,7,13,45,7.5,205.0,2.4,17.0,212.0,193.9,150.64
2016,5,7,14,0,8.0,215.0,2.4,17.0,223.0,202.36,157.43
2016,5,7,14,15,5.0,187.0,2.4,17.0,192.0,174.84,135.84
2016,5,7,14,30,2.0,159.0,2.4,17.0,161.0,147.7,114.48
2016,5,7,14,45,1.0,145.5,2.4,17.0,146.5,134.8,104.4
2016,5,7,15,0,0.0,132.0,2.4,17.0,132.0,122.06,94.37
2016,5,7,15,15,0.0,110.0,2.35,17.0,110.0,102.16,78.47
2016,5,7,15,30,0.0,88.0,2.3,17.0,88.0,82.05,62.27
2016,5,7,15,45,0.0,68.0,2.3,17.0,68.0,63.33,47.05
2016,5,7,16,0,0.0,48.0,2.3,17.0,48.0,44.65,31.71
2016,5,7,16,15,0.0,92.0,2.25,16.5,92.0,85.52,65.93
2016,5,7,16,30,0.0,136.0,2.2,16.0,136.0,122.07,96.49
2016,5,7,16,45,0.0,99.5,2.2,16.0,99.5,91.05,71.03
2016,5,7,17,0,0.0,63.0,2.2,16.0,63.0,58.59,46.31
2016,5,7,17,15,0.0,53.5,2.1,15.5,53.5,49.72,38.69
2016,5,7,17,30,0.0,44.0,2.0,15.0,44.0,40.87,30.92
2016,5,7,17,45,0.0,35.0,1.95,15.0,35.0,32.48,23.39
2016,5,7,18,0,0.0,26.0,1.9,15.0,26.0,24.11,15.77
2016,5,7,18,15,0.0,18.0,1.85,14.5,18.0,16.68,8.97
2016,5,7,18,30,0.0,10.0,1.8,14.0,10.0,9.26,2.07
2016,5,7,18,45,0.0,5.0,1.75,14.0,5.0,4.62,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.29,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,8.33,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,18.55,9.58
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,28.78,18.66
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,41.82,30.07
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,55.3,41.74
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,70.15,54.3
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,84.92,66.54
2016,5,8,7,15,0.0,107.0,1.4,15.0,107.0,102.8,81.29
2016,5,8,7,30,0.0,125.0,1.4,15.0,125.0,120.59,95.75
2016,5,8,7,45,46.0,179.5,1.45,15.5,204.5,226.58,183.11
2016,5,8,8,0,92.0,234.0,1.5,16.0,284.0,328.19,263.37
2016,5,8,8,15,96.0,257.0,1.5,16.0,313.5,357.0,284.35
2016,5,8,8,30,100.0,280.0,1.5,16.0,343.0,385.46,305.18
2016,5,8,8,45,171.0,300.5,1.5,16.0,417.0,486.34,382.25
2016,5,8,9,0,242.0,321.0,1.5,16.0,491.0,575.01,447.63
2016,5,8,9,15,199.0,345.0,1.5,16.0,490.5,560.17,433.53
2016,5,8,9,30,156.0,369.0,1.5,16.0,490.0,543.21,418.82
2016,5,8,9,45,93.0,348.0,1.55,16.5,421.0,443.37,342.82
2016,5,8,10,0,30.0,327.0,1.6,17.0,352.0,357.4,275.99
2016,5,8,10,15,49.5,365.5,1.65,17.0,408.5,413.9,319.03
2016,5,8,10,30,69.0,404.0,1.7,17.0,465.0,469.42,359.87
2016,5,8,10,45,63.0,408.5,1.8,17.0,465.5,464.35,355.5
2016,5,8,11,0,57.0,413.0,1.9,17.0,466.0,459.15,351.45
2016,5,8,11,15,146.5,437.5,2.0,17.0,573.5,570.47,435.34
2016,5,8,11,30,236.0,462.0,2.1,17.0,681.0,668.59,506.88
2016,5,8,11,45,265.0,458.0,2.25,17.5,705.0,685.03,517.99
2016,5,8,12,0,294.0,454.0,2.4,18.0,729.0,693.39,524.09
2016,5,8,12,15,278.5,456.5,2.45,18.0,717.0,668.01,505.75
2016,5,8,12,30,263.0,459.0,2.5,18.0,705.0,642.64,487.57
2016,5,8,12,45,560.5,298.0,2.65,18.0,815.0,715.94,548.61
2016,5,8,13,0,858.0,137.0,2.8,18.0,925.0,766.8,590.38
2016,5,8,13,15,854.0,136.5,2.85,18.0,907.5,729.76,563.81
2016,5,8,13,30,850.0,136.0,2.9,18.0,890.0,691.16,535.2
2016,5,8,13,45,844.5,134.0,3.0,18.0,866.0,648.95,503.54
2016,5,8,14,0,839.0,132.0,3.1,18.0,842.0,605.63,470.23
2016,5,8,14,15,831.0,130.0,3.15,18.0,811.5,556.75,431.8
2016,5,8,14,30,823.0,128.0,3.2,18.0,781.0,509.96,393.86
2016,5,8,14,45,817.0,123.0,3.25,18.0,745.5,461.28,353.46
2016,5,8,15,0,811.0,118.0,3.3,18.0,710.0,412.38,311.78
2016,5,8,15,15,796.5,115.5,3.35,17.5,668.5,362.59,269.05
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,313.78,226.3
2016,5,8,15,45,765.5,109.0,3.45,17.0,582.0,264.45,182.6
2016,5,8,16,0,749.0,105.0,3.5,17.0,537.0,216.71,141.07
2016,5,8,16,15,724.5,101.0,3.55,16.5,488.0,164.26,98.7
2016,5,8,16,30,700.0,97.0,3.6,16.0,439.0,119.6,67.52
2016,5,8,16,45,671.5,91.0,3.7,16.0,389.5,76.22,45.92
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,54.81,42.98
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,52.91,41.5
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,50.88,39.81
2016,5,8,17,45,495.5,64.0,3.95,15.0,191.5,46.13,35.5
2016,5,8,18,0,437.0,55.0,4.0,15.0,144.0,41.09,30.77
2016,5,8,18,15,342.5,44.5,3.9,14.5,101.5,34.32,24.38
2016,5,8,18,30,248.0,34.0,3.8,14.0,59.0,26.4,16.45
2016,5,8,18,45,124.0,17.0,3.7,13.5,29.5,13.29,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,13.5,2.7,11.0,17.0,33.38,0.0
2016,5,9,5,30,98.0,27.0,2.7,11.0,34.0,92.35,51.72
2016,5,9,5,45,202.0,43.0,2.75,11.5,72.0,182.35,144.78
2016,5,9,6,0,306.0,59.0,2.8,12.0,110.0,267.51,220.58
2016,5,9,6,15,153.0,72.0,2.8,12.0,97.5,190.69,158.54
2016,5,9,6,30,0.0,85.0,2.8,12.0,85.0,84.76,67.11
2016,5,9,6,45,4.0,104.5,2.8,12.0,106.0,107.07,86.39
2016,5,9,7,0,8.0,124.0,2.8,12.0,127.0,129.46,105.32
2016,5,9,7,15,18.5,147.5,2.75,12.0,155.5,161.48,132.24
2016,5,9,7,30,29.0,171.0,2.7,12.0,184.0,204.97,168.17
2016,5,9,7,45,31.0,191.0,2.7,12.5,207.0,227.71,185.88
2016,5,9,8,0,33.0,211.0,2.7,13.0,230.0,250.31,203.24
2016,5,9,8,15,23.0,212.0,2.65,13.0,225.5,228.57,184.62
2016,5,9,8,30,13.0,213.0,2.6,13.0,221.0,219.32,176.22
2016,5,9,8,45,65.0,270.0,2.6,13.5,315.0,339.92,273.24
2016,5,9,9,0,117.0,327.0,2.6,14.0,409.0,464.63,369.17
2016,5,9,9,15,123.5,347.5,2.55,14.0,439.0,491.24,387.76
2016,5,9,9,30,130.0,368.0,2.5,14.0,469.0,517.19,406.21
2016,5,9,9,45,127.0,385.0,2.5,14.5,487.0,529.39,413.39
2016,5,9,10,0,124.0,402.0,2.5,15.0,505.0,540.77,420.03
2016,5,9,10,15,231.0,401.0,2.5,15.5,600.5,638.93,493.78
2016,5,9,10,30,338.0,400.0,2.5,16.0,696.0,746.64,571.09
2016,5,9,10,45,305.0,420.5,2.5,16.5,692.0,728.18,554.34
2016,5,9,11,0,272.0,441.0,2.5,17.0,688.0,708.52,537.87
2016,5,9,11,15,364.0,412.0,2.55,17.0,747.5,755.55,573.81
2016,5,9,11,30,456.0,383.0,2.6,17.0,807.0,804.7,610.07
2016,5,9,11,45,679.0,254.5,2.65,17.0,890.5,866.19,659.15
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,909.88,689.65
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,883.4,671.5
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,854.49,652.24
2016,5,9,12,45,898.5,126.0,2.9,17.5,959.0,821.69,629.29
2016,5,9,13,0,896.0,126.0,3.0,18.0,949.0,786.83,604.78
2016,5,9,13,15,892.0,125.0,3.05,18.0,931.5,748.11,578.2
2016,5,9,13,30,888.0,124.0,3.1,18.0,914.0,707.74,548.42
2016,5,9,13,45,882.0,123.0,3.2,18.0,889.5,664.62,516.04
2016,5,9,14,0,876.0,122.0,3.3,18.0,865.0,620.36,481.95
2016,5,9,14,15,868.5,120.5,3.35,18.0,834.0,573.9,445.15
2016,5,9,14,30,861.0,119.0,3.4,18.0,803.0,526.8,406.87
2016,5,9,14,45,851.0,116.5,3.45,18.0,766.0,477.33,365.77
2016,5,9,15,0,841.0,114.0,3.5,18.0,729.0,422.52,319.56
2016,5,9,15,15,827.0,111.5,3.5,17.5,687.0,371.45,275.66
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,321.27,231.61
2016,5,9,15,45,795.5,105.5,3.55,17.0,599.0,270.55,186.64
2016,5,9,16,0,778.0,102.0,3.6,17.0,553.0,221.49,143.87
2016,5,9,16,15,754.5,98.5,3.65,16.5,503.5,173.48,104.9
2016,5,9,16,30,731.0,95.0,3.7,16.0,454.0,122.52,68.35
2016,5,9,16,45,696.5,91.0,3.75,16.0,402.0,78.81,46.63
2016,5,9,17,0,662.0,87.0,3.8,16.0,350.0,56.24,44.24
2016,5,9,17,15,617.5,81.0,3.85,15.5,299.0,54.4,42.82
2016,5,9,17,30,573.0,75.0,3.9,15.0,248.0,52.43,41.19
2016,5,9,17,45,501.5,67.5,4.0,15.0,198.0,49.01,38.06
2016,5,9,18,0,430.0,60.0,4.1,15.0,148.0,45.43,34.62
2016,5,9,18,15,333.0,48.5,4.05,14.5,105.0,36.94,26.7
2016,5,9,18,30,236.0,37.0,4.0,14.0,62.0,28.76,18.54
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.0,14.47,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,2.15,11.0,17.5,38.93,0.0
2016,5,10,5,30,124.0,27.0,2.2,11.0,35.0,114.5,69.36
2016,5,10,5,45,236.0,41.0,2.25,11.5,74.5,196.84,156.96
2016,5,10,6,0,348.0,55.0,2.3,12.0,114.0,285.8,235.73
2016,5,10,6,15,422.0,65.0,2.25,12.5,161.0,359.58,299.67
2016,5,10,6,30,496.0,75.0,2.2,13.0,208.0,437.39,364.64
2016,5,10,6,45,248.0,75.5,2.2,13.5,142.0,280.15,234.8
2016,5,10,7,0,0.0,76.0,2.2,14.0,76.0,71.18,54.97
2016,5,10,7,15,0.0,95.0,2.15,14.0,95.0,90.06,70.96
2016,5,10,7,30,0.0,114.0,2.1,14.0,114.0,108.91,86.47
2016,5,10,7,45,0.0,126.5,2.05,14.5,126.5,120.94,95.95
2016,5,10,8,0,0.0,139.0,2.0,15.0,139.0,132.97,105.3
2016,5,10,8,15,5.0,171.5,1.9,15.5,175.0,169.95,134.98
2016,5,10,8,30,10.0,204.0,1.8,16.0,211.0,207.14,164.16
2016,5,10,8,45,23.0,244.0,1.75,16.5,261.0,259.63,205.12
2016,5,10,9,0,36.0,284.0,1.7,17.0,311.0,326.28,255.88
2016,5,10,9,15,60.5,320.5,1.7,17.0,367.0,387.41,302.23
2016,5,10,9,30,85.0,357.0,1.7,17.0,423.0,448.33,347.48
2016,5,10,9,45,215.5,364.0,1.7,17.5,541.0,592.37,455.06
2016,5,10,10,0,346.0,371.0,1.7,18.0,659.0,735.68,556.36
2016,5,10,10,15,589.5,263.0,1.65,18.5,772.0,868.38,650.39
2016,5,10,10,30,833.0,155.0,1.6,19.0,885.0,980.68,722.06
2016,5,10,10,45,840.5,154.5,1.6,19.5,905.5,978.02,716.89
2016,5,10,11,0,848.0,154.0,1.6,20.0,926.0,972.31,711.31
2016,5,10,11,15,851.0,155.0,1.6,20.0,939.0,960.85,703.53
2016,5,10,11,30,854.0,156.0,1.6,20.0,952.0,939.66,689.59
2016,5,10,11,45,858.5,154.5,1.65,20.5,958.5,922.09,677.53
2016,5,10,12,0,863.0,153.0,1.7,21.0,965.0,901.82,663.68
2016,5,10,12,15,862.5,152.5,1.8,21.0,962.5,875.58,647.72
2016,5,10,12,30,862.0,152.0,1.9,21.0,960.0,847.06,630.09
2016,5,10,12,45,868.0,146.5,2.05,21.0,952.5,817.1,611.72
2016,5,10,13,0,874.0,141.0,2.2,21.0,945.0,784.71,591.35
2016,5,10,13,15,870.0,140.0,2.3,21.0,927.5,746.7,566.03
2016,5,10,13,30,866.0,139.0,2.4,21.0,910.0,707.1,537.86
2016,5,10,13,45,861.5,136.5,2.55,21.0,886.0,664.49,507.05
2016,5,10,14,0,857.0,134.0,2.7,21.0,862.0,620.68,474.42
2016,5,10,14,15,848.5,132.5,2.75,21.0,831.0,574.48,438.67
2016,5,10,14,30,840.0,131.0,2.8,21.0,800.0,523.93,398.8
2016,5,10,14,45,832.0,127.5,2.9,21.0,764.0,474.87,359.0
2016,5,10,15,0,824.0,124.0,3.0,21.0,728.0,425.75,317.98
2016,5,10,15,15,809.5,121.0,3.05,20.5,686.0,374.93,275.19
2016,5,10,15,30,795.0,118.0,3.1,20.0,644.0,325.09,232.3
2016,5,10,15,45,780.0,113.5,3.15,20.0,598.5,275.08,188.58
2016,5,10,16,0,765.0,109.0,3.2,20.0,553.0,226.51,146.73
2016,5,10,16,15,740.5,104.5,3.25,19.5,503.5,172.63,103.49
2016,5,10,16,30,716.0,100.0,3.3,19.0,454.0,126.76,71.21
2016,5,10,16,45,687.5,94.0,3.4,18.5,403.5,82.52,48.48
2016,5,10,17,0,659.0,88.0,3.5,18.0,353.0,56.84,44.39
2016,5,10,17,15,614.5,82.0,3.45,17.5,301.5,55.04,43.02
2016,5,10,17,30,570.0,76.0,3.4,17.0,250.0,53.1,41.45
2016,5,10,17,45,510.5,67.5,3.4,16.5,201.0,48.87,37.72
2016,5,10,18,0,451.0,59.0,3.4,16.0,152.0,44.4,33.59
2016,5,10,18,15,356.5,47.5,3.25,15.5,108.5,36.82,26.52
2016,5,10,18,30,262.0,36.0,3.1,15.0,65.0,27.92,17.87
2016,5,10,18,45,131.0,18.0,3.0,14.5,32.5,14.05,0.65
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.5,2.55,11.5,20.0,53.5,0.0
2016,5,11,5,30,197.0,25.0,2.6,12.0,40.0,146.13,93.65
2016,5,11,5,45,306.0,37.0,2.65,12.5,80.0,229.94,183.82
2016,5,11,6,0,415.0,49.0,2.7,13.0,120.0,319.13,262.84
2016,5,11,6,15,487.0,57.5,2.65,13.0,168.5,391.17,325.94
2016,5,11,6,30,559.0,66.0,2.6,13.0,217.0,468.47,391.12
2016,5,11,6,45,279.5,83.0,2.55,13.5,158.5,312.07,261.61
2016,5,11,7,0,0.0,100.0,2.5,14.0,100.0,96.54,76.31
2016,5,11,7,15,7.5,131.5,2.45,14.0,135.0,134.87,108.72
2016,5,11,7,30,15.0,163.0,2.4,14.0,170.0,173.61,140.59
2016,5,11,7,45,15.5,178.5,2.35,14.5,187.0,189.08,152.42
2016,5,11,8,0,16.0,194.0,2.3,15.0,204.0,204.56,164.13
2016,5,11,8,15,33.5,228.5,2.25,15.5,250.0,268.34,214.79
2016,5,11,8,30,51.0,263.0,2.2,16.0,296.0,321.26,255.56
2016,5,11,8,45,62.0,289.0,2.15,16.5,331.5,358.56,283.23
2016,5,11,9,0,73.0,315.0,2.1,17.0,367.0,395.7,310.32
2016,5,11,9,15,104.5,342.5,2.05,17.0,422.0,453.78,354.0
2016,5,11,9,30,136.0,370.0,2.0,17.0,477.0,525.27,406.37
2016,5,11,9,45,131.0,386.5,1.95,17.5,492.5,535.01,410.98
2016,5,11,10,0,126.0,403.0,1.9,18.0,508.0,543.91,415.4
2016,5,11,10,15,179.0,416.0,1.9,18.0,570.5,604.64,459.95
2016,5,11,10,30,232.0,429.0,1.9,18.0,633.0,664.16,502.44
2016,5,11,10,45,215.0,442.0,1.9,18.5,634.5,654.7,493.16
2016,5,11,11,0,198.0,455.0,1.9,19.0,636.0,644.41,483.97
2016,5,11,11,15,333.5,418.5,1.9,19.0,728.5,734.32,550.26
2016,5,11,11,30,469.0,382.0,1.9,19.0,821.0,816.8,608.88
2016,5,11,11,45,683.5,258.0,1.95,19.0,900.5,875.21,654.13
2016,5,11,12,0,898.0,134.0,2.0,19.0,980.0,916.04,682.02
2016,5,11,12,15,897.5,133.5,2.05,19.0,977.5,889.17,664.16
2016,5,11,12,30,897.0,133.0,2.1,19.0,975.0,859.9,645.3
2016,5,11,12,45,901.0,128.5,2.2,19.5,966.5,828.33,623.99
2016,5,11,13,0,905.0,124.0,2.3,20.0,958.0,794.37,600.87
2016,5,11,13,15,901.0,123.0,2.35,20.0,940.5,755.43,574.86
2016,5,11,13,30,897.0,122.0,2.4,20.0,923.0,714.83,545.91
2016,5,11,13,45,892.0,120.5,2.5,20.0,898.0,671.66,514.35
2016,5,11,14,0,887.0,119.0,2.6,20.0,873.0,627.25,480.98
2016,5,11,14,15,878.5,117.5,2.6,20.0,841.5,579.88,444.1
2016,5,11,14,30,870.0,116.0,2.6,20.0,810.0,531.95,405.83
2016,5,11,14,45,859.5,114.0,2.6,20.0,773.0,482.35,365.28
2016,5,11,15,0,849.0,112.0,2.6,20.0,736.0,432.78,323.69
2016,5,11,15,15,835.0,109.5,2.55,19.5,693.5,376.02,276.2
2016,5,11,15,30,821.0,107.0,2.5,19.0,651.0,325.51,232.54
2016,5,11,15,45,803.0,103.5,2.45,19.0,604.5,274.32,187.72
2016,5,11,16,0,785.0,100.0,2.4,19.0,558.0,224.83,145.0
2016,5,11,16,15,761.5,96.5,2.35,18.5,508.0,176.47,105.9
2016,5,11,16,30,738.0,93.0,2.3,18.0,458.0,130.75,73.48
2016,5,11,16,45,707.5,88.0,2.3,18.0,407.0,80.68,45.68
2016,5,11,17,0,677.0,83.0,2.3,18.0,356.0,53.08,41.09
2016,5,11,17,15,633.5,77.0,2.25,17.5,304.5,51.09,39.56
2016,5,11,17,30,590.0,71.0,2.2,17.0,253.0,48.95,37.79
2016,5,11,17,45,529.5,63.5,2.2,16.5,203.5,45.37,34.65
2016,5,11,18,0,469.0,56.0,2.2,16.0,154.0,41.6,31.16
2016,5,11,18,15,376.5,45.5,2.2,15.5,110.5,34.85,24.85
2016,5,11,18,30,284.0,35.0,2.2,15.0,67.0,27.71,17.81
2016,5,11,18,45,142.0,17.5,2.25,14.5,33.5,13.62,1.38
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.0,14.0,3.1,11.0,19.0,40.9,0.0
2016,5,12,5,30,130.0,28.0,3.2,11.0,38.0,120.6,79.55
2016,5,12,5,45,224.0,43.5,3.3,11.5,76.0,194.46,156.1
2016,5,12,6,0,318.0,59.0,3.4,12.0,114.0,275.13,227.98
2016,5,12,6,15,159.0,62.0,3.35,12.0,89.5,180.19,150.43
2016,5,12,6,30,0.0,65.0,3.3,12.0,65.0,61.52,47.33
2016,5,12,6,45,0.0,80.5,3.25,12.5,80.5,76.88,60.47
2016,5,12,7,0,0.0,96.0,3.2,13.0,96.0,92.14,73.2
2016,5,12,7,15,8.0,130.0,3.1,13.0,134.0,133.5,108.07
2016,5,12,7,30,16.0,164.0,3.0,13.0,172.0,175.42,142.78
2016,5,12,7,45,16.5,180.0,2.95,13.5,188.5,191.47,155.15
2016,5,12,8,0,17.0,196.0,2.9,14.0,205.0,207.51,167.38
2016,5,12,8,15,23.0,219.5,2.85,14.0,233.5,236.42,190.37
2016,5,12,8,30,29.0,243.0,2.8,14.0,262.0,278.41,223.43
2016,5,12,8,45,30.0,260.5,2.75,14.5,281.0,296.71,236.7
2016,5,12,9,0,31.0,278.0,2.7,15.0,300.0,314.8,249.72
2016,5,12,9,15,144.5,319.5,2.65,15.5,431.0,480.19,379.4
2016,5,12,9,30,258.0,361.0,2.6,16.0,562.0,646.62,502.6
2016,5,12,9,45,545.5,250.0,2.6,16.5,698.0,816.22,629.76
2016,5,12,10,0,833.0,139.0,2.6,17.0,834.0,975.16,737.55
2016,5,12,10,15,840.0,140.5,2.55,17.0,861.0,980.31,737.94
2016,5,12,10,30,847.0,142.0,2.5,17.0,888.0,974.22,732.48
2016,5,12,10,45,851.5,143.5,2.45,17.5,907.5,971.19,727.94
2016,5,12,11,0,856.0,145.0,2.4,18.0,927.0,965.16,721.51
2016,5,12,11,15,858.5,145.5,2.35,18.0,939.5,953.33,712.73
2016,5,12,11,30,861.0,146.0,2.3,18.0,952.0,938.65,702.22
2016,5,12,11,45,861.0,147.0,2.3,18.0,956.5,919.41,689.27
2016,5,12,12,0,861.0,148.0,2.3,18.0,961.0,897.6,674.66
2016,5,12,12,15,860.5,148.0,2.35,18.0,959.0,872.0,657.95
2016,5,12,12,30,860.0,148.0,2.4,18.0,957.0,844.11,639.63
2016,5,12,12,45,837.0,160.5,2.5,18.5,941.0,810.13,616.18
2016,5,12,13,0,814.0,173.0,2.6,19.0,925.0,771.99,589.55
2016,5,12,13,15,809.5,171.5,2.7,19.0,907.5,734.21,562.85
2016,5,12,13,30,805.0,170.0,2.8,19.0,890.0,695.1,534.56
2016,5,12,13,45,801.0,167.0,2.9,19.0,866.5,653.83,504.05
2016,5,12,14,0,797.0,164.0,3.0,19.0,843.0,611.52,471.98
2016,5,12,14,15,787.5,161.5,3.1,18.5,812.5,565.77,437.29
2016,5,12,14,30,778.0,159.0,3.2,18.0,782.0,519.82,401.36
2016,5,12,14,45,772.0,153.5,3.3,18.0,747.5,472.91,362.86
2016,5,12,15,0,766.0,148.0,3.4,18.0,713.0,425.85,323.19
2016,5,12,15,15,750.5,144.5,3.45,17.5,671.0,372.04,277.99
2016,5,12,15,30,735.0,141.0,3.5,17.0,629.0,324.01,236.39
2016,5,12,15,45,722.5,134.0,3.55,17.0,585.0,275.32,193.48
2016,5,12,16,0,710.0,127.0,3.6,17.0,541.0,227.88,152.13
2016,5,12,16,15,508.5,160.5,3.65,16.5,444.0,187.6,127.02
2016,5,12,16,30,307.0,194.0,3.7,16.0,347.0,171.63,124.74
2016,5,12,16,45,454.0,148.0,3.75,16.0,346.0,118.26,82.62
2016,5,12,17,0,601.0,102.0,3.8,16.0,345.0,67.07,53.73
2016,5,12,17,15,555.0,94.5,3.85,15.5,294.5,64.57,51.8
2016,5,12,17,30,509.0,87.0,3.9,15.0,244.0,61.88,49.58
2016,5,12,17,45,448.0,77.0,4.0,14.5,196.5,56.05,44.42
2016,5,12,18,0,387.0,67.0,4.1,14.0,149.0,49.9,38.78
2016,5,12,18,15,298.5,53.5,4.1,13.5,106.5,40.64,30.17
2016,5,12,18,30,210.0,40.0,4.1,13.0,64.0,30.98,20.83
2016,5,12,18,45,105.0,20.0,4.1,13.0,32.0,15.58,3.3
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
