Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.77,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,9.26,1.08
2016,5,13,5,45,0.0,20.5,3.45,11.5,20.5,19.01,10.24
2016,5,13,6,0,0.0,31.0,3.5,12.0,31.0,28.77,18.9
2016,5,13,6,15,0.0,43.0,3.45,12.0,43.0,39.95,28.75
2016,5,13,6,30,0.0,55.0,3.4,12.0,55.0,51.13,38.51
2016,5,13,6,45,0.0,68.0,3.4,12.5,68.0,63.54,49.08
2016,5,13,7,0,0.0,81.0,3.4,13.0,81.0,76.24,59.71
2016,5,13,7,15,0.0,100.5,3.35,13.0,100.5,95.66,75.97
2016,5,13,7,30,0.0,120.0,3.3,13.0,120.0,115.03,91.96
2016,5,13,7,45,0.0,138.5,3.3,13.5,138.5,133.28,106.63
2016,5,13,8,0,0.0,157.0,3.3,14.0,157.0,151.45,121.02
2016,5,13,8,15,4.0,178.5,3.3,14.0,181.5,176.2,141.03
2016,5,13,8,30,8.0,200.0,3.3,14.0,206.0,201.04,160.89
2016,5,13,8,45,6.5,196.5,3.3,14.5,201.5,195.14,155.29
2016,5,13,9,0,5.0,193.0,3.3,15.0,197.0,189.5,150.03
2016,5,13,9,15,8.0,216.0,3.4,15.0,222.5,214.84,170.13
2016,5,13,9,30,11.0,239.0,3.5,15.0,248.0,240.1,189.96
2016,5,13,9,45,14.0,262.5,3.65,15.5,274.0,265.74,209.57
2016,5,13,10,0,17.0,286.0,3.8,16.0,300.0,291.19,228.84
2016,5,13,10,15,57.5,355.5,3.9,16.0,405.5,411.26,322.54
2016,5,13,10,30,98.0,425.0,4.0,16.0,511.0,519.48,404.51
2016,5,13,10,45,103.0,437.5,4.15,16.5,530.0,532.71,413.03
2016,5,13,11,0,108.0,450.0,4.3,17.0,549.0,545.21,421.53
2016,5,13,11,15,213.0,447.0,4.4,17.0,645.5,643.0,496.83
2016,5,13,11,30,318.0,444.0,4.5,17.0,742.0,733.92,565.2
2016,5,13,11,45,616.0,283.0,4.6,17.0,864.0,839.66,650.36
2016,5,13,12,0,914.0,122.0,4.7,17.0,986.0,921.04,710.44
2016,5,13,12,15,913.5,122.0,4.75,17.0,983.5,894.44,691.48
2016,5,13,12,30,913.0,122.0,4.8,17.0,981.0,865.39,671.42
2016,5,13,12,45,910.5,122.0,4.9,17.0,971.0,832.42,648.76
2016,5,13,13,0,908.0,122.0,5.0,17.0,961.0,797.38,624.41
2016,5,13,13,15,904.5,121.0,5.0,17.0,943.5,758.8,596.79
2016,5,13,13,30,901.0,120.0,5.0,17.0,926.0,718.52,566.4
2016,5,13,13,45,898.5,117.0,5.05,17.0,902.5,675.62,533.15
2016,5,13,14,0,896.0,114.0,5.1,17.0,879.0,631.29,498.04
2016,5,13,14,15,889.0,112.5,5.1,16.5,848.5,584.47,460.87
2016,5,13,14,30,882.0,111.0,5.1,16.0,818.0,536.94,422.08
2016,5,13,14,45,875.5,107.5,5.1,16.0,782.0,487.48,379.94
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,437.68,336.48
2016,5,13,15,15,856.5,101.5,5.05,15.5,704.0,386.42,291.49
2016,5,13,15,30,844.0,99.0,5.0,15.0,662.0,335.77,246.17
2016,5,13,15,45,833.0,94.5,4.95,15.0,617.0,278.09,194.45
2016,5,13,16,0,822.0,90.0,4.9,15.0,572.0,227.72,149.25
2016,5,13,16,15,801.0,87.0,4.85,14.5,522.5,178.23,107.71
2016,5,13,16,30,780.0,84.0,4.8,14.0,473.0,131.1,72.8
2016,5,13,16,45,757.0,78.5,4.75,14.0,422.5,84.42,46.68
2016,5,13,17,0,734.0,73.0,4.7,14.0,372.0,50.73,39.68
2016,5,13,17,15,694.5,68.5,4.65,13.5,320.0,49.27,38.57
2016,5,13,17,30,655.0,64.0,4.6,13.0,268.0,43.4,33.43
2016,5,13,17,45,601.5,57.5,4.55,13.0,218.0,40.37,30.67
2016,5,13,18,0,548.0,51.0,4.5,13.0,168.0,37.18,27.63
2016,5,13,18,15,457.5,42.5,4.45,12.5,122.5,32.01,22.71
2016,5,13,18,30,367.0,34.0,4.4,12.0,77.0,26.58,17.23
2016,5,13,18,45,222.5,22.0,4.35,12.0,44.0,17.47,5.22
2016,5,13,19,0,78.0,10.0,4.3,12.0,11.0,9.53,0.0
2016,5,13,19,15,39.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.0,2.95,12.5,7.0,6.67,0.0
2016,5,14,5,30,0.0,14.0,3.1,13.0,14.0,12.97,3.92
2016,5,14,5,45,0.0,26.5,3.3,13.5,26.5,24.6,14.8
2016,5,14,6,0,0.0,39.0,3.5,14.0,39.0,36.23,25.04
2016,5,14,6,15,0.0,54.0,3.5,14.0,54.0,50.85,37.78
2016,5,14,6,30,0.0,69.0,3.5,14.0,69.0,65.75,50.65
2016,5,14,6,45,0.0,84.0,3.5,14.5,84.0,80.54,63.09
2016,5,14,7,0,0.0,99.0,3.5,15.0,99.0,95.23,75.22
2016,5,14,7,15,39.5,145.5,3.35,15.0,164.0,184.25,150.4
2016,5,14,7,30,79.0,192.0,3.2,15.0,229.0,269.99,220.84
2016,5,14,7,45,57.5,204.5,3.05,15.5,233.0,265.26,214.86
2016,5,14,8,0,36.0,217.0,2.9,16.0,237.0,259.36,208.17
2016,5,14,8,15,21.0,206.0,2.7,16.0,218.0,220.13,175.61
2016,5,14,8,30,6.0,195.0,2.5,16.0,199.0,194.0,153.58
2016,5,14,8,45,10.0,217.0,2.4,16.5,224.5,219.36,173.24
2016,5,14,9,0,14.0,239.0,2.3,17.0,250.0,244.72,192.48
2016,5,14,9,15,16.0,256.0,2.25,17.0,269.0,262.98,206.26
2016,5,14,9,30,18.0,273.0,2.2,17.0,288.0,281.15,219.9
2016,5,14,9,45,71.5,339.5,2.15,17.5,399.0,413.49,321.57
2016,5,14,10,0,125.0,406.0,2.1,18.0,510.0,546.33,418.62
2016,5,14,10,15,111.5,416.0,2.1,18.0,511.5,539.23,411.45
2016,5,14,10,30,98.0,426.0,2.1,18.0,513.0,520.58,397.03
2016,5,14,10,45,239.5,414.5,2.15,18.5,632.5,660.51,500.75
2016,5,14,11,0,381.0,403.0,2.2,19.0,752.0,775.55,582.37
2016,5,14,11,15,311.0,434.0,2.25,19.0,721.5,729.66,547.32
2016,5,14,11,30,241.0,465.0,2.3,19.0,691.0,677.79,509.27
2016,5,14,11,45,242.5,467.5,2.35,19.0,696.0,671.15,505.0
2016,5,14,12,0,244.0,470.0,2.4,19.0,701.0,666.78,501.93
2016,5,14,12,15,573.5,297.0,2.45,19.0,838.0,774.68,587.46
2016,5,14,12,30,903.0,124.0,2.5,19.0,975.0,860.12,649.76
2016,5,14,12,45,891.5,129.0,2.6,19.0,962.0,824.84,625.67
2016,5,14,13,0,880.0,134.0,2.7,19.0,949.0,787.99,601.31
2016,5,14,13,15,876.0,133.5,2.8,19.0,931.5,750.44,576.16
2016,5,14,13,30,872.0,133.0,2.9,19.0,914.0,711.3,547.85
2016,5,14,13,45,865.0,132.0,3.0,19.0,889.5,668.38,516.0
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,624.43,482.58
2016,5,14,14,15,850.0,129.0,3.2,19.0,834.0,578.27,446.62
2016,5,14,14,30,842.0,127.0,3.3,19.0,803.0,531.56,409.23
2016,5,14,14,45,828.5,126.0,3.4,19.0,766.0,478.3,365.93
2016,5,14,15,0,815.0,125.0,3.5,19.0,729.0,429.41,324.77
2016,5,14,15,15,800.5,122.5,3.55,18.5,687.0,379.59,282.43
2016,5,14,15,30,786.0,120.0,3.6,18.0,645.0,330.75,239.99
2016,5,14,15,45,764.5,117.5,3.7,18.0,598.5,281.33,196.58
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,228.49,151.07
2016,5,14,16,15,718.5,111.0,3.8,17.5,503.5,181.38,112.42
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,137.01,79.93
2016,5,14,16,45,550.0,120.5,3.85,17.0,377.5,103.8,66.79
2016,5,14,17,0,406.0,134.0,3.9,17.0,300.0,90.52,73.99
2016,5,14,17,15,366.5,122.5,3.85,16.5,257.0,84.9,69.42
2016,5,14,17,30,327.0,111.0,3.8,16.0,214.0,78.91,64.38
2016,5,14,17,45,293.0,93.5,3.8,15.5,173.5,67.98,54.79
2016,5,14,18,0,259.0,76.0,3.8,15.0,133.0,56.46,44.44
2016,5,14,18,15,201.5,59.0,3.7,14.5,96.0,47.1,35.76
2016,5,14,18,30,144.0,42.0,3.6,14.0,59.0,34.12,23.58
2016,5,14,18,45,72.0,25.5,3.5,14.0,34.0,21.12,8.18
2016,5,14,19,0,0.0,9.0,3.4,14.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,3.4,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,76.0,15.5,4.1,12.5,22.0,47.36,0.0
2016,5,15,5,30,152.0,31.0,4.2,13.0,44.0,137.21,96.9
2016,5,15,5,45,257.5,44.0,4.3,13.5,83.5,212.81,171.23
2016,5,15,6,0,363.0,57.0,4.4,14.0,123.0,298.73,247.15
2016,5,15,6,15,434.0,66.5,4.3,14.0,170.5,371.93,311.2
2016,5,15,6,30,505.0,76.0,4.2,14.0,218.0,448.08,375.83
2016,5,15,6,45,399.0,106.5,4.1,14.5,232.5,426.36,356.46
2016,5,15,7,0,293.0,137.0,4.0,15.0,247.0,386.01,321.3
2016,5,15,7,15,321.5,154.5,3.9,15.5,292.0,437.04,361.52
2016,5,15,7,30,350.0,172.0,3.8,16.0,337.0,489.05,401.07
2016,5,15,7,45,549.0,138.0,3.75,16.5,429.5,644.28,522.75
2016,5,15,8,0,748.0,104.0,3.7,17.0,522.0,785.93,624.96
2016,5,15,8,15,768.5,107.5,3.6,17.0,569.5,825.71,650.53
2016,5,15,8,30,789.0,111.0,3.5,17.0,617.0,863.95,675.29
2016,5,15,8,45,806.5,113.0,3.45,17.5,661.0,895.9,694.26
2016,5,15,9,0,824.0,115.0,3.4,18.0,705.0,925.73,711.56
2016,5,15,9,15,836.5,117.0,3.35,18.0,744.0,948.45,725.15
2016,5,15,9,30,849.0,119.0,3.3,18.0,783.0,960.27,731.32
2016,5,15,9,45,872.0,113.0,3.3,18.5,820.5,979.28,741.54
2016,5,15,10,0,895.0,107.0,3.3,19.0,858.0,995.65,749.91
2016,5,15,10,15,901.5,108.0,3.4,19.0,885.0,1000.49,752.81
2016,5,15,10,30,908.0,109.0,3.5,19.0,912.0,1002.21,753.82
2016,5,15,10,45,911.5,110.5,3.65,19.5,932.0,998.37,750.14
2016,5,15,11,0,915.0,112.0,3.8,20.0,952.0,991.37,744.46
2016,5,15,11,15,918.0,112.5,4.05,20.0,965.0,979.78,737.77
2016,5,15,11,30,921.0,113.0,4.3,20.0,978.0,965.15,728.98
2016,5,15,11,45,921.0,114.0,4.6,20.0,983.0,945.32,717.41
2016,5,15,12,0,921.0,115.0,4.9,20.0,988.0,922.72,703.99
2016,5,15,12,15,920.5,115.0,5.1,20.0,986.0,896.11,686.81
2016,5,15,12,30,920.0,115.0,5.3,20.0,984.0,867.04,667.68
2016,5,15,12,45,923.5,111.5,5.5,20.0,975.5,835.62,646.64
2016,5,15,13,0,927.0,108.0,5.7,20.0,967.0,801.77,623.58
2016,5,15,13,15,923.5,107.0,5.8,20.0,950.0,762.74,596.07
2016,5,15,13,30,920.0,106.0,5.9,20.0,933.0,721.96,566.32
2016,5,15,13,45,913.5,106.0,6.0,20.0,908.0,678.54,532.7
2016,5,15,14,0,907.0,106.0,6.1,20.0,883.0,633.93,497.42
2016,5,15,14,15,900.0,104.5,6.1,19.5,852.5,586.8,460.07
2016,5,15,14,30,893.0,103.0,6.1,19.0,822.0,538.94,421.12
2016,5,15,14,45,883.5,101.5,6.2,19.0,785.0,489.41,379.18
2016,5,15,15,0,874.0,100.0,6.3,19.0,748.0,439.78,336.13
2016,5,15,15,15,861.5,97.5,6.4,18.5,706.0,388.39,291.35
2016,5,15,15,30,849.0,95.0,6.5,18.0,664.0,337.62,246.2
2016,5,15,15,45,830.5,93.5,6.6,18.0,617.5,280.25,195.19
2016,5,15,16,0,812.0,92.0,6.7,18.0,571.0,230.96,151.34
2016,5,15,16,15,790.0,88.5,6.7,17.5,521.5,181.48,109.87
2016,5,15,16,30,768.0,85.0,6.7,17.0,472.0,134.44,74.74
2016,5,15,16,45,735.0,82.0,6.7,17.0,420.0,89.9,49.67
2016,5,15,17,0,702.0,79.0,6.7,17.0,368.0,49.83,38.37
2016,5,15,17,15,661.0,74.0,6.65,16.5,316.5,48.45,37.35
2016,5,15,17,30,620.0,69.0,6.6,16.0,265.0,46.96,36.16
2016,5,15,17,45,555.5,63.0,6.55,15.5,215.0,44.51,34.02
2016,5,15,18,0,491.0,57.0,6.5,15.0,165.0,41.97,31.64
2016,5,15,18,15,402.0,47.5,6.4,14.5,120.5,36.15,26.17
2016,5,15,18,30,313.0,38.0,6.3,14.0,76.0,30.02,20.12
2016,5,15,18,45,181.0,24.5,6.2,14.0,44.0,19.17,7.49
2016,5,15,19,0,49.0,11.0,6.1,14.0,12.0,10.48,0.0
2016,5,15,19,15,24.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.5,3.9,12.0,22.5,65.59,0.0
2016,5,16,5,30,160.0,31.0,3.9,12.0,45.0,140.77,101.38
2016,5,16,5,45,255.5,44.5,3.9,12.5,84.0,212.58,171.84
2016,5,16,6,0,351.0,58.0,3.9,13.0,123.0,293.58,243.58
2016,5,16,6,15,420.5,67.5,3.8,13.5,169.5,365.32,305.85
2016,5,16,6,30,490.0,77.0,3.7,14.0,216.0,440.0,368.5
2016,5,16,6,45,541.5,84.0,3.6,14.5,266.0,503.74,420.05
2016,5,16,7,0,593.0,91.0,3.5,15.0,316.0,570.07,471.71
2016,5,16,7,15,629.5,96.5,3.4,15.5,366.0,625.22,511.96
2016,5,16,7,30,666.0,102.0,3.3,16.0,416.0,681.12,551.29
2016,5,16,7,45,697.5,105.0,3.25,16.5,466.5,730.19,584.55
2016,5,16,8,0,729.0,108.0,3.2,17.0,517.0,779.01,616.84
2016,5,16,8,15,750.0,111.5,3.15,17.5,564.0,814.62,638.9
2016,5,16,8,30,771.0,115.0,3.1,18.0,611.0,852.91,662.56
2016,5,16,8,45,790.0,116.5,3.1,18.5,655.0,885.33,682.03
2016,5,16,9,0,809.0,118.0,3.1,19.0,699.0,915.74,699.93
2016,5,16,9,15,821.5,120.0,3.1,19.0,737.5,938.24,713.63
2016,5,16,9,30,834.0,122.0,3.1,19.0,776.0,949.77,719.93
2016,5,16,9,45,854.5,117.5,3.1,19.5,812.0,967.87,729.51
2016,5,16,10,0,875.0,113.0,3.1,20.0,848.0,983.35,737.27
2016,5,16,10,15,881.5,114.0,3.15,20.0,875.0,988.13,739.77
2016,5,16,10,30,888.0,115.0,3.2,20.0,902.0,989.84,740.43
2016,5,16,10,45,893.0,116.0,3.25,20.5,922.5,987.0,736.79
2016,5,16,11,0,898.0,117.0,3.3,21.0,943.0,981.06,731.24
2016,5,16,11,15,901.5,117.5,3.4,21.0,956.0,970.12,724.24
2016,5,16,11,30,905.0,118.0,3.5,21.0,969.0,956.18,715.31
2016,5,16,11,45,906.5,118.0,3.6,21.5,974.5,937.03,701.55
2016,5,16,12,0,908.0,118.0,3.7,22.0,980.0,915.12,685.99
2016,5,16,12,15,908.0,118.0,3.85,22.0,978.0,889.28,669.33
2016,5,16,12,30,908.0,118.0,4.0,22.0,976.0,860.99,650.87
2016,5,16,12,45,907.5,116.5,4.15,22.0,967.0,828.61,629.42
2016,5,16,13,0,907.0,115.0,4.3,22.0,958.0,794.07,606.25
2016,5,16,13,15,903.5,114.5,4.4,22.0,941.0,756.19,580.32
2016,5,16,13,30,900.0,114.0,4.5,22.0,924.0,716.61,552.2
2016,5,16,13,45,897.5,111.5,4.6,22.0,900.5,674.41,520.61
2016,5,16,14,0,895.0,109.0,4.7,22.0,877.0,630.76,487.14
2016,5,16,14,15,887.5,108.0,4.75,22.0,846.5,584.34,450.52
2016,5,16,14,30,880.0,107.0,4.8,22.0,816.0,537.24,412.44
2016,5,16,14,45,868.0,106.0,4.9,22.0,779.0,487.62,371.57
2016,5,16,15,0,856.0,105.0,5.0,22.0,742.0,438.15,329.75
2016,5,16,15,15,843.0,103.0,5.0,21.5,700.0,387.87,286.83
2016,5,16,15,30,830.0,101.0,5.0,21.0,658.0,331.98,238.71
2016,5,16,15,45,806.5,100.5,5.05,21.0,611.0,281.5,194.28
2016,5,16,16,0,783.0,100.0,5.1,21.0,564.0,233.24,152.29
2016,5,16,16,15,760.0,96.5,5.1,20.5,515.0,185.1,112.6
2016,5,16,16,30,737.0,93.0,5.1,20.0,466.0,139.52,78.92
2016,5,16,16,45,701.5,90.0,5.15,19.5,414.5,90.79,50.06
2016,5,16,17,0,666.0,87.0,5.2,19.0,363.0,55.36,42.87
2016,5,16,17,15,623.5,81.5,5.25,18.5,312.0,53.88,41.8
2016,5,16,17,30,581.0,76.0,5.3,18.0,261.0,52.3,40.55
2016,5,16,17,45,518.5,69.0,5.35,17.5,212.0,49.3,37.96
2016,5,16,18,0,456.0,62.0,5.4,17.0,163.0,46.17,35.08
2016,5,16,18,15,367.0,51.5,5.3,16.5,119.0,39.62,29.0
2016,5,16,18,30,278.0,41.0,5.2,16.0,75.0,31.64,21.38
2016,5,16,18,45,156.5,26.0,5.15,15.5,43.5,20.34,8.74
2016,5,16,19,0,35.0,11.0,5.1,15.0,12.0,10.48,0.0
2016,5,16,19,15,17.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,124.5,14.5,2.65,13.5,25.5,86.21,0.0
2016,5,17,5,30,249.0,29.0,2.7,14.0,51.0,182.1,132.82
2016,5,17,5,45,354.0,39.0,2.75,15.0,93.0,260.03,208.62
2016,5,17,6,0,459.0,49.0,2.8,16.0,135.0,347.76,284.52
2016,5,17,6,15,526.0,56.5,2.7,16.5,184.0,417.8,344.09
2016,5,17,6,30,593.0,64.0,2.6,17.0,233.0,492.61,404.99
2016,5,17,6,45,642.5,69.0,2.55,17.5,285.0,556.27,454.77
2016,5,17,7,0,692.0,74.0,2.5,18.0,337.0,622.34,503.08
2016,5,17,7,15,725.0,78.5,2.55,18.5,389.0,673.65,538.94
2016,5,17,7,30,758.0,83.0,2.6,19.0,441.0,728.92,576.75
2016,5,17,7,45,784.0,85.5,2.65,19.5,492.5,775.86,607.56
2016,5,17,8,0,810.0,88.0,2.7,20.0,544.0,822.01,637.22
2016,5,17,8,15,829.0,91.0,2.75,20.5,592.0,861.45,661.65
2016,5,17,8,30,848.0,94.0,2.8,21.0,640.0,891.48,679.31
2016,5,17,8,45,862.0,96.0,2.9,21.5,684.5,921.37,697.18
2016,5,17,9,0,876.0,98.0,3.0,22.0,729.0,948.95,713.38
2016,5,17,9,15,887.0,100.0,3.0,22.5,768.5,971.16,725.13
2016,5,17,9,30,898.0,102.0,3.0,23.0,808.0,990.6,735.07
2016,5,17,9,45,906.5,103.5,3.05,23.5,841.5,1004.16,741.58
2016,5,17,10,0,915.0,105.0,3.1,24.0,875.0,1014.68,746.22
2016,5,17,10,15,921.0,106.0,3.1,24.0,902.0,1019.09,748.03
2016,5,17,10,30,927.0,107.0,3.1,24.0,929.0,1020.31,747.95
2016,5,17,10,45,930.5,108.0,3.1,24.5,949.0,1015.89,742.89
2016,5,17,11,0,934.0,109.0,3.1,25.0,969.0,1008.27,735.95
2016,5,17,11,15,936.0,109.5,3.1,25.0,981.5,995.58,727.29
2016,5,17,11,30,938.0,110.0,3.1,25.0,994.0,979.83,716.77
2016,5,17,11,45,938.0,111.0,3.15,25.0,998.5,959.76,703.9
2016,5,17,12,0,938.0,112.0,3.2,25.0,1003.0,936.88,689.2
2016,5,17,12,15,937.0,111.5,3.25,25.0,1000.5,909.07,671.21
2016,5,17,12,30,936.0,111.0,3.3,25.0,998.0,878.78,651.52
2016,5,17,12,45,935.0,110.0,3.4,25.5,988.0,845.69,628.88
2016,5,17,13,0,934.0,109.0,3.5,26.0,978.0,810.39,604.62
2016,5,17,13,15,930.0,108.5,3.6,26.0,960.0,771.27,578.73
2016,5,17,13,30,926.0,108.0,3.7,26.0,942.0,730.43,550.78
2016,5,17,13,45,919.5,107.5,3.8,26.0,917.0,686.41,518.63
2016,5,17,14,0,913.0,107.0,3.9,26.0,892.0,641.21,484.82
2016,5,17,14,15,905.5,105.5,3.95,25.5,860.5,593.63,449.17
2016,5,17,14,30,898.0,104.0,4.0,25.0,829.0,545.36,411.9
2016,5,17,14,45,888.0,102.5,4.1,25.0,792.0,495.45,371.57
2016,5,17,15,0,878.0,101.0,4.2,25.0,755.0,445.49,330.12
2016,5,17,15,15,865.0,98.5,4.25,25.0,712.5,393.8,286.34
2016,5,17,15,30,852.0,96.0,4.3,25.0,670.0,342.77,242.29
2016,5,17,15,45,835.5,93.5,4.4,25.0,623.5,291.71,198.03
2016,5,17,16,0,819.0,91.0,4.5,25.0,577.0,235.16,149.98
2016,5,17,16,15,797.5,88.0,4.5,24.5,527.5,185.82,109.73
2016,5,17,16,30,776.0,85.0,4.5,24.0,478.0,138.86,75.27
2016,5,17,16,45,745.5,81.0,4.55,23.5,426.5,93.2,49.27
2016,5,17,17,0,715.0,77.0,4.6,23.0,375.0,53.42,40.49
2016,5,17,17,15,675.5,72.5,4.5,22.0,323.0,47.18,35.39
2016,5,17,17,30,636.0,68.0,4.4,21.0,271.0,46.01,34.58
2016,5,17,17,45,575.0,62.0,4.35,20.5,221.0,43.51,32.45
2016,5,17,18,0,514.0,56.0,4.3,20.0,171.0,40.9,30.07
2016,5,17,18,15,428.0,46.5,4.1,19.0,126.0,35.03,24.75
2016,5,17,18,30,342.0,37.0,3.9,18.0,81.0,28.84,18.88
2016,5,17,18,45,209.5,24.5,3.75,17.5,47.5,19.38,8.39
2016,5,17,19,0,77.0,12.0,3.6,17.0,14.0,11.44,0.0
2016,5,17,19,15,38.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.5,2.1,14.0,25.0,77.15,0.0
2016,5,18,5,30,210.0,31.0,2.1,14.0,50.0,164.35,120.65
2016,5,18,5,45,309.0,42.5,2.15,14.5,90.5,240.65,193.26
2016,5,18,6,0,408.0,54.0,2.2,15.0,131.0,324.91,266.43
2016,5,18,6,15,475.0,62.5,2.0,15.5,178.5,394.24,325.0
2016,5,18,6,30,542.0,71.0,1.8,16.0,226.0,468.32,384.71
2016,5,18,6,45,589.5,77.5,1.65,16.5,276.5,530.61,432.58
2016,5,18,7,0,637.0,84.0,1.5,17.0,327.0,595.17,479.42
2016,5,18,7,15,671.0,89.0,1.4,17.5,378.0,649.3,515.99
2016,5,18,7,30,705.0,94.0,1.3,18.0,429.0,703.96,551.54
2016,5,18,7,45,731.5,97.5,1.2,18.5,478.5,746.88,577.45
2016,5,18,8,0,758.0,101.0,1.1,19.0,528.0,793.23,604.91
2016,5,18,8,15,777.0,104.0,1.15,19.5,575.0,831.33,627.95
2016,5,18,8,30,796.0,107.0,1.2,20.0,622.0,867.84,649.68
2016,5,18,8,45,810.0,110.0,1.25,20.5,664.5,897.84,666.88
2016,5,18,9,0,824.0,113.0,1.3,21.0,707.0,925.61,682.57
2016,5,18,9,15,835.5,115.0,1.4,21.5,745.5,939.13,689.72
2016,5,18,9,30,847.0,117.0,1.5,22.0,784.0,958.36,700.78
2016,5,18,9,45,859.0,116.5,1.6,22.5,817.5,972.65,708.6
2016,5,18,10,0,871.0,116.0,1.7,23.0,851.0,984.14,714.73
2016,5,18,10,15,877.0,117.5,1.8,23.0,877.5,988.94,718.06
2016,5,18,10,30,883.0,119.0,1.9,23.0,904.0,990.68,719.6
2016,5,18,10,45,885.0,121.5,2.05,23.5,922.5,986.48,716.62
2016,5,18,11,0,887.0,124.0,2.2,24.0,941.0,979.2,711.72
2016,5,18,11,15,889.5,124.5,2.3,24.0,954.0,967.42,704.78
2016,5,18,11,30,892.0,125.0,2.4,24.0,967.0,952.71,696.0
2016,5,18,11,45,891.5,126.0,2.5,24.0,971.5,932.9,683.89
2016,5,18,12,0,891.0,127.0,2.6,24.0,976.0,910.47,670.03
2016,5,18,12,15,891.0,127.0,2.6,24.0,973.5,885.03,653.33
2016,5,18,12,30,891.0,127.0,2.6,24.0,971.0,857.2,635.04
2016,5,18,12,45,889.5,126.0,2.65,24.0,961.5,825.02,614.11
2016,5,18,13,0,888.0,125.0,2.7,24.0,952.0,790.78,591.64
2016,5,18,13,15,884.0,124.5,2.8,23.5,935.0,753.24,568.08
2016,5,18,13,30,880.0,124.0,2.9,23.0,918.0,714.09,541.88
2016,5,18,13,45,876.5,121.5,3.0,23.0,894.5,672.1,511.29
2016,5,18,14,0,873.0,119.0,3.1,23.0,871.0,628.79,478.94
2016,5,18,14,15,865.0,118.0,3.25,23.0,840.5,583.09,444.04
2016,5,18,14,30,857.0,117.0,3.4,23.0,810.0,536.8,407.66
2016,5,18,14,45,845.0,115.5,3.6,23.0,773.5,487.86,368.33
2016,5,18,15,0,833.0,114.0,3.8,23.0,737.0,439.11,328.01
2016,5,18,15,15,819.5,112.0,3.95,22.5,695.5,384.1,282.47
2016,5,18,15,30,806.0,110.0,4.1,22.0,654.0,335.18,240.5
2016,5,18,15,45,785.5,108.0,4.25,21.5,608.0,285.49,197.62
2016,5,18,16,0,765.0,106.0,4.4,21.0,562.0,237.75,156.61
2016,5,18,16,15,742.0,102.5,4.45,20.5,513.5,190.55,117.68
2016,5,18,16,30,719.0,99.0,4.5,20.0,465.0,140.28,79.79
2016,5,18,16,45,692.5,93.0,4.6,19.5,415.5,95.91,53.24
2016,5,18,17,0,666.0,87.0,4.7,19.0,366.0,55.12,42.65
2016,5,18,17,15,625.5,81.5,4.75,18.5,315.0,53.65,41.59
2016,5,18,17,30,585.0,76.0,4.8,18.0,264.0,52.05,40.34
2016,5,18,17,45,531.0,68.0,4.85,17.5,216.0,48.23,37.03
2016,5,18,18,0,477.0,60.0,4.9,17.0,168.0,44.16,33.34
2016,5,18,18,15,391.5,50.0,4.9,16.5,124.0,37.99,27.63
2016,5,18,18,30,306.0,40.0,4.9,16.0,80.0,31.48,21.36
2016,5,18,18,45,182.5,26.5,4.9,15.5,47.5,20.68,9.81
2016,5,18,19,0,59.0,13.0,4.9,15.0,15.0,12.39,0.0
2016,5,18,19,15,29.5,6.5,4.9,14.5,7.5,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.5,18.0,6.45,11.0,26.0,72.86,0.0
2016,5,19,5,30,169.0,36.0,6.7,11.0,52.0,152.48,114.31
2016,5,19,5,45,272.0,49.0,6.95,11.5,93.0,228.06,186.81
2016,5,19,6,0,375.0,62.0,7.2,12.0,134.0,313.62,263.57
2016,5,19,6,15,444.5,71.5,7.25,12.0,181.5,386.04,328.37
2016,5,19,6,30,514.0,81.0,7.3,12.0,229.0,462.03,394.64
2016,5,19,6,45,597.0,74.5,7.4,12.5,279.0,532.69,454.74
2016,5,19,7,0,680.0,68.0,7.5,13.0,329.0,603.92,512.09
2016,5,19,7,15,585.5,106.0,7.3,13.5,354.0,604.31,509.53
2016,5,19,7,30,491.0,144.0,7.1,14.0,379.0,584.91,489.5
2016,5,19,7,45,568.0,137.5,6.95,14.5,437.5,661.73,549.6
2016,5,19,8,0,645.0,131.0,6.8,15.0,496.0,735.69,604.11
2016,5,19,8,15,548.0,182.0,6.85,15.0,511.0,715.64,585.79
2016,5,19,8,30,451.0,233.0,6.9,15.0,526.0,694.73,565.13
2016,5,19,8,45,648.5,175.5,6.95,15.5,627.5,827.08,668.08
2016,5,19,9,0,846.0,118.0,7.0,16.0,729.0,952.9,758.8
2016,5,19,9,15,858.5,120.0,6.9,16.0,769.0,967.43,766.83
2016,5,19,9,30,871.0,122.0,6.8,16.0,809.0,987.78,779.65
2016,5,19,9,45,875.5,127.0,6.75,16.5,842.0,1000.72,785.83
2016,5,19,10,0,880.0,132.0,6.7,17.0,875.0,1010.56,789.89
2016,5,19,10,15,887.0,133.5,6.65,17.0,902.0,1016.09,792.5
2016,5,19,10,30,894.0,135.0,6.6,17.0,929.0,1018.53,793.04
2016,5,19,10,45,900.5,134.5,6.6,17.5,950.0,1015.34,788.47
2016,5,19,11,0,907.0,134.0,6.6,18.0,971.0,1009.04,781.87
2016,5,19,11,15,703.0,258.5,6.65,18.0,913.0,936.34,729.53
2016,5,19,11,30,499.0,383.0,6.7,18.0,855.0,849.72,659.96
2016,5,19,11,45,509.0,376.0,6.75,18.5,859.5,835.48,648.86
2016,5,19,12,0,519.0,369.0,6.8,19.0,864.0,819.32,636.08
2016,5,19,12,15,716.0,252.0,6.85,19.0,932.5,858.92,670.94
2016,5,19,12,30,913.0,135.0,6.9,19.0,1001.0,883.59,689.87
2016,5,19,12,45,678.0,260.0,7.0,19.0,899.5,782.04,613.1
2016,5,19,13,0,443.0,385.0,7.1,19.0,798.0,686.64,536.15
2016,5,19,13,15,460.0,372.0,7.3,18.5,794.0,665.31,521.93
2016,5,19,13,30,477.0,359.0,7.5,18.0,790.0,642.16,505.69
2016,5,19,13,45,496.5,340.5,7.75,18.0,778.5,614.14,484.56
2016,5,19,14,0,516.0,322.0,8.0,18.0,767.0,584.1,461.32
2016,5,19,14,15,702.5,220.0,8.1,18.0,803.0,573.77,454.32
2016,5,19,14,30,889.0,118.0,8.2,18.0,839.0,555.35,438.73
2016,5,19,14,45,875.0,118.0,8.3,18.0,800.5,505.21,395.75
2016,5,19,15,0,861.0,118.0,8.4,18.0,762.0,455.38,352.16
2016,5,19,15,15,662.5,179.5,8.45,17.5,659.0,378.77,289.93
2016,5,19,15,30,464.0,241.0,8.5,17.0,556.0,330.44,252.02
2016,5,19,15,45,623.5,176.5,8.55,16.5,568.0,294.3,215.53
2016,5,19,16,0,783.0,112.0,8.6,16.0,580.0,248.05,168.54
2016,5,19,16,15,714.0,112.5,8.7,15.5,511.0,190.06,121.41
2016,5,19,16,30,645.0,113.0,8.8,15.0,442.0,144.56,88.16
2016,5,19,16,45,564.0,118.0,8.9,14.5,384.0,109.38,69.16
2016,5,19,17,0,483.0,123.0,9.0,14.0,326.0,83.61,68.8
2016,5,19,17,15,433.5,117.0,8.95,13.5,281.0,80.6,66.45
2016,5,19,17,30,384.0,111.0,8.9,13.0,236.0,78.52,64.84
2016,5,19,17,45,340.5,96.0,8.85,13.0,192.5,69.5,56.74
2016,5,19,18,0,297.0,81.0,8.8,13.0,149.0,59.98,48.01
2016,5,19,18,15,237.0,64.5,8.8,12.5,110.0,48.74,37.63
2016,5,19,18,30,177.0,48.0,8.8,12.0,71.0,38.72,28.07
2016,5,19,18,45,88.5,31.0,8.8,12.0,42.5,25.45,13.98
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,13.34,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.67,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,97.5,18.0,7.7,11.0,27.5,78.91,0.0
2016,5,20,5,30,195.0,36.0,7.7,11.0,55.0,164.88,125.0
2016,5,20,5,45,302.0,47.5,7.7,11.5,96.5,241.87,198.82
2016,5,20,6,0,409.0,59.0,7.7,12.0,138.0,331.83,279.4
2016,5,20,6,15,478.5,68.0,7.65,12.0,186.5,403.75,343.89
2016,5,20,6,30,548.0,77.0,7.6,12.0,235.0,480.48,410.73
2016,5,20,6,45,599.5,82.5,7.6,12.5,287.0,544.83,464.68
2016,5,20,7,0,651.0,88.0,7.6,13.0,339.0,611.62,518.46
2016,5,20,7,15,685.5,93.0,7.55,13.0,390.5,666.69,561.34
2016,5,20,7,30,720.0,98.0,7.5,13.0,442.0,722.27,603.72
2016,5,20,7,45,746.5,101.5,7.5,13.5,492.5,765.35,634.43
2016,5,20,8,0,773.0,105.0,7.5,14.0,543.0,812.15,667.5
2016,5,20,8,15,792.5,108.5,7.45,14.0,590.5,851.67,695.59
2016,5,20,8,30,812.0,112.0,7.4,14.0,638.0,889.55,722.18
2016,5,20,8,45,825.0,115.5,7.4,14.5,681.5,919.48,741.37
2016,5,20,9,0,838.0,119.0,7.4,15.0,725.0,947.08,758.71
2016,5,20,9,15,849.5,121.0,7.35,15.0,764.0,969.02,773.04
2016,5,20,9,30,861.0,123.0,7.3,15.0,803.0,979.8,779.2
2016,5,20,9,45,874.0,122.5,7.3,15.0,837.5,995.11,789.08
2016,5,20,10,0,887.0,122.0,7.3,15.0,872.0,1007.59,796.97
2016,5,20,10,15,893.5,123.5,7.25,15.0,899.0,1012.81,799.43
2016,5,20,10,30,900.0,125.0,7.2,15.0,926.0,1014.92,799.8
2016,5,20,10,45,901.5,127.5,7.2,15.0,945.0,1010.04,795.5
2016,5,20,11,0,903.0,130.0,7.2,15.0,964.0,1002.05,789.1
2016,5,20,11,15,906.0,130.5,7.15,15.0,977.0,990.47,779.99
2016,5,20,11,30,909.0,131.0,7.1,15.0,990.0,975.91,768.84
2016,5,20,11,45,909.0,132.0,7.1,15.5,995.0,956.18,752.83
2016,5,20,12,0,909.0,133.0,7.1,16.0,1000.0,933.75,735.0
2016,5,20,12,15,908.5,133.0,7.1,15.5,997.5,907.42,717.16
2016,5,20,12,30,908.0,133.0,7.1,15.0,995.0,878.68,697.5
2016,5,20,12,45,903.5,134.0,7.1,15.0,984.5,845.35,673.03
2016,5,20,13,0,899.0,135.0,7.1,15.0,974.0,810.1,647.07
2016,5,20,13,15,894.5,134.0,7.1,15.0,956.0,771.37,618.38
2016,5,20,13,30,890.0,133.0,7.1,15.0,938.0,731.05,587.08
2016,5,20,13,45,882.0,133.0,7.1,15.0,913.0,687.87,552.46
2016,5,20,14,0,874.0,133.0,7.1,15.0,888.0,643.72,516.45
2016,5,20,14,15,865.5,131.0,7.05,15.0,856.5,596.85,477.56
2016,5,20,14,30,857.0,129.0,7.0,15.0,825.0,549.44,437.46
2016,5,20,14,45,601.5,225.5,7.0,15.0,703.0,460.3,364.04
2016,5,20,15,0,346.0,322.0,7.0,15.0,581.0,405.51,319.41
2016,5,20,15,15,357.0,298.5,6.95,14.5,553.0,370.19,290.08
2016,5,20,15,30,368.0,275.0,6.9,14.0,525.0,333.97,259.31
2016,5,20,15,45,565.5,195.5,6.85,14.0,549.0,296.45,220.73
2016,5,20,16,0,763.0,116.0,6.8,14.0,573.0,248.75,170.97
2016,5,20,16,15,738.5,112.0,6.7,13.5,523.5,195.19,125.35
2016,5,20,16,30,714.0,108.0,6.6,13.0,474.0,149.78,89.97
2016,5,20,16,45,684.0,102.5,6.55,13.0,423.5,105.78,62.13
2016,5,20,17,0,654.0,97.0,6.5,13.0,373.0,65.31,52.78
2016,5,20,17,15,611.0,91.0,6.4,12.5,321.5,60.71,48.93
2016,5,20,17,30,568.0,85.0,6.3,12.0,270.0,59.07,47.64
2016,5,20,17,45,507.0,77.0,6.2,12.0,220.5,55.55,44.46
2016,5,20,18,0,446.0,69.0,6.1,12.0,171.0,51.85,40.95
2016,5,20,18,15,358.5,58.0,5.95,12.0,127.0,43.75,33.33
2016,5,20,18,30,271.0,47.0,5.8,12.0,83.0,36.22,25.96
2016,5,20,18,45,155.5,31.5,5.7,12.0,50.0,24.65,13.7
2016,5,20,19,0,40.0,16.0,5.6,12.0,17.0,13.44,0.0
2016,5,20,19,15,20.0,8.0,5.5,11.5,8.5,7.63,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,26.5,17.0,3.3,12.0,19.5,33.7,0.0
2016,5,21,5,30,53.0,34.0,3.4,12.0,39.0,73.15,52.64
2016,5,21,5,45,88.5,53.5,3.55,12.0,68.0,117.64,93.76
2016,5,21,6,0,124.0,73.0,3.7,12.0,97.0,163.92,135.17
2016,5,21,6,15,150.0,93.5,3.75,12.0,131.5,208.1,174.2
2016,5,21,6,30,176.0,114.0,3.8,12.0,166.0,253.78,213.73
2016,5,21,6,45,201.0,131.5,3.85,12.5,201.5,307.95,258.81
2016,5,21,7,0,226.0,149.0,3.9,13.0,237.0,352.56,295.05
2016,5,21,7,15,113.0,145.5,3.95,13.0,189.5,252.38,209.82
2016,5,21,7,30,0.0,142.0,4.0,13.0,142.0,137.9,110.83
2016,5,21,7,45,33.0,190.0,4.1,13.5,208.5,226.96,185.07
2016,5,21,8,0,66.0,238.0,4.2,14.0,275.0,309.48,251.77
2016,5,21,8,15,62.5,257.0,4.3,14.0,294.5,326.38,264.18
2016,5,21,8,30,59.0,276.0,4.4,14.0,314.0,342.81,276.33
2016,5,21,8,45,108.0,307.5,4.5,14.0,383.5,422.07,339.72
2016,5,21,9,0,157.0,339.0,4.6,14.0,453.0,516.3,413.09
2016,5,21,9,15,234.0,347.0,4.6,14.0,527.0,597.45,476.16
2016,5,21,9,30,311.0,355.0,4.6,14.0,601.0,693.13,548.53
2016,5,21,9,45,332.5,365.0,4.6,14.0,638.0,722.64,569.39
2016,5,21,10,0,354.0,375.0,4.6,14.0,675.0,750.93,589.58
2016,5,21,10,15,379.0,375.0,4.55,14.0,705.5,770.65,603.48
2016,5,21,10,30,404.0,375.0,4.5,14.0,736.0,798.18,622.82
2016,5,21,10,45,381.5,396.5,4.45,14.0,743.0,781.32,608.72
2016,5,21,11,0,359.0,418.0,4.4,14.0,750.0,772.09,600.31
2016,5,21,11,15,343.0,434.0,4.35,14.0,754.5,762.1,591.68
2016,5,21,11,30,327.0,450.0,4.3,14.0,759.0,750.83,582.22
2016,5,21,11,45,296.5,459.0,4.3,14.0,741.0,718.61,557.66
2016,5,21,12,0,266.0,468.0,4.3,14.0,723.0,686.42,533.18
2016,5,21,12,15,267.5,466.5,4.3,14.0,722.5,672.41,522.96
2016,5,21,12,30,269.0,465.0,4.3,14.0,722.0,657.66,512.06
2016,5,21,12,45,282.5,456.0,4.3,14.0,723.0,645.14,503.17
2016,5,21,13,0,296.0,447.0,4.3,14.0,724.0,631.41,493.27
2016,5,21,13,15,331.5,425.0,4.3,14.0,730.0,621.21,486.46
2016,5,21,13,30,367.0,403.0,4.3,14.0,736.0,608.3,477.35
2016,5,21,13,45,374.5,388.0,4.35,14.0,720.0,580.23,456.26
2016,5,21,14,0,382.0,373.0,4.4,14.0,704.0,551.29,434.2
2016,5,21,14,15,439.5,334.0,4.35,14.0,701.5,525.04,414.13
2016,5,21,14,30,497.0,295.0,4.3,14.0,699.0,498.08,392.52
2016,5,21,14,45,519.0,271.0,4.3,14.0,676.0,461.35,362.37
2016,5,21,15,0,541.0,247.0,4.3,14.0,653.0,422.44,329.63
2016,5,21,15,15,640.5,194.5,4.25,14.0,649.0,385.47,296.24
2016,5,21,15,30,740.0,142.0,4.2,14.0,645.0,340.01,253.94
2016,5,21,15,45,496.0,199.5,4.2,14.0,527.0,282.29,210.28
2016,5,21,16,0,252.0,257.0,4.2,14.0,409.0,251.27,191.81
2016,5,21,16,15,137.5,222.5,4.15,14.0,304.5,199.41,154.18
2016,5,21,16,30,23.0,188.0,4.1,14.0,200.0,166.71,132.96
2016,5,21,16,45,132.0,176.5,4.1,14.0,234.0,145.65,112.66
2016,5,21,17,0,241.0,165.0,4.1,14.0,268.0,120.32,100.92
2016,5,21,17,15,395.5,125.0,4.1,13.5,267.0,85.99,71.14
2016,5,21,17,30,550.0,85.0,4.1,13.0,266.0,58.87,47.26
2016,5,21,17,45,496.5,76.0,4.1,13.0,218.5,54.51,43.37
2016,5,21,18,0,443.0,67.0,4.1,13.0,171.0,49.87,39.05
2016,5,21,18,15,361.5,56.0,3.9,12.5,127.0,42.13,31.86
2016,5,21,18,30,280.0,45.0,3.7,12.0,83.0,34.57,24.59
2016,5,21,18,45,171.0,30.5,3.55,12.0,50.5,23.8,13.32
2016,5,21,19,0,62.0,16.0,3.4,12.0,18.0,13.46,0.0
2016,5,21,19,15,31.0,8.0,3.35,11.5,9.0,7.63,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.0,2.5,11.0,28.0,81.15,5.78
2016,5,22,5,30,202.0,36.0,2.6,11.0,56.0,168.03,128.38
2016,5,22,5,45,296.0,49.0,2.75,11.5,97.0,241.05,196.86
2016,5,22,6,0,390.0,62.0,2.9,12.0,138.0,322.97,268.96
2016,5,22,6,15,208.5,84.5,2.85,12.0,126.5,242.16,202.93
2016,5,22,6,30,27.0,107.0,2.8,12.0,115.0,135.16,110.54
2016,5,22,6,45,34.5,127.0,2.8,12.5,139.5,162.31,133.56
2016,5,22,7,0,42.0,147.0,2.8,13.0,164.0,189.73,156.1
2016,5,22,7,15,139.0,171.0,2.75,13.0,236.5,304.1,252.33
2016,5,22,7,30,236.0,195.0,2.7,13.0,309.0,426.23,351.21
2016,5,22,7,45,477.0,158.5,2.7,13.5,420.0,604.54,493.29
2016,5,22,8,0,718.0,122.0,2.7,14.0,531.0,789.92,629.64
2016,5,22,8,15,365.5,170.0,2.7,14.0,379.0,539.49,435.99
2016,5,22,8,30,13.0,218.0,2.7,14.0,227.0,224.02,178.3
2016,5,22,8,45,11.0,219.5,2.7,14.5,227.5,222.66,177.17
2016,5,22,9,0,9.0,221.0,2.7,15.0,228.0,221.43,175.34
2016,5,22,9,15,28.0,279.0,2.75,15.0,301.5,310.54,245.86
2016,5,22,9,30,47.0,337.0,2.8,15.0,375.0,389.48,306.58
2016,5,22,9,45,453.0,233.0,2.85,15.5,616.0,711.73,559.28
2016,5,22,10,0,859.0,129.0,2.9,16.0,857.0,988.74,752.71
2016,5,22,10,15,633.5,251.0,2.95,16.0,797.0,906.09,692.26
2016,5,22,10,30,408.0,373.0,3.0,16.0,737.0,800.42,611.42
2016,5,22,10,45,311.5,416.5,3.1,16.5,698.0,734.12,561.15
2016,5,22,11,0,215.0,460.0,3.2,17.0,659.0,667.81,509.94
2016,5,22,11,15,547.5,299.0,3.25,17.0,815.5,829.79,636.12
2016,5,22,11,30,880.0,138.0,3.3,17.0,972.0,957.25,726.61
2016,5,22,11,45,605.5,295.0,3.35,17.0,870.5,847.18,646.83
2016,5,22,12,0,331.0,452.0,3.4,17.0,769.0,729.27,555.68
2016,5,22,12,15,345.5,437.0,3.5,17.0,767.0,712.54,545.3
2016,5,22,12,30,360.0,422.0,3.6,17.0,765.0,694.54,533.21
2016,5,22,12,45,615.0,281.5,3.75,17.0,860.0,753.29,583.04
2016,5,22,13,0,870.0,141.0,3.9,17.0,955.0,795.29,617.45
2016,5,22,13,15,865.5,140.0,4.0,16.5,938.0,757.66,591.96
2016,5,22,13,30,861.0,139.0,4.1,16.0,921.0,718.52,564.15
2016,5,22,13,45,579.5,271.5,4.2,16.0,791.5,610.01,478.16
2016,5,22,14,0,298.0,404.0,4.3,16.0,662.0,526.56,410.75
2016,5,22,14,15,333.0,378.0,4.35,16.0,656.5,506.68,396.05
2016,5,22,14,30,368.0,352.0,4.4,16.0,651.0,483.76,378.15
2016,5,22,14,45,304.5,349.5,4.45,16.0,590.0,430.16,336.06
2016,5,22,15,0,241.0,347.0,4.5,16.0,529.0,382.27,298.49
2016,5,22,15,15,217.0,329.0,4.55,15.5,486.0,350.68,273.86
2016,5,22,15,30,193.0,311.0,4.6,15.0,443.0,314.35,245.38
2016,5,22,15,45,370.0,243.5,4.65,15.0,474.5,290.3,220.15
2016,5,22,16,0,547.0,176.0,4.7,15.0,506.0,248.35,177.85
2016,5,22,16,15,623.5,142.0,4.7,14.5,487.5,202.77,135.81
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,151.39,91.1
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,107.81,62.89
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,67.55,54.53
2016,5,22,17,15,603.5,90.0,4.8,13.5,320.0,59.63,47.77
2016,5,22,17,30,563.0,84.0,4.8,13.0,270.0,57.94,46.45
2016,5,22,17,45,513.5,74.5,4.8,13.0,222.0,53.13,42.13
2016,5,22,18,0,464.0,65.0,4.8,13.0,174.0,47.98,37.37
2016,5,22,18,15,384.0,54.5,4.65,12.5,130.0,41.54,31.35
2016,5,22,18,30,304.0,44.0,4.5,12.0,86.0,33.75,23.91
2016,5,22,18,45,152.0,32.0,4.35,12.0,53.0,24.96,14.47
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,17.94,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
