Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,39.0,17.5,3.2,11.5,21.5,39.9,3.12
2016,5,23,5,30,78.0,35.0,3.3,12.0,43.0,95.17,70.79
2016,5,23,5,45,122.0,53.5,3.45,12.5,74.0,144.17,115.99
2016,5,23,6,0,166.0,72.0,3.6,13.0,105.0,196.18,162.12
2016,5,23,6,15,196.0,91.5,3.6,13.0,141.5,244.11,204.21
2016,5,23,6,30,226.0,111.0,3.6,13.0,178.0,293.89,246.88
2016,5,23,6,45,255.0,127.5,3.6,13.5,216.0,340.8,285.67
2016,5,23,7,0,284.0,144.0,3.6,14.0,254.0,389.36,324.7
2016,5,23,7,15,243.5,172.0,3.6,14.0,276.0,399.52,330.84
2016,5,23,7,30,203.0,200.0,3.6,14.0,298.0,392.34,323.12
2016,5,23,7,45,174.0,225.0,3.65,14.5,315.5,400.43,327.05
2016,5,23,8,0,145.0,250.0,3.7,15.0,333.0,405.96,328.74
2016,5,23,8,15,124.0,271.0,3.7,15.0,346.0,411.58,331.33
2016,5,23,8,30,103.0,292.0,3.7,15.0,359.0,401.52,321.82
2016,5,23,8,45,441.0,212.5,3.7,15.5,529.0,669.61,535.29
2016,5,23,9,0,779.0,133.0,3.7,16.0,699.0,908.37,707.96
2016,5,23,9,15,791.0,135.5,3.7,16.0,737.0,930.55,720.18
2016,5,23,9,30,803.0,138.0,3.7,16.0,775.0,950.22,732.37
2016,5,23,9,45,821.5,135.0,3.75,16.5,809.5,967.57,741.96
2016,5,23,10,0,840.0,132.0,3.8,17.0,844.0,973.78,743.93
2016,5,23,10,15,846.5,133.0,3.75,17.0,870.5,978.42,745.78
2016,5,23,10,30,853.0,134.0,3.7,17.0,897.0,980.13,745.76
2016,5,23,10,45,859.5,134.0,3.7,17.0,917.0,977.87,743.5
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,972.64,739.36
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.0,961.14,730.74
2016,5,23,11,30,871.0,135.0,3.6,17.0,961.0,946.79,720.32
2016,5,23,11,45,874.5,133.5,3.55,17.0,967.0,928.72,707.46
2016,5,23,12,0,878.0,132.0,3.5,17.0,973.0,907.99,692.87
2016,5,23,12,15,877.5,132.5,3.45,17.0,971.0,883.07,675.43
2016,5,23,12,30,877.0,133.0,3.4,17.0,969.0,855.83,656.41
2016,5,23,12,45,846.5,151.5,3.4,17.0,951.5,818.11,630.28
2016,5,23,13,0,816.0,170.0,3.4,17.0,934.0,782.4,605.49
2016,5,23,13,15,811.5,168.5,3.4,17.0,917.0,745.08,578.57
2016,5,23,13,30,807.0,167.0,3.4,17.0,900.0,706.44,549.77
2016,5,23,13,45,808.5,160.5,3.45,17.0,878.5,666.2,519.59
2016,5,23,14,0,810.0,154.0,3.5,17.0,857.0,624.51,487.62
2016,5,23,14,15,572.5,258.5,3.55,17.0,746.5,537.53,418.58
2016,5,23,14,30,335.0,363.0,3.6,17.0,636.0,476.18,369.32
2016,5,23,14,45,270.5,358.5,3.7,17.0,573.0,421.88,327.48
2016,5,23,15,0,206.0,354.0,3.8,17.0,510.0,380.64,295.56
2016,5,23,15,15,293.0,314.0,3.9,16.5,522.0,360.56,278.83
2016,5,23,15,30,380.0,274.0,4.0,16.0,534.0,339.48,259.56
2016,5,23,15,45,341.5,262.0,4.1,16.0,483.5,297.12,225.17
2016,5,23,16,0,303.0,250.0,4.2,16.0,433.0,258.67,194.4
2016,5,23,16,15,287.5,230.0,4.3,16.0,392.0,222.39,165.17
2016,5,23,16,30,272.0,210.0,4.4,16.0,351.0,188.0,138.57
2016,5,23,16,45,167.0,189.5,4.5,16.0,273.5,157.38,120.08
2016,5,23,17,0,62.0,169.0,4.6,16.0,196.0,136.94,108.77
2016,5,23,17,15,55.0,148.0,4.6,15.5,169.5,120.25,100.58
2016,5,23,17,30,48.0,127.0,4.6,15.0,143.0,104.52,87.17
2016,5,23,17,45,39.0,106.0,4.7,15.0,117.5,88.46,73.04
2016,5,23,18,0,30.0,85.0,4.8,15.0,92.0,72.07,58.36
2016,5,23,18,15,158.5,65.5,4.75,14.5,89.0,51.85,40.18
2016,5,23,18,30,287.0,46.0,4.7,14.0,86.0,35.26,25.05
2016,5,23,18,45,182.5,31.5,4.7,13.5,53.0,24.53,14.22
2016,5,23,19,0,78.0,17.0,4.7,13.0,20.0,13.38,0.0
2016,5,23,19,15,39.0,8.5,4.65,13.0,10.0,8.1,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.0,3.7,12.0,29.0,86.17,18.83
2016,5,24,5,30,222.0,36.0,3.8,12.0,58.0,177.58,136.76
2016,5,24,5,45,318.5,47.0,3.9,12.5,99.5,250.32,204.67
2016,5,24,6,0,415.0,58.0,4.0,13.0,141.0,335.81,279.75
2016,5,24,6,15,207.5,71.0,4.0,13.0,112.5,222.98,187.05
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,81.76,64.39
2016,5,24,6,45,0.0,101.5,4.0,13.5,101.5,99.16,79.09
2016,5,24,7,0,0.0,119.0,4.0,14.0,119.0,116.42,93.27
2016,5,24,7,15,3.0,139.0,4.0,14.0,140.5,138.66,111.66
2016,5,24,7,30,6.0,159.0,4.0,14.0,162.0,160.96,129.88
2016,5,24,7,45,21.0,190.5,4.0,14.5,202.5,205.94,166.62
2016,5,24,8,0,36.0,222.0,4.0,15.0,243.0,264.39,213.45
2016,5,24,8,15,23.5,217.5,4.0,15.0,231.5,234.19,187.98
2016,5,24,8,30,11.0,213.0,4.0,15.0,220.0,216.93,173.1
2016,5,24,8,45,17.5,241.5,4.0,15.0,254.0,251.45,200.56
2016,5,24,9,0,24.0,270.0,4.0,15.0,288.0,285.98,227.61
2016,5,24,9,15,30.5,296.5,4.0,15.0,320.5,331.86,263.23
2016,5,24,9,30,37.0,323.0,4.0,15.0,353.0,364.55,288.18
2016,5,24,9,45,156.0,361.0,4.0,15.5,493.0,532.65,419.53
2016,5,24,10,0,275.0,399.0,4.0,16.0,633.0,699.46,543.5
2016,5,24,10,15,254.0,418.0,4.0,16.0,639.0,693.72,536.72
2016,5,24,10,30,233.0,437.0,4.0,16.0,645.0,675.84,522.41
2016,5,24,10,45,127.0,384.5,4.0,16.5,498.5,512.84,398.49
2016,5,24,11,0,21.0,332.0,4.0,17.0,352.0,335.84,260.69
2016,5,24,11,15,53.5,395.5,4.0,17.0,446.0,435.13,337.51
2016,5,24,11,30,86.0,459.0,4.0,17.0,540.0,523.6,403.72
2016,5,24,11,45,192.5,460.0,4.05,17.0,643.5,621.16,478.35
2016,5,24,12,0,299.0,461.0,4.1,17.0,747.0,710.05,544.93
2016,5,24,12,15,311.0,458.5,4.1,17.0,755.5,703.48,539.79
2016,5,24,12,30,323.0,456.0,4.1,17.0,764.0,695.51,534.17
2016,5,24,12,45,401.5,418.5,4.15,17.0,798.0,708.13,545.47
2016,5,24,13,0,480.0,381.0,4.2,17.0,832.0,714.5,551.85
2016,5,24,13,15,335.5,416.5,4.25,17.0,728.5,618.23,478.35
2016,5,24,13,30,191.0,452.0,4.3,17.0,625.0,533.57,412.96
2016,5,24,13,45,226.0,433.5,4.35,17.0,633.0,527.96,409.84
2016,5,24,14,0,261.0,415.0,4.4,17.0,641.0,514.11,399.94
2016,5,24,14,15,208.0,405.0,4.45,17.0,581.0,465.16,362.21
2016,5,24,14,30,155.0,395.0,4.5,17.0,521.0,415.47,323.96
2016,5,24,14,45,112.0,365.5,4.55,17.0,454.5,360.33,281.57
2016,5,24,15,0,69.0,336.0,4.6,17.0,388.0,316.71,248.01
2016,5,24,15,15,40.0,277.0,4.65,16.5,307.0,253.35,199.24
2016,5,24,15,30,11.0,218.0,4.7,16.0,226.0,199.41,157.47
2016,5,24,15,45,11.0,209.0,4.8,16.0,216.0,189.99,150.31
2016,5,24,16,0,11.0,200.0,4.9,16.0,206.0,180.5,143.0
2016,5,24,16,15,5.5,172.5,4.9,15.5,175.5,155.08,123.13
2016,5,24,16,30,0.0,145.0,4.9,15.0,145.0,130.36,103.63
2016,5,24,16,45,0.0,112.5,4.95,15.0,112.5,102.5,80.8
2016,5,24,17,0,0.0,80.0,5.0,15.0,80.0,74.39,57.46
2016,5,24,17,15,0.0,69.0,5.0,14.5,69.0,64.2,51.61
2016,5,24,17,30,0.0,58.0,5.0,14.0,58.0,53.92,42.67
2016,5,24,17,45,0.0,48.0,5.0,14.0,48.0,44.6,34.35
2016,5,24,18,0,0.0,38.0,5.0,14.0,38.0,35.28,25.92
2016,5,24,18,15,154.5,42.0,4.9,13.5,64.0,30.87,21.81
2016,5,24,18,30,309.0,46.0,4.8,13.0,90.0,35.24,25.18
2016,5,24,18,45,196.0,32.0,4.75,13.0,56.0,24.91,14.73
2016,5,24,19,0,83.0,18.0,4.7,13.0,22.0,14.17,0.0
2016,5,24,19,15,41.5,9.0,4.6,12.5,11.0,8.58,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,3.1,12.0,29.5,87.34,23.98
2016,5,25,5,30,226.0,36.0,3.2,12.0,59.0,179.45,138.65
2016,5,25,5,45,317.5,47.5,3.3,12.5,100.0,250.6,204.81
2016,5,25,6,0,409.0,59.0,3.4,13.0,141.0,333.74,277.66
2016,5,25,6,15,204.5,45.5,3.4,13.0,86.5,198.43,166.65
2016,5,25,6,30,0.0,32.0,3.4,13.0,32.0,29.69,19.92
2016,5,25,6,45,0.0,38.5,3.4,13.5,38.5,35.75,25.11
2016,5,25,7,0,0.0,45.0,3.4,14.0,45.0,41.81,30.17
2016,5,25,7,15,0.0,72.0,3.45,14.0,72.0,67.0,51.44
2016,5,25,7,30,0.0,99.0,3.5,14.0,99.0,93.17,73.25
2016,5,25,7,45,0.0,128.5,3.55,14.5,128.5,122.56,97.27
2016,5,25,8,0,0.0,158.0,3.6,15.0,158.0,152.07,120.97
2016,5,25,8,15,0.0,151.0,3.7,15.0,151.0,144.12,114.06
2016,5,25,8,30,0.0,144.0,3.8,15.0,144.0,136.61,107.62
2016,5,25,8,45,0.0,142.5,3.9,15.5,142.5,134.82,105.69
2016,5,25,9,0,0.0,141.0,4.0,16.0,141.0,133.14,103.88
2016,5,25,9,15,12.5,220.5,4.05,16.0,231.0,223.56,176.78
2016,5,25,9,30,25.0,300.0,4.1,16.0,321.0,315.3,248.85
2016,5,25,9,45,62.0,352.5,4.2,16.0,405.0,418.19,329.0
2016,5,25,10,0,99.0,405.0,4.3,16.0,489.0,507.68,397.2
2016,5,25,10,15,81.5,407.0,4.3,16.0,478.0,488.97,381.56
2016,5,25,10,30,64.0,409.0,4.3,16.0,467.0,470.2,366.35
2016,5,25,10,45,52.0,402.0,4.35,16.5,449.5,447.65,348.04
2016,5,25,11,0,40.0,395.0,4.4,17.0,432.0,425.42,330.03
2016,5,25,11,15,75.0,432.5,4.4,17.0,503.0,492.28,381.28
2016,5,25,11,30,110.0,470.0,4.4,17.0,574.0,556.85,429.69
2016,5,25,11,45,89.5,460.5,4.4,17.0,546.0,522.67,403.28
2016,5,25,12,0,69.0,451.0,4.4,17.0,518.0,489.35,377.84
2016,5,25,12,15,98.5,464.5,4.45,17.0,559.0,521.74,403.01
2016,5,25,12,30,128.0,478.0,4.5,17.0,600.0,552.78,426.73
2016,5,25,12,45,509.5,300.0,4.6,17.0,779.5,689.28,538.76
2016,5,25,13,0,891.0,122.0,4.7,17.0,959.0,797.9,623.59
2016,5,25,13,15,887.5,121.0,4.85,17.0,942.5,760.58,596.95
2016,5,25,13,30,884.0,120.0,5.0,17.0,926.0,721.62,569.04
2016,5,25,13,45,882.0,117.0,5.15,17.5,903.0,680.44,536.63
2016,5,25,14,0,880.0,114.0,5.3,18.0,880.0,637.82,502.46
2016,5,25,14,15,600.5,241.0,5.4,17.5,755.5,540.44,424.76
2016,5,25,14,30,321.0,368.0,5.5,17.0,631.0,474.14,371.12
2016,5,25,14,45,587.0,236.5,5.65,17.0,691.0,467.79,366.06
2016,5,25,15,0,853.0,105.0,5.8,17.0,751.0,450.55,348.56
2016,5,25,15,15,530.5,208.5,5.9,17.0,603.0,362.21,278.58
2016,5,25,15,30,208.0,312.0,6.0,17.0,455.0,321.44,249.82
2016,5,25,15,45,277.0,276.5,6.1,17.0,453.5,291.71,223.34
2016,5,25,16,0,346.0,241.0,6.2,17.0,452.0,263.15,196.66
2016,5,25,16,15,340.0,222.0,6.25,16.5,414.5,227.12,167.08
2016,5,25,16,30,334.0,203.0,6.3,16.0,377.0,192.01,139.44
2016,5,25,16,45,515.0,143.0,6.35,16.0,380.0,133.94,88.39
2016,5,25,17,0,696.0,83.0,6.4,16.0,383.0,63.43,39.6
2016,5,25,17,15,658.0,78.0,6.35,15.5,332.5,50.37,39.17
2016,5,25,17,30,620.0,73.0,6.3,15.0,282.0,49.0,38.11
2016,5,25,17,45,559.0,68.0,6.3,14.5,232.5,47.47,36.83
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,45.92,35.4
2016,5,25,18,15,418.0,54.0,6.2,13.5,138.5,40.74,30.56
2016,5,25,18,30,338.0,45.0,6.1,13.0,94.0,35.3,25.25
2016,5,25,18,45,212.0,32.0,6.1,13.0,59.0,24.88,14.85
2016,5,25,19,0,86.0,19.0,6.1,13.0,24.0,14.97,0.0
2016,5,25,19,15,43.0,9.5,6.05,12.5,12.0,9.05,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,87.5,19.5,4.1,12.0,29.0,78.96,24.83
2016,5,26,5,30,175.0,39.0,4.1,12.0,58.0,159.05,122.85
2016,5,26,5,45,265.5,52.5,4.1,12.5,98.0,229.96,188.03
2016,5,26,6,0,356.0,66.0,4.1,13.0,138.0,309.36,257.86
2016,5,26,6,15,280.5,90.5,4.05,13.0,157.5,295.39,248.02
2016,5,26,6,30,205.0,115.0,4.0,13.0,177.0,285.27,239.42
2016,5,26,6,45,234.5,131.5,4.0,13.5,214.5,331.64,278.02
2016,5,26,7,0,264.0,148.0,4.0,14.0,252.0,379.76,316.85
2016,5,26,7,15,222.5,175.5,3.95,14.5,271.5,387.62,320.5
2016,5,26,7,30,181.0,203.0,3.9,15.0,291.0,378.17,310.29
2016,5,26,7,45,441.5,163.5,3.85,15.5,409.0,581.45,474.63
2016,5,26,8,0,702.0,124.0,3.8,16.0,527.0,779.94,623.13
2016,5,26,8,15,508.5,199.5,3.75,16.0,504.0,702.6,560.48
2016,5,26,8,30,315.0,275.0,3.7,16.0,481.0,605.08,480.96
2016,5,26,8,45,547.5,205.5,3.65,16.5,593.0,762.26,602.14
2016,5,26,9,0,780.0,136.0,3.6,17.0,705.0,913.95,707.8
2016,5,26,9,15,792.5,139.0,3.5,17.0,743.5,937.21,720.69
2016,5,26,9,30,805.0,142.0,3.4,17.0,782.0,957.96,732.81
2016,5,26,9,45,809.0,147.0,3.35,17.5,813.0,969.85,737.82
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,978.84,740.99
2016,5,26,10,15,820.5,153.5,3.2,18.0,870.5,984.63,743.11
2016,5,26,10,30,828.0,155.0,3.1,18.0,897.0,987.47,743.35
2016,5,26,10,45,834.0,155.5,3.05,18.5,917.0,984.83,739.05
2016,5,26,11,0,840.0,156.0,3.0,19.0,937.0,979.23,732.93
2016,5,26,11,15,843.5,157.0,3.0,19.0,949.5,968.79,725.54
2016,5,26,11,30,847.0,158.0,3.0,19.0,962.0,955.47,716.35
2016,5,26,11,45,850.0,157.0,3.0,19.5,968.0,930.39,697.99
2016,5,26,12,0,853.0,156.0,3.0,20.0,974.0,910.04,683.01
2016,5,26,12,15,852.5,156.0,3.1,20.0,972.0,885.1,666.9
2016,5,26,12,30,852.0,156.0,3.2,20.0,970.0,857.97,649.2
2016,5,26,12,45,861.5,148.0,3.3,20.0,964.0,829.86,630.72
2016,5,26,13,0,871.0,140.0,3.4,20.0,958.0,799.2,610.3
2016,5,26,13,15,867.5,139.0,3.6,20.0,941.5,762.48,585.87
2016,5,26,13,30,864.0,138.0,3.8,20.0,925.0,724.18,558.86
2016,5,26,13,45,857.5,137.5,4.05,20.0,901.5,682.88,528.53
2016,5,26,14,0,851.0,137.0,4.3,20.0,878.0,640.53,496.55
2016,5,26,14,15,843.0,135.5,4.55,20.0,848.0,595.63,462.1
2016,5,26,14,30,835.0,134.0,4.8,20.0,818.0,546.62,423.52
2016,5,26,14,45,823.5,132.5,5.05,20.0,782.0,498.55,384.39
2016,5,26,15,0,812.0,131.0,5.3,20.0,746.0,450.73,344.3
2016,5,26,15,15,798.5,128.0,5.45,19.5,705.5,401.38,302.5
2016,5,26,15,30,785.0,125.0,5.6,19.0,665.0,352.89,260.41
2016,5,26,15,45,767.0,122.0,5.75,19.0,620.0,304.23,217.3
2016,5,26,16,0,749.0,119.0,5.9,19.0,575.0,257.27,175.8
2016,5,26,16,15,726.5,115.0,5.95,18.5,527.0,204.73,131.49
2016,5,26,16,30,704.0,111.0,6.0,18.0,479.0,160.15,96.38
2016,5,26,16,45,672.5,106.5,6.05,17.5,429.5,117.18,68.09
2016,5,26,17,0,641.0,102.0,6.1,17.0,380.0,77.87,51.2
2016,5,26,17,15,600.5,95.5,6.05,16.5,329.5,63.41,50.5
2016,5,26,17,30,560.0,89.0,6.0,16.0,279.0,61.51,49.02
2016,5,26,17,45,499.5,81.5,6.0,15.5,230.0,58.55,46.51
2016,5,26,18,0,439.0,74.0,6.0,15.0,181.0,54.37,42.76
2016,5,26,18,15,358.5,63.0,5.85,14.5,136.5,47.28,36.22
2016,5,26,18,30,278.0,52.0,5.7,14.0,92.0,39.88,29.17
2016,5,26,18,45,170.0,36.0,5.6,13.5,57.5,28.05,17.57
2016,5,26,19,0,62.0,20.0,5.5,13.0,23.0,16.69,0.0
2016,5,26,19,15,31.0,10.0,5.35,12.5,11.5,9.53,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,84.5,20.5,2.6,12.0,29.5,71.19,24.64
2016,5,27,5,30,169.0,41.0,2.5,12.0,59.0,158.98,122.91
2016,5,27,5,45,263.0,54.5,2.4,12.5,100.0,231.43,188.66
2016,5,27,6,0,357.0,68.0,2.3,13.0,141.0,312.73,259.23
2016,5,27,6,15,422.5,78.5,2.15,13.5,188.0,380.3,316.51
2016,5,27,6,30,488.0,89.0,2.0,14.0,235.0,452.9,375.55
2016,5,27,6,45,373.5,119.0,1.85,14.5,243.0,426.91,352.11
2016,5,27,7,0,259.0,149.0,1.7,15.0,251.0,377.34,309.72
2016,5,27,7,15,251.0,173.0,1.55,15.5,283.5,406.78,331.07
2016,5,27,7,30,243.0,197.0,1.4,16.0,316.0,434.59,349.92
2016,5,27,7,45,486.0,157.5,1.3,16.5,426.5,612.11,486.44
2016,5,27,8,0,729.0,118.0,1.2,17.0,537.0,796.62,614.32
2016,5,27,8,15,749.0,121.5,1.1,17.5,583.5,835.28,634.2
2016,5,27,8,30,769.0,125.0,1.0,18.0,630.0,868.17,651.33
2016,5,27,8,45,789.5,125.5,0.9,18.5,674.0,900.95,667.94
2016,5,27,9,0,810.0,126.0,0.8,19.0,718.0,931.78,682.77
2016,5,27,9,15,821.5,128.0,0.75,19.5,755.5,953.41,692.4
2016,5,27,9,30,833.0,130.0,0.7,20.0,793.0,972.47,700.42
2016,5,27,9,45,852.0,126.0,0.7,20.5,828.5,981.06,702.99
2016,5,27,10,0,871.0,122.0,0.7,21.0,864.0,995.84,709.64
2016,5,27,10,15,877.5,123.5,0.75,21.5,890.5,1001.25,711.58
2016,5,27,10,30,884.0,125.0,0.8,22.0,917.0,1003.63,711.88
2016,5,27,10,45,890.0,124.5,0.9,22.5,937.5,1000.43,709.93
2016,5,27,11,0,896.0,124.0,1.0,23.0,958.0,994.2,706.18
2016,5,27,11,15,898.5,124.5,1.25,23.0,970.5,982.6,703.07
2016,5,27,11,30,901.0,125.0,1.5,23.0,983.0,968.07,697.61
2016,5,27,11,45,903.5,124.5,1.75,23.5,988.5,949.74,687.88
2016,5,27,12,0,906.0,124.0,2.0,24.0,994.0,928.69,675.95
2016,5,27,12,15,905.5,124.0,2.25,24.0,992.0,902.88,661.77
2016,5,27,12,30,905.0,124.0,2.5,24.0,990.0,874.7,645.57
2016,5,27,12,45,900.0,125.5,2.8,24.0,979.5,841.97,626.18
2016,5,27,13,0,895.0,127.0,3.1,24.0,969.0,807.35,604.92
2016,5,27,13,15,891.5,126.0,3.3,24.0,952.0,769.94,580.7
2016,5,27,13,30,888.0,125.0,3.5,24.0,935.0,730.89,554.36
2016,5,27,13,45,881.5,124.5,3.7,24.0,911.0,688.78,523.98
2016,5,27,14,0,875.0,124.0,3.9,24.0,887.0,645.58,491.95
2016,5,27,14,15,867.5,123.0,4.0,23.5,857.0,600.47,458.28
2016,5,27,14,30,860.0,122.0,4.1,23.0,827.0,554.72,423.07
2016,5,27,14,45,849.0,120.5,4.2,23.0,791.0,506.44,384.13
2016,5,27,15,0,838.0,119.0,4.3,23.0,755.0,453.2,340.52
2016,5,27,15,15,825.0,116.5,4.3,23.0,714.0,403.25,298.26
2016,5,27,15,30,812.0,114.0,4.3,23.0,673.0,354.08,255.78
2016,5,27,15,45,793.5,111.5,4.35,23.0,628.0,304.36,212.63
2016,5,27,16,0,775.0,109.0,4.4,23.0,583.0,256.36,171.0
2016,5,27,16,15,753.5,105.5,4.4,22.5,534.5,208.94,131.41
2016,5,27,16,30,732.0,102.0,4.4,22.0,486.0,158.28,91.9
2016,5,27,16,45,700.0,98.5,4.4,21.5,435.5,114.59,63.48
2016,5,27,17,0,668.0,95.0,4.4,21.0,385.0,74.59,46.39
2016,5,27,17,15,629.0,89.0,4.35,20.5,334.5,58.33,45.26
2016,5,27,17,30,590.0,83.0,4.3,20.0,284.0,56.58,43.93
2016,5,27,17,45,533.0,76.0,4.25,19.5,235.0,53.8,41.61
2016,5,27,18,0,476.0,69.0,4.2,19.0,186.0,50.87,39.02
2016,5,27,18,15,397.0,59.0,4.05,18.0,141.0,45.01,33.74
2016,5,27,18,30,318.0,49.0,3.9,17.0,96.0,37.49,26.78
2016,5,27,18,45,207.0,34.5,3.8,16.5,60.5,26.82,16.45
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.73,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.53,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.5,2.35,14.5,31.0,88.96,34.66
2016,5,28,5,30,226.0,37.0,2.4,15.0,62.0,180.79,139.08
2016,5,28,5,45,317.0,49.0,2.5,15.5,103.0,252.67,204.17
2016,5,28,6,0,408.0,61.0,2.6,16.0,144.0,336.07,275.91
2016,5,28,6,15,470.5,69.5,2.55,16.0,191.0,403.24,333.1
2016,5,28,6,30,533.0,78.0,2.5,16.0,238.0,474.62,391.71
2016,5,28,6,45,580.0,84.5,2.45,16.5,288.5,536.51,439.98
2016,5,28,7,0,627.0,91.0,2.4,17.0,339.0,600.58,487.78
2016,5,28,7,15,660.5,96.0,2.4,17.5,389.0,654.1,525.32
2016,5,28,7,30,694.0,101.0,2.4,18.0,439.0,708.12,562.18
2016,5,28,7,45,720.5,105.0,2.4,18.5,488.5,755.17,593.0
2016,5,28,8,0,747.0,109.0,2.4,19.0,538.0,797.62,619.9
2016,5,28,8,15,766.5,112.5,2.35,19.5,585.0,836.53,643.45
2016,5,28,8,30,786.0,116.0,2.3,20.0,632.0,873.9,665.49
2016,5,28,8,45,801.0,118.5,2.3,21.0,675.0,904.12,681.44
2016,5,28,9,0,816.0,121.0,2.3,22.0,718.0,932.19,695.77
2016,5,28,9,15,828.0,123.5,2.25,22.0,756.5,955.01,708.68
2016,5,28,9,30,840.0,126.0,2.2,22.0,795.0,975.24,719.9
2016,5,28,9,45,636.5,233.0,2.2,22.5,752.0,898.74,666.5
2016,5,28,10,0,433.0,340.0,2.2,23.0,709.0,804.54,595.48
2016,5,28,10,15,651.5,236.5,2.2,23.5,811.5,911.51,672.35
2016,5,28,10,30,870.0,133.0,2.2,24.0,914.0,998.57,725.9
2016,5,28,10,45,874.0,134.5,2.25,24.5,934.0,995.43,721.43
2016,5,28,11,0,878.0,136.0,2.3,25.0,954.0,989.29,716.1
2016,5,28,11,15,881.0,137.0,2.4,25.0,967.0,978.73,709.95
2016,5,28,11,30,884.0,138.0,2.5,25.0,980.0,965.27,701.98
2016,5,28,11,45,885.0,138.5,2.6,25.0,985.0,946.69,690.71
2016,5,28,12,0,886.0,139.0,2.7,25.0,990.0,925.48,677.71
2016,5,28,12,15,885.5,139.0,2.8,25.0,988.5,900.02,661.83
2016,5,28,12,30,885.0,139.0,2.9,25.0,987.0,872.26,644.34
2016,5,28,12,45,873.5,145.0,3.05,25.0,974.5,838.69,623.08
2016,5,28,13,0,862.0,151.0,3.2,25.0,962.0,803.62,600.54
2016,5,28,13,15,858.0,150.0,3.3,25.0,945.5,766.85,576.3
2016,5,28,13,30,854.0,149.0,3.4,25.0,929.0,728.56,549.43
2016,5,28,13,45,848.0,147.5,3.5,25.0,905.0,687.17,519.47
2016,5,28,14,0,842.0,146.0,3.6,25.0,881.0,642.98,486.85
2016,5,28,14,15,834.0,144.0,3.65,24.5,851.0,597.3,453.06
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,551.19,417.93
2016,5,28,14,45,690.5,194.5,3.8,24.0,745.0,485.21,366.31
2016,5,28,15,0,555.0,247.0,3.9,24.0,669.0,435.3,326.83
2016,5,28,15,15,666.5,189.0,3.9,23.5,668.5,398.94,296.07
2016,5,28,15,30,778.0,131.0,3.9,23.0,668.0,358.32,259.54
2016,5,28,15,45,761.0,127.0,3.9,23.0,623.0,309.48,217.38
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,256.6,172.23
2016,5,28,16,15,721.0,118.5,3.85,22.5,530.0,209.3,132.97
2016,5,28,16,30,698.0,114.0,3.8,22.0,482.0,164.54,98.22
2016,5,28,16,45,541.5,131.5,3.8,21.5,399.5,129.75,81.11
2016,5,28,17,0,385.0,149.0,3.8,21.0,317.0,110.01,79.06
2016,5,28,17,15,472.0,119.5,3.7,20.5,299.5,81.64,65.39
2016,5,28,17,30,559.0,90.0,3.6,20.0,282.0,62.06,48.69
2016,5,28,17,45,505.0,81.5,3.5,19.5,233.0,58.28,45.53
2016,5,28,18,0,451.0,73.0,3.4,19.0,184.0,54.26,41.99
2016,5,28,18,15,373.0,62.0,3.2,18.0,139.5,46.41,34.99
2016,5,28,18,30,295.0,51.0,3.0,17.0,95.0,38.99,28.12
2016,5,28,18,45,191.0,36.0,2.9,16.5,60.5,27.98,17.52
2016,5,28,19,0,87.0,21.0,2.8,16.0,26.0,17.52,0.0
2016,5,28,19,15,43.5,10.5,2.75,15.5,13.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,2.1,12.5,31.5,91.18,38.59
2016,5,29,5,30,231.0,38.0,2.1,13.0,63.0,184.72,143.45
2016,5,29,5,45,324.5,49.5,2.1,13.5,105.0,257.46,209.43
2016,5,29,6,0,418.0,61.0,2.1,14.0,147.0,342.1,282.32
2016,5,29,6,15,482.5,69.5,2.0,14.0,195.0,410.96,340.76
2016,5,29,6,30,547.0,78.0,1.9,14.0,243.0,484.19,400.51
2016,5,29,6,45,593.0,84.5,1.8,14.5,293.5,545.93,448.08
2016,5,29,7,0,639.0,91.0,1.7,15.0,344.0,609.77,494.8
2016,5,29,7,15,672.5,96.0,1.65,15.5,395.0,663.72,531.84
2016,5,29,7,30,706.0,101.0,1.6,16.0,446.0,718.15,568.02
2016,5,29,7,45,731.5,105.0,1.55,16.5,495.5,764.72,597.44
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,806.62,622.85
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,845.35,646.67
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,882.49,669.11
2016,5,29,8,45,810.0,118.5,1.7,18.5,682.0,912.89,687.4
2016,5,29,9,0,825.0,121.0,1.8,19.0,725.0,941.12,704.2
2016,5,29,9,15,836.5,123.5,1.85,19.0,763.0,963.59,717.89
2016,5,29,9,30,848.0,126.0,1.9,19.0,801.0,974.79,724.28
2016,5,29,9,45,855.0,128.5,2.0,19.5,833.5,987.5,731.13
2016,5,29,10,0,862.0,131.0,2.1,20.0,866.0,997.32,736.13
2016,5,29,10,15,868.5,132.5,2.15,20.0,892.5,1002.66,739.14
2016,5,29,10,30,875.0,134.0,2.2,20.0,919.0,1004.99,740.37
2016,5,29,10,45,877.0,136.5,2.3,20.5,938.5,1000.89,736.69
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,993.77,731.18
2016,5,29,11,15,882.0,139.5,2.45,21.0,970.5,982.7,724.08
2016,5,29,11,30,885.0,140.0,2.5,21.0,983.0,968.75,715.18
2016,5,29,11,45,883.5,142.0,2.55,21.5,987.5,949.27,701.36
2016,5,29,12,0,882.0,144.0,2.6,22.0,992.0,927.22,685.93
2016,5,29,12,15,881.5,144.0,2.65,22.0,990.0,901.84,669.62
2016,5,29,12,30,881.0,144.0,2.7,22.0,988.0,874.18,651.73
2016,5,29,12,45,871.5,148.0,2.75,22.0,976.5,840.57,629.71
2016,5,29,13,0,862.0,152.0,2.8,22.0,965.0,805.39,606.48
2016,5,29,13,15,858.5,151.0,2.9,22.0,948.5,769.03,582.51
2016,5,29,13,30,855.0,150.0,3.0,22.0,932.0,731.12,555.88
2016,5,29,13,45,851.0,148.0,3.1,22.0,909.0,690.62,526.5
2016,5,29,14,0,847.0,146.0,3.2,22.0,886.0,647.19,494.31
2016,5,29,14,15,839.0,144.0,3.3,21.5,856.0,601.33,460.37
2016,5,29,14,30,831.0,142.0,3.4,21.0,826.0,555.03,425.0
2016,5,29,14,45,823.0,138.5,3.5,21.0,790.5,507.2,386.62
2016,5,29,15,0,815.0,135.0,3.6,21.0,755.0,459.31,347.13
2016,5,29,15,15,801.0,132.0,3.6,21.0,714.0,409.69,305.26
2016,5,29,15,30,787.0,129.0,3.6,21.0,673.0,360.97,263.3
2016,5,29,15,45,772.0,124.5,3.65,21.0,628.5,311.85,220.62
2016,5,29,16,0,757.0,120.0,3.7,21.0,584.0,264.12,179.08
2016,5,29,16,15,605.5,147.5,3.7,20.5,499.5,212.83,141.6
2016,5,29,16,30,454.0,175.0,3.7,20.0,415.0,182.6,123.91
2016,5,29,16,45,554.0,138.0,3.75,20.0,401.5,137.88,87.47
2016,5,29,17,0,654.0,101.0,3.8,20.0,388.0,81.54,50.91
2016,5,29,17,15,613.5,95.0,3.85,19.0,337.0,62.69,49.33
2016,5,29,17,30,573.0,89.0,3.9,18.0,286.0,61.15,48.31
2016,5,29,17,45,519.0,81.0,4.0,17.5,237.0,57.76,45.45
2016,5,29,18,0,465.0,73.0,4.1,17.0,188.0,54.15,42.25
2016,5,29,18,15,385.5,62.5,4.1,16.5,143.0,46.77,35.53
2016,5,29,18,30,306.0,52.0,4.1,16.0,98.0,39.75,28.92
2016,5,29,18,45,197.5,37.0,4.1,15.5,62.5,28.75,18.34
2016,5,29,19,0,89.0,22.0,4.1,15.0,27.0,18.31,1.26
2016,5,29,19,15,44.5,11.0,4.05,14.5,13.5,10.48,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,128.0,19.0,1.9,12.5,33.0,96.93,43.66
2016,5,30,5,30,256.0,38.0,1.9,13.0,66.0,196.94,153.33
2016,5,30,5,45,351.0,48.5,1.95,13.5,108.5,272.7,221.76
2016,5,30,6,0,446.0,59.0,2.0,14.0,151.0,356.42,293.88
2016,5,30,6,15,243.5,86.0,1.95,14.5,138.5,266.07,220.59
2016,5,30,6,30,41.0,113.0,1.9,15.0,126.0,151.43,122.94
2016,5,30,6,45,49.5,134.0,1.85,15.5,152.0,181.08,147.65
2016,5,30,7,0,58.0,155.0,1.8,16.0,178.0,211.0,171.67
2016,5,30,7,15,81.5,180.0,1.8,16.5,217.5,257.89,209.26
2016,5,30,7,30,105.0,205.0,1.8,17.0,257.0,305.85,246.74
2016,5,30,7,45,143.0,228.5,1.8,17.5,307.0,378.41,302.73
2016,5,30,8,0,181.0,252.0,1.8,18.0,357.0,439.69,348.57
2016,5,30,8,15,500.0,179.0,1.85,18.5,501.0,672.03,527.13
2016,5,30,8,30,819.0,106.0,1.9,19.0,645.0,893.24,679.15
2016,5,30,8,45,833.5,108.5,1.95,19.5,688.0,923.7,694.79
2016,5,30,9,0,848.0,111.0,2.0,20.0,731.0,943.66,705.41
2016,5,30,9,15,858.5,113.0,2.05,20.0,769.5,965.02,718.44
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,983.75,729.77
2016,5,30,9,45,877.0,116.5,2.15,20.5,840.5,996.7,736.01
2016,5,30,10,0,885.0,118.0,2.2,21.0,873.0,1006.74,740.49
2016,5,30,10,15,891.0,119.0,2.2,21.0,900.0,1011.29,742.38
2016,5,30,10,30,897.0,120.0,2.2,21.0,927.0,1012.8,742.49
2016,5,30,10,45,901.0,121.0,2.25,21.5,946.5,1009.26,738.64
2016,5,30,11,0,905.0,122.0,2.3,22.0,966.0,1002.66,732.98
2016,5,30,11,15,907.5,122.5,2.3,22.0,978.5,991.09,725.1
2016,5,30,11,30,910.0,123.0,2.3,22.0,991.0,976.57,715.45
2016,5,30,11,45,911.0,123.5,2.3,22.5,996.5,957.8,701.78
2016,5,30,12,0,912.0,124.0,2.3,23.0,1002.0,936.33,686.47
2016,5,30,12,15,911.5,124.0,2.3,23.0,999.5,910.51,669.7
2016,5,30,12,30,911.0,124.0,2.3,23.0,997.0,882.3,651.36
2016,5,30,12,45,906.0,125.5,2.35,23.5,986.5,849.53,629.1
2016,5,30,13,0,901.0,127.0,2.4,24.0,976.0,814.86,605.51
2016,5,30,13,15,897.5,126.0,2.45,24.0,959.5,777.39,581.01
2016,5,30,13,30,894.0,125.0,2.5,24.0,943.0,738.26,554.77
2016,5,30,13,45,889.0,123.5,2.6,24.0,919.5,696.21,524.86
2016,5,30,14,0,884.0,122.0,2.7,24.0,896.0,652.93,493.28
2016,5,30,14,15,876.5,120.5,2.8,23.5,865.5,607.16,459.9
2016,5,30,14,30,869.0,119.0,2.9,23.0,835.0,560.75,424.92
2016,5,30,14,45,860.5,116.5,3.0,23.0,799.5,512.58,386.71
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,464.24,347.26
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,414.4,306.11
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,359.16,259.87
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,309.19,216.52
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,260.61,174.24
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,212.21,133.59
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,166.13,97.29
2016,5,30,16,45,727.0,91.5,3.1,21.0,445.0,121.23,66.93
2016,5,30,17,0,700.0,87.0,3.1,21.0,395.0,73.81,42.77
2016,5,30,17,15,662.5,82.0,3.0,20.5,344.0,52.87,40.51
2016,5,30,17,30,625.0,77.0,2.9,20.0,293.0,51.62,39.61
2016,5,30,17,45,572.5,70.5,2.85,19.5,243.5,49.02,37.44
2016,5,30,18,0,520.0,64.0,2.8,19.0,194.0,46.26,35.02
2016,5,30,18,15,443.5,55.5,2.7,18.0,148.5,41.54,30.78
2016,5,30,18,30,367.0,47.0,2.6,17.0,103.0,36.59,26.11
2016,5,30,18,45,252.5,34.5,2.55,16.5,66.5,26.74,16.69
2016,5,30,19,0,138.0,22.0,2.5,16.0,30.0,17.31,1.91
2016,5,30,19,15,69.0,11.0,2.5,15.5,15.0,10.48,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,2.0,13.0,9.0,19.33,0.0
2016,5,31,5,15,148.0,23.0,2.05,13.0,38.0,112.93,53.85
2016,5,31,5,30,269.0,37.0,2.1,13.0,67.0,201.74,157.44
2016,5,31,5,45,361.0,47.5,2.15,13.5,109.5,277.17,225.68
2016,5,31,6,0,453.0,58.0,2.2,14.0,152.0,359.54,296.81
2016,5,31,6,15,516.0,65.5,2.1,14.5,200.5,427.62,353.95
2016,5,31,6,30,579.0,73.0,2.0,15.0,249.0,499.94,412.03
2016,5,31,6,45,623.5,78.5,1.9,15.5,299.5,560.55,458.47
2016,5,31,7,0,668.0,84.0,1.8,16.0,350.0,623.13,503.44
2016,5,31,7,15,700.0,88.5,1.75,16.5,401.0,676.26,539.64
2016,5,31,7,30,732.0,93.0,1.7,17.0,452.0,725.99,572.22
2016,5,31,7,45,757.5,96.5,1.7,18.0,502.0,773.04,601.25
2016,5,31,8,0,783.0,100.0,1.7,19.0,552.0,819.32,628.93
2016,5,31,8,15,801.5,103.0,1.75,19.5,599.0,857.69,652.25
2016,5,31,8,30,820.0,106.0,1.8,20.0,646.0,894.41,674.22
2016,5,31,8,45,835.0,108.0,1.85,20.5,689.5,924.79,691.71
2016,5,31,9,0,850.0,110.0,1.9,21.0,733.0,944.73,702.25
2016,5,31,9,15,861.0,112.0,1.9,21.0,771.5,966.64,714.97
2016,5,31,9,30,872.0,114.0,1.9,21.0,810.0,985.92,725.96
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.0,1000.27,733.06
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,1011.78,738.45
2016,5,31,10,15,900.5,115.5,2.0,22.5,905.0,1017.44,739.58
2016,5,31,10,30,907.0,117.0,2.0,23.0,932.0,1020.01,738.91
2016,5,31,10,45,911.5,117.5,2.05,23.5,952.0,1016.48,735.13
2016,5,31,11,0,916.0,118.0,2.1,24.0,972.0,1009.85,729.57
2016,5,31,11,15,919.0,119.0,2.1,24.0,985.5,999.21,722.4
2016,5,31,11,30,922.0,120.0,2.1,24.0,999.0,985.55,713.45
2016,5,31,11,45,923.0,120.0,2.1,24.5,1004.5,966.17,699.56
2016,5,31,12,0,924.0,120.0,2.1,25.0,1010.0,944.06,684.06
2016,5,31,12,15,924.0,120.0,2.15,25.0,1008.5,918.47,668.2
2016,5,31,12,30,924.0,120.0,2.2,25.0,1007.0,890.44,650.69
2016,5,31,12,45,926.5,117.0,2.25,25.0,999.0,859.41,631.1
2016,5,31,13,0,929.0,114.0,2.3,25.0,991.0,826.04,609.82
2016,5,31,13,15,926.0,113.5,2.4,25.0,974.5,788.55,585.9
2016,5,31,13,30,923.0,113.0,2.5,25.0,958.0,749.27,560.44
2016,5,31,13,45,917.5,112.5,2.6,25.5,934.0,706.72,529.44
2016,5,31,14,0,912.0,112.0,2.7,26.0,910.0,662.92,496.72
2016,5,31,14,15,905.5,110.5,2.8,25.5,880.5,616.62,463.28
2016,5,31,14,30,899.0,109.0,2.9,25.0,851.0,569.54,428.12
2016,5,31,14,45,889.5,107.5,3.0,25.0,814.5,520.41,389.48
2016,5,31,15,0,880.0,106.0,3.1,25.0,778.0,471.17,349.61
2016,5,31,15,15,868.0,104.0,3.15,24.5,737.0,420.65,308.25
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,370.66,266.19
2016,5,31,15,45,840.5,99.5,3.25,24.0,650.5,313.53,217.59
2016,5,31,16,0,825.0,97.0,3.3,24.0,605.0,263.92,174.65
2016,5,31,16,15,804.5,94.0,3.25,23.5,556.5,214.56,133.31
2016,5,31,16,30,784.0,91.0,3.2,23.0,508.0,167.44,96.25
2016,5,31,16,45,757.0,87.5,3.2,22.5,457.0,121.81,65.57
2016,5,31,17,0,730.0,84.0,3.2,22.0,406.0,79.38,45.86
2016,5,31,17,15,693.5,79.5,3.15,21.5,354.5,51.06,38.76
2016,5,31,17,30,657.0,75.0,3.1,21.0,303.0,50.08,38.11
2016,5,31,17,45,605.5,68.5,3.05,20.5,252.5,47.4,35.87
2016,5,31,18,0,554.0,62.0,3.0,20.0,202.0,44.54,33.37
2016,5,31,18,15,477.0,54.0,2.95,19.0,155.5,40.17,29.46
2016,5,31,18,30,400.0,46.0,2.9,18.0,109.0,35.59,25.15
2016,5,31,18,45,281.0,34.5,2.85,17.5,71.0,27.39,17.21
2016,5,31,19,0,162.0,23.0,2.8,17.0,33.0,18.11,3.15
2016,5,31,19,15,81.0,11.5,2.75,16.5,16.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,21.73,0.0
2016,6,1,5,15,161.5,23.5,2.9,13.5,40.5,119.98,59.47
2016,6,1,5,30,290.0,38.0,3.0,14.0,71.0,214.19,167.18
2016,6,1,5,45,381.5,48.5,3.15,14.5,114.0,289.38,235.52
2016,6,1,6,0,473.0,59.0,3.3,15.0,157.0,372.46,307.58
2016,6,1,6,15,536.0,66.0,3.2,15.0,206.5,440.88,366.11
2016,6,1,6,30,599.0,73.0,3.1,15.0,256.0,513.46,425.86
2016,6,1,6,45,644.5,78.5,3.05,15.5,307.5,575.58,474.43
2016,6,1,7,0,690.0,84.0,3.0,16.0,359.0,639.7,521.53
2016,6,1,7,15,722.5,88.5,2.9,16.5,411.0,694.02,559.2
2016,6,1,7,30,755.0,93.0,2.8,17.0,463.0,744.92,593.15
2016,6,1,7,45,780.0,96.0,2.75,17.5,513.5,791.66,623.39
2016,6,1,8,0,805.0,99.0,2.7,18.0,564.0,837.56,652.3
2016,6,1,8,15,823.0,102.0,2.65,18.5,612.0,876.04,675.37
2016,6,1,8,30,841.0,105.0,2.6,19.0,660.0,912.8,696.87
2016,6,1,8,45,856.0,107.0,2.6,19.5,704.0,935.45,708.89
2016,6,1,9,0,871.0,109.0,2.6,20.0,748.0,963.96,724.92
2016,6,1,9,15,882.0,111.0,2.55,20.0,787.0,986.17,737.5
2016,6,1,9,30,893.0,113.0,2.5,20.0,826.0,1005.7,748.33
2016,6,1,9,45,903.0,113.5,2.5,20.5,860.5,1019.78,754.71
2016,6,1,10,0,913.0,114.0,2.5,21.0,895.0,1030.93,759.28
2016,6,1,10,15,919.5,115.5,2.5,21.0,922.0,1036.63,761.89
2016,6,1,10,30,926.0,117.0,2.5,21.0,949.0,1039.17,762.64
2016,6,1,10,45,928.5,118.5,2.5,21.5,969.0,1034.6,757.49
2016,6,1,11,0,931.0,120.0,2.5,22.0,989.0,1026.9,750.51
2016,6,1,11,15,933.5,121.0,2.5,22.0,1002.0,1015.58,742.81
2016,6,1,11,30,936.0,122.0,2.5,22.0,1015.0,1001.23,733.27
2016,6,1,11,45,935.0,123.5,2.55,22.0,1020.0,981.17,720.6
2016,6,1,12,0,934.0,125.0,2.6,22.0,1025.0,958.38,706.19
2016,6,1,12,15,933.5,125.0,2.65,22.0,1023.0,932.08,689.44
2016,6,1,12,30,933.0,125.0,2.7,22.0,1021.0,903.34,671.01
2016,6,1,12,45,919.0,132.0,2.8,22.0,1008.0,867.54,648.08
2016,6,1,13,0,905.0,139.0,2.9,22.0,995.0,830.23,623.9
2016,6,1,13,15,901.5,138.5,2.95,22.0,978.0,793.03,599.21
2016,6,1,13,30,898.0,138.0,3.0,22.0,961.0,754.16,572.49
2016,6,1,13,45,890.5,138.0,3.05,22.0,936.5,711.53,541.48
2016,6,1,14,0,883.0,138.0,3.1,22.0,912.0,667.85,509.0
2016,6,1,14,15,875.0,136.0,3.1,22.0,881.5,621.39,473.59
2016,6,1,14,30,867.0,134.0,3.1,22.0,851.0,574.33,436.86
2016,6,1,14,45,856.0,132.5,3.1,22.0,814.0,521.73,395.18
2016,6,1,15,0,845.0,131.0,3.1,22.0,777.0,472.76,355.09
2016,6,1,15,15,831.5,128.5,3.05,21.5,735.5,422.36,313.49
2016,6,1,15,30,818.0,126.0,3.0,21.0,694.0,372.78,271.54
2016,6,1,15,45,802.0,122.0,2.95,21.0,648.5,322.28,227.81
