Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,786.0,118.0,2.9,21.0,603.0,273.25,185.24
2016,6,1,16,15,763.5,114.0,2.85,20.5,554.0,224.7,144.52
2016,6,1,16,30,741.0,110.0,2.8,20.0,505.0,172.54,103.22
2016,6,1,16,45,715.0,104.5,2.75,20.0,454.5,127.26,71.93
2016,6,1,17,0,689.0,99.0,2.7,20.0,404.0,85.06,51.0
2016,6,1,17,15,649.5,93.0,2.65,19.5,352.5,60.93,47.68
2016,6,1,17,30,610.0,87.0,2.6,19.0,301.0,59.29,46.47
2016,6,1,17,45,559.5,79.5,2.6,18.5,251.0,56.22,43.92
2016,6,1,18,0,509.0,72.0,2.6,18.0,201.0,52.97,41.07
2016,6,1,18,15,430.0,62.0,2.55,17.0,154.5,47.18,35.88
2016,6,1,18,30,351.0,52.0,2.5,16.0,108.0,39.67,28.94
2016,6,1,18,45,241.0,38.5,2.5,15.5,70.5,29.88,19.55
2016,6,1,19,0,131.0,25.0,2.5,15.0,33.0,19.71,4.87
2016,6,1,19,15,65.5,12.5,2.45,14.5,16.5,11.91,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,2,5,0,39.0,10.0,2.1,12.0,11.0,25.09,0.0
2016,6,2,5,15,169.0,24.0,2.1,12.5,41.5,124.33,63.86
2016,6,2,5,30,299.0,38.0,2.1,13.0,72.0,218.73,171.26
2016,6,2,5,45,395.0,47.5,2.15,13.5,116.0,295.68,240.81
2016,6,2,6,0,491.0,57.0,2.2,14.0,160.0,380.8,314.09
2016,6,2,6,15,245.5,73.0,2.15,14.5,124.5,262.54,218.01
2016,6,2,6,30,0.0,89.0,2.1,15.0,89.0,86.99,68.14
2016,6,2,6,45,0.0,106.5,2.05,15.5,106.5,104.34,82.71
2016,6,2,7,0,0.0,124.0,2.0,16.0,124.0,121.57,96.63
2016,6,2,7,15,13.0,152.5,1.9,16.5,159.0,161.01,128.96
2016,6,2,7,30,26.0,181.0,1.8,17.0,194.0,201.11,161.07
2016,6,2,7,45,106.0,216.5,1.75,17.5,277.0,332.55,266.55
2016,6,2,8,0,186.0,252.0,1.7,18.0,360.0,444.05,351.98
2016,6,2,8,15,137.5,272.0,1.65,18.5,355.5,424.75,333.28
2016,6,2,8,30,89.0,292.0,1.6,19.0,351.0,388.44,302.79
2016,6,2,8,45,483.5,199.5,1.55,19.5,551.0,696.51,537.91
2016,6,2,9,0,878.0,107.0,1.5,20.0,751.0,968.64,718.25
2016,6,2,9,15,888.5,109.0,1.5,20.5,790.0,990.51,726.1
2016,6,2,9,30,899.0,111.0,1.5,21.0,829.0,1009.67,735.33
2016,6,2,9,45,900.0,116.5,1.5,21.5,860.5,1020.39,739.26
2016,6,2,10,0,901.0,122.0,1.5,22.0,892.0,1027.92,741.37
2016,6,2,10,15,907.0,123.0,1.45,22.0,919.0,1032.51,742.39
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,1034.01,741.62
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,1030.42,737.24
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,1023.71,731.12
2016,6,2,11,15,923.5,126.5,1.4,23.5,998.5,1011.98,722.05
2016,6,2,11,30,926.0,127.0,1.4,24.0,1011.0,997.27,711.3
2016,6,2,11,45,926.5,127.5,1.45,24.5,1016.5,977.8,698.47
2016,6,2,12,0,927.0,128.0,1.5,25.0,1022.0,955.61,683.99
2016,6,2,12,15,926.0,127.5,1.55,25.0,1019.5,928.6,667.78
2016,6,2,12,30,925.0,127.0,1.6,25.0,1017.0,899.22,649.97
2016,6,2,12,45,930.5,122.0,1.65,25.5,1009.5,868.85,630.16
2016,6,2,13,0,936.0,117.0,1.7,26.0,1002.0,835.98,608.62
2016,6,2,13,15,932.5,116.5,1.8,26.0,985.0,797.94,585.13
2016,6,2,13,30,929.0,116.0,1.9,26.0,968.0,758.14,560.1
2016,6,2,13,45,923.0,115.0,2.05,26.0,943.5,714.67,530.67
2016,6,2,14,0,917.0,114.0,2.2,26.0,919.0,669.97,499.23
2016,6,2,14,15,910.0,112.5,2.3,26.0,888.5,623.24,465.08
2016,6,2,14,30,903.0,111.0,2.4,26.0,858.0,575.76,429.33
2016,6,2,14,45,893.0,109.5,2.5,26.0,821.5,526.27,391.0
2016,6,2,15,0,883.0,108.0,2.6,26.0,785.0,476.7,351.43
2016,6,2,15,15,871.0,106.0,2.65,25.5,743.5,426.08,310.49
2016,6,2,15,30,859.0,104.0,2.7,25.0,702.0,375.97,268.8
2016,6,2,15,45,843.0,101.5,2.8,25.0,656.0,318.63,220.53
2016,6,2,16,0,827.0,99.0,2.9,25.0,610.0,268.8,177.74
2016,6,2,16,15,806.5,95.5,2.9,24.5,561.0,218.94,136.19
2016,6,2,16,30,786.0,92.0,2.9,24.0,512.0,171.32,98.71
2016,6,2,16,45,759.0,88.5,2.95,23.5,461.0,125.55,67.64
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,82.99,47.14
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,51.26,38.84
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,49.91,37.96
2016,6,2,17,45,608.5,69.0,2.85,20.5,256.0,47.62,36.07
2016,6,2,18,0,558.0,63.0,2.8,20.0,206.0,45.2,33.96
2016,6,2,18,15,482.5,55.0,2.7,19.0,159.0,40.86,30.09
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,36.31,25.82
2016,6,2,18,45,293.0,35.0,2.55,17.5,73.5,27.67,17.58
2016,6,2,19,0,179.0,23.0,2.5,17.0,35.0,18.07,4.58
2016,6,2,19,15,89.5,11.5,2.4,16.5,17.5,10.96,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,25.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,51.0,10.0,1.3,14.0,11.0,29.88,0.0
2016,6,3,5,15,181.5,23.0,1.25,14.5,41.5,128.38,67.02
2016,6,3,5,30,312.0,36.0,1.2,15.0,72.0,223.27,173.14
2016,6,3,5,45,402.0,45.5,1.2,15.5,115.0,297.29,239.11
2016,6,3,6,0,492.0,55.0,1.2,16.0,158.0,379.11,308.19
2016,6,3,6,15,552.0,62.0,1.1,16.5,207.0,446.23,362.78
2016,6,3,6,30,612.0,69.0,1.0,17.0,256.0,517.37,417.78
2016,6,3,6,45,654.0,74.0,0.9,17.5,306.5,576.82,461.1
2016,6,3,7,0,696.0,79.0,0.8,18.0,357.0,638.03,502.37
2016,6,3,7,15,726.5,83.0,0.8,18.5,408.0,686.88,534.16
2016,6,3,7,30,757.0,87.0,0.8,19.0,459.0,739.69,567.81
2016,6,3,7,45,780.0,90.5,0.8,20.0,509.0,785.38,594.43
2016,6,3,8,0,803.0,94.0,0.8,21.0,559.0,830.14,619.71
2016,6,3,8,15,820.5,96.5,0.8,21.5,605.5,867.56,640.73
2016,6,3,8,30,838.0,99.0,0.8,22.0,652.0,903.28,660.36
2016,6,3,8,45,726.0,154.5,0.85,23.0,656.5,880.87,642.16
2016,6,3,9,0,614.0,210.0,0.9,24.0,661.0,844.36,615.65
2016,6,3,9,15,749.5,158.5,0.9,24.5,737.5,919.08,661.62
2016,6,3,9,30,885.0,107.0,0.9,25.0,814.0,991.83,703.45
2016,6,3,9,45,899.5,104.5,0.95,26.0,849.0,1007.19,708.9
2016,6,3,10,0,914.0,102.0,1.0,27.0,884.0,1019.76,713.48
2016,6,3,10,15,694.0,228.0,1.05,27.0,832.0,946.72,668.52
2016,6,3,10,30,474.0,354.0,1.1,27.0,780.0,849.61,602.66
2016,6,3,10,45,702.0,230.5,1.2,27.5,878.0,941.71,667.33
2016,6,3,11,0,930.0,107.0,1.3,28.0,976.0,1013.92,710.45
2016,6,3,11,15,688.5,252.0,1.45,28.0,900.5,924.47,655.94
2016,6,3,11,30,447.0,397.0,1.6,28.0,825.0,820.97,584.98
2016,6,3,11,45,690.0,253.5,1.75,28.5,918.0,892.06,639.13
2016,6,3,12,0,933.0,110.0,1.9,29.0,1011.0,944.87,672.42
2016,6,3,12,15,932.5,110.5,2.05,29.0,1009.0,919.38,657.26
2016,6,3,12,30,932.0,111.0,2.2,29.0,1007.0,891.42,641.06
2016,6,3,12,45,918.0,118.0,2.35,29.0,994.0,855.99,619.72
2016,6,3,13,0,904.0,125.0,2.5,29.0,981.0,819.04,597.04
2016,6,3,13,15,900.5,124.5,2.6,29.0,964.5,782.12,573.68
2016,6,3,13,30,897.0,124.0,2.7,29.0,948.0,743.52,548.74
2016,6,3,13,45,892.0,123.0,2.85,29.0,924.5,701.97,519.91
2016,6,3,14,0,887.0,122.0,3.0,29.0,901.0,659.17,489.38
2016,6,3,14,15,879.5,120.5,3.05,28.5,871.0,613.45,456.47
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,567.07,422.06
2016,6,3,14,45,862.5,117.0,3.15,28.0,805.5,518.84,384.45
2016,6,3,15,0,853.0,115.0,3.2,28.0,770.0,470.52,345.75
2016,6,3,15,15,841.0,112.5,3.2,28.0,729.0,420.93,305.08
2016,6,3,15,30,829.0,110.0,3.2,28.0,688.0,365.94,259.58
2016,6,3,15,45,813.0,107.0,3.25,28.0,643.0,315.79,217.13
2016,6,3,16,0,797.0,104.0,3.3,28.0,598.0,267.06,175.68
2016,6,3,16,15,776.0,100.5,3.25,27.5,550.0,218.62,135.73
2016,6,3,16,30,755.0,97.0,3.2,27.0,502.0,172.47,99.75
2016,6,3,16,45,727.5,93.0,3.2,26.5,451.5,127.81,69.55
2016,6,3,17,0,700.0,89.0,3.2,26.0,401.0,80.6,44.65
2016,6,3,17,15,663.0,84.0,3.1,25.0,350.5,53.99,40.67
2016,6,3,17,30,626.0,79.0,3.0,24.0,300.0,52.8,39.94
2016,6,3,17,45,575.5,72.5,2.95,23.5,250.5,50.26,37.88
2016,6,3,18,0,525.0,66.0,2.9,23.0,201.0,47.57,35.56
2016,6,3,18,15,451.0,57.0,2.7,22.0,155.0,42.47,31.08
2016,6,3,18,30,377.0,48.0,2.5,21.0,109.0,37.09,26.16
2016,6,3,18,45,270.0,36.0,2.35,20.5,72.0,27.82,17.51
2016,6,3,19,0,163.0,24.0,2.2,20.0,35.0,18.85,5.49
2016,6,3,19,15,81.5,12.0,2.15,19.5,17.5,11.44,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,16.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.72,0.0
2016,6,4,5,15,12.0,22.0,0.5,16.0,23.5,29.26,11.34
2016,6,4,5,30,24.0,38.0,0.6,16.0,41.0,55.08,39.1
2016,6,4,5,45,43.5,57.5,0.75,16.5,65.5,89.06,68.79
2016,6,4,6,0,63.0,77.0,0.9,17.0,90.0,123.61,98.56
2016,6,4,6,15,76.0,98.0,1.0,17.5,118.5,166.82,134.78
2016,6,4,6,30,89.0,119.0,1.1,18.0,147.0,201.56,163.34
2016,6,4,6,45,100.5,140.0,1.2,18.5,176.5,235.76,190.75
2016,6,4,7,0,112.0,161.0,1.3,19.0,206.0,270.36,217.81
2016,6,4,7,15,56.0,134.5,1.3,19.0,157.0,183.07,146.4
2016,6,4,7,30,0.0,108.0,1.3,19.0,108.0,102.2,78.86
2016,6,4,7,45,33.0,175.0,1.3,19.5,194.5,209.09,165.58
2016,6,4,8,0,66.0,242.0,1.3,20.0,281.0,313.59,246.41
2016,6,4,8,15,74.5,266.0,1.25,20.0,313.0,347.13,270.69
2016,6,4,8,30,83.0,290.0,1.2,20.0,345.0,380.58,294.88
2016,6,4,8,45,167.0,312.0,1.2,20.5,431.5,496.79,381.21
2016,6,4,9,0,251.0,334.0,1.2,21.0,518.0,615.25,464.79
2016,6,4,9,15,214.0,358.5,1.2,21.0,521.0,591.87,445.18
2016,6,4,9,30,177.0,383.0,1.2,21.0,524.0,580.7,435.29
2016,6,4,9,45,122.0,386.0,1.2,21.0,485.5,526.78,394.96
2016,6,4,10,0,67.0,389.0,1.2,21.0,447.0,459.33,344.91
2016,6,4,10,15,48.0,371.0,1.2,21.0,413.5,418.53,315.0
2016,6,4,10,30,29.0,353.0,1.2,21.0,380.0,378.41,285.11
2016,6,4,10,45,24.5,341.5,1.3,21.5,364.5,359.77,271.07
2016,6,4,11,0,20.0,330.0,1.4,22.0,349.0,333.14,251.01
2016,6,4,11,15,154.5,395.5,1.4,22.0,543.5,540.4,404.65
2016,6,4,11,30,289.0,461.0,1.4,22.0,738.0,730.06,535.6
2016,6,4,11,45,265.0,470.0,1.45,22.5,725.0,704.33,514.84
2016,6,4,12,0,241.0,479.0,1.5,23.0,712.0,675.16,493.92
2016,6,4,12,15,325.0,444.5,1.5,23.0,758.0,706.49,517.65
2016,6,4,12,30,409.0,410.0,1.5,23.0,804.0,730.63,535.68
2016,6,4,12,45,249.0,434.0,1.55,23.5,673.0,603.3,444.42
2016,6,4,13,0,89.0,458.0,1.6,24.0,542.0,488.51,360.58
2016,6,4,13,15,155.5,455.5,1.6,24.0,599.5,526.08,389.43
2016,6,4,13,30,222.0,453.0,1.6,24.0,657.0,559.7,413.89
2016,6,4,13,45,343.5,398.0,1.65,24.5,704.5,575.78,426.54
2016,6,4,14,0,465.0,343.0,1.7,25.0,752.0,582.08,431.64
2016,6,4,14,15,644.5,240.0,1.75,25.0,785.5,573.6,427.28
2016,6,4,14,30,824.0,137.0,1.8,25.0,819.0,553.96,413.29
2016,6,4,14,45,819.5,131.5,1.85,25.0,786.0,506.73,376.75
2016,6,4,15,0,815.0,126.0,1.9,25.0,753.0,459.13,339.0
2016,6,4,15,15,802.5,123.5,1.9,25.0,713.0,410.68,299.46
2016,6,4,15,30,790.0,121.0,1.9,25.0,673.0,362.96,259.58
2016,6,4,15,45,778.0,116.0,1.95,25.0,630.0,314.26,218.4
2016,6,4,16,0,766.0,111.0,2.0,25.0,587.0,266.62,177.82
2016,6,4,16,15,745.0,107.5,2.0,24.5,540.0,219.74,139.07
2016,6,4,16,30,724.0,104.0,2.0,24.0,493.0,169.58,99.7
2016,6,4,16,45,701.0,98.0,2.05,23.5,444.0,125.02,68.84
2016,6,4,17,0,678.0,92.0,2.1,23.0,395.0,83.21,47.23
2016,6,4,17,15,641.5,86.5,2.1,22.5,345.5,55.68,42.55
2016,6,4,17,30,605.0,81.0,2.1,22.0,296.0,54.2,41.49
2016,6,4,17,45,558.5,73.5,2.1,21.5,247.5,50.93,38.79
2016,6,4,18,0,512.0,66.0,2.1,21.0,199.0,47.44,35.77
2016,6,4,18,15,441.0,57.0,2.1,20.0,154.0,42.35,31.28
2016,6,4,18,30,370.0,48.0,2.1,19.0,109.0,36.97,26.32
2016,6,4,18,45,269.0,35.5,2.15,18.0,72.0,27.92,17.87
2016,6,4,19,0,168.0,23.0,2.2,17.0,35.0,18.01,5.61
2016,6,4,19,15,84.0,11.5,2.2,16.5,17.5,10.96,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.7,13.0,11.0,30.54,0.0
2016,6,5,5,15,174.5,22.5,1.75,13.5,41.0,124.63,67.58
2016,6,5,5,30,294.0,36.0,1.8,14.0,71.0,214.45,167.55
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.5,287.4,233.19
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,368.08,302.51
2016,6,5,6,15,235.5,67.0,1.95,15.0,117.0,248.15,205.72
2016,6,5,6,30,0.0,78.0,1.9,15.0,78.0,74.67,57.78
2016,6,5,6,45,0.0,94.0,1.9,15.5,94.0,90.5,71.12
2016,6,5,7,0,0.0,110.0,1.9,16.0,110.0,106.23,83.91
2016,6,5,7,15,3.0,135.0,1.9,16.5,136.5,133.93,106.42
2016,6,5,7,30,6.0,160.0,1.9,17.0,163.0,161.69,128.54
2016,6,5,7,45,19.0,191.0,1.9,17.5,201.5,204.45,162.69
2016,6,5,8,0,32.0,222.0,1.9,18.0,240.0,260.45,206.46
2016,6,5,8,15,46.0,251.0,1.95,18.5,280.5,304.08,239.71
2016,6,5,8,30,60.0,280.0,2.0,19.0,321.0,347.88,272.49
2016,6,5,8,45,117.5,311.5,2.05,19.5,396.5,449.64,349.55
2016,6,5,9,0,175.0,343.0,2.1,20.0,472.0,538.43,414.44
2016,6,5,9,15,268.0,343.5,2.2,20.0,552.5,641.67,490.31
2016,6,5,9,30,361.0,344.0,2.3,20.0,633.0,732.01,555.29
2016,6,5,9,45,632.0,226.0,2.45,20.5,757.0,889.02,669.67
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,1015.93,751.79
2016,6,5,10,15,908.5,109.5,2.65,21.0,907.5,1020.9,753.29
2016,6,5,10,30,914.0,111.0,2.7,21.0,934.0,1022.77,754.13
2016,6,5,10,45,917.0,112.0,2.75,21.5,954.0,1018.54,749.68
2016,6,5,11,0,920.0,113.0,2.8,22.0,974.0,1011.22,743.38
2016,6,5,11,15,923.0,113.5,2.8,22.0,987.0,1000.34,735.88
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,986.46,726.54
2016,6,5,11,45,926.5,115.0,2.8,22.0,1005.5,967.83,714.17
2016,6,5,12,0,927.0,116.0,2.8,22.0,1011.0,946.45,700.07
2016,6,5,12,15,927.0,116.0,2.8,22.0,1009.5,921.08,683.37
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,893.27,665.04
2016,6,5,12,45,917.5,120.5,2.8,22.5,996.5,859.42,641.34
2016,6,5,13,0,908.0,125.0,2.8,23.0,985.0,823.84,616.48
2016,6,5,13,15,905.0,124.5,2.85,23.0,969.0,787.25,592.3
2016,6,5,13,30,902.0,124.0,2.9,23.0,953.0,748.92,566.68
2016,6,5,13,45,898.5,122.0,3.0,23.0,930.5,707.42,536.9
2016,6,5,14,0,895.0,120.0,3.1,23.0,908.0,664.54,505.38
2016,6,5,14,15,888.0,118.5,3.15,23.0,878.5,618.86,470.78
2016,6,5,14,30,881.0,117.0,3.2,23.0,849.0,572.45,434.75
2016,6,5,14,45,873.0,115.0,3.25,23.0,813.5,524.61,396.67
2016,6,5,15,0,865.0,113.0,3.3,23.0,778.0,476.53,357.37
2016,6,5,15,15,853.0,110.5,3.35,22.5,737.5,426.43,316.17
2016,6,5,15,30,841.0,108.0,3.4,22.0,697.0,370.87,269.79
2016,6,5,15,45,826.5,105.0,3.45,22.0,652.0,320.58,226.11
2016,6,5,16,0,812.0,102.0,3.5,22.0,607.0,271.56,183.28
2016,6,5,16,15,791.5,98.5,3.45,21.5,558.5,222.46,141.66
2016,6,5,16,30,771.0,95.0,3.4,21.0,510.0,175.58,103.98
2016,6,5,16,45,745.5,91.0,3.35,20.5,460.0,130.25,72.11
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,82.39,45.64
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,52.44,40.28
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,51.16,39.37
2016,6,5,17,45,600.5,70.5,3.15,19.0,258.0,48.55,37.11
2016,6,5,18,0,552.0,64.0,3.1,19.0,208.0,45.76,34.61
2016,6,5,18,15,479.5,56.0,3.05,18.0,161.5,41.45,30.77
2016,6,5,18,30,407.0,48.0,3.0,17.0,115.0,36.93,26.53
2016,6,5,18,45,299.5,36.0,2.95,16.5,76.5,28.34,18.39
2016,6,5,19,0,192.0,24.0,2.9,16.0,38.0,18.81,6.59
2016,6,5,19,15,96.0,12.0,2.9,15.5,19.0,11.44,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,3.4,14.0,11.0,32.7,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,124.92,68.54
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,212.4,166.65
2016,6,6,5,45,377.0,44.5,3.55,14.5,110.5,282.69,230.7
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,360.42,298.45
2016,6,6,6,15,231.0,68.0,3.6,15.0,117.0,246.64,205.54
2016,6,6,6,30,0.0,82.0,3.6,15.0,82.0,79.06,61.58
2016,6,6,6,45,0.0,98.5,3.6,15.5,98.5,95.4,75.29
2016,6,6,7,0,0.0,115.0,3.6,16.0,115.0,111.63,88.5
2016,6,6,7,15,4.0,139.0,3.55,16.5,141.5,139.04,110.86
2016,6,6,7,30,8.0,163.0,3.5,17.0,168.0,166.57,132.91
2016,6,6,7,45,12.5,183.0,3.45,17.5,191.0,190.27,151.53
2016,6,6,8,0,17.0,203.0,3.4,18.0,214.0,214.1,169.98
2016,6,6,8,15,21.0,224.5,3.35,18.0,238.0,239.17,189.47
2016,6,6,8,30,25.0,246.0,3.3,18.0,262.0,264.24,208.77
2016,6,6,8,45,98.5,295.0,3.3,18.5,366.0,398.92,314.69
2016,6,6,9,0,172.0,344.0,3.3,19.0,470.0,536.71,418.3
2016,6,6,9,15,204.0,360.0,3.25,19.0,517.5,583.92,452.22
2016,6,6,9,30,236.0,376.0,3.2,19.0,565.0,630.95,485.98
2016,6,6,9,45,547.0,244.5,3.2,19.5,706.5,824.55,631.66
2016,6,6,10,0,858.0,113.0,3.2,20.0,848.0,977.0,734.47
2016,6,6,10,15,864.5,114.5,3.15,20.0,874.0,982.92,735.76
2016,6,6,10,30,871.0,116.0,3.1,20.0,900.0,985.88,736.48
2016,6,6,10,45,875.5,116.5,3.05,20.5,920.0,982.86,731.94
2016,6,6,11,0,880.0,117.0,3.0,21.0,940.0,976.88,725.62
2016,6,6,11,15,883.0,117.5,2.95,21.0,953.0,966.51,717.92
2016,6,6,11,30,886.0,118.0,2.9,21.0,966.0,953.26,708.45
2016,6,6,11,45,887.5,118.0,2.85,21.0,972.0,935.36,695.99
2016,6,6,12,0,889.0,118.0,2.8,21.0,978.0,914.81,681.88
2016,6,6,12,15,889.0,118.0,2.75,21.0,976.5,890.43,665.25
2016,6,6,12,30,889.0,118.0,2.7,21.0,975.0,863.72,647.09
2016,6,6,12,45,880.0,122.5,2.7,21.5,964.0,831.45,624.29
2016,6,6,13,0,871.0,127.0,2.7,22.0,953.0,797.53,600.36
2016,6,6,13,15,868.0,126.5,2.7,21.5,937.0,762.29,577.7
2016,6,6,13,30,865.0,126.0,2.7,21.0,921.0,725.4,553.45
2016,6,6,13,45,859.0,125.0,2.7,21.0,898.5,684.59,523.42
2016,6,6,14,0,853.0,124.0,2.7,21.0,876.0,642.68,491.99
2016,6,6,14,15,846.5,122.5,2.7,21.0,847.5,599.13,458.65
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,554.88,423.97
2016,6,6,14,45,829.5,119.5,2.75,21.0,784.0,508.14,386.7
2016,6,6,15,0,819.0,118.0,2.8,21.0,749.0,456.47,344.82
2016,6,6,15,15,807.0,115.5,2.8,20.5,710.0,408.11,304.84
2016,6,6,15,30,795.0,113.0,2.8,20.0,671.0,360.41,264.32
2016,6,6,15,45,779.0,110.5,2.85,20.0,627.5,312.39,222.51
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,265.8,181.71
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,219.16,142.05
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,174.76,106.16
2016,6,6,16,45,696.0,96.5,2.95,19.0,442.5,125.79,70.61
2016,6,6,17,0,670.0,92.0,3.0,19.0,394.0,85.18,48.82
2016,6,6,17,15,634.5,86.5,3.05,18.5,344.5,55.48,43.1
2016,6,6,17,30,599.0,81.0,3.1,18.0,295.0,54.0,42.02
2016,6,6,17,45,551.5,74.0,3.2,17.5,247.0,51.14,39.64
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,48.08,36.96
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,43.03,32.36
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,37.69,27.33
2016,6,6,18,45,264.0,37.0,3.45,15.5,73.5,28.52,18.66
2016,6,6,19,0,165.0,25.0,3.5,15.0,37.0,19.59,7.53
2016,6,6,19,15,82.5,12.5,3.6,14.5,18.5,11.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,3.1,14.0,11.0,26.31,0.0
2016,6,7,5,15,152.0,24.0,3.05,14.0,40.0,117.26,64.67
2016,6,7,5,30,262.0,38.0,3.0,14.0,69.0,199.41,156.21
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.5,273.14,222.52
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,353.42,291.91
2016,6,7,6,15,221.0,65.0,2.85,15.0,112.0,236.26,196.52
2016,6,7,6,30,0.0,72.0,2.8,15.0,72.0,68.15,52.35
2016,6,7,6,45,0.0,86.5,2.8,15.5,86.5,82.42,64.36
2016,6,7,7,0,0.0,101.0,2.8,16.0,101.0,96.61,75.95
2016,6,7,7,15,0.0,124.0,2.75,16.5,124.0,119.75,94.73
2016,6,7,7,30,0.0,147.0,2.7,17.0,147.0,142.8,113.09
2016,6,7,7,45,1.5,160.0,2.7,17.5,161.0,156.41,123.58
2016,6,7,8,0,3.0,173.0,2.7,18.0,175.0,170.11,134.01
2016,6,7,8,15,6.0,190.5,2.7,18.0,195.0,189.9,149.54
2016,6,7,8,30,9.0,208.0,2.7,18.0,215.0,209.74,164.97
2016,6,7,8,45,21.5,249.5,2.7,18.5,265.5,263.4,206.78
2016,6,7,9,0,34.0,291.0,2.7,19.0,316.0,331.3,258.5
2016,6,7,9,15,43.0,318.5,2.8,19.5,351.5,367.89,285.39
2016,6,7,9,30,52.0,346.0,2.9,20.0,387.0,404.15,311.78
2016,6,7,9,45,155.5,376.0,3.0,20.5,507.5,549.18,421.2
2016,6,7,10,0,259.0,406.0,3.1,21.0,628.0,692.92,524.77
2016,6,7,10,15,571.5,262.0,3.15,21.0,771.5,861.3,650.99
2016,6,7,10,30,884.0,118.0,3.2,21.0,915.0,1001.09,745.67
2016,6,7,10,45,886.0,120.5,3.3,21.0,934.5,997.57,742.16
2016,6,7,11,0,888.0,123.0,3.4,21.0,954.0,991.03,738.01
2016,6,7,11,15,891.5,124.0,3.4,21.0,967.5,981.46,731.22
2016,6,7,11,30,895.0,125.0,3.4,21.0,981.0,968.97,722.59
2016,6,7,11,45,896.5,124.5,3.4,21.0,987.0,950.34,709.95
2016,6,7,12,0,898.0,124.0,3.4,21.0,993.0,929.08,695.63
2016,6,7,12,15,898.5,124.0,3.4,21.0,991.5,904.87,679.35
2016,6,7,12,30,899.0,124.0,3.4,21.0,990.0,878.27,661.46
2016,6,7,12,45,900.0,122.0,3.4,21.0,982.5,848.02,641.03
2016,6,7,13,0,901.0,120.0,3.4,21.0,975.0,815.59,619.03
2016,6,7,13,15,898.0,119.5,3.4,21.0,959.0,779.39,594.29
2016,6,7,13,30,895.0,119.0,3.4,21.0,943.0,741.47,568.18
2016,6,7,13,45,886.5,120.0,3.4,21.0,919.5,699.59,537.26
2016,6,7,14,0,878.0,121.0,3.4,21.0,896.0,656.73,504.81
2016,6,7,14,15,871.5,119.5,3.35,20.5,867.0,612.15,471.2
2016,6,7,14,30,865.0,118.0,3.3,20.0,838.0,566.82,436.11
2016,6,7,14,45,851.5,118.5,3.3,20.0,801.5,519.13,397.58
2016,6,7,15,0,838.0,119.0,3.3,20.0,765.0,471.69,358.3
2016,6,7,15,15,653.5,183.5,3.3,19.5,671.0,399.7,301.85
2016,6,7,15,30,469.0,248.0,3.3,19.0,577.0,353.94,266.64
2016,6,7,15,45,403.5,250.0,3.3,19.0,520.0,309.5,231.14
2016,6,7,16,0,338.0,252.0,3.3,19.0,463.0,278.2,206.63
2016,6,7,16,15,187.5,230.5,3.3,18.5,346.5,221.12,166.59
2016,6,7,16,30,37.0,209.0,3.3,18.0,230.0,178.83,139.64
2016,6,7,16,45,21.5,179.0,3.35,18.0,191.0,158.22,124.27
2016,6,7,17,0,6.0,149.0,3.4,18.0,152.0,131.17,103.31
2016,6,7,17,15,7.5,135.5,3.45,17.5,139.0,118.5,98.08
2016,6,7,17,30,9.0,122.0,3.5,17.0,126.0,106.77,88.33
2016,6,7,17,45,4.5,103.5,3.55,16.5,105.5,91.18,74.98
2016,6,7,18,0,0.0,85.0,3.6,16.0,85.0,75.47,61.25
2016,6,7,18,15,175.0,69.0,3.55,15.5,98.5,54.45,42.56
2016,6,7,18,30,350.0,53.0,3.5,15.0,112.0,40.19,29.65
2016,6,7,18,45,247.0,40.0,3.5,15.0,75.0,30.87,20.76
2016,6,7,19,0,144.0,27.0,3.5,15.0,38.0,21.18,8.97
2016,6,7,19,15,72.0,13.5,3.5,14.5,19.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,13.5,4.0,13.0,13.5,12.51,1.98
2016,6,8,5,30,0.0,23.0,4.0,13.0,23.0,21.34,11.86
2016,6,8,5,45,0.0,36.0,4.05,13.5,36.0,33.44,22.57
2016,6,8,6,0,0.0,49.0,4.1,14.0,49.0,45.92,33.47
2016,6,8,6,15,0.0,63.5,4.1,14.0,63.5,60.35,45.99
2016,6,8,6,30,0.0,78.0,4.1,14.0,78.0,74.64,58.23
2016,6,8,6,45,0.0,93.5,4.15,14.5,93.5,89.93,70.99
2016,6,8,7,0,0.0,109.0,4.2,15.0,109.0,105.14,83.44
2016,6,8,7,15,26.5,152.5,4.25,15.0,166.0,181.06,147.21
2016,6,8,7,30,53.0,196.0,4.3,15.0,223.0,252.18,205.67
2016,6,8,7,45,49.5,214.0,4.35,15.5,241.0,268.45,217.49
2016,6,8,8,0,46.0,232.0,4.4,16.0,259.0,284.31,228.93
2016,6,8,8,15,84.0,265.5,4.45,16.0,319.5,355.07,285.67
2016,6,8,8,30,122.0,299.0,4.5,16.0,380.0,441.04,352.9
2016,6,8,8,45,111.5,318.0,4.6,16.5,395.5,437.26,347.93
2016,6,8,9,0,101.0,337.0,4.7,17.0,411.0,446.72,353.39
2016,6,8,9,15,124.0,360.0,4.75,17.0,455.5,506.32,398.67
2016,6,8,9,30,147.0,383.0,4.8,17.0,500.0,551.47,432.45
2016,6,8,9,45,150.0,400.0,4.85,17.5,524.5,569.77,444.47
2016,6,8,10,0,153.0,417.0,4.9,18.0,549.0,587.24,455.91
2016,6,8,10,15,350.5,373.5,4.95,18.0,687.0,744.55,577.42
2016,6,8,10,30,548.0,330.0,5.0,18.0,825.0,899.43,692.33
2016,6,8,10,45,712.5,232.0,5.05,18.0,889.5,955.22,734.77
2016,6,8,11,0,877.0,134.0,5.1,18.0,954.0,991.63,759.67
2016,6,8,11,15,712.5,250.0,5.1,18.0,922.5,947.53,728.13
2016,6,8,11,30,548.0,366.0,5.1,18.0,891.0,888.1,680.64
2016,6,8,11,45,714.0,252.5,5.2,18.0,940.5,915.66,706.39
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,927.3,715.0
2016,6,8,12,15,671.5,271.0,5.3,18.0,920.0,850.99,658.99
2016,6,8,12,30,463.0,403.0,5.3,18.0,850.0,771.7,595.33
2016,6,8,12,45,649.5,283.5,5.35,18.0,903.5,794.07,617.56
2016,6,8,13,0,836.0,164.0,5.4,18.0,957.0,806.24,629.89
2016,6,8,13,15,649.5,267.0,5.35,18.0,877.5,724.97,566.2
2016,6,8,13,30,463.0,370.0,5.3,18.0,798.0,654.25,509.03
2016,6,8,13,45,645.5,261.0,5.3,18.0,840.5,657.87,515.33
2016,6,8,14,0,828.0,152.0,5.3,18.0,883.0,650.67,511.92
2016,6,8,14,15,702.0,214.5,5.2,17.5,819.5,588.87,462.43
2016,6,8,14,30,576.0,277.0,5.1,17.0,756.0,539.78,422.62
2016,6,8,14,45,690.5,206.5,5.1,17.0,757.0,505.94,395.45
2016,6,8,15,0,805.0,136.0,5.1,17.0,758.0,467.32,362.46
2016,6,8,15,15,791.5,133.5,5.05,17.0,718.0,419.0,320.62
2016,6,8,15,30,778.0,131.0,5.0,17.0,678.0,371.51,278.73
2016,6,8,15,45,640.0,166.0,4.95,17.0,596.5,312.91,230.79
2016,6,8,16,0,502.0,201.0,4.9,17.0,515.0,273.44,199.87
2016,6,8,16,15,496.0,186.0,4.9,16.5,475.5,232.86,165.44
2016,6,8,16,30,490.0,171.0,4.9,16.0,436.0,193.18,132.9
2016,6,8,16,45,511.5,147.0,4.9,16.0,400.0,150.54,99.19
2016,6,8,17,0,533.0,123.0,4.9,16.0,364.0,105.17,68.8
2016,6,8,17,15,396.5,127.5,4.9,15.5,295.0,86.1,70.6
2016,6,8,17,30,260.0,132.0,4.9,15.0,226.0,97.67,81.12
2016,6,8,17,45,232.5,115.5,4.9,15.0,190.0,86.94,71.74
2016,6,8,18,0,205.0,99.0,4.9,15.0,154.0,75.76,61.78
2016,6,8,18,15,175.0,80.0,4.8,14.5,120.0,62.37,49.75
2016,6,8,18,30,145.0,61.0,4.7,14.0,86.0,48.48,37.05
2016,6,8,18,45,99.5,43.5,4.6,14.0,58.0,35.21,24.59
2016,6,8,19,0,54.0,26.0,4.5,14.0,30.0,22.55,10.31
2016,6,8,19,15,27.0,13.0,4.45,14.0,15.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,4.5,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,4.6,13.0,12.0,26.06,0.0
2016,6,9,5,15,150.5,25.5,4.7,13.0,41.0,119.12,66.92
2016,6,9,5,30,262.0,40.0,4.8,13.0,70.0,202.29,159.58
2016,6,9,5,45,352.0,50.0,4.95,13.5,112.0,275.16,226.08
2016,6,9,6,0,442.0,60.0,5.1,14.0,154.0,355.55,296.85
2016,6,9,6,15,221.0,67.5,5.05,14.0,114.5,239.55,201.03
2016,6,9,6,30,0.0,75.0,5.0,14.0,75.0,71.38,55.37
2016,6,9,6,45,0.0,90.0,4.95,14.5,90.0,86.16,67.81
2016,6,9,7,0,0.0,105.0,4.9,15.0,105.0,100.86,79.88
2016,6,9,7,15,0.0,122.0,4.85,15.0,122.0,117.62,93.64
2016,6,9,7,30,0.0,139.0,4.8,15.0,139.0,134.31,107.17
2016,6,9,7,45,2.0,157.0,4.75,15.5,158.0,153.67,122.62
2016,6,9,8,0,4.0,175.0,4.7,16.0,177.0,173.07,137.88
2016,6,9,8,15,9.5,201.0,4.7,16.0,207.0,204.0,162.72
2016,6,9,8,30,15.0,227.0,4.7,16.0,237.0,235.04,187.37
2016,6,9,8,45,13.0,227.5,4.7,16.5,236.5,232.62,184.47
2016,6,9,9,0,11.0,228.0,4.7,17.0,236.0,230.35,181.8
2016,6,9,9,15,20.0,269.0,4.7,17.0,284.5,279.91,220.89
2016,6,9,9,30,29.0,310.0,4.7,17.0,333.0,342.77,269.66
2016,6,9,9,45,22.0,294.0,4.7,17.5,312.0,305.18,239.16
2016,6,9,10,0,15.0,278.0,4.7,18.0,291.0,281.32,219.62
2016,6,9,10,15,17.5,297.5,4.7,18.0,313.0,302.22,235.66
2016,6,9,10,30,20.0,317.0,4.7,18.0,335.0,322.89,251.36
2016,6,9,10,45,45.0,377.5,4.7,18.5,419.5,416.5,322.76
2016,6,9,11,0,70.0,438.0,4.7,19.0,504.0,498.54,383.59
2016,6,9,11,15,70.5,444.5,4.7,19.0,511.5,501.05,384.86
2016,6,9,11,30,71.0,451.0,4.7,19.0,519.0,503.14,386.15
2016,6,9,11,45,74.0,450.5,4.75,19.0,522.0,500.3,384.09
2016,6,9,12,0,77.0,450.0,4.8,19.0,525.0,497.08,381.8
2016,6,9,12,15,252.5,428.0,4.9,19.0,672.0,629.29,484.99
2016,6,9,12,30,428.0,406.0,5.0,19.0,819.0,745.16,572.98
2016,6,9,12,45,451.5,381.0,5.1,19.0,813.0,722.33,556.98
2016,6,9,13,0,475.0,356.0,5.2,19.0,807.0,697.6,540.03
2016,6,9,13,15,310.5,407.0,5.25,19.0,700.0,598.2,463.02
2016,6,9,13,30,146.0,458.0,5.3,19.0,593.0,511.55,394.83
2016,6,9,13,45,152.0,441.5,5.4,19.0,579.0,490.79,379.9
2016,6,9,14,0,158.0,425.0,5.5,19.0,565.0,469.68,364.32
2016,6,9,14,15,216.0,406.5,5.55,19.0,591.0,476.92,370.56
2016,6,9,14,30,274.0,388.0,5.6,19.0,617.0,472.63,367.44
2016,6,9,14,45,303.0,362.0,5.65,19.0,605.5,448.87,348.78
2016,6,9,15,0,332.0,336.0,5.7,19.0,594.0,422.61,327.59
2016,6,9,15,15,588.5,217.5,5.75,18.5,644.5,403.55,309.77
2016,6,9,15,30,845.0,99.0,5.8,18.0,695.0,375.64,280.66
2016,6,9,15,45,829.0,97.5,5.85,18.0,650.0,326.35,236.41
2016,6,9,16,0,813.0,96.0,5.9,18.0,605.0,271.65,187.86
2016,6,9,16,15,794.0,93.0,5.9,17.5,557.5,223.18,145.45
2016,6,9,16,30,775.0,90.0,5.9,17.0,510.0,176.77,106.78
2016,6,9,16,45,748.0,86.5,5.95,17.0,460.5,131.42,73.4
2016,6,9,17,0,721.0,83.0,6.0,17.0,411.0,89.22,49.93
2016,6,9,17,15,687.0,78.5,5.95,16.5,360.5,49.64,38.3
2016,6,9,17,30,653.0,74.0,5.9,16.0,310.0,48.61,37.58
2016,6,9,17,45,604.5,68.5,5.9,15.5,261.0,46.68,35.99
2016,6,9,18,0,556.0,63.0,5.9,15.0,212.0,44.62,34.18
2016,6,9,18,15,487.5,55.5,5.85,14.5,166.0,40.71,30.59
2016,6,9,18,30,419.0,48.0,5.8,14.0,120.0,36.6,26.63
2016,6,9,18,45,316.0,37.5,5.75,14.0,81.5,29.44,19.67
2016,6,9,19,0,213.0,27.0,5.7,14.0,43.0,21.18,9.61
2016,6,9,19,15,106.5,13.5,5.6,13.5,21.5,12.87,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,89.0,11.0,4.5,13.0,13.0,46.01,0.0
2016,6,10,5,15,217.5,22.5,4.7,13.5,43.5,146.6,83.51
2016,6,10,5,30,346.0,34.0,4.9,14.0,74.0,237.69,187.42
2016,6,10,5,45,427.0,42.5,5.1,14.5,116.5,306.97,251.62
2016,6,10,6,0,508.0,51.0,5.3,15.0,159.0,383.28,319.12
2016,6,10,6,15,564.0,57.0,5.4,15.0,206.0,447.13,375.18
2016,6,10,6,30,620.0,63.0,5.5,15.0,253.0,514.72,432.56
2016,6,10,6,45,656.0,68.5,5.6,15.5,302.5,570.82,477.64
2016,6,10,7,0,692.0,74.0,5.7,16.0,352.0,625.05,518.83
2016,6,10,7,15,721.0,77.5,5.7,16.5,401.5,675.77,555.88
2016,6,10,7,30,750.0,81.0,5.7,17.0,451.0,726.59,592.06
2016,6,10,7,45,770.0,85.0,5.75,17.5,499.0,770.21,622.18
2016,6,10,8,0,790.0,89.0,5.8,18.0,547.0,812.8,651.04
2016,6,10,8,15,807.0,92.0,5.8,18.0,593.5,850.21,676.69
2016,6,10,8,30,824.0,95.0,5.8,18.0,640.0,878.18,695.23
2016,6,10,8,45,835.0,98.5,5.8,18.5,682.0,906.89,712.89
2016,6,10,9,0,846.0,102.0,5.8,19.0,724.0,933.3,728.75
2016,6,10,9,15,857.0,104.0,5.8,19.0,762.5,955.57,743.03
2016,6,10,9,30,868.0,106.0,5.8,19.0,801.0,975.26,755.53
2016,6,10,9,45,878.5,106.0,5.85,19.5,834.5,989.56,763.1
2016,6,10,10,0,889.0,106.0,5.9,20.0,868.0,1001.05,768.8
2016,6,10,10,15,896.0,107.5,5.95,20.0,895.5,1007.74,772.76
2016,6,10,10,30,903.0,109.0,6.0,20.0,923.0,1011.39,774.74
2016,6,10,10,45,907.5,110.0,6.05,20.0,944.0,1008.96,772.61
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,1003.46,768.48
2016,6,10,11,15,915.5,111.5,6.1,20.0,978.5,993.43,761.0
2016,6,10,11,30,919.0,112.0,6.1,20.0,992.0,980.41,751.56
2016,6,10,11,45,921.5,112.0,6.2,20.0,999.0,963.07,739.73
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,942.95,725.98
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,918.4,708.57
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,891.37,689.43
2016,6,10,12,45,906.5,123.0,6.35,20.0,991.5,856.3,664.7
2016,6,10,13,0,888.0,134.0,6.4,20.0,978.0,819.87,638.87
2016,6,10,13,15,885.0,133.5,6.4,20.0,962.5,784.12,613.23
2016,6,10,13,30,882.0,133.0,6.4,20.0,947.0,746.69,586.06
2016,6,10,13,45,878.5,131.0,6.45,20.0,925.0,706.13,554.84
2016,6,10,14,0,875.0,129.0,6.5,20.0,903.0,664.23,522.01
2016,6,10,14,15,868.5,127.5,6.55,19.5,874.0,619.82,487.5
2016,6,10,14,30,862.0,126.0,6.6,19.0,845.0,574.66,451.48
2016,6,10,14,45,854.5,123.0,6.65,19.0,810.5,527.23,411.94
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,479.53,371.26
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,424.99,325.07
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,375.95,282.11
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,326.33,237.56
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,277.92,193.93
2016,6,10,16,15,774.5,105.0,6.9,17.5,559.5,230.05,152.06
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,184.4,114.05
2016,6,10,16,45,727.5,97.5,6.95,17.0,462.0,133.7,76.0
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,91.42,51.89
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,56.4,44.26
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,55.34,43.53
2016,6,10,17,45,577.5,77.0,6.7,16.0,261.5,53.34,41.81
2016,6,10,18,0,526.0,71.0,6.6,16.0,212.0,51.22,39.88
2016,6,10,18,15,454.0,62.0,6.35,15.5,165.5,46.29,35.39
2016,6,10,18,30,382.0,53.0,6.1,15.0,119.0,41.09,30.46
2016,6,10,18,45,275.0,41.0,5.9,14.5,80.5,31.61,21.52
2016,6,10,19,0,168.0,29.0,5.7,14.0,42.0,22.76,11.0
2016,6,10,19,15,84.0,14.5,5.5,13.5,21.0,13.82,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,5.5,2.9,11.5,6.0,0.0,0.0
2016,6,11,5,0,39.0,11.0,2.9,12.0,12.0,26.04,0.0
2016,6,11,5,15,151.5,25.5,2.95,12.5,41.5,119.5,67.49
2016,6,11,5,30,264.0,40.0,3.0,13.0,71.0,203.12,159.81
2016,6,11,5,45,358.0,50.0,3.05,13.5,113.5,278.22,227.52
2016,6,11,6,0,452.0,60.0,3.1,14.0,156.0,361.16,299.46
2016,6,11,6,15,512.0,68.0,3.05,14.5,203.5,427.97,356.1
2016,6,11,6,30,572.0,76.0,3.0,15.0,251.0,498.78,413.79
2016,6,11,6,45,619.0,80.5,3.0,16.0,302.0,559.73,460.86
2016,6,11,7,0,666.0,85.0,3.0,17.0,353.0,622.81,506.76
2016,6,11,7,15,697.0,90.0,3.0,17.5,403.0,675.8,543.98
2016,6,11,7,30,728.0,95.0,3.0,18.0,453.0,729.12,580.42
2016,6,11,7,45,752.5,98.0,3.0,18.5,502.5,770.84,607.51
2016,6,11,8,0,777.0,101.0,3.0,19.0,552.0,815.69,636.35
2016,6,11,8,15,795.0,104.0,2.9,19.5,598.0,853.66,659.09
2016,6,11,8,30,813.0,107.0,2.8,20.0,644.0,890.0,680.27
2016,6,11,8,45,827.0,109.5,2.75,20.5,687.0,920.16,697.21
2016,6,11,9,0,841.0,112.0,2.7,21.0,730.0,939.8,706.88
2016,6,11,9,15,852.0,114.0,2.6,21.5,768.0,961.89,717.78
2016,6,11,9,30,863.0,116.0,2.5,22.0,806.0,981.41,726.83
2016,6,11,9,45,867.5,119.5,2.45,22.5,837.5,993.42,731.39
2016,6,11,10,0,872.0,123.0,2.4,23.0,869.0,1002.48,734.16
2016,6,11,10,15,878.0,124.0,2.4,23.5,896.0,1007.43,734.9
2016,6,11,10,30,884.0,125.0,2.4,24.0,923.0,1009.39,733.87
2016,6,11,10,45,887.5,126.5,2.4,24.5,942.5,1006.38,729.8
2016,6,11,11,0,891.0,128.0,2.4,25.0,962.0,1000.36,723.97
2016,6,11,11,15,686.5,261.5,2.45,25.0,909.5,934.96,681.57
2016,6,11,11,30,482.0,395.0,2.5,25.0,857.0,854.64,622.55
2016,6,11,11,45,689.5,263.0,2.6,25.5,928.0,904.36,661.98
2016,6,11,12,0,897.0,131.0,2.7,26.0,999.0,936.84,682.67
2016,6,11,12,15,701.0,262.0,2.9,26.0,939.5,870.03,638.9
2016,6,11,12,30,505.0,393.0,3.1,26.0,880.0,799.61,586.97
2016,6,11,12,45,707.5,256.0,3.35,26.0,932.5,818.59,607.37
2016,6,11,13,0,910.0,119.0,3.6,26.0,985.0,824.68,614.48
2016,6,11,13,15,907.5,118.5,3.75,26.0,969.0,788.72,590.75
2016,6,11,13,30,905.0,118.0,3.9,26.0,953.0,750.98,565.76
2016,6,11,13,45,898.0,118.5,4.1,26.0,930.0,709.43,536.44
2016,6,11,14,0,891.0,119.0,4.3,26.0,907.0,666.76,505.12
2016,6,11,14,15,884.0,117.5,4.35,25.5,877.5,621.47,471.69
2016,6,11,14,30,877.0,116.0,4.4,25.0,848.0,575.45,436.73
2016,6,11,14,45,865.0,116.0,4.45,25.0,812.5,527.65,398.68
2016,6,11,15,0,853.0,116.0,4.5,25.0,777.0,479.93,359.72
2016,6,11,15,15,841.0,113.5,4.5,24.5,737.0,430.51,319.11
