Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,829.0,111.0,4.5,24.0,697.0,375.75,273.49
2016,6,11,15,45,809.5,110.0,4.55,24.0,651.5,326.24,230.73
2016,6,11,16,0,790.0,109.0,4.6,24.0,606.0,278.48,189.23
2016,6,11,16,15,770.0,105.5,4.55,23.5,558.5,230.54,148.59
2016,6,11,16,30,750.0,102.0,4.5,23.0,511.0,184.78,111.52
2016,6,11,16,45,720.5,99.0,4.5,22.5,461.0,135.09,75.46
2016,6,11,17,0,691.0,96.0,4.5,22.0,411.0,94.1,52.86
2016,6,11,17,15,655.5,90.5,4.45,21.0,360.5,58.16,44.95
2016,6,11,17,30,620.0,85.0,4.4,20.0,310.0,56.8,44.09
2016,6,11,17,45,570.0,78.5,4.35,19.5,261.0,54.47,42.2
2016,6,11,18,0,520.0,72.0,4.3,19.0,212.0,51.98,40.07
2016,6,11,18,15,451.0,62.5,4.1,18.5,166.0,46.65,35.28
2016,6,11,18,30,382.0,53.0,3.9,18.0,120.0,41.01,30.03
2016,6,11,18,45,282.5,40.5,3.75,17.5,81.5,31.19,20.92
2016,6,11,19,0,183.0,28.0,3.6,17.0,43.0,21.93,10.45
2016,6,11,19,15,91.5,14.0,3.45,16.5,21.5,13.34,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.5,5.5,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,25.0,11.0,3.5,13.0,11.0,20.45,0.0
2016,6,12,5,15,127.0,27.0,3.55,13.5,40.5,110.94,61.99
2016,6,12,5,30,229.0,43.0,3.6,14.0,70.0,190.23,148.95
2016,6,12,5,45,322.5,54.0,3.7,14.5,112.0,262.21,213.82
2016,6,12,6,0,416.0,65.0,3.8,15.0,154.0,342.94,283.99
2016,6,12,6,15,478.0,73.5,3.8,15.0,201.0,412.76,343.89
2016,6,12,6,30,540.0,82.0,3.8,15.0,248.0,484.25,403.39
2016,6,12,6,45,592.0,87.0,3.8,15.5,299.0,548.31,454.36
2016,6,12,7,0,644.0,92.0,3.8,16.0,350.0,614.85,505.08
2016,6,12,7,15,676.5,96.5,3.7,16.5,400.5,667.68,542.52
2016,6,12,7,30,709.0,101.0,3.6,17.0,451.0,720.94,579.2
2016,6,12,7,45,738.0,103.5,3.55,17.5,501.0,768.88,611.14
2016,6,12,8,0,767.0,106.0,3.5,18.0,551.0,812.67,639.35
2016,6,12,8,15,785.0,109.0,3.4,18.0,597.0,850.41,663.66
2016,6,12,8,30,803.0,112.0,3.3,18.0,643.0,886.54,686.51
2016,6,12,8,45,819.5,114.0,3.25,18.5,686.5,918.28,704.99
2016,6,12,9,0,836.0,116.0,3.2,19.0,730.0,947.94,721.83
2016,6,12,9,15,846.5,118.0,3.2,19.0,768.0,960.99,728.98
2016,6,12,9,30,857.0,120.0,3.2,19.0,806.0,979.95,740.38
2016,6,12,9,45,872.5,117.5,3.2,19.5,840.5,996.31,748.59
2016,6,12,10,0,888.0,115.0,3.2,20.0,875.0,1010.0,755.07
2016,6,12,10,15,894.0,116.0,3.25,20.0,901.5,1015.11,757.79
2016,6,12,10,30,900.0,117.0,3.3,20.0,928.0,1017.2,758.69
2016,6,12,10,45,904.0,117.5,3.35,20.5,948.0,1013.75,754.6
2016,6,12,11,0,908.0,118.0,3.4,21.0,968.0,1007.25,748.67
2016,6,12,11,15,910.5,118.5,3.5,21.0,981.0,996.29,741.69
2016,6,12,11,30,913.0,119.0,3.6,21.0,994.0,982.39,732.83
2016,6,12,11,45,912.5,120.0,3.7,21.5,999.5,963.32,719.15
2016,6,12,12,0,912.0,121.0,3.8,22.0,1005.0,941.59,703.75
2016,6,12,12,15,911.5,121.0,3.85,22.0,1003.0,916.41,687.09
2016,6,12,12,30,911.0,121.0,3.9,22.0,1001.0,888.87,668.8
2016,6,12,12,45,904.5,123.5,3.95,22.0,990.5,856.39,647.03
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,822.08,623.89
2016,6,12,13,15,894.5,125.5,3.95,22.0,964.0,785.77,598.78
2016,6,12,13,30,891.0,125.0,3.9,22.0,948.0,747.78,572.36
2016,6,12,13,45,885.0,124.0,3.9,22.0,924.5,706.16,541.7
2016,6,12,14,0,879.0,123.0,3.9,22.0,901.0,663.38,509.39
2016,6,12,14,15,872.0,121.5,3.85,21.5,871.5,618.61,475.7
2016,6,12,14,30,865.0,120.0,3.8,21.0,842.0,573.13,440.58
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.0,525.64,402.19
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,478.08,362.84
2016,6,12,15,15,832.5,114.5,3.6,21.0,732.0,423.43,317.25
2016,6,12,15,30,820.0,112.0,3.5,21.0,692.0,374.38,274.98
2016,6,12,15,45,804.5,109.0,3.45,21.0,647.5,324.88,231.88
2016,6,12,16,0,789.0,106.0,3.4,21.0,603.0,276.75,189.67
2016,6,12,16,15,768.5,103.0,3.3,20.5,555.5,229.16,149.01
2016,6,12,16,30,748.0,100.0,3.2,20.0,508.0,183.78,111.91
2016,6,12,16,45,721.5,96.0,3.15,19.5,459.0,133.89,75.12
2016,6,12,17,0,695.0,92.0,3.1,19.0,410.0,92.23,51.47
2016,6,12,17,15,660.0,86.5,3.0,18.5,359.5,55.14,42.78
2016,6,12,17,30,625.0,81.0,2.9,18.0,309.0,53.64,41.69
2016,6,12,17,45,576.5,75.0,2.85,18.0,260.0,51.57,39.93
2016,6,12,18,0,528.0,69.0,2.8,18.0,211.0,49.36,37.95
2016,6,12,18,15,460.0,60.0,2.75,17.5,165.5,44.37,33.45
2016,6,12,18,30,392.0,51.0,2.7,17.0,120.0,39.08,28.51
2016,6,12,18,45,293.0,39.5,2.65,16.5,82.0,31.09,20.96
2016,6,12,19,0,194.0,28.0,2.6,16.0,44.0,21.91,10.7
2016,6,12,19,15,97.0,14.0,2.6,15.5,22.0,13.34,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.6,13.0,12.0,30.4,0.0
2016,6,13,5,15,161.5,24.5,3.55,13.0,41.5,122.14,68.67
2016,6,13,5,30,273.0,38.0,3.5,13.0,71.0,204.35,160.89
2016,6,13,5,45,366.0,47.5,3.45,13.5,113.0,279.59,228.89
2016,6,13,6,0,459.0,57.0,3.4,14.0,155.0,361.53,300.14
2016,6,13,6,15,517.5,64.5,3.35,14.0,202.0,426.91,356.49
2016,6,13,6,30,576.0,72.0,3.3,14.0,249.0,496.24,414.12
2016,6,13,6,45,621.5,76.5,3.3,14.5,299.0,556.16,461.66
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,618.16,508.02
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,670.55,546.9
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,719.84,582.71
2016,6,13,7,45,755.5,92.5,3.8,15.5,498.5,766.59,615.14
2016,6,13,8,0,782.0,95.0,4.0,16.0,548.0,812.7,646.58
2016,6,13,8,15,800.0,98.0,4.15,16.0,594.5,850.84,672.83
2016,6,13,8,30,818.0,101.0,4.3,16.0,641.0,887.38,697.84
2016,6,13,8,45,832.5,102.5,4.45,16.5,684.0,909.01,711.1
2016,6,13,9,0,847.0,104.0,4.6,17.0,727.0,936.5,728.63
2016,6,13,9,15,858.5,106.0,4.7,17.0,766.0,959.34,743.85
2016,6,13,9,30,870.0,108.0,4.8,17.0,805.0,979.62,757.35
2016,6,13,9,45,883.0,107.5,4.9,17.5,839.5,995.95,766.7
2016,6,13,10,0,896.0,107.0,5.0,18.0,874.0,1009.5,774.21
2016,6,13,10,15,902.5,108.0,5.1,18.0,901.5,1015.28,777.94
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,1018.01,779.73
2016,6,13,10,45,913.0,110.5,5.35,18.0,950.0,1015.7,778.53
2016,6,13,11,0,917.0,112.0,5.5,18.0,971.0,1010.29,775.27
2016,6,13,11,15,920.0,112.5,5.65,18.0,984.5,999.85,768.55
2016,6,13,11,30,923.0,113.0,5.8,18.0,998.0,986.41,759.8
2016,6,13,11,45,923.5,114.5,5.95,18.0,1004.0,968.69,748.03
2016,6,13,12,0,924.0,116.0,6.1,18.0,1010.0,948.23,734.31
2016,6,13,12,15,923.5,116.0,6.15,18.0,1008.5,922.87,716.52
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,895.1,696.99
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,863.4,674.79
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,829.64,650.96
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,792.75,624.3
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,754.14,596.24
2016,6,13,13,45,904.5,115.0,6.45,18.0,933.5,712.37,564.43
2016,6,13,14,0,898.0,115.0,6.5,18.0,910.0,669.41,530.48
2016,6,13,14,15,891.0,113.5,6.55,18.0,880.5,623.91,493.91
2016,6,13,14,30,884.0,112.0,6.6,18.0,851.0,577.66,455.96
2016,6,13,14,45,870.5,112.5,6.7,18.0,815.0,529.28,415.52
2016,6,13,15,0,857.0,113.0,6.8,18.0,779.0,481.1,374.33
2016,6,13,15,15,845.0,111.0,6.8,17.5,738.5,431.95,332.02
2016,6,13,15,30,833.0,109.0,6.8,17.0,698.0,377.39,284.54
2016,6,13,15,45,820.5,105.0,6.8,17.0,654.5,327.35,239.38
2016,6,13,16,0,808.0,101.0,6.8,17.0,611.0,278.37,194.95
2016,6,13,16,15,788.5,98.0,6.8,16.5,563.5,230.02,152.31
2016,6,13,16,30,769.0,95.0,6.8,16.0,516.0,183.77,113.34
2016,6,13,16,45,752.0,88.5,6.8,16.0,467.5,137.23,77.83
2016,6,13,17,0,735.0,82.0,6.8,16.0,419.0,92.84,51.22
2016,6,13,17,15,701.5,78.0,6.8,15.5,368.5,54.39,42.64
2016,6,13,17,30,668.0,74.0,6.8,15.0,318.0,48.43,37.57
2016,6,13,17,45,619.5,68.5,6.85,15.0,268.0,46.48,35.88
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,44.41,34.0
2016,6,13,18,15,504.0,56.0,6.8,14.5,172.0,40.91,30.79
2016,6,13,18,30,437.0,49.0,6.7,14.0,126.0,37.26,27.26
2016,6,13,18,45,325.5,39.0,6.65,14.0,86.0,30.58,20.76
2016,6,13,19,0,214.0,29.0,6.6,14.0,46.0,22.73,11.57
2016,6,13,19,15,107.0,14.5,6.6,13.5,23.0,13.82,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,28.0,0.0
2016,6,14,5,15,160.0,25.0,5.5,12.5,41.5,122.19,68.55
2016,6,14,5,30,276.0,39.0,5.5,13.0,71.0,207.26,163.64
2016,6,14,5,45,379.0,47.0,5.5,13.5,114.0,285.87,235.19
2016,6,14,6,0,482.0,55.0,5.5,14.0,157.0,372.39,311.28
2016,6,14,6,15,540.5,61.5,5.5,14.0,204.5,437.43,368.44
2016,6,14,6,30,599.0,68.0,5.5,14.0,252.0,506.4,427.06
2016,6,14,6,45,648.0,71.5,5.5,14.5,303.0,568.33,477.24
2016,6,14,7,0,697.0,75.0,5.5,15.0,354.0,629.23,523.6
2016,6,14,7,15,631.0,101.0,5.55,15.0,379.5,637.21,528.31
2016,6,14,7,30,565.0,127.0,5.6,15.0,405.0,634.04,524.25
2016,6,14,7,45,684.0,107.0,5.7,15.5,478.5,727.19,594.27
2016,6,14,8,0,803.0,87.0,5.8,16.0,552.0,821.21,662.64
2016,6,14,8,15,819.5,89.5,5.8,16.5,598.0,857.99,686.41
2016,6,14,8,30,836.0,92.0,5.8,17.0,644.0,885.42,703.25
2016,6,14,8,45,848.5,94.5,5.8,17.5,686.5,914.78,721.41
2016,6,14,9,0,861.0,97.0,5.8,18.0,729.0,941.9,737.8
2016,6,14,9,15,871.0,98.5,5.8,18.0,767.0,963.05,751.28
2016,6,14,9,30,881.0,100.0,5.8,18.0,805.0,981.59,762.98
2016,6,14,9,45,885.5,103.5,5.8,18.0,837.0,994.12,770.49
2016,6,14,10,0,890.0,107.0,5.8,18.0,869.0,1003.66,776.02
2016,6,14,10,15,896.0,108.0,5.85,18.0,895.5,1008.99,779.06
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,1011.29,780.11
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,1008.04,775.88
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,1001.76,769.68
2016,6,14,11,15,912.5,111.0,6.05,19.0,975.5,991.49,762.32
2016,6,14,11,30,915.0,112.0,6.1,19.0,989.0,978.26,752.98
2016,6,14,11,45,916.0,112.0,6.2,19.0,994.5,959.79,740.3
2016,6,14,12,0,917.0,112.0,6.3,19.0,1000.0,938.62,725.72
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.0,913.97,710.03
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,886.91,692.49
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,856.22,671.05
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,823.37,647.89
2016,6,14,13,15,913.0,109.0,6.9,18.0,965.5,786.59,621.46
2016,6,14,13,30,910.0,108.0,7.0,18.0,950.0,748.06,593.54
2016,6,14,13,45,904.0,108.0,7.15,18.0,927.0,706.75,562.33
2016,6,14,14,0,898.0,108.0,7.3,18.0,904.0,664.23,528.64
2016,6,14,14,15,891.5,107.0,7.3,17.5,875.0,619.53,493.22
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,574.03,456.27
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,526.43,415.93
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,478.47,374.41
2016,6,14,15,15,860.5,99.0,7.3,16.5,738.5,429.35,331.71
2016,6,14,15,30,850.0,97.0,7.3,16.0,699.0,380.58,288.32
2016,6,14,15,45,837.0,94.0,7.3,16.0,655.5,330.81,243.0
2016,6,14,16,0,824.0,91.0,7.3,16.0,612.0,282.03,198.39
2016,6,14,16,15,806.0,88.5,7.35,15.5,565.0,226.85,149.79
2016,6,14,16,30,788.0,86.0,7.4,15.0,518.0,180.34,110.18
2016,6,14,16,45,670.0,103.0,7.45,15.0,445.5,135.58,80.1
2016,6,14,17,0,552.0,120.0,7.5,15.0,373.0,107.94,69.18
2016,6,14,17,15,601.5,94.0,7.5,14.5,340.0,60.37,48.12
2016,6,14,17,30,651.0,68.0,7.5,14.0,307.0,43.92,33.69
2016,6,14,17,45,585.5,68.5,7.5,14.0,259.0,46.33,35.89
2016,6,14,18,0,520.0,69.0,7.5,14.0,211.0,49.21,38.43
2016,6,14,18,15,458.0,60.0,7.4,13.5,166.5,44.23,33.88
2016,6,14,18,30,396.0,51.0,7.3,13.0,122.0,38.95,28.88
2016,6,14,18,45,293.5,40.0,7.2,13.0,83.5,30.73,21.01
2016,6,14,19,0,191.0,29.0,7.1,13.0,45.0,22.69,11.75
2016,6,14,19,15,95.5,14.5,7.0,12.5,22.5,13.82,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,12.0,5.3,12.0,13.0,32.11,0.0
2016,6,15,5,15,175.5,25.0,5.4,12.0,43.0,128.94,72.22
2016,6,15,5,30,299.0,38.0,5.5,12.0,73.0,218.13,172.97
2016,6,15,5,45,394.5,46.0,5.65,12.5,115.5,292.89,241.94
2016,6,15,6,0,490.0,54.0,5.8,13.0,158.0,375.63,315.4
2016,6,15,6,15,548.0,60.5,5.8,13.5,205.5,440.65,372.21
2016,6,15,6,30,606.0,67.0,5.8,14.0,253.0,509.56,430.22
2016,6,15,6,45,652.0,71.0,5.85,14.5,303.5,570.27,479.59
2016,6,15,7,0,698.0,75.0,5.9,15.0,354.0,629.73,525.09
2016,6,15,7,15,727.0,78.5,5.95,15.0,404.0,680.73,563.75
2016,6,15,7,30,756.0,82.0,6.0,15.0,454.0,731.81,601.74
2016,6,15,7,45,781.5,84.0,6.1,15.5,503.5,777.91,634.26
2016,6,15,8,0,807.0,86.0,6.2,16.0,553.0,823.29,665.72
2016,6,15,8,15,823.5,88.5,6.25,16.0,599.0,852.66,685.86
2016,6,15,8,30,840.0,91.0,6.3,16.0,645.0,887.79,710.26
2016,6,15,8,45,855.0,91.5,6.35,16.5,688.0,917.31,728.97
2016,6,15,9,0,870.0,92.0,6.4,17.0,731.0,944.72,746.04
2016,6,15,9,15,879.5,94.0,6.4,17.0,769.0,966.19,759.94
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,984.98,771.99
2016,6,15,9,45,893.5,99.0,6.45,17.0,839.0,997.14,779.62
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,1006.29,785.26
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,1011.75,788.1
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,1014.15,788.91
2016,6,15,10,45,914.0,105.0,6.5,17.5,945.0,1011.5,784.73
2016,6,15,11,0,918.0,106.0,6.5,18.0,965.0,1005.77,778.53
2016,6,15,11,15,921.0,106.5,6.5,18.0,979.0,995.5,770.77
2016,6,15,11,30,924.0,107.0,6.5,18.0,993.0,982.24,761.01
2016,6,15,11,45,926.0,107.0,6.5,18.0,999.5,964.65,748.26
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,944.28,733.61
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,919.48,715.59
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,892.22,695.85
2016,6,15,12,45,917.0,113.0,6.35,18.0,992.5,858.99,671.79
2016,6,15,13,0,906.0,119.0,6.3,18.0,981.0,824.07,646.47
2016,6,15,13,15,903.0,118.0,6.2,18.0,965.5,787.59,619.74
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,749.38,591.67
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,709.14,560.89
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,667.29,527.76
2016,6,15,14,15,892.5,108.5,5.9,17.5,878.0,622.13,492.21
2016,6,15,14,30,886.0,107.0,5.8,17.0,849.0,576.18,455.2
2016,6,15,14,45,882.5,103.0,5.75,17.0,815.5,529.05,415.64
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,481.24,374.6
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,431.56,331.2
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,382.28,287.28
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,332.05,241.97
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,282.48,196.99
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,233.58,153.78
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,179.37,108.12
2016,6,15,16,45,781.5,77.0,5.2,16.0,472.0,132.82,72.63
2016,6,15,17,0,761.0,73.0,5.1,16.0,423.0,88.75,46.36
2016,6,15,17,15,729.5,69.5,4.9,15.5,372.5,47.69,36.72
2016,6,15,17,30,698.0,66.0,4.7,15.0,322.0,46.9,36.21
2016,6,15,17,45,656.0,61.0,4.55,15.0,272.5,44.77,34.38
2016,6,15,18,0,614.0,56.0,4.4,15.0,223.0,38.8,29.03
2016,6,15,18,15,550.0,49.5,4.15,14.5,176.5,35.45,25.97
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,31.92,22.6
2016,6,15,18,45,389.0,34.5,3.7,13.5,90.0,26.41,17.26
2016,6,15,19,0,292.0,26.0,3.5,13.0,50.0,20.61,10.3
2016,6,15,19,15,146.0,13.0,3.35,12.5,25.0,10.14,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,28.5,5.5,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,57.0,11.0,1.8,13.0,12.0,33.12,0.0
2016,6,16,5,15,176.0,23.5,1.85,13.0,41.5,126.49,69.63
2016,6,16,5,30,295.0,36.0,1.9,13.0,71.0,214.02,167.83
2016,6,16,5,45,382.5,45.0,1.95,13.5,112.5,285.1,232.18
2016,6,16,6,0,470.0,54.0,2.0,14.0,154.0,363.76,300.11
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.5,428.21,354.1
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,496.55,408.84
2016,6,16,6,45,625.0,73.5,1.7,15.5,296.0,554.12,452.76
2016,6,16,7,0,665.0,79.0,1.6,16.0,345.0,613.41,494.94
2016,6,16,7,15,515.5,128.0,1.55,16.0,351.0,572.24,460.67
2016,6,16,7,30,366.0,177.0,1.5,16.0,357.0,510.07,409.65
2016,6,16,7,45,259.5,215.0,1.45,16.5,349.5,474.09,377.91
2016,6,16,8,0,153.0,253.0,1.4,17.0,342.0,416.26,329.3
2016,6,16,8,15,158.0,275.5,1.45,17.0,374.0,447.27,352.27
2016,6,16,8,30,163.0,298.0,1.5,17.0,406.0,477.74,373.99
2016,6,16,8,45,251.5,304.0,1.55,17.5,483.5,581.74,450.98
2016,6,16,9,0,340.0,310.0,1.6,18.0,561.0,673.83,516.58
2016,6,16,9,15,310.5,337.0,1.7,18.5,575.5,676.16,514.82
2016,6,16,9,30,281.0,364.0,1.8,19.0,590.0,676.11,512.28
2016,6,16,9,45,587.5,230.5,1.9,19.5,726.0,850.99,641.44
2016,6,16,10,0,894.0,97.0,2.0,20.0,862.0,996.98,736.17
2016,6,16,10,15,900.0,98.0,2.1,20.0,888.5,1002.56,738.39
2016,6,16,10,30,906.0,99.0,2.2,20.0,915.0,1005.11,740.33
2016,6,16,10,45,910.5,99.0,2.35,20.0,935.5,1002.07,739.29
2016,6,16,11,0,915.0,99.0,2.5,20.0,956.0,995.99,736.32
2016,6,16,11,15,917.5,99.5,2.65,20.0,969.0,985.44,730.43
2016,6,16,11,30,920.0,100.0,2.8,20.0,982.0,971.93,722.58
2016,6,16,11,45,922.0,99.5,2.95,20.5,988.0,954.1,710.45
2016,6,16,12,0,924.0,99.0,3.1,21.0,994.0,933.5,696.46
2016,6,16,12,15,924.0,99.0,3.2,21.0,993.0,908.96,680.73
2016,6,16,12,30,924.0,99.0,3.3,21.0,992.0,881.96,663.27
2016,6,16,12,45,645.5,261.0,3.4,21.0,882.5,774.73,587.58
2016,6,16,13,0,367.0,423.0,3.5,21.0,773.0,675.5,510.5
2016,6,16,13,15,640.5,260.5,3.5,21.0,858.0,716.97,547.51
2016,6,16,13,30,914.0,98.0,3.5,21.0,943.0,743.47,570.32
2016,6,16,13,45,911.5,96.0,3.55,21.0,921.5,702.79,541.13
2016,6,16,14,0,909.0,94.0,3.6,21.0,900.0,660.61,509.39
2016,6,16,14,15,903.0,92.5,3.6,21.0,871.5,615.47,474.54
2016,6,16,14,30,897.0,91.0,3.6,21.0,843.0,569.47,438.21
2016,6,16,14,45,890.5,89.0,3.6,21.0,809.0,522.13,399.96
2016,6,16,15,0,884.0,87.0,3.6,21.0,775.0,474.36,360.37
2016,6,16,15,15,715.5,154.0,3.55,20.5,692.5,407.6,307.29
2016,6,16,15,30,547.0,221.0,3.5,20.0,610.0,365.8,274.21
2016,6,16,15,45,692.5,150.0,3.5,20.0,610.0,322.09,233.78
2016,6,16,16,0,838.0,79.0,3.5,20.0,610.0,277.74,190.14
2016,6,16,16,15,821.0,76.5,3.45,19.5,563.0,229.12,147.89
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,182.22,108.8
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.5,129.03,68.42
2016,6,16,17,0,760.0,68.0,3.3,19.0,419.0,85.62,42.92
2016,6,16,17,15,729.5,64.5,3.15,18.5,369.0,44.51,33.48
2016,6,16,17,30,699.0,61.0,3.0,18.0,319.0,42.87,32.22
2016,6,16,17,45,658.0,56.5,2.95,18.0,270.5,40.99,30.62
2016,6,16,18,0,617.0,52.0,2.9,18.0,222.0,39.02,28.86
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.5,32.98,23.47
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,30.19,20.8
2016,6,16,18,45,398.5,33.0,2.35,16.5,89.5,25.04,15.88
2016,6,16,19,0,303.0,25.0,2.2,16.0,50.0,19.64,9.5
2016,6,16,19,15,151.5,12.5,2.1,15.5,25.0,9.67,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,12.39,0.0
2016,6,17,5,15,182.5,22.0,2.45,15.0,43.0,129.33,69.9
2016,6,17,5,30,365.0,31.0,2.5,15.0,73.0,242.38,189.09
2016,6,17,5,45,445.5,38.0,2.6,15.5,114.5,309.89,251.07
2016,6,17,6,0,526.0,45.0,2.7,16.0,156.0,384.5,315.89
2016,6,17,6,15,579.0,50.5,2.7,16.0,202.5,446.35,368.88
2016,6,17,6,30,632.0,56.0,2.7,16.0,249.0,508.88,420.56
2016,6,17,6,45,667.0,60.5,2.7,16.5,297.5,563.74,462.58
2016,6,17,7,0,702.0,65.0,2.7,17.0,346.0,619.83,503.39
2016,6,17,7,15,729.5,68.5,2.7,17.0,395.0,669.72,539.21
2016,6,17,7,30,757.0,72.0,2.7,17.0,444.0,719.67,574.25
2016,6,17,7,45,776.5,75.0,2.7,17.5,491.0,761.99,601.85
2016,6,17,8,0,796.0,78.0,2.7,18.0,538.0,796.13,623.07
2016,6,17,8,15,575.0,172.0,2.75,18.5,518.5,737.65,577.94
2016,6,17,8,30,354.0,266.0,2.8,19.0,499.0,631.15,492.66
2016,6,17,8,45,604.5,176.0,2.85,19.5,605.5,790.83,612.68
2016,6,17,9,0,855.0,86.0,2.9,20.0,712.0,923.24,701.18
2016,6,17,9,15,587.5,220.0,2.95,20.0,661.0,835.57,637.79
2016,6,17,9,30,320.0,354.0,3.0,20.0,610.0,703.45,536.17
2016,6,17,9,45,176.0,347.5,3.05,20.5,489.5,539.16,413.57
2016,6,17,10,0,32.0,341.0,3.1,21.0,369.0,374.3,286.15
2016,6,17,10,15,19.5,268.5,3.15,21.0,286.0,275.7,211.69
2016,6,17,10,30,7.0,196.0,3.2,21.0,203.0,192.29,147.07
2016,6,17,10,45,7.5,197.5,3.25,21.0,205.0,193.94,148.4
2016,6,17,11,0,8.0,199.0,3.3,21.0,207.0,195.54,149.54
2016,6,17,11,15,23.0,301.0,3.3,21.0,323.5,313.83,240.49
2016,6,17,11,30,38.0,403.0,3.3,21.0,440.0,425.46,323.54
2016,6,17,11,45,20.0,274.5,3.35,21.5,294.0,281.07,214.34
2016,6,17,12,0,2.0,146.0,3.4,22.0,148.0,138.63,104.19
2016,6,17,12,15,1.5,144.5,3.4,22.0,146.0,136.59,102.76
2016,6,17,12,30,1.0,143.0,3.4,22.0,144.0,134.56,101.17
2016,6,17,12,45,2.0,148.5,3.45,22.0,151.0,140.31,105.73
2016,6,17,13,0,3.0,154.0,3.5,22.0,158.0,145.96,110.22
2016,6,17,13,15,1.5,126.0,3.5,21.5,128.0,118.64,89.0
2016,6,17,13,30,0.0,98.0,3.5,21.0,98.0,91.49,67.73
2016,6,17,13,45,0.0,86.5,3.5,21.0,86.5,80.81,59.32
2016,6,17,14,0,0.0,75.0,3.5,21.0,75.0,70.11,50.85
2016,6,17,14,15,0.0,81.5,3.6,20.5,81.5,76.16,55.89
2016,6,17,14,30,0.0,88.0,3.7,20.0,88.0,82.19,60.93
2016,6,17,14,45,0.0,102.0,3.8,20.0,102.0,95.06,71.37
2016,6,17,15,0,0.0,116.0,3.9,20.0,116.0,107.78,81.71
2016,6,17,15,15,134.0,215.5,4.05,19.5,311.0,238.91,185.04
2016,6,17,15,30,268.0,315.0,4.2,19.0,506.0,346.31,265.77
2016,6,17,15,45,179.0,296.0,4.35,19.0,420.5,295.38,226.81
2016,6,17,16,0,90.0,277.0,4.5,19.0,335.0,253.48,196.22
2016,6,17,16,15,174.0,252.0,4.65,18.5,352.0,236.51,179.98
2016,6,17,16,30,258.0,227.0,4.8,18.0,369.0,211.13,156.34
2016,6,17,16,45,241.0,206.5,4.95,18.0,329.0,178.36,131.55
2016,6,17,17,0,224.0,186.0,5.1,18.0,289.0,147.65,110.26
2016,6,17,17,15,112.0,118.5,5.1,17.5,170.0,95.27,77.97
2016,6,17,17,30,0.0,51.0,5.1,17.0,51.0,47.39,36.32
2016,6,17,17,45,0.0,43.0,5.15,16.5,43.0,39.93,29.87
2016,6,17,18,0,0.0,35.0,5.2,16.0,35.0,32.48,23.29
2016,6,17,18,15,0.0,27.5,5.05,15.5,27.5,25.51,17.03
2016,6,17,18,30,0.0,20.0,4.9,15.0,20.0,18.54,10.71
2016,6,17,18,45,0.0,14.0,4.8,15.0,14.0,12.97,5.56
2016,6,17,19,0,0.0,8.0,4.7,15.0,8.0,7.4,0.1
2016,6,17,19,15,0.0,4.0,4.5,14.5,4.0,3.7,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,2.4,13.0,13.0,48.73,0.0
2016,6,18,5,15,232.0,21.0,2.45,13.5,43.5,149.77,80.9
2016,6,18,5,30,365.0,32.0,2.5,14.0,74.0,243.43,190.39
2016,6,18,5,45,450.0,39.5,2.65,14.5,117.0,314.06,255.28
2016,6,18,6,0,535.0,47.0,2.8,15.0,160.0,392.14,323.22
2016,6,18,6,15,592.0,52.5,2.8,15.5,208.0,456.9,378.06
2016,6,18,6,30,649.0,58.0,2.8,16.0,256.0,522.34,431.33
2016,6,18,6,45,688.5,62.0,2.8,16.5,306.5,580.48,475.8
2016,6,18,7,0,728.0,66.0,2.8,17.0,357.0,640.13,519.11
2016,6,18,7,15,757.5,69.5,2.8,17.0,408.0,692.52,556.6
2016,6,18,7,30,787.0,73.0,2.8,17.0,459.0,745.05,593.3
2016,6,18,7,45,809.0,76.0,2.8,17.5,509.0,790.43,622.86
2016,6,18,8,0,831.0,79.0,2.8,18.0,559.0,827.65,646.01
2016,6,18,8,15,848.0,81.5,2.8,18.5,606.5,865.68,669.37
2016,6,18,8,30,865.0,84.0,2.8,19.0,654.0,902.02,691.2
2016,6,18,8,45,878.5,86.0,2.8,19.5,698.0,932.56,708.76
2016,6,18,9,0,892.0,88.0,2.8,20.0,742.0,960.84,724.66
2016,6,18,9,15,902.5,89.5,2.8,20.0,781.0,983.18,737.89
2016,6,18,9,30,913.0,91.0,2.8,20.0,820.0,1002.82,749.39
2016,6,18,9,45,917.5,94.5,2.85,20.5,853.0,1015.91,755.64
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,1025.9,759.99
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,1031.57,763.08
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,1034.11,764.29
2016,6,18,10,45,940.0,100.0,3.05,21.5,963.5,1032.44,761.42
2016,6,18,11,0,946.0,100.0,3.1,22.0,985.0,1027.61,756.64
2016,6,18,11,15,949.0,100.5,3.2,22.0,999.0,1017.23,750.23
2016,6,18,11,30,952.0,101.0,3.3,22.0,1013.0,1003.77,741.87
2016,6,18,11,45,953.5,101.0,3.45,22.5,1020.0,985.41,729.27
2016,6,18,12,0,955.0,101.0,3.6,23.0,1027.0,964.21,714.78
2016,6,18,12,15,955.5,101.0,3.7,23.0,1026.0,939.39,698.9
2016,6,18,12,30,956.0,101.0,3.8,23.0,1025.0,911.99,681.23
2016,6,18,12,45,957.0,99.0,3.95,23.0,1017.0,880.72,661.06
2016,6,18,13,0,958.0,97.0,4.1,23.0,1009.0,847.09,639.08
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.0,809.91,613.78
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,770.82,586.98
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,728.62,557.66
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,684.98,525.09
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,639.08,489.8
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,592.2,452.95
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,543.21,413.67
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,493.96,373.21
2016,6,18,15,15,905.0,90.0,4.45,23.0,765.0,443.02,330.42
2016,6,18,15,30,895.0,88.0,4.5,23.0,725.0,392.35,286.82
2016,6,18,15,45,879.0,87.0,4.55,23.0,679.5,341.11,242.14
2016,6,18,16,0,863.0,86.0,4.6,23.0,634.0,291.09,198.16
2016,6,18,16,15,845.5,83.5,4.6,22.5,586.0,241.01,155.05
2016,6,18,16,30,828.0,81.0,4.6,22.0,538.0,185.57,109.37
2016,6,18,16,45,803.0,78.5,4.6,22.0,487.0,138.36,74.19
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,94.07,48.29
2016,6,18,17,15,746.5,72.0,4.6,21.5,384.5,51.63,39.19
2016,6,18,17,30,715.0,68.0,4.6,21.0,333.0,48.47,36.66
2016,6,18,17,45,671.5,63.0,4.6,20.5,282.5,46.4,34.99
2016,6,18,18,0,628.0,58.0,4.6,20.0,232.0,40.3,29.72
2016,6,18,18,15,563.5,51.5,4.5,19.0,184.0,37.01,26.83
2016,6,18,18,30,499.0,45.0,4.4,18.0,136.0,33.57,23.63
2016,6,18,18,45,401.0,36.0,4.35,17.5,95.0,27.66,18.04
2016,6,18,19,0,303.0,27.0,4.3,17.0,54.0,21.45,10.98
2016,6,18,19,15,151.5,13.5,4.2,16.5,27.0,10.53,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,51.5,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,103.0,11.0,2.4,14.0,13.0,51.21,0.0
2016,6,19,5,15,240.5,22.0,2.4,14.5,44.5,154.36,81.67
2016,6,19,5,30,378.0,33.0,2.4,15.0,76.0,250.75,195.12
2016,6,19,5,45,463.5,40.5,2.4,16.0,119.5,322.31,260.04
2016,6,19,6,0,549.0,48.0,2.4,17.0,163.0,401.27,327.3
2016,6,19,6,15,604.0,53.5,2.35,17.5,211.5,465.4,380.81
2016,6,19,6,30,659.0,59.0,2.3,18.0,260.0,529.85,432.35
2016,6,19,6,45,698.0,63.5,2.3,18.5,311.0,588.68,476.58
2016,6,19,7,0,737.0,68.0,2.3,19.0,362.0,648.97,519.54
2016,6,19,7,15,764.5,71.5,2.35,19.5,412.5,700.15,554.61
2016,6,19,7,30,792.0,75.0,2.4,20.0,463.0,751.3,588.76
2016,6,19,7,45,812.0,78.0,2.45,20.5,512.0,795.16,616.9
2016,6,19,8,0,832.0,81.0,2.5,21.0,561.0,830.67,638.71
2016,6,19,8,15,847.5,83.5,2.5,21.5,607.5,867.37,660.69
2016,6,19,8,30,863.0,86.0,2.5,22.0,654.0,902.32,681.13
2016,6,19,8,45,874.0,88.5,2.55,22.5,697.0,931.06,697.56
2016,6,19,9,0,885.0,91.0,2.6,23.0,740.0,957.44,712.37
2016,6,19,9,15,895.0,92.5,2.6,23.5,778.5,979.19,723.61
2016,6,19,9,30,905.0,94.0,2.6,24.0,817.0,998.26,733.11
2016,6,19,9,45,919.5,91.0,2.6,24.5,852.0,1013.98,740.47
2016,6,19,10,0,934.0,88.0,2.6,25.0,887.0,1026.91,746.09
2016,6,19,10,15,939.5,89.0,2.6,25.0,914.0,1032.29,748.45
2016,6,19,10,30,945.0,90.0,2.6,25.0,941.0,1034.52,748.98
2016,6,19,10,45,946.5,92.0,2.65,25.5,961.0,1030.66,744.81
2016,6,19,11,0,948.0,94.0,2.7,26.0,981.0,1023.62,738.78
2016,6,19,11,15,950.5,94.5,2.85,26.0,994.5,1012.89,732.87
2016,6,19,11,30,953.0,95.0,3.0,26.0,1008.0,999.07,724.99
2016,6,19,11,45,949.0,98.5,3.2,26.0,1013.0,979.14,713.49
2016,6,19,12,0,945.0,102.0,3.4,26.0,1018.0,956.47,700.07
2016,6,19,12,15,945.0,102.0,3.6,26.0,1017.0,931.48,684.95
2016,6,19,12,30,945.0,102.0,3.8,26.0,1016.0,903.96,667.96
2016,6,19,12,45,934.0,108.0,4.0,26.0,1005.0,870.44,646.68
2016,6,19,13,0,923.0,114.0,4.2,26.0,994.0,835.16,623.95
2016,6,19,13,15,920.0,113.5,4.35,26.0,978.5,798.69,599.9
2016,6,19,13,30,917.0,113.0,4.5,26.0,963.0,760.44,574.35
2016,6,19,13,45,917.5,109.0,4.65,26.0,942.0,719.91,546.29
2016,6,19,14,0,918.0,105.0,4.8,26.0,921.0,677.65,515.32
2016,6,19,14,15,912.0,103.5,4.9,25.5,892.0,632.09,481.8
2016,6,19,14,30,906.0,102.0,5.0,25.0,863.0,585.65,446.57
2016,6,19,14,45,901.0,99.5,5.1,25.0,829.5,538.19,408.63
2016,6,19,15,0,896.0,97.0,5.2,25.0,796.0,490.14,369.19
2016,6,19,15,15,885.5,95.0,5.2,24.5,756.0,439.88,327.56
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,389.95,285.12
2016,6,19,15,45,862.0,90.5,5.25,24.0,672.0,339.37,240.95
2016,6,19,16,0,849.0,88.0,5.3,24.0,628.0,289.75,197.27
2016,6,19,16,15,832.0,85.5,5.3,23.5,580.5,240.44,154.82
2016,6,19,16,30,815.0,83.0,5.3,23.0,533.0,185.75,109.78
2016,6,19,16,45,790.0,80.5,5.35,23.0,483.0,139.16,75.07
2016,6,19,17,0,765.0,78.0,5.4,23.0,433.0,95.5,49.45
2016,6,19,17,15,734.0,74.0,5.35,22.5,382.0,53.67,40.78
2016,6,19,17,30,703.0,70.0,5.3,22.0,331.0,50.03,37.85
2016,6,19,17,45,658.0,65.5,5.25,21.5,280.5,44.03,32.78
2016,6,19,18,0,613.0,61.0,5.2,21.0,230.0,42.63,31.61
2016,6,19,18,15,549.0,54.0,5.05,20.0,183.0,39.04,28.47
2016,6,19,18,30,485.0,47.0,4.9,19.0,136.0,35.26,25.0
2016,6,19,18,45,389.0,37.5,4.8,18.5,95.0,28.98,19.08
2016,6,19,19,0,293.0,28.0,4.7,18.0,54.0,22.36,11.69
2016,6,19,19,15,146.5,14.0,4.65,17.5,27.0,10.96,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,4.0,12.5,7.0,0.0,0.0
2016,6,20,5,0,99.0,11.0,4.1,13.0,14.0,49.56,0.0
2016,6,20,5,15,242.5,22.0,4.2,13.5,46.0,154.85,80.69
2016,6,20,5,30,386.0,33.0,4.3,14.0,78.0,254.41,199.34
2016,6,20,5,45,479.5,40.5,4.4,14.5,123.0,330.57,269.76
2016,6,20,6,0,573.0,48.0,4.5,15.0,168.0,414.84,343.57
2016,6,20,6,15,629.0,53.0,4.5,15.5,217.5,476.21,396.6
2016,6,20,6,30,685.0,58.0,4.5,16.0,267.0,545.55,453.7
2016,6,20,6,45,726.5,61.5,4.5,16.5,319.0,605.92,500.42
2016,6,20,7,0,768.0,65.0,4.5,17.0,371.0,667.87,546.12
2016,6,20,7,15,795.5,68.5,4.5,17.5,423.0,720.16,583.01
2016,6,20,7,30,823.0,72.0,4.5,18.0,475.0,772.37,618.84
2016,6,20,7,45,844.0,74.5,4.5,18.5,525.5,810.4,643.4
2016,6,20,8,0,865.0,77.0,4.5,19.0,576.0,854.27,671.78
2016,6,20,8,15,880.5,79.0,4.45,19.5,623.5,891.3,694.36
2016,6,20,8,30,896.0,81.0,4.4,20.0,671.0,926.51,715.29
2016,6,20,8,45,908.5,82.5,4.35,20.5,715.0,956.25,732.33
2016,6,20,9,0,921.0,84.0,4.3,21.0,759.0,983.62,747.6
2016,6,20,9,15,930.0,85.5,4.3,21.5,798.0,1005.04,759.01
2016,6,20,9,30,939.0,87.0,4.3,22.0,837.0,1023.64,768.54
2016,6,20,9,45,934.0,95.0,4.3,22.5,867.0,1032.67,771.68
2016,6,20,10,0,929.0,103.0,4.3,23.0,897.0,1038.26,772.7
2016,6,20,10,15,934.5,104.0,4.35,23.0,924.0,1043.44,775.41
2016,6,20,10,30,940.0,105.0,4.4,23.0,951.0,1045.47,776.16
2016,6,20,10,45,943.5,105.5,4.45,23.5,971.5,1041.83,771.77
2016,6,20,11,0,947.0,106.0,4.5,24.0,992.0,1035.04,765.47
2016,6,20,11,15,949.0,106.5,4.55,24.0,1005.5,1023.67,757.83
2016,6,20,11,30,951.0,107.0,4.6,24.0,1019.0,1009.24,748.37
2016,6,20,11,45,953.0,106.5,4.65,24.0,1025.0,990.87,736.35
2016,6,20,12,0,955.0,106.0,4.7,24.0,1031.0,969.64,722.44
2016,6,20,12,15,954.5,106.0,4.8,24.0,1029.5,943.94,705.89
2016,6,20,12,30,954.0,106.0,4.9,24.0,1028.0,915.72,687.53
2016,6,20,12,45,955.5,103.5,5.05,24.0,1020.5,884.48,667.28
2016,6,20,13,0,957.0,101.0,5.2,24.0,1013.0,850.87,645.15
2016,6,20,13,15,954.0,100.5,5.3,24.0,997.0,813.37,619.78
2016,6,20,13,30,951.0,100.0,5.4,24.0,981.0,773.99,592.84
2016,6,20,13,45,945.5,99.5,5.55,24.0,958.0,731.2,562.82
2016,6,20,14,0,940.0,99.0,5.7,24.0,935.0,687.06,529.62
2016,6,20,14,15,934.0,98.0,5.75,23.5,905.5,641.04,494.88
2016,6,20,14,30,928.0,97.0,5.8,23.0,876.0,594.09,458.45
2016,6,20,14,45,917.5,97.0,5.9,23.0,840.5,544.98,418.57
2016,6,20,15,0,907.0,97.0,6.0,23.0,805.0,495.75,377.58
2016,6,20,15,15,897.0,95.0,6.0,22.5,765.0,445.16,335.09
2016,6,20,15,30,887.0,93.0,6.0,22.0,725.0,394.84,291.74
2016,6,20,15,45,871.5,91.5,6.05,22.0,680.0,343.68,246.57
2016,6,20,16,0,856.0,90.0,6.1,22.0,635.0,293.71,202.14
2016,6,20,16,15,838.0,87.5,6.05,21.5,586.5,236.87,153.23
2016,6,20,16,30,820.0,85.0,6.0,21.0,538.0,188.67,112.91
2016,6,20,16,45,633.0,116.0,5.95,20.5,446.0,145.11,87.17
2016,6,20,17,0,446.0,147.0,5.9,20.0,354.0,126.0,84.79
2016,6,20,17,15,362.0,141.0,5.8,19.5,296.0,96.66,78.58
2016,6,20,17,30,278.0,135.0,5.7,19.0,238.0,99.58,81.49
2016,6,20,17,45,255.5,118.0,5.6,18.5,202.0,88.61,72.22
2016,6,20,18,0,233.0,101.0,5.5,18.0,166.0,77.18,62.33
2016,6,20,18,15,207.0,83.0,5.4,17.5,132.0,64.58,51.18
2016,6,20,18,30,181.0,65.0,5.3,17.0,98.0,51.5,39.38
2016,6,20,18,45,141.5,47.5,5.25,16.5,68.5,38.33,27.28
2016,6,20,19,0,102.0,30.0,5.2,16.0,39.0,24.73,13.74
2016,6,20,19,15,51.0,15.0,5.1,16.0,19.5,12.67,0.0
2016,6,20,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,85.0,11.0,3.1,13.0,13.0,43.98,0.0
2016,6,21,5,15,222.5,22.5,3.15,13.5,44.0,146.14,73.92
2016,6,21,5,30,360.0,34.0,3.2,14.0,75.0,242.59,189.37
2016,6,21,5,45,455.0,41.0,3.25,14.5,119.0,317.8,258.46
2016,6,21,6,0,550.0,48.0,3.3,15.0,163.0,401.16,330.9
2016,6,21,6,15,606.0,53.5,3.25,15.5,211.5,465.92,385.93
2016,6,21,6,30,662.0,59.0,3.2,16.0,260.0,531.05,439.09
2016,6,21,6,45,705.5,62.0,3.2,16.5,311.5,591.32,485.44
2016,6,21,7,0,749.0,65.0,3.2,17.0,363.0,653.34,530.67
2016,6,21,7,15,776.5,68.0,3.2,17.5,413.5,704.32,566.13
2016,6,21,7,30,804.0,71.0,3.2,18.0,464.0,755.27,600.6
2016,6,21,7,45,826.0,73.5,3.2,19.0,514.0,793.62,623.89
2016,6,21,8,0,848.0,76.0,3.2,20.0,564.0,837.89,650.89
2016,6,21,8,15,863.5,78.0,3.15,20.5,610.5,874.53,672.82
2016,6,21,8,30,879.0,80.0,3.1,21.0,657.0,909.4,693.19
2016,6,21,8,45,891.0,81.5,3.1,21.5,700.5,938.38,709.62
2016,6,21,9,0,903.0,83.0,3.1,22.0,744.0,965.04,724.37
2016,6,21,9,15,912.0,84.5,3.1,22.5,782.0,986.27,735.42
2016,6,21,9,30,921.0,86.0,3.1,23.0,820.0,1004.74,744.67
2016,6,21,9,45,922.5,90.0,3.1,23.5,852.0,1015.7,749.02
2016,6,21,10,0,924.0,94.0,3.1,24.0,884.0,1023.51,751.45
2016,6,21,10,15,929.5,95.0,3.1,24.5,911.0,1028.87,752.42
2016,6,21,10,30,935.0,96.0,3.1,25.0,938.0,1031.12,751.5
2016,6,21,10,45,937.0,97.5,3.15,25.5,958.0,1027.27,747.22
2016,6,21,11,0,939.0,99.0,3.2,26.0,978.0,1020.28,741.07
