Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,941.5,99.5,3.25,26.0,991.5,1009.65,734.17
2016,6,21,11,30,944.0,100.0,3.3,26.0,1005.0,995.98,725.39
2016,6,21,11,45,943.5,101.0,3.4,26.5,1010.5,977.03,712.18
2016,6,21,12,0,943.0,102.0,3.5,27.0,1016.0,955.29,697.22
2016,6,21,12,15,942.5,102.0,3.65,27.0,1015.0,929.98,681.57
2016,6,21,12,30,942.0,102.0,3.8,27.0,1014.0,902.18,664.14
2016,6,21,12,45,937.0,104.0,3.95,27.0,1004.5,870.12,643.68
2016,6,21,13,0,932.0,106.0,4.1,27.0,995.0,836.03,621.66
2016,6,21,13,15,929.0,105.5,4.25,27.0,979.0,799.38,597.63
2016,6,21,13,30,926.0,105.0,4.4,27.0,963.0,760.91,572.07
2016,6,21,13,45,921.5,104.0,4.6,27.0,940.5,719.34,543.66
2016,6,21,14,0,917.0,103.0,4.8,27.0,918.0,676.38,512.46
2016,6,21,14,15,910.5,102.0,4.95,26.5,889.0,631.04,479.38
2016,6,21,14,30,904.0,101.0,5.1,26.0,860.0,584.84,444.58
2016,6,21,14,45,895.5,99.5,5.25,26.0,825.5,536.58,406.28
2016,6,21,15,0,887.0,98.0,5.4,26.0,791.0,488.04,366.69
2016,6,21,15,15,876.5,96.0,5.5,25.5,751.5,438.21,325.66
2016,6,21,15,30,866.0,94.0,5.6,25.0,712.0,388.71,283.77
2016,6,21,15,45,852.0,92.0,5.7,24.5,668.0,338.65,240.64
2016,6,21,16,0,838.0,90.0,5.8,24.0,624.0,289.63,197.91
2016,6,21,16,15,820.5,87.5,5.8,23.5,576.5,233.79,150.27
2016,6,21,16,30,803.0,85.0,5.8,23.0,529.0,186.53,111.02
2016,6,21,16,45,779.5,82.0,5.8,22.5,479.5,140.26,76.46
2016,6,21,17,0,756.0,79.0,5.8,22.0,430.0,96.76,50.63
2016,6,21,17,15,724.5,75.0,5.75,21.0,379.5,55.3,42.45
2016,6,21,17,30,693.0,71.0,5.7,20.0,329.0,50.76,38.8
2016,6,21,17,45,648.0,66.0,5.7,19.5,279.0,44.33,33.32
2016,6,21,18,0,603.0,61.0,5.7,19.0,229.0,42.54,31.81
2016,6,21,18,15,539.0,54.5,5.55,18.0,182.0,39.38,29.02
2016,6,21,18,30,475.0,48.0,5.4,17.0,135.0,36.07,25.93
2016,6,21,18,45,376.5,38.5,5.3,16.5,94.5,29.82,20.0
2016,6,21,19,0,278.0,29.0,5.2,16.0,54.0,23.25,12.63
2016,6,21,19,15,139.0,14.5,5.1,15.5,27.0,11.38,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,90.0,11.0,5.5,13.0,13.0,45.88,0.0
2016,6,22,5,15,233.5,22.0,5.7,13.0,44.5,149.98,74.01
2016,6,22,5,30,377.0,33.0,5.9,13.0,76.0,249.48,196.26
2016,6,22,5,45,462.0,41.5,6.1,13.5,119.5,321.84,264.59
2016,6,22,6,0,547.0,50.0,6.3,14.0,163.0,401.62,335.85
2016,6,22,6,15,364.5,83.0,6.25,14.5,167.0,348.11,292.61
2016,6,22,6,30,182.0,116.0,6.2,15.0,171.0,270.14,225.83
2016,6,22,6,45,195.5,135.0,6.2,15.5,204.5,307.58,256.97
2016,6,22,7,0,209.0,154.0,6.2,16.0,238.0,345.47,287.5
2016,6,22,7,15,142.0,176.5,6.15,16.0,237.5,312.58,258.25
2016,6,22,7,30,75.0,199.0,6.1,16.0,237.0,273.95,224.0
2016,6,22,7,45,97.5,224.5,6.1,16.5,278.5,321.76,262.28
2016,6,22,8,0,120.0,250.0,6.1,17.0,320.0,383.92,311.03
2016,6,22,8,15,115.5,272.0,6.0,17.5,343.5,405.04,325.69
2016,6,22,8,30,111.0,294.0,5.9,18.0,367.0,411.23,328.7
2016,6,22,8,45,188.0,311.0,5.8,18.5,444.0,515.6,410.11
2016,6,22,9,0,265.0,328.0,5.7,19.0,521.0,622.22,490.54
2016,6,22,9,15,264.0,347.5,5.6,19.0,549.0,642.73,503.89
2016,6,22,9,30,263.0,367.0,5.5,19.0,577.0,661.91,516.49
2016,6,22,9,45,600.5,229.5,5.45,19.5,734.5,862.8,671.72
2016,6,22,10,0,938.0,92.0,5.4,20.0,892.0,1035.16,789.99
2016,6,22,10,15,943.0,92.5,5.35,20.0,919.5,1039.57,790.51
2016,6,22,10,30,948.0,93.0,5.3,20.0,947.0,1040.84,790.06
2016,6,22,10,45,952.5,93.5,5.25,20.0,967.5,1038.43,787.24
2016,6,22,11,0,957.0,94.0,5.2,20.0,988.0,1032.83,782.38
2016,6,22,11,15,959.5,94.5,5.15,20.0,1002.0,1022.11,774.16
2016,6,22,11,30,962.0,95.0,5.1,20.0,1016.0,1008.28,763.96
2016,6,22,11,45,963.0,95.0,5.05,20.5,1023.0,989.53,749.02
2016,6,22,12,0,964.0,95.0,5.0,21.0,1030.0,967.92,732.28
2016,6,22,12,15,964.5,95.0,5.0,21.0,1029.0,943.11,715.26
2016,6,22,12,30,965.0,95.0,5.0,21.0,1028.0,915.69,696.43
2016,6,22,12,45,955.0,100.5,5.0,21.0,1017.5,882.13,673.3
2016,6,22,13,0,945.0,106.0,5.0,21.0,1007.0,846.71,648.79
2016,6,22,13,15,942.5,105.5,5.0,20.5,991.5,810.0,624.47
2016,6,22,13,30,940.0,105.0,5.0,20.0,976.0,771.41,598.53
2016,6,22,13,45,934.5,105.0,5.05,20.0,953.5,729.48,568.32
2016,6,22,14,0,929.0,105.0,5.1,20.0,931.0,686.22,535.16
2016,6,22,14,15,922.5,103.5,5.1,20.0,902.0,639.92,498.86
2016,6,22,14,30,916.0,102.0,5.1,20.0,873.0,592.77,461.08
2016,6,22,14,45,908.0,100.5,5.1,20.0,838.0,544.2,421.31
2016,6,22,15,0,900.0,99.0,5.1,20.0,803.0,495.29,380.29
2016,6,22,15,15,889.5,97.5,5.1,19.5,762.5,445.23,338.07
2016,6,22,15,30,879.0,96.0,5.1,19.0,722.0,395.47,294.99
2016,6,22,15,45,866.0,93.5,5.1,19.0,678.0,344.65,249.79
2016,6,22,16,0,853.0,91.0,5.1,19.0,634.0,294.77,205.07
2016,6,22,16,15,834.5,88.0,5.1,18.5,585.5,237.56,155.54
2016,6,22,16,30,816.0,85.0,5.1,18.0,537.0,189.03,114.59
2016,6,22,16,45,792.5,82.0,5.2,18.0,487.0,142.08,78.7
2016,6,22,17,0,769.0,79.0,5.3,18.0,437.0,97.91,51.86
2016,6,22,17,15,737.0,75.0,5.4,17.5,385.5,55.79,43.5
2016,6,22,17,30,705.0,71.0,5.5,17.0,334.0,50.77,39.31
2016,6,22,17,45,658.0,66.5,5.6,16.5,283.0,44.71,34.1
2016,6,22,18,0,611.0,62.0,5.7,16.0,232.0,43.34,32.93
2016,6,22,18,15,546.0,55.5,5.7,15.5,184.5,40.21,30.08
2016,6,22,18,30,481.0,49.0,5.7,15.0,137.0,36.94,26.93
2016,6,22,18,45,378.5,39.5,5.7,14.5,96.0,30.73,20.98
2016,6,22,19,0,276.0,30.0,5.7,14.0,55.0,24.19,13.55
2016,6,22,19,15,138.0,15.0,5.7,13.5,27.5,11.83,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,50.5,5.0,5.55,11.5,6.5,0.0,0.0
2016,6,23,5,0,101.0,10.0,5.7,12.0,13.0,49.18,0.0
2016,6,23,5,15,246.0,21.0,5.75,12.5,44.5,153.87,73.5
2016,6,23,5,30,391.0,32.0,5.8,13.0,76.0,254.84,200.18
2016,6,23,5,45,483.5,39.0,5.9,13.5,120.5,329.77,270.92
2016,6,23,6,0,576.0,46.0,6.0,14.0,165.0,412.78,344.83
2016,6,23,6,15,631.5,51.0,5.95,14.5,214.5,474.09,398.78
2016,6,23,6,30,687.0,56.0,5.9,15.0,264.0,543.09,456.68
2016,6,23,6,45,728.5,59.5,5.9,15.5,316.0,603.48,504.47
2016,6,23,7,0,770.0,63.0,5.9,16.0,368.0,665.48,551.34
2016,6,23,7,15,797.5,66.0,5.75,16.5,419.5,717.24,588.3
2016,6,23,7,30,825.0,69.0,5.6,17.0,471.0,762.15,618.93
2016,6,23,7,45,846.5,71.0,5.45,17.5,521.5,807.0,648.67
2016,6,23,8,0,868.0,73.0,5.3,18.0,572.0,850.89,676.93
2016,6,23,8,15,883.0,75.0,5.15,18.5,619.0,887.7,699.35
2016,6,23,8,30,898.0,77.0,5.0,19.0,666.0,922.67,719.97
2016,6,23,8,45,910.0,78.5,4.85,19.5,710.0,952.15,736.3
2016,6,23,9,0,922.0,80.0,4.7,20.0,754.0,979.25,750.68
2016,6,23,9,15,930.0,81.5,4.6,20.0,792.0,999.9,762.32
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,1017.72,772.01
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,1028.45,775.53
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,1035.98,777.26
2016,6,23,10,15,943.5,91.5,4.3,21.0,919.0,1038.97,778.19
2016,6,23,10,30,947.0,92.0,4.3,21.0,945.0,1038.81,777.17
2016,6,23,10,45,949.0,93.0,4.3,21.5,964.0,1034.53,772.06
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,1027.08,765.0
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,1015.04,757.08
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,999.94,747.31
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,980.46,734.85
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,958.16,720.48
2016,6,23,12,15,953.5,94.0,4.85,22.0,1016.5,932.76,704.29
2016,6,23,12,30,953.0,94.0,5.0,22.0,1015.0,904.83,686.2
2016,6,23,12,45,949.0,94.5,5.15,22.0,1005.5,872.06,664.55
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,837.19,641.2
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,800.62,616.36
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,762.16,589.87
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,720.74,560.64
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,677.79,527.9
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,632.43,493.34
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,586.1,457.02
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,537.98,417.44
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,489.25,376.33
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,438.7,333.34
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,388.44,289.51
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.5,337.55,243.93
2016,6,23,16,0,869.0,76.0,6.4,20.0,630.0,287.48,198.73
2016,6,23,16,15,851.5,73.5,6.35,19.5,582.0,237.15,154.38
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,188.57,113.22
2016,6,23,16,45,810.5,69.0,6.3,19.0,484.0,141.64,77.33
2016,6,23,17,0,787.0,67.0,6.3,19.0,434.0,90.07,44.49
2016,6,23,17,15,757.5,63.5,6.2,18.5,383.0,47.44,36.02
2016,6,23,17,30,728.0,60.0,6.1,18.0,332.0,42.01,31.44
2016,6,23,17,45,683.5,56.5,6.05,17.5,282.0,40.89,30.57
2016,6,23,18,0,639.0,53.0,6.0,17.0,232.0,39.75,29.62
2016,6,23,18,15,578.0,47.5,5.85,16.5,184.5,33.66,24.17
2016,6,23,18,30,517.0,42.0,5.7,16.0,137.0,30.89,21.52
2016,6,23,18,45,416.0,34.5,5.6,15.5,96.0,26.21,16.99
2016,6,23,19,0,315.0,27.0,5.5,15.0,55.0,21.33,11.26
2016,6,23,19,15,157.5,13.5,5.4,14.5,27.5,10.46,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,4.8,13.0,12.0,49.48,0.0
2016,6,24,5,15,248.5,20.5,4.95,13.0,43.5,153.86,70.15
2016,6,24,5,30,395.0,31.0,5.1,13.0,75.0,255.28,199.94
2016,6,24,5,45,480.5,38.5,5.35,13.5,119.0,327.16,268.28
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,406.59,339.22
2016,6,24,6,15,316.5,80.0,5.55,14.5,149.0,314.03,263.37
2016,6,24,6,30,67.0,114.0,5.5,15.0,135.0,170.01,139.79
2016,6,24,6,45,73.5,135.0,5.5,15.5,161.5,199.24,164.28
2016,6,24,7,0,80.0,156.0,5.5,16.0,188.0,228.55,188.1
2016,6,24,7,15,86.5,178.5,5.35,16.5,217.5,259.82,212.95
2016,6,24,7,30,93.0,201.0,5.2,17.0,247.0,291.08,237.29
2016,6,24,7,45,196.0,216.5,5.1,17.5,325.5,408.24,332.47
2016,6,24,8,0,299.0,232.0,5.0,18.0,404.0,532.34,429.57
2016,6,24,8,15,590.5,158.5,4.9,18.0,533.5,735.23,588.72
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,917.17,718.48
2016,6,24,8,45,893.0,87.5,4.75,18.5,706.5,946.48,734.48
2016,6,24,9,0,904.0,90.0,4.7,19.0,750.0,973.38,749.61
2016,6,24,9,15,913.5,91.5,4.6,19.5,789.0,995.12,760.59
2016,6,24,9,30,923.0,93.0,4.5,20.0,828.0,1014.11,769.62
2016,6,24,9,45,931.0,94.0,4.4,20.5,862.0,1028.19,775.4
2016,6,24,10,0,939.0,95.0,4.3,21.0,896.0,1039.26,779.49
2016,6,24,10,15,944.0,96.0,4.2,21.5,923.0,1044.25,779.59
2016,6,24,10,30,949.0,97.0,4.1,22.0,950.0,1046.08,777.72
2016,6,24,10,45,952.0,98.0,4.1,22.5,970.5,1042.72,773.21
2016,6,24,11,0,955.0,99.0,4.1,23.0,991.0,1036.18,766.78
2016,6,24,11,15,957.0,99.5,4.1,23.0,1004.5,1024.99,758.91
2016,6,24,11,30,959.0,100.0,4.1,23.0,1018.0,1010.72,749.12
2016,6,24,11,45,959.5,100.5,4.2,23.5,1024.5,992.04,735.66
2016,6,24,12,0,960.0,101.0,4.3,24.0,1031.0,970.51,720.36
2016,6,24,12,15,960.0,101.0,4.45,24.0,1030.0,945.33,704.28
2016,6,24,12,30,960.0,101.0,4.6,24.0,1029.0,917.58,686.67
2016,6,24,12,45,951.0,105.5,4.75,24.0,1018.5,884.04,665.05
2016,6,24,13,0,942.0,110.0,4.9,24.0,1008.0,848.61,641.86
2016,6,24,13,15,939.0,109.5,5.05,24.0,992.5,811.63,617.29
2016,6,24,13,30,936.0,109.0,5.2,24.0,977.0,772.81,591.1
2016,6,24,13,45,932.0,108.0,5.35,24.0,954.5,731.19,561.85
2016,6,24,14,0,928.0,107.0,5.5,24.0,932.0,688.13,529.6
2016,6,24,14,15,922.0,105.5,5.5,24.0,903.0,642.18,493.97
2016,6,24,14,30,916.0,104.0,5.5,24.0,874.0,595.32,456.86
2016,6,24,14,45,907.5,103.0,5.55,24.0,839.0,546.9,417.78
2016,6,24,15,0,899.0,102.0,5.6,24.0,804.0,498.17,377.49
2016,6,24,15,15,888.5,100.0,5.55,23.5,764.5,447.72,335.45
2016,6,24,15,30,878.0,98.0,5.5,23.0,725.0,397.58,292.6
2016,6,24,15,45,863.5,96.0,5.5,23.0,680.0,346.69,247.99
2016,6,24,16,0,849.0,94.0,5.5,23.0,635.0,296.89,203.99
2016,6,24,16,15,831.0,91.5,5.45,22.5,587.0,240.37,155.67
2016,6,24,16,30,813.0,89.0,5.4,22.0,539.0,192.44,115.73
2016,6,24,16,45,788.0,85.5,5.35,21.5,489.0,145.04,80.13
2016,6,24,17,0,763.0,82.0,5.3,21.0,439.0,100.56,53.37
2016,6,24,17,15,731.0,78.0,5.2,20.5,387.5,58.69,45.47
2016,6,24,17,30,699.0,74.0,5.1,20.0,336.0,48.16,36.54
2016,6,24,17,45,653.0,69.0,5.1,19.5,285.0,46.58,35.3
2016,6,24,18,0,607.0,64.0,5.1,19.0,234.0,44.91,33.89
2016,6,24,18,15,541.0,57.0,4.85,18.0,186.0,41.43,30.84
2016,6,24,18,30,475.0,50.0,4.6,17.0,138.0,37.79,27.45
2016,6,24,18,45,373.5,40.0,4.45,16.5,96.5,31.15,21.17
2016,6,24,19,0,272.0,30.0,4.3,16.0,55.0,24.15,13.46
2016,6,24,19,15,136.0,15.0,4.1,15.5,27.5,11.81,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,35.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,71.0,10.0,2.8,13.0,11.0,37.28,0.0
2016,6,25,5,15,212.0,21.5,2.8,13.5,41.5,138.45,59.18
2016,6,25,5,30,353.0,33.0,2.8,14.0,72.0,236.93,183.54
2016,6,25,5,45,445.5,41.5,2.85,15.0,116.0,312.0,252.44
2016,6,25,6,0,538.0,50.0,2.9,16.0,160.0,395.19,323.89
2016,6,25,6,15,596.0,55.5,2.8,16.5,209.0,460.66,379.1
2016,6,25,6,30,654.0,61.0,2.7,17.0,258.0,530.02,434.98
2016,6,25,6,45,696.0,65.5,2.65,17.5,309.5,587.07,478.59
2016,6,25,7,0,738.0,70.0,2.6,18.0,361.0,649.55,523.52
2016,6,25,7,15,767.0,73.5,2.6,18.5,412.5,702.04,559.64
2016,6,25,7,30,796.0,77.0,2.6,19.0,464.0,754.59,594.79
2016,6,25,7,45,819.0,79.5,2.65,19.5,514.0,800.62,624.66
2016,6,25,8,0,842.0,82.0,2.7,20.0,564.0,838.45,648.2
2016,6,25,8,15,858.5,84.5,2.7,20.5,612.0,876.46,671.19
2016,6,25,8,30,875.0,87.0,2.7,21.0,660.0,912.76,692.63
2016,6,25,8,45,888.5,88.5,2.75,22.0,704.0,943.11,708.82
2016,6,25,9,0,902.0,90.0,2.8,23.0,748.0,971.2,723.34
2016,6,25,9,15,911.5,91.5,2.8,23.0,787.0,992.95,735.95
2016,6,25,9,30,921.0,93.0,2.8,23.0,826.0,1011.96,746.85
2016,6,25,9,45,923.5,97.0,2.85,23.5,858.5,1023.95,752.24
2016,6,25,10,0,926.0,101.0,2.9,24.0,891.0,1032.79,755.73
2016,6,25,10,15,932.0,102.5,2.95,24.5,918.5,1039.24,757.81
2016,6,25,10,30,938.0,104.0,3.0,25.0,946.0,1042.54,757.98
2016,6,25,10,45,941.5,105.0,3.05,25.5,967.0,1039.66,754.32
2016,6,25,11,0,945.0,106.0,3.1,26.0,988.0,1033.61,748.79
2016,6,25,11,15,947.5,106.5,3.2,26.0,1002.0,1022.95,742.31
2016,6,25,11,30,950.0,107.0,3.3,26.0,1016.0,1009.21,733.92
2016,6,25,11,45,950.5,107.5,3.4,26.0,1022.5,990.62,722.41
2016,6,25,12,0,951.0,108.0,3.5,26.0,1029.0,969.2,709.06
2016,6,25,12,15,950.5,108.0,3.65,26.0,1028.0,943.72,693.31
2016,6,25,12,30,950.0,108.0,3.8,26.0,1027.0,915.73,675.77
2016,6,25,12,45,950.5,106.5,3.95,26.0,1019.5,884.81,656.1
2016,6,25,13,0,951.0,105.0,4.1,26.0,1012.0,851.57,634.66
2016,6,25,13,15,948.5,104.0,4.2,26.0,996.5,814.28,610.01
2016,6,25,13,30,946.0,103.0,4.3,26.0,981.0,775.1,583.82
2016,6,25,13,45,941.0,102.5,4.4,26.0,958.0,732.9,554.74
2016,6,25,14,0,936.0,102.0,4.5,26.0,935.0,689.31,522.62
2016,6,25,14,15,930.0,101.0,4.55,25.5,906.0,643.49,489.01
2016,6,25,14,30,924.0,100.0,4.6,25.0,877.0,596.73,453.68
2016,6,25,14,45,915.5,98.5,4.7,25.0,842.0,547.56,414.76
2016,6,25,15,0,907.0,97.0,4.8,25.0,807.0,498.08,374.52
2016,6,25,15,15,896.5,95.5,4.8,24.5,767.0,447.68,333.01
2016,6,25,15,30,886.0,94.0,4.8,24.0,727.0,397.58,290.61
2016,6,25,15,45,872.5,91.5,4.8,24.0,682.5,346.24,245.95
2016,6,25,16,0,859.0,89.0,4.8,24.0,638.0,295.88,201.76
2016,6,25,16,15,841.5,86.5,4.8,23.5,589.5,245.86,158.78
2016,6,25,16,30,824.0,84.0,4.8,23.0,541.0,190.52,113.17
2016,6,25,16,45,801.0,81.0,4.85,22.5,491.0,143.16,77.68
2016,6,25,17,0,778.0,78.0,4.9,22.0,441.0,98.52,50.92
2016,6,25,17,15,746.5,74.0,4.85,21.5,389.5,55.86,42.84
2016,6,25,17,30,715.0,70.0,4.8,21.0,338.0,49.93,37.92
2016,6,25,17,45,671.0,65.0,4.8,20.5,287.0,43.56,32.51
2016,6,25,18,0,627.0,60.0,4.8,20.0,236.0,41.73,30.97
2016,6,25,18,15,563.0,53.5,4.7,19.0,188.0,38.52,28.16
2016,6,25,18,30,499.0,47.0,4.6,18.0,140.0,35.15,25.04
2016,6,25,18,45,399.0,38.0,4.55,17.5,98.0,29.32,19.51
2016,6,25,19,0,299.0,29.0,4.5,17.0,56.0,23.19,12.66
2016,6,25,19,15,149.5,14.5,4.45,16.5,28.0,11.35,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,3.4,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,3.5,13.0,11.0,38.99,0.0
2016,6,26,5,15,215.0,20.5,3.5,13.5,41.0,138.1,55.34
2016,6,26,5,30,352.0,32.0,3.5,14.0,71.0,235.01,181.91
2016,6,26,5,45,439.5,40.5,3.5,14.5,113.5,307.22,249.41
2016,6,26,6,0,527.0,49.0,3.5,15.0,156.0,387.17,319.31
2016,6,26,6,15,584.0,55.0,3.4,15.5,204.0,452.12,374.76
2016,6,26,6,30,641.0,61.0,3.3,16.0,252.0,520.95,430.96
2016,6,26,6,45,681.5,65.0,3.2,16.5,302.5,575.79,473.5
2016,6,26,7,0,722.0,69.0,3.1,17.0,353.0,635.98,517.32
2016,6,26,7,15,750.5,73.0,3.05,17.5,403.5,688.12,553.65
2016,6,26,7,30,779.0,77.0,3.0,18.0,454.0,740.35,588.96
2016,6,26,7,45,801.5,79.5,2.95,19.0,503.5,785.45,616.93
2016,6,26,8,0,824.0,82.0,2.9,20.0,553.0,822.37,638.33
2016,6,26,8,15,840.0,84.5,2.9,20.5,599.5,859.5,660.99
2016,6,26,8,30,856.0,87.0,2.9,21.0,646.0,894.95,682.12
2016,6,26,8,45,868.5,88.5,2.9,21.5,689.0,924.02,698.63
2016,6,26,9,0,881.0,90.0,2.9,22.0,732.0,950.85,713.53
2016,6,26,9,15,890.5,92.0,2.9,22.5,770.5,972.92,725.15
2016,6,26,9,30,900.0,94.0,2.9,23.0,809.0,992.3,735.01
2016,6,26,9,45,909.5,94.0,2.9,23.5,842.5,1006.65,741.58
2016,6,26,10,0,919.0,94.0,2.9,24.0,876.0,1018.11,746.37
2016,6,26,10,15,924.0,95.0,2.95,24.0,903.0,1023.19,749.03
2016,6,26,10,30,929.0,96.0,3.0,24.0,930.0,1025.17,749.84
2016,6,26,10,45,931.0,97.5,3.05,24.5,950.0,1021.56,745.72
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,1014.83,739.74
2016,6,26,11,15,935.0,99.5,3.2,25.0,983.0,1004.0,733.07
2016,6,26,11,30,937.0,100.0,3.3,25.0,996.0,990.14,724.51
2016,6,26,11,45,936.0,101.0,3.4,25.5,1001.5,971.03,711.13
2016,6,26,12,0,935.0,102.0,3.5,26.0,1007.0,949.17,696.01
2016,6,26,12,15,934.5,102.0,3.6,26.0,1006.0,924.21,680.18
2016,6,26,12,30,934.0,102.0,3.7,26.0,1005.0,896.76,662.63
2016,6,26,12,45,921.0,108.5,3.85,26.5,993.0,862.54,639.38
2016,6,26,13,0,908.0,115.0,4.0,27.0,981.0,826.69,614.89
2016,6,26,13,15,904.5,114.5,4.15,27.0,965.5,790.51,591.17
2016,6,26,13,30,901.0,114.0,4.3,27.0,950.0,752.6,565.97
2016,6,26,13,45,896.0,113.0,4.5,27.0,928.0,711.66,537.57
2016,6,26,14,0,891.0,112.0,4.7,27.0,906.0,669.42,506.95
2016,6,26,14,15,884.5,111.0,4.8,26.5,877.5,625.16,474.58
2016,6,26,14,30,878.0,110.0,4.9,26.0,849.0,580.09,440.59
2016,6,26,14,45,868.5,108.5,5.05,26.0,814.5,532.45,402.94
2016,6,26,15,0,859.0,107.0,5.2,26.0,780.0,484.66,364.13
2016,6,26,15,15,848.0,105.0,5.2,25.5,740.5,435.88,324.0
2016,6,26,15,30,837.0,103.0,5.2,25.0,701.0,387.48,283.14
2016,6,26,15,45,821.5,101.0,5.25,25.0,657.5,331.94,235.7
2016,6,26,16,0,806.0,99.0,5.3,25.0,614.0,283.65,193.5
2016,6,26,16,15,787.5,96.0,5.25,24.5,567.0,235.41,152.21
2016,6,26,16,30,769.0,93.0,5.2,24.0,520.0,189.14,114.03
2016,6,26,16,45,744.0,89.5,5.2,23.5,471.0,143.89,80.32
2016,6,26,17,0,719.0,86.0,5.2,23.0,422.0,101.55,54.98
2016,6,26,17,15,686.5,81.5,5.05,22.5,372.5,55.88,42.67
2016,6,26,17,30,654.0,77.0,4.9,22.0,323.0,50.2,37.99
2016,6,26,17,45,611.0,71.5,4.8,21.5,274.0,48.37,36.55
2016,6,26,18,0,568.0,66.0,4.7,21.0,225.0,46.42,34.91
2016,6,26,18,15,504.0,58.5,4.6,20.0,178.5,42.61,31.6
2016,6,26,18,30,440.0,51.0,4.5,19.0,132.0,38.6,27.92
2016,6,26,18,45,348.0,40.5,4.45,18.5,92.5,31.56,21.33
2016,6,26,19,0,256.0,30.0,4.4,18.0,53.0,24.12,13.33
2016,6,26,19,15,128.0,15.0,4.35,17.5,26.5,11.8,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,14.0,34.5,113.78,41.1
2016,6,27,5,30,352.0,31.0,3.6,14.0,69.0,233.55,180.41
2016,6,27,5,45,437.5,39.5,3.55,14.5,111.5,304.53,247.13
2016,6,27,6,0,523.0,48.0,3.5,15.0,154.0,383.16,315.99
2016,6,27,6,15,580.0,53.5,3.35,15.5,201.5,447.21,370.73
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,515.16,426.22
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,569.85,468.64
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,629.55,512.12
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,681.19,548.11
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,732.96,583.12
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,777.85,610.98
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,821.78,637.39
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,851.79,655.31
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,887.49,677.08
2016,6,27,8,45,859.5,90.0,3.0,22.0,684.0,916.99,693.35
2016,6,27,9,0,872.0,92.0,3.1,23.0,727.0,944.26,707.97
2016,6,27,9,15,882.5,94.0,3.15,23.5,766.0,967.18,720.59
2016,6,27,9,30,893.0,96.0,3.2,24.0,805.0,987.46,731.47
2016,6,27,9,45,888.5,104.0,3.25,25.0,835.0,996.76,733.7
2016,6,27,10,0,884.0,112.0,3.3,26.0,865.0,1002.76,733.95
2016,6,27,10,15,890.5,113.0,3.35,26.5,892.5,1009.05,735.95
2016,6,27,10,30,897.0,114.0,3.4,27.0,920.0,1012.32,736.11
2016,6,27,10,45,901.5,115.0,3.5,27.5,940.5,1010.57,733.5
2016,6,27,11,0,906.0,116.0,3.6,28.0,961.0,1005.77,729.04
2016,6,27,11,15,909.0,116.5,3.65,28.0,975.0,995.96,722.57
2016,6,27,11,30,912.0,117.0,3.7,28.0,989.0,983.19,714.28
2016,6,27,11,45,913.5,117.5,3.8,28.0,996.0,966.12,703.58
2016,6,27,12,0,915.0,118.0,3.9,28.0,1003.0,946.3,691.09
2016,6,27,12,15,915.0,118.0,4.05,28.0,1002.5,922.05,675.92
2016,6,27,12,30,915.0,118.0,4.2,28.0,1002.0,895.37,659.04
2016,6,27,12,45,918.0,114.5,4.35,28.0,995.5,865.69,640.01
2016,6,27,13,0,921.0,111.0,4.5,28.0,989.0,833.66,619.24
2016,6,27,13,15,918.0,110.5,4.6,28.0,974.0,797.45,595.32
2016,6,27,13,30,915.0,110.0,4.7,28.0,959.0,759.45,570.05
2016,6,27,13,45,911.5,108.5,4.85,28.0,937.5,718.59,541.99
2016,6,27,14,0,908.0,107.0,5.0,28.0,916.0,676.28,511.07
2016,6,27,14,15,902.0,106.0,5.05,27.5,887.5,631.63,478.26
2016,6,27,14,30,896.0,105.0,5.1,27.0,859.0,586.09,443.82
2016,6,27,14,45,888.5,103.0,5.15,27.0,824.5,538.25,405.84
2016,6,27,15,0,881.0,101.0,5.2,27.0,790.0,490.05,366.61
2016,6,27,15,15,870.0,99.0,5.25,26.5,750.5,440.25,325.87
2016,6,27,15,30,859.0,97.0,5.3,26.0,711.0,390.81,284.33
2016,6,27,15,45,846.5,94.5,5.35,26.0,667.5,341.07,241.22
2016,6,27,16,0,834.0,92.0,5.4,26.0,624.0,292.21,198.52
2016,6,27,16,15,816.0,89.0,5.45,25.5,577.0,235.97,151.05
2016,6,27,16,30,798.0,86.0,5.5,25.0,530.0,188.34,111.78
2016,6,27,16,45,776.5,82.5,5.55,24.5,481.0,141.99,77.16
2016,6,27,17,0,755.0,79.0,5.6,24.0,432.0,98.21,50.89
2016,6,27,17,15,724.0,75.0,5.55,23.5,381.5,56.63,43.14
2016,6,27,17,30,693.0,71.0,5.5,23.0,331.0,50.66,38.22
2016,6,27,17,45,651.5,65.5,5.5,22.5,281.5,43.86,32.49
2016,6,27,18,0,610.0,60.0,5.5,22.0,232.0,41.67,30.64
2016,6,27,18,15,547.5,53.5,5.35,21.0,184.5,38.47,27.86
2016,6,27,18,30,485.0,47.0,5.2,20.0,137.0,35.11,24.78
2016,6,27,18,45,390.0,38.0,5.1,19.5,96.5,29.3,19.3
2016,6,27,19,0,295.0,29.0,5.0,19.0,56.0,23.18,12.52
2016,6,27,19,15,147.5,14.5,4.85,18.5,28.0,11.35,0.0
2016,6,27,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,16.5,3.65,14.0,33.0,105.09,33.81
2016,6,28,5,30,307.0,33.0,3.6,14.0,66.0,213.78,164.5
2016,6,28,5,45,394.0,42.5,3.6,14.5,107.5,284.81,230.99
2016,6,28,6,0,481.0,52.0,3.6,15.0,149.0,363.6,300.0
2016,6,28,6,15,540.0,59.0,3.5,15.5,196.5,429.13,356.08
2016,6,28,6,30,599.0,66.0,3.4,16.0,244.0,498.72,413.18
2016,6,28,6,45,642.0,71.0,3.3,16.5,294.0,558.23,460.05
2016,6,28,7,0,685.0,76.0,3.2,17.0,344.0,619.72,505.4
2016,6,28,7,15,715.5,80.0,3.15,17.5,394.0,668.53,539.52
2016,6,28,7,30,746.0,84.0,3.1,18.0,444.0,721.25,575.58
2016,6,28,7,45,771.0,86.5,3.05,18.5,493.5,767.5,605.87
2016,6,28,8,0,796.0,89.0,3.0,19.0,543.0,813.06,634.96
2016,6,28,8,15,813.5,92.0,2.95,19.5,590.0,851.55,658.43
2016,6,28,8,30,831.0,95.0,2.9,20.0,637.0,880.67,674.99
2016,6,28,8,45,846.0,96.5,2.9,21.0,680.5,911.54,691.65
2016,6,28,9,0,861.0,98.0,2.9,22.0,724.0,940.33,706.61
2016,6,28,9,15,871.5,100.0,2.85,22.5,762.5,963.04,718.31
2016,6,28,9,30,882.0,102.0,2.8,23.0,801.0,983.15,728.24
2016,6,28,9,45,891.0,102.5,2.8,23.5,835.0,997.38,734.75
2016,6,28,10,0,900.0,103.0,2.8,24.0,869.0,1008.77,739.51
2016,6,28,10,15,906.0,104.0,2.85,24.0,896.5,1014.75,742.76
2016,6,28,10,30,912.0,105.0,2.9,24.0,924.0,1017.68,744.21
2016,6,28,10,45,916.5,106.0,3.0,24.5,945.0,1016.04,741.81
2016,6,28,11,0,921.0,107.0,3.1,25.0,966.0,1011.28,737.52
2016,6,28,11,15,923.5,108.0,3.2,25.0,980.0,1001.5,731.51
2016,6,28,11,30,926.0,109.0,3.3,25.0,994.0,988.71,723.61
2016,6,28,11,45,927.0,109.5,3.4,25.0,1001.0,971.08,712.59
2016,6,28,12,0,928.0,110.0,3.5,25.0,1008.0,950.67,699.76
2016,6,28,12,15,928.0,110.0,3.6,25.0,1007.5,926.25,684.22
2016,6,28,12,30,928.0,110.0,3.7,25.0,1007.0,899.34,666.97
2016,6,28,12,45,918.5,115.0,3.85,25.0,996.5,866.73,646.0
2016,6,28,13,0,909.0,120.0,4.0,25.0,986.0,832.33,623.61
2016,6,28,13,15,906.5,119.5,4.1,25.0,971.5,796.84,600.01
2016,6,28,13,30,904.0,119.0,4.2,25.0,957.0,759.54,574.94
2016,6,28,13,45,900.5,117.0,4.3,25.0,935.5,718.62,546.05
2016,6,28,14,0,897.0,115.0,4.4,25.0,914.0,676.28,514.71
2016,6,28,14,15,891.0,113.5,4.4,24.5,885.5,631.61,481.59
2016,6,28,14,30,885.0,112.0,4.4,24.0,857.0,586.08,446.97
2016,6,28,14,45,878.5,109.5,4.45,24.0,823.5,538.78,409.34
2016,6,28,15,0,872.0,107.0,4.5,24.0,790.0,491.05,370.37
2016,6,28,15,15,861.5,105.0,4.45,23.5,750.5,441.82,329.76
2016,6,28,15,30,851.0,103.0,4.4,23.0,711.0,392.91,288.35
2016,6,28,15,45,839.0,99.5,4.4,23.0,668.0,342.86,244.82
2016,6,28,16,0,827.0,96.0,4.4,23.0,625.0,287.02,196.51
2016,6,28,16,15,809.0,93.5,4.35,22.5,577.5,238.2,154.49
2016,6,28,16,30,791.0,91.0,4.3,22.0,530.0,191.27,115.53
2016,6,28,16,45,769.0,86.5,4.3,21.5,481.0,144.4,80.24
2016,6,28,17,0,747.0,82.0,4.3,21.0,432.0,100.15,53.31
2016,6,28,17,15,715.0,78.0,4.3,20.5,381.5,58.94,45.68
2016,6,28,17,30,683.0,74.0,4.3,20.0,331.0,48.06,36.45
2016,6,28,17,45,641.0,68.5,4.35,19.5,281.0,46.12,34.9
2016,6,28,18,0,599.0,63.0,4.4,19.0,231.0,44.04,33.14
2016,6,28,18,15,535.0,56.0,4.4,18.0,184.0,40.53,30.06
2016,6,28,18,30,471.0,49.0,4.4,17.0,137.0,36.85,26.64
2016,6,28,18,45,373.5,39.5,4.4,16.5,96.0,30.65,20.75
2016,6,28,19,0,276.0,30.0,4.4,16.0,55.0,24.13,13.48
2016,6,28,19,15,138.0,15.0,4.35,15.5,27.5,11.8,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,171.5,16.5,4.35,12.5,34.5,112.44,32.17
2016,6,29,5,30,343.0,33.0,4.4,13.0,69.0,230.75,178.09
2016,6,29,5,45,435.0,41.0,4.5,13.5,112.0,304.26,248.08
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,385.79,320.3
2016,6,29,6,15,263.5,53.5,4.55,14.5,106.5,244.49,204.87
2016,6,29,6,30,0.0,58.0,4.5,15.0,58.0,53.93,40.34
2016,6,29,6,45,0.0,70.0,4.5,15.5,70.0,65.36,50.01
2016,6,29,7,0,0.0,82.0,4.5,16.0,82.0,77.03,59.63
2016,6,29,7,15,0.0,113.5,4.45,16.0,113.5,108.96,86.14
2016,6,29,7,30,0.0,145.0,4.4,16.0,145.0,141.09,112.43
2016,6,29,7,45,2.0,159.0,4.4,16.5,160.0,156.14,124.22
2016,6,29,8,0,4.0,173.0,4.4,17.0,175.0,171.3,135.97
2016,6,29,8,15,5.0,182.5,4.35,17.5,186.0,180.98,143.11
2016,6,29,8,30,6.0,192.0,4.3,18.0,197.0,190.75,150.27
2016,6,29,8,45,13.5,227.0,4.3,18.5,237.5,232.84,183.31
2016,6,29,9,0,21.0,262.0,4.3,19.0,278.0,275.07,215.83
2016,6,29,9,15,17.5,259.0,4.25,19.0,272.5,267.56,209.23
2016,6,29,9,30,14.0,256.0,4.2,19.0,267.0,260.21,202.93
2016,6,29,9,45,65.5,331.5,4.2,19.5,387.0,400.12,311.51
2016,6,29,10,0,117.0,407.0,4.2,20.0,507.0,542.07,417.04
2016,6,29,10,15,118.0,422.0,4.2,20.0,525.5,554.86,425.13
2016,6,29,10,30,119.0,437.0,4.2,20.0,544.0,566.88,433.23
2016,6,29,10,45,148.5,450.5,4.2,20.0,587.0,604.54,461.01
2016,6,29,11,0,178.0,464.0,4.2,20.0,630.0,640.86,487.44
2016,6,29,11,15,316.5,429.5,4.2,20.0,730.5,740.38,562.42
2016,6,29,11,30,455.0,395.0,4.2,20.0,831.0,832.67,630.17
2016,6,29,11,45,488.0,390.0,4.25,20.5,860.0,843.57,636.57
2016,6,29,12,0,521.0,385.0,4.3,21.0,889.0,851.62,641.48
2016,6,29,12,15,519.0,385.5,4.35,21.0,887.5,830.85,626.85
2016,6,29,12,30,517.0,386.0,4.4,21.0,886.0,808.73,611.41
2016,6,29,12,45,532.5,366.5,4.45,21.0,878.0,782.09,593.5
2016,6,29,13,0,548.0,347.0,4.5,21.0,870.0,753.74,574.15
2016,6,29,13,15,740.0,230.0,4.5,20.5,923.5,769.65,591.35
2016,6,29,13,30,932.0,113.0,4.5,20.0,977.0,774.68,598.54
2016,6,29,13,45,927.5,112.0,4.55,20.0,954.5,732.88,568.36
2016,6,29,14,0,923.0,111.0,4.6,20.0,932.0,689.67,535.63
2016,6,29,14,15,916.5,110.0,4.6,19.5,903.5,644.04,501.11
2016,6,29,14,30,910.0,109.0,4.6,19.0,875.0,597.53,464.95
2016,6,29,14,45,902.5,107.0,4.6,19.0,840.0,549.0,425.4
2016,6,29,15,0,895.0,105.0,4.6,19.0,805.0,500.09,384.55
2016,6,29,15,15,884.0,103.0,4.6,18.5,765.0,449.55,342.13
2016,6,29,15,30,873.0,101.0,4.6,18.0,725.0,399.35,298.84
2016,6,29,15,45,859.0,98.5,4.65,18.0,680.5,348.37,253.67
2016,6,29,16,0,845.0,96.0,4.7,18.0,636.0,291.77,203.74
2016,6,29,16,15,637.5,144.5,4.7,17.5,534.0,237.27,163.48
2016,6,29,16,30,430.0,193.0,4.7,17.0,432.0,208.3,147.21
2016,6,29,16,45,352.0,187.5,4.75,17.0,371.0,178.91,127.61
2016,6,29,17,0,274.0,182.0,4.8,17.0,310.0,149.38,110.05
2016,6,29,17,15,172.5,164.0,4.8,16.5,241.5,126.83,105.67
2016,6,29,17,30,71.0,146.0,4.8,16.0,173.0,118.72,99.11
2016,6,29,17,45,62.0,125.5,4.8,15.5,147.0,103.29,85.95
2016,6,29,18,0,53.0,105.0,4.8,15.0,121.0,87.56,72.23
2016,6,29,18,15,43.0,85.0,4.7,14.5,96.0,71.87,58.25
2016,6,29,18,30,33.0,65.0,4.6,14.0,71.0,55.9,43.76
2016,6,29,18,45,16.5,46.5,4.6,14.0,49.5,40.71,29.7
2016,6,29,19,0,0.0,28.0,4.6,14.0,28.0,25.58,14.76
2016,6,29,19,15,0.0,14.0,4.55,13.5,14.0,12.99,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,94.38,21.54
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,197.27,151.23
2016,6,30,5,45,363.0,45.5,4.0,13.5,105.5,271.02,220.39
2016,6,30,6,0,456.0,56.0,4.0,14.0,147.0,353.04,292.44
2016,6,30,6,15,519.5,63.5,3.8,14.5,195.0,421.03,350.87
2016,6,30,6,30,583.0,71.0,3.6,15.0,243.0,493.4,410.52
2016,6,30,6,45,366.0,113.0,3.45,15.5,228.0,410.82,340.96
2016,6,30,7,0,149.0,155.0,3.3,16.0,213.0,289.95,238.55
2016,6,30,7,15,101.0,172.5,3.1,16.5,214.0,275.91,225.16
2016,6,30,7,30,53.0,190.0,2.9,17.0,215.0,245.64,198.18
2016,6,30,7,45,60.5,213.5,2.75,17.5,245.5,277.81,223.03
2016,6,30,8,0,68.0,237.0,2.6,18.0,276.0,310.02,247.21
2016,6,30,8,15,113.5,265.0,2.5,18.5,336.5,395.23,312.98
2016,6,30,8,30,159.0,293.0,2.4,19.0,397.0,468.38,367.52
2016,6,30,8,45,499.0,205.0,2.3,19.5,561.5,715.76,556.02
2016,6,30,9,0,839.0,117.0,2.2,20.0,726.0,948.65,713.48
2016,6,30,9,15,851.0,119.0,2.2,20.0,765.0,963.8,719.57
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,984.94,732.0
2016,6,30,9,45,879.5,118.5,2.25,20.5,840.5,1003.01,741.52
2016,6,30,10,0,896.0,116.0,2.3,21.0,877.0,1018.4,749.36
2016,6,30,10,15,902.5,117.0,2.35,21.5,905.0,1024.75,751.43
2016,6,30,10,30,909.0,118.0,2.4,22.0,933.0,1028.04,751.72
2016,6,30,10,45,913.0,119.5,2.45,22.5,954.0,1026.28,748.9
2016,6,30,11,0,917.0,121.0,2.5,23.0,975.0,1021.41,744.25
2016,6,30,11,15,920.0,121.5,2.6,23.0,989.5,1011.49,738.4
2016,6,30,11,30,923.0,122.0,2.7,23.0,1004.0,998.56,730.68
2016,6,30,11,45,924.0,122.5,2.85,23.0,1011.0,980.82,720.28
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,960.31,708.01
2016,6,30,12,15,925.0,123.0,3.1,23.0,1017.0,935.81,692.62
2016,6,30,12,30,925.0,123.0,3.2,23.0,1016.0,908.84,675.51
2016,6,30,12,45,915.5,127.5,3.35,23.5,1005.5,875.68,653.13
2016,6,30,13,0,906.0,132.0,3.5,24.0,995.0,840.76,629.4
2016,6,30,13,15,902.5,131.5,3.6,24.0,979.5,804.51,605.5
2016,6,30,13,30,899.0,131.0,3.7,24.0,964.0,766.54,580.15
2016,6,30,13,45,894.0,129.5,3.85,24.0,941.5,725.12,550.93
2016,6,30,14,0,889.0,128.0,4.0,24.0,919.0,682.41,519.62
2016,6,30,14,15,881.5,126.5,4.05,23.5,890.0,637.08,486.27
2016,6,30,14,30,874.0,125.0,4.1,23.0,861.0,591.03,451.42
2016,6,30,14,45,865.5,123.0,4.15,23.0,826.5,543.52,413.64
2016,6,30,15,0,857.0,121.0,4.2,23.0,792.0,495.75,374.68
2016,6,30,15,15,844.5,118.5,4.2,22.5,751.5,440.66,329.92
2016,6,30,15,30,832.0,116.0,4.2,22.0,711.0,390.9,288.0
2016,6,30,15,45,816.5,113.0,4.25,22.0,666.5,340.61,244.43
2016,6,30,16,0,801.0,110.0,4.3,22.0,622.0,291.64,201.6
2016,6,30,16,15,781.0,107.0,4.3,21.5,574.5,243.23,160.09
2016,6,30,16,30,761.0,104.0,4.3,21.0,527.0,196.96,121.79
2016,6,30,16,45,734.5,99.5,4.3,21.0,477.0,145.44,82.66
2016,6,30,17,0,708.0,95.0,4.3,21.0,427.0,102.28,56.32
2016,6,30,17,15,673.5,90.0,4.25,20.5,376.0,61.85,48.2
2016,6,30,17,30,639.0,85.0,4.2,20.0,325.0,56.2,43.54
2016,6,30,17,45,591.5,79.0,4.2,19.5,275.0,54.26,42.01
2016,6,30,18,0,544.0,73.0,4.2,19.0,225.0,52.2,40.28
2016,6,30,18,15,476.0,64.5,4.15,18.5,178.5,47.79,36.34
2016,6,30,18,30,408.0,56.0,4.1,18.0,132.0,43.15,32.0
2016,6,30,18,45,307.0,44.5,4.1,17.5,92.0,34.19,23.68
2016,6,30,19,0,206.0,33.0,4.1,17.0,52.0,25.84,14.73
2016,6,30,19,15,103.0,16.5,4.1,16.5,26.0,13.01,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,18.0,3.35,13.0,30.5,88.45,14.93
2016,7,1,5,30,240.0,36.0,3.4,13.0,61.0,183.85,140.08
2016,7,1,5,45,335.5,46.5,3.45,13.5,102.0,257.2,208.7
2016,7,1,6,0,431.0,57.0,3.5,14.0,143.0,339.41,280.74
2016,7,1,6,15,494.5,65.0,3.45,14.5,190.0,406.95,338.83
2016,7,1,6,30,558.0,73.0,3.4,15.0,237.0,478.88,398.35
