Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,45,603.5,79.0,3.4,15.5,286.5,539.88,447.06
2016,7,1,7,0,649.0,85.0,3.4,16.0,336.0,603.05,495.25
2016,7,1,7,15,682.0,90.0,3.35,16.0,386.5,657.15,534.9
2016,7,1,7,30,715.0,95.0,3.3,16.0,437.0,711.8,573.96
2016,7,1,7,45,740.5,98.5,3.25,16.5,486.5,754.72,602.28
2016,7,1,8,0,766.0,102.0,3.2,17.0,536.0,801.14,632.55
2016,7,1,8,15,785.0,105.0,3.1,17.5,583.0,840.26,656.6
2016,7,1,8,30,804.0,108.0,3.0,18.0,630.0,877.89,679.12
2016,7,1,8,45,819.5,110.5,2.95,18.5,674.0,909.92,697.69
2016,7,1,9,0,835.0,113.0,2.9,19.0,718.0,939.87,714.61
2016,7,1,9,15,846.5,115.0,2.85,19.0,757.0,954.71,722.49
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,975.41,734.5
2016,7,1,9,45,868.0,118.0,2.75,19.5,830.0,990.89,741.54
2016,7,1,10,0,878.0,119.0,2.7,20.0,864.0,1003.58,746.79
2016,7,1,10,15,884.5,120.5,2.7,20.0,892.0,1010.41,750.18
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,1014.24,751.76
2016,7,1,10,45,896.0,122.5,2.75,20.5,941.5,1012.52,748.89
2016,7,1,11,0,901.0,123.0,2.8,21.0,963.0,1007.75,744.19
2016,7,1,11,15,904.5,123.5,2.85,21.0,977.0,998.5,738.1
2016,7,1,11,30,908.0,124.0,2.9,21.0,991.0,986.27,730.18
2016,7,1,11,45,910.0,124.0,2.95,21.0,998.5,969.26,719.16
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,949.49,706.38
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,925.3,691.02
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,898.69,673.95
2016,7,1,12,45,907.0,125.5,3.3,21.0,996.0,866.96,653.27
2016,7,1,13,0,902.0,127.0,3.4,21.0,987.0,833.29,631.09
2016,7,1,13,15,899.0,126.5,3.5,21.0,972.0,797.61,607.3
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,760.18,582.03
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,719.26,552.77
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,677.01,521.3
2016,7,1,14,15,880.0,121.5,3.85,21.0,884.0,632.1,486.95
2016,7,1,14,30,873.0,120.0,3.9,21.0,855.0,586.42,451.19
2016,7,1,14,45,864.5,118.0,3.95,21.0,820.5,538.99,413.21
2016,7,1,15,0,856.0,116.0,4.0,21.0,786.0,491.3,374.04
2016,7,1,15,15,844.0,114.0,4.0,20.5,746.0,442.11,333.34
2016,7,1,15,30,832.0,112.0,4.0,20.0,706.0,387.62,287.56
2016,7,1,15,45,816.5,109.0,4.0,20.0,662.0,337.34,243.65
2016,7,1,16,0,801.0,106.0,4.0,20.0,618.0,288.36,200.46
2016,7,1,16,15,781.5,103.0,3.95,19.5,570.5,240.03,158.67
2016,7,1,16,30,762.0,100.0,3.9,19.0,523.0,193.78,120.07
2016,7,1,16,45,736.0,96.0,3.85,18.5,473.5,148.26,85.71
2016,7,1,17,0,710.0,92.0,3.8,18.0,424.0,100.05,55.12
2016,7,1,17,15,676.0,87.0,3.75,17.5,373.5,59.51,46.75
2016,7,1,17,30,642.0,82.0,3.7,17.0,323.0,53.91,42.08
2016,7,1,17,45,595.5,76.0,3.65,17.0,273.5,51.87,40.35
2016,7,1,18,0,549.0,70.0,3.6,17.0,224.0,49.69,38.41
2016,7,1,18,15,482.5,61.5,3.55,16.5,177.5,45.17,34.34
2016,7,1,18,30,416.0,53.0,3.5,16.0,131.0,40.4,29.87
2016,7,1,18,45,316.5,42.0,3.45,15.5,91.0,32.96,22.83
2016,7,1,19,0,217.0,31.0,3.4,15.0,51.0,24.22,13.57
2016,7,1,19,15,108.5,15.5,3.3,14.5,25.5,12.2,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,2.75,13.0,29.5,88.75,9.26
2016,7,2,5,30,251.0,34.0,2.9,13.0,59.0,185.93,141.04
2016,7,2,5,45,343.0,44.5,3.05,13.5,100.0,258.67,209.56
2016,7,2,6,0,435.0,55.0,3.2,14.0,141.0,339.01,280.09
2016,7,2,6,15,497.5,63.0,3.2,14.5,187.5,405.95,337.69
2016,7,2,6,30,560.0,71.0,3.2,15.0,234.0,477.26,396.73
2016,7,2,6,45,321.0,111.5,3.25,15.5,209.0,377.13,313.04
2016,7,2,7,0,82.0,152.0,3.3,16.0,184.0,225.47,184.5
2016,7,2,7,15,183.0,168.5,3.3,16.0,252.5,334.2,275.29
2016,7,2,7,30,284.0,185.0,3.3,16.0,321.0,451.39,369.31
2016,7,2,7,45,519.5,144.0,3.3,16.5,426.0,620.47,502.96
2016,7,2,8,0,755.0,103.0,3.3,17.0,531.0,792.3,627.73
2016,7,2,8,15,774.5,106.5,3.3,17.5,577.5,832.19,652.12
2016,7,2,8,30,794.0,110.0,3.3,18.0,624.0,870.64,676.06
2016,7,2,8,45,807.0,113.5,3.3,18.5,667.0,901.32,694.23
2016,7,2,9,0,820.0,117.0,3.3,19.0,710.0,929.83,710.77
2016,7,2,9,15,831.5,119.0,3.25,19.0,749.0,952.85,724.46
2016,7,2,9,30,843.0,121.0,3.2,19.0,788.0,964.82,730.64
2016,7,2,9,45,847.0,126.0,3.2,19.5,820.0,978.54,737.17
2016,7,2,10,0,851.0,131.0,3.2,20.0,852.0,989.34,741.77
2016,7,2,10,15,858.0,132.5,3.2,20.0,880.0,996.49,745.46
2016,7,2,10,30,865.0,134.0,3.2,20.0,908.0,1000.71,747.35
2016,7,2,10,45,868.0,136.0,3.2,20.5,928.5,998.51,743.67
2016,7,2,11,0,871.0,138.0,3.2,21.0,949.0,993.33,738.21
2016,7,2,11,15,874.5,138.5,3.2,21.0,963.5,984.22,731.69
2016,7,2,11,30,878.0,139.0,3.2,21.0,978.0,972.22,723.4
2016,7,2,11,45,878.0,140.5,3.2,21.5,984.5,955.09,710.41
2016,7,2,12,0,878.0,142.0,3.2,22.0,991.0,935.33,695.81
2016,7,2,12,15,878.0,142.0,3.2,22.0,991.0,911.73,680.04
2016,7,2,12,30,878.0,142.0,3.2,22.0,991.0,885.8,662.74
2016,7,2,12,45,884.5,137.0,3.25,22.0,985.5,858.62,644.87
2016,7,2,13,0,891.0,132.0,3.3,22.0,980.0,828.99,625.23
2016,7,2,13,15,888.0,131.0,3.3,22.0,965.5,793.22,600.97
2016,7,2,13,30,885.0,130.0,3.3,22.0,951.0,755.72,575.37
2016,7,2,13,45,879.0,129.5,3.3,22.0,928.5,715.02,545.93
2016,7,2,14,0,873.0,129.0,3.3,22.0,906.0,673.12,514.64
2016,7,2,14,15,866.0,127.5,3.3,21.5,877.5,628.76,481.84
2016,7,2,14,30,859.0,126.0,3.3,21.0,849.0,583.64,447.55
2016,7,2,14,45,849.0,125.0,3.3,21.0,814.5,536.85,410.2
2016,7,2,15,0,839.0,124.0,3.3,21.0,780.0,485.31,368.46
2016,7,2,15,15,827.0,121.5,3.25,20.5,740.5,435.95,327.86
2016,7,2,15,30,815.0,119.0,3.2,20.0,701.0,387.18,286.64
2016,7,2,15,45,798.5,116.0,3.15,20.0,657.0,337.38,243.42
2016,7,2,16,0,782.0,113.0,3.1,20.0,613.0,289.0,201.04
2016,7,2,16,15,762.0,109.5,3.05,19.5,566.0,241.1,159.92
2016,7,2,16,30,742.0,106.0,3.0,19.0,519.0,195.33,121.97
2016,7,2,16,45,715.5,102.0,2.95,18.5,469.5,144.93,83.78
2016,7,2,17,0,689.0,98.0,2.9,18.0,420.0,103.05,58.3
2016,7,2,17,15,654.5,92.5,2.85,17.5,370.0,63.13,49.91
2016,7,2,17,30,620.0,87.0,2.8,17.0,320.0,57.7,45.41
2016,7,2,17,45,573.0,80.0,2.75,16.5,270.5,55.03,43.23
2016,7,2,18,0,526.0,73.0,2.7,16.0,221.0,52.18,40.78
2016,7,2,18,15,461.5,64.0,2.6,15.5,175.0,47.34,36.42
2016,7,2,18,30,397.0,55.0,2.5,15.0,129.0,42.23,31.62
2016,7,2,18,45,304.5,43.0,2.45,15.0,89.5,33.0,22.93
2016,7,2,19,0,212.0,31.0,2.4,15.0,50.0,24.22,13.55
2016,7,2,19,15,106.0,15.5,2.35,14.5,25.0,12.2,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.8,12.5,29.5,90.12,2.76
2016,7,3,5,30,263.0,33.0,2.9,13.0,59.0,191.05,144.32
2016,7,3,5,45,356.0,43.5,3.0,13.5,100.0,264.0,213.66
2016,7,3,6,0,449.0,54.0,3.1,14.0,141.0,345.36,285.06
2016,7,3,6,15,511.0,61.5,3.05,14.5,188.5,411.92,342.29
2016,7,3,6,30,573.0,69.0,3.0,15.0,236.0,482.8,400.81
2016,7,3,6,45,308.5,107.0,3.0,15.5,199.0,362.65,300.94
2016,7,3,7,0,44.0,145.0,3.0,16.0,162.0,188.77,153.27
2016,7,3,7,15,50.5,167.0,2.95,16.5,189.5,218.28,177.23
2016,7,3,7,30,57.0,189.0,2.9,17.0,217.0,247.88,200.34
2016,7,3,7,45,107.0,217.0,2.9,17.5,275.5,334.19,269.28
2016,7,3,8,0,157.0,245.0,2.9,18.0,334.0,410.22,328.18
2016,7,3,8,15,277.5,246.0,2.85,18.0,419.0,533.32,423.95
2016,7,3,8,30,398.0,247.0,2.8,18.0,504.0,662.04,520.07
2016,7,3,8,45,616.5,178.5,2.8,18.5,609.0,801.59,622.63
2016,7,3,9,0,835.0,110.0,2.8,19.0,714.0,935.64,712.01
2016,7,3,9,15,846.0,112.0,2.8,19.0,753.0,950.22,719.14
2016,7,3,9,30,857.0,114.0,2.8,19.0,792.0,970.53,731.33
2016,7,3,9,45,882.5,106.5,2.8,19.5,830.0,992.12,742.94
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,1011.24,752.86
2016,7,3,10,15,914.0,100.0,2.75,20.0,896.0,1017.47,755.31
2016,7,3,10,30,920.0,101.0,2.7,20.0,924.0,1020.63,755.95
2016,7,3,10,45,923.5,102.5,2.7,20.5,945.0,1018.71,752.46
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,1013.66,747.11
2016,7,3,11,15,930.0,104.5,2.7,21.0,980.0,1003.99,740.32
2016,7,3,11,30,933.0,105.0,2.7,21.0,994.0,991.28,731.68
2016,7,3,11,45,933.5,105.5,2.75,21.5,1001.0,973.26,718.72
2016,7,3,12,0,934.0,106.0,2.8,22.0,1008.0,952.43,704.02
2016,7,3,12,15,934.0,106.0,2.8,22.0,1007.5,928.01,687.93
2016,7,3,12,30,934.0,106.0,2.8,22.0,1007.0,901.07,670.17
2016,7,3,12,45,916.5,115.5,2.85,22.0,994.0,865.86,647.15
2016,7,3,13,0,899.0,125.0,2.9,22.0,981.0,829.19,622.99
2016,7,3,13,15,896.0,124.5,2.9,22.0,966.0,793.64,599.12
2016,7,3,13,30,893.0,124.0,2.9,22.0,951.0,756.34,573.84
2016,7,3,13,45,888.0,123.0,2.95,22.0,929.0,715.63,545.04
2016,7,3,14,0,883.0,122.0,3.0,22.0,907.0,673.62,514.05
2016,7,3,14,15,876.0,120.5,3.0,21.5,878.5,628.87,481.08
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,583.36,446.6
2016,7,3,14,45,860.5,117.0,3.05,21.0,816.0,536.09,409.13
2016,7,3,15,0,852.0,115.0,3.1,21.0,782.0,488.56,370.44
2016,7,3,15,15,840.0,112.5,3.1,20.5,742.5,439.14,329.87
2016,7,3,15,30,828.0,110.0,3.1,20.0,703.0,384.37,284.19
2016,7,3,15,45,814.0,107.0,3.1,20.0,659.0,334.71,240.98
2016,7,3,16,0,800.0,104.0,3.1,20.0,615.0,286.2,198.3
2016,7,3,16,15,780.5,101.0,3.1,19.5,568.0,237.88,156.69
2016,7,3,16,30,761.0,98.0,3.1,19.0,521.0,191.63,118.21
2016,7,3,16,45,736.5,94.0,3.15,19.0,471.5,146.26,83.88
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,98.22,53.47
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,57.55,44.85
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,52.43,40.61
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,49.93,38.56
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,47.24,36.25
2016,7,3,18,15,491.5,59.5,3.1,16.5,177.0,43.49,32.86
2016,7,3,18,30,427.0,52.0,3.0,16.0,131.0,39.54,29.12
2016,7,3,18,45,334.0,41.0,2.9,15.5,91.0,32.08,22.07
2016,7,3,19,0,241.0,30.0,2.8,15.0,51.0,24.18,13.46
2016,7,3,19,15,120.5,15.0,2.75,14.5,25.5,11.8,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,30.0,97.34,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,60.0,202.91,152.73
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.5,276.97,224.27
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,359.85,297.36
2016,7,4,6,15,269.0,78.0,3.55,14.5,132.5,280.25,233.08
2016,7,4,6,30,50.0,108.0,3.5,15.0,122.0,151.87,123.82
2016,7,4,6,45,57.5,128.5,3.45,15.5,148.0,180.5,147.88
2016,7,4,7,0,65.0,149.0,3.4,16.0,174.0,209.35,171.32
2016,7,4,7,15,66.0,170.5,3.3,16.5,198.5,234.66,191.13
2016,7,4,7,30,67.0,192.0,3.2,17.0,223.0,259.67,210.27
2016,7,4,7,45,101.5,218.5,3.15,17.5,272.0,318.39,256.91
2016,7,4,8,0,136.0,245.0,3.1,18.0,321.0,392.09,313.84
2016,7,4,8,15,185.5,264.0,3.05,18.0,378.0,458.29,364.86
2016,7,4,8,30,235.0,283.0,3.0,18.0,435.0,526.22,416.13
2016,7,4,8,45,554.5,187.0,2.95,18.5,578.5,752.67,589.05
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,942.41,717.93
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,965.63,730.41
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,986.21,742.65
2016,7,4,9,45,889.5,104.0,2.9,19.5,831.0,995.96,746.28
2016,7,4,10,0,884.0,113.0,2.9,20.0,861.0,1002.35,747.87
2016,7,4,10,15,890.5,114.0,2.9,20.0,889.0,1008.86,751.12
2016,7,4,10,30,897.0,115.0,2.9,20.0,917.0,1012.36,752.49
2016,7,4,10,45,900.0,117.5,2.9,20.5,938.0,1010.89,749.29
2016,7,4,11,0,903.0,120.0,2.9,21.0,959.0,1006.32,744.23
2016,7,4,11,15,906.0,120.5,2.9,21.0,973.5,996.69,737.43
2016,7,4,11,30,909.0,121.0,2.9,21.0,988.0,984.09,728.8
2016,7,4,11,45,908.0,123.0,2.9,21.5,994.0,966.29,715.47
2016,7,4,12,0,907.0,125.0,2.9,22.0,1000.0,945.78,700.49
2016,7,4,12,15,906.5,125.0,2.85,22.0,1000.0,921.31,683.91
2016,7,4,12,30,906.0,125.0,2.8,22.0,1000.0,894.43,665.77
2016,7,4,12,45,913.0,119.0,2.8,22.0,994.5,866.07,647.01
2016,7,4,13,0,920.0,113.0,2.8,22.0,989.0,835.16,626.45
2016,7,4,13,15,917.0,112.5,2.8,21.5,974.0,799.0,603.36
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,761.03,578.77
2016,7,4,13,45,909.0,111.0,2.8,21.0,937.0,719.59,549.59
2016,7,4,14,0,904.0,110.0,2.8,21.0,915.0,676.81,517.79
2016,7,4,14,15,897.5,109.0,2.8,21.0,886.0,631.96,483.76
2016,7,4,14,30,891.0,108.0,2.8,21.0,857.0,586.25,448.25
2016,7,4,14,45,881.0,106.5,2.8,21.0,822.5,537.69,409.73
2016,7,4,15,0,871.0,105.0,2.8,21.0,788.0,488.98,370.09
2016,7,4,15,15,859.5,103.0,2.8,20.5,748.0,439.31,329.34
2016,7,4,15,30,848.0,101.0,2.8,20.0,708.0,390.03,287.75
2016,7,4,15,45,833.0,99.0,2.85,20.0,663.5,340.27,244.52
2016,7,4,16,0,818.0,97.0,2.9,20.0,619.0,285.01,196.65
2016,7,4,16,15,799.0,94.0,2.9,19.5,571.5,235.88,154.29
2016,7,4,16,30,780.0,91.0,2.9,19.0,524.0,188.75,115.04
2016,7,4,16,45,754.0,88.0,2.95,19.0,474.5,143.03,80.52
2016,7,4,17,0,728.0,85.0,3.0,19.0,425.0,100.33,54.83
2016,7,4,17,15,695.0,80.5,3.0,18.5,374.5,54.1,41.84
2016,7,4,17,30,662.0,76.0,3.0,18.0,324.0,49.51,38.05
2016,7,4,17,45,615.0,70.5,3.05,17.5,274.0,47.64,36.55
2016,7,4,18,0,568.0,65.0,3.1,17.0,224.0,45.65,34.85
2016,7,4,18,15,503.5,57.5,3.05,16.5,177.5,41.82,31.39
2016,7,4,18,30,439.0,50.0,3.0,16.0,131.0,37.78,27.57
2016,7,4,18,45,342.0,39.5,3.0,15.5,91.0,30.71,20.88
2016,7,4,19,0,245.0,29.0,3.0,15.0,51.0,23.24,12.66
2016,7,4,19,15,122.5,14.5,3.0,14.5,25.5,11.41,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,136.5,15.5,3.25,13.0,29.0,92.79,0.0
2016,7,5,5,30,273.0,31.0,3.3,13.0,58.0,193.19,144.39
2016,7,5,5,45,372.5,40.5,3.35,13.5,99.0,268.42,217.03
2016,7,5,6,0,472.0,50.0,3.4,14.0,140.0,352.73,291.16
2016,7,5,6,15,307.5,80.0,3.35,14.5,145.5,306.11,254.48
2016,7,5,6,30,143.0,110.0,3.3,15.0,151.0,225.46,186.76
2016,7,5,6,45,156.5,130.0,3.3,15.5,183.5,261.95,217.2
2016,7,5,7,0,170.0,150.0,3.3,16.0,216.0,298.96,246.95
2016,7,5,7,15,113.0,169.0,3.25,16.0,215.5,280.98,230.2
2016,7,5,7,30,56.0,188.0,3.2,16.0,215.0,246.02,199.58
2016,7,5,7,45,65.0,212.0,3.15,16.5,246.5,280.14,226.25
2016,7,5,8,0,74.0,236.0,3.1,17.0,278.0,314.35,252.32
2016,7,5,8,15,68.5,254.5,3.05,17.0,296.0,329.24,262.82
2016,7,5,8,30,63.0,273.0,3.0,17.0,314.0,343.56,272.86
2016,7,5,8,45,80.5,300.0,3.0,17.5,355.5,388.5,306.73
2016,7,5,9,0,98.0,327.0,3.0,18.0,397.0,433.48,339.92
2016,7,5,9,15,105.5,348.0,3.05,18.5,428.0,461.98,359.96
2016,7,5,9,30,113.0,369.0,3.1,19.0,459.0,503.87,389.64
2016,7,5,9,45,263.0,355.5,3.2,19.5,575.0,647.13,497.79
2016,7,5,10,0,413.0,342.0,3.3,20.0,691.0,789.58,600.57
2016,7,5,10,15,665.0,222.5,3.4,20.0,806.5,914.35,692.97
2016,7,5,10,30,917.0,103.0,3.5,20.0,922.0,1019.31,762.91
2016,7,5,10,45,920.0,104.5,3.6,20.0,943.0,1016.94,760.39
2016,7,5,11,0,923.0,106.0,3.7,20.0,964.0,1011.45,756.81
2016,7,5,11,15,926.0,106.5,3.8,20.0,978.5,1001.85,750.58
2016,7,5,11,30,929.0,107.0,3.9,20.0,993.0,989.2,742.39
2016,7,5,11,45,929.0,108.5,4.0,20.0,1000.0,971.76,731.01
2016,7,5,12,0,929.0,110.0,4.1,20.0,1007.0,951.51,717.76
2016,7,5,12,15,929.5,110.0,4.1,20.0,1007.0,927.61,701.48
2016,7,5,12,30,930.0,110.0,4.1,20.0,1007.0,901.18,683.48
2016,7,5,12,45,924.0,112.5,4.2,20.0,998.0,869.21,662.09
2016,7,5,13,0,918.0,115.0,4.3,20.0,989.0,835.27,639.18
2016,7,5,13,15,915.0,114.5,4.35,20.0,974.0,799.15,614.35
2016,7,5,13,30,912.0,114.0,4.4,20.0,959.0,761.23,588.2
2016,7,5,13,45,908.5,112.5,4.45,20.0,937.5,720.43,558.88
2016,7,5,14,0,905.0,111.0,4.5,20.0,916.0,678.18,526.85
2016,7,5,14,15,899.0,110.0,4.55,19.5,888.0,633.56,493.24
2016,7,5,14,30,893.0,109.0,4.6,19.0,860.0,588.03,457.94
2016,7,5,14,45,886.5,106.5,4.7,19.0,826.5,540.29,419.21
2016,7,5,15,0,880.0,104.0,4.8,19.0,793.0,492.08,379.03
2016,7,5,15,15,869.5,102.0,4.85,18.5,753.5,442.36,337.2
2016,7,5,15,30,859.0,100.0,4.9,18.0,714.0,392.94,294.46
2016,7,5,15,45,847.5,97.0,5.0,18.0,671.0,342.9,249.91
2016,7,5,16,0,836.0,94.0,5.1,18.0,628.0,293.64,205.63
2016,7,5,16,15,818.0,91.0,5.15,17.5,580.5,237.12,156.5
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,189.16,115.86
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,142.5,79.95
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,98.4,52.98
2016,7,5,17,15,434.5,114.5,5.45,16.5,312.0,78.69,63.79
2016,7,5,17,30,112.0,148.0,5.5,16.0,190.0,114.01,95.09
2016,7,5,17,45,101.0,127.5,5.6,15.5,161.0,99.77,82.89
2016,7,5,18,0,90.0,107.0,5.7,15.0,132.0,85.09,70.07
2016,7,5,18,15,77.0,86.5,5.6,14.5,105.0,69.99,56.58
2016,7,5,18,30,64.0,66.0,5.5,14.0,78.0,54.46,42.47
2016,7,5,18,45,40.0,47.5,5.45,14.0,54.0,41.38,30.21
2016,7,5,19,0,16.0,29.0,5.4,14.0,30.0,25.96,14.78
2016,7,5,19,15,8.0,14.5,5.35,13.5,15.0,13.39,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,16.0,5.05,13.0,28.0,85.63,0.0
2016,7,6,5,30,251.0,32.0,5.0,13.0,56.0,183.38,136.23
2016,7,6,5,45,349.0,41.5,5.0,13.5,96.0,256.92,208.2
2016,7,6,6,0,447.0,51.0,5.0,14.0,136.0,339.28,281.42
2016,7,6,6,15,509.5,58.0,4.9,14.0,182.5,405.18,339.77
2016,7,6,6,30,572.0,65.0,4.8,14.0,229.0,475.5,399.86
2016,7,6,6,45,286.0,89.5,4.75,14.5,171.5,324.26,272.7
2016,7,6,7,0,0.0,114.0,4.7,15.0,114.0,111.44,88.65
2016,7,6,7,15,0.0,114.5,4.6,15.5,114.5,110.28,87.44
2016,7,6,7,30,0.0,115.0,4.5,16.0,115.0,109.71,86.51
2016,7,6,7,45,0.0,122.0,4.4,16.5,122.0,116.13,91.35
2016,7,6,8,0,0.0,129.0,4.3,17.0,129.0,122.62,96.18
2016,7,6,8,15,0.0,145.5,4.2,17.0,146.0,138.74,109.02
2016,7,6,8,30,0.0,162.0,4.1,17.0,163.0,154.82,121.69
2016,7,6,8,45,43.5,242.5,4.1,17.5,274.0,289.4,230.08
2016,7,6,9,0,87.0,323.0,4.1,18.0,385.0,418.56,330.0
2016,7,6,9,15,179.0,341.0,4.05,18.0,479.0,539.12,422.94
2016,7,6,9,30,271.0,359.0,4.0,18.0,573.0,660.82,513.75
2016,7,6,9,45,578.0,232.0,3.95,18.5,712.5,841.54,650.85
2016,7,6,10,0,885.0,105.0,3.9,19.0,852.0,994.1,754.08
2016,7,6,10,15,891.5,106.0,3.9,19.0,880.0,1000.81,756.38
2016,7,6,10,30,898.0,107.0,3.9,19.0,908.0,1004.49,757.93
2016,7,6,10,45,904.5,106.5,3.95,19.5,930.0,1003.55,755.39
2016,7,6,11,0,911.0,106.0,4.0,20.0,952.0,999.56,750.93
2016,7,6,11,15,914.0,106.5,4.05,20.0,966.5,990.12,744.38
2016,7,6,11,30,917.0,107.0,4.1,20.0,981.0,977.68,735.92
2016,7,6,11,45,920.5,106.0,4.2,20.0,988.5,961.3,725.15
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,942.08,712.48
2016,7,6,12,15,923.5,105.0,4.45,20.0,995.5,917.51,696.54
2016,7,6,12,30,923.0,105.0,4.6,20.0,995.0,890.46,679.06
2016,7,6,12,45,915.5,108.5,4.75,20.0,985.5,858.45,657.92
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,824.54,635.2
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,788.42,611.8
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,750.54,586.73
2016,7,6,13,45,895.5,110.5,5.4,19.0,923.5,709.7,557.29
2016,7,6,14,0,890.0,110.0,5.6,19.0,901.0,667.56,525.08
2016,7,6,14,15,883.0,109.0,5.65,19.0,872.5,622.99,489.78
2016,7,6,14,30,876.0,108.0,5.7,19.0,844.0,577.62,453.07
2016,7,6,14,45,620.0,219.5,5.8,19.0,729.5,491.61,383.46
2016,7,6,15,0,364.0,331.0,5.9,19.0,615.0,438.79,340.47
2016,7,6,15,15,211.5,318.5,5.85,18.5,482.0,352.53,274.12
2016,7,6,15,30,59.0,306.0,5.8,18.0,349.0,281.2,220.24
2016,7,6,15,45,45.5,276.0,5.8,18.0,307.5,247.94,194.42
2016,7,6,16,0,32.0,246.0,5.8,18.0,266.0,216.43,169.92
2016,7,6,16,15,23.5,219.0,5.7,17.5,233.0,197.75,155.84
2016,7,6,16,30,15.0,192.0,5.6,17.0,200.0,171.72,135.75
2016,7,6,16,45,37.0,188.5,5.6,16.5,206.5,160.59,126.44
2016,7,6,17,0,59.0,185.0,5.6,16.0,213.0,153.61,121.07
2016,7,6,17,15,98.0,166.5,5.5,15.5,206.0,127.09,106.37
2016,7,6,17,30,137.0,148.0,5.4,15.0,199.0,114.09,95.49
2016,7,6,17,45,360.0,104.5,5.35,15.0,211.0,73.67,60.0
2016,7,6,18,0,583.0,61.0,5.3,15.0,223.0,42.5,32.32
2016,7,6,18,15,519.0,54.0,5.2,14.5,177.0,38.94,29.08
2016,7,6,18,30,455.0,47.0,5.1,14.0,131.0,35.2,25.51
2016,7,6,18,45,359.5,37.5,5.0,14.0,91.0,28.95,19.46
2016,7,6,19,0,264.0,28.0,4.9,14.0,51.0,22.37,11.88
2016,7,6,19,15,132.0,14.0,4.8,13.5,25.5,10.99,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,4.25,13.0,28.0,95.32,0.0
2016,7,7,5,30,300.0,28.0,4.2,13.0,56.0,202.09,149.15
2016,7,7,5,45,394.5,36.5,4.2,13.5,96.5,274.18,221.66
2016,7,7,6,0,489.0,45.0,4.2,14.0,137.0,355.06,293.6
2016,7,7,6,15,549.5,51.0,4.15,14.5,184.0,419.97,350.31
2016,7,7,6,30,610.0,57.0,4.1,15.0,231.0,489.23,408.34
2016,7,7,6,45,305.0,67.5,4.1,15.5,154.5,308.15,258.65
2016,7,7,7,0,0.0,78.0,4.1,16.0,78.0,73.08,56.17
2016,7,7,7,15,0.0,96.5,4.1,16.0,96.5,91.42,71.55
2016,7,7,7,30,0.0,115.0,4.1,16.0,115.0,109.74,86.54
2016,7,7,7,45,0.5,138.5,4.1,16.5,139.0,133.62,105.76
2016,7,7,8,0,1.0,162.0,4.1,17.0,163.0,157.46,124.66
2016,7,7,8,15,4.5,180.0,4.1,17.0,183.0,178.17,141.15
2016,7,7,8,30,8.0,198.0,4.1,17.0,203.0,198.97,157.58
2016,7,7,8,45,8.0,203.0,4.2,17.5,208.5,203.21,160.24
2016,7,7,9,0,8.0,208.0,4.3,18.0,214.0,207.55,163.01
2016,7,7,9,15,19.0,257.5,4.4,18.0,272.5,267.65,210.52
2016,7,7,9,30,30.0,307.0,4.5,18.0,331.0,341.49,267.79
2016,7,7,9,45,21.5,284.5,4.6,18.5,302.5,295.54,230.91
2016,7,7,10,0,13.0,262.0,4.7,19.0,274.0,263.78,205.27
2016,7,7,10,15,22.0,308.0,4.75,19.0,328.0,317.49,246.95
2016,7,7,10,30,31.0,354.0,4.8,19.0,382.0,382.57,296.56
2016,7,7,10,45,40.5,382.0,4.9,19.0,419.5,417.82,323.17
2016,7,7,11,0,50.0,410.0,5.0,19.0,457.0,452.21,349.06
2016,7,7,11,15,97.5,442.5,5.0,19.0,535.0,526.6,405.82
2016,7,7,11,30,145.0,475.0,5.0,19.0,613.0,605.72,464.86
2016,7,7,11,45,153.5,470.5,5.0,19.0,617.5,601.18,461.31
2016,7,7,12,0,162.0,466.0,5.0,19.0,622.0,595.88,457.57
2016,7,7,12,15,125.0,466.0,5.0,19.0,586.5,553.88,425.36
2016,7,7,12,30,88.0,466.0,5.0,19.0,551.0,511.53,392.91
2016,7,7,12,45,145.0,470.0,5.0,19.0,608.5,555.9,427.54
2016,7,7,13,0,202.0,474.0,5.0,19.0,666.0,594.38,457.09
2016,7,7,13,15,207.5,465.0,4.95,19.0,659.5,578.15,444.95
2016,7,7,13,30,213.0,456.0,4.9,19.0,653.0,561.34,432.52
2016,7,7,13,45,244.5,438.0,4.9,19.0,659.5,549.78,424.63
2016,7,7,14,0,276.0,420.0,4.9,19.0,666.0,539.2,417.12
2016,7,7,14,15,262.5,408.0,4.9,19.0,636.0,504.08,390.35
2016,7,7,14,30,249.0,396.0,4.9,19.0,606.0,470.07,364.28
2016,7,7,14,45,196.0,383.0,4.95,19.0,544.0,423.22,328.12
2016,7,7,15,0,143.0,370.0,5.0,19.0,482.0,375.04,291.04
2016,7,7,15,15,101.5,338.5,5.05,18.5,416.0,329.9,256.89
2016,7,7,15,30,60.0,307.0,5.1,18.0,350.0,282.26,220.74
2016,7,7,15,45,32.0,244.5,5.15,18.0,267.5,219.68,172.07
2016,7,7,16,0,4.0,182.0,5.2,18.0,185.0,165.23,129.61
2016,7,7,16,15,35.0,205.5,5.2,17.5,225.5,182.2,142.78
2016,7,7,16,30,66.0,229.0,5.2,17.0,266.0,198.96,155.58
2016,7,7,16,45,42.0,197.0,5.25,16.5,219.5,166.95,131.36
2016,7,7,17,0,18.0,165.0,5.3,16.0,173.0,144.73,115.01
2016,7,7,17,15,9.0,142.0,5.25,15.5,146.0,123.88,103.58
2016,7,7,17,30,0.0,119.0,5.2,15.0,119.0,104.93,87.44
2016,7,7,17,45,0.0,101.0,5.2,15.0,101.0,89.69,74.16
2016,7,7,18,0,0.0,83.0,5.2,15.0,83.0,74.32,60.55
2016,7,7,18,15,234.0,64.0,5.1,14.5,107.0,46.78,36.03
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,33.5,24.0
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.5,27.64,18.36
2016,7,7,19,0,279.0,27.0,4.9,13.0,52.0,21.47,11.15
2016,7,7,19,15,139.5,13.5,4.85,13.0,26.0,10.56,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,95.4,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,204.09,148.74
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,275.78,221.93
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,356.53,293.77
2016,7,8,6,15,560.0,46.5,4.2,15.0,181.0,419.65,349.57
2016,7,8,6,30,618.0,52.0,4.1,15.0,227.0,484.05,404.47
2016,7,8,6,45,309.0,80.0,4.05,15.5,167.5,327.34,274.02
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,104.97,82.84
2016,7,8,7,15,0.0,123.5,3.85,16.0,123.5,120.05,95.39
2016,7,8,7,30,0.0,139.0,3.7,16.0,139.0,135.09,107.49
2016,7,8,7,45,16.0,176.0,3.6,16.5,185.0,186.5,149.55
2016,7,8,8,0,32.0,213.0,3.5,17.0,231.0,251.25,201.29
2016,7,8,8,15,20.5,208.0,3.45,17.5,220.0,221.87,176.31
2016,7,8,8,30,9.0,203.0,3.4,18.0,209.0,205.1,161.67
2016,7,8,8,45,29.5,252.0,3.4,18.5,273.0,286.98,226.22
2016,7,8,9,0,50.0,301.0,3.4,19.0,337.0,358.79,281.1
2016,7,8,9,15,49.5,317.5,3.45,19.0,355.0,374.24,291.97
2016,7,8,9,30,49.0,334.0,3.5,19.0,373.0,389.36,302.78
2016,7,8,9,45,81.0,368.0,3.55,19.5,435.5,454.99,352.06
2016,7,8,10,0,113.0,402.0,3.6,20.0,498.0,533.12,409.18
2016,7,8,10,15,183.0,414.0,3.6,20.0,575.0,611.0,467.24
2016,7,8,10,30,253.0,426.0,3.6,20.0,652.0,699.19,531.22
2016,7,8,10,45,582.0,258.0,3.65,20.5,793.5,855.6,650.3
2016,7,8,11,0,911.0,90.0,3.7,21.0,935.0,982.62,735.97
2016,7,8,11,15,914.0,90.5,3.7,21.0,949.5,973.5,728.29
2016,7,8,11,30,917.0,91.0,3.7,21.0,964.0,961.37,719.79
2016,7,8,11,45,919.0,91.0,3.75,21.5,971.5,944.87,707.39
2016,7,8,12,0,921.0,91.0,3.8,22.0,979.0,925.53,693.18
2016,7,8,12,15,921.5,91.0,3.85,22.0,979.0,902.14,677.61
2016,7,8,12,30,922.0,91.0,3.9,22.0,979.0,876.2,660.29
2016,7,8,12,45,914.5,95.0,4.0,22.0,970.0,844.9,639.46
2016,7,8,13,0,907.0,99.0,4.1,22.0,961.0,811.67,617.14
2016,7,8,13,15,904.5,98.5,4.2,22.0,947.0,776.46,593.26
2016,7,8,13,30,902.0,98.0,4.3,22.0,933.0,739.41,567.84
2016,7,8,13,45,898.0,97.0,4.4,22.0,912.0,699.2,539.5
2016,7,8,14,0,894.0,96.0,4.5,22.0,891.0,657.58,508.22
2016,7,8,14,15,888.5,95.0,4.6,21.5,863.5,613.81,475.48
2016,7,8,14,30,883.0,94.0,4.7,21.0,836.0,569.1,440.99
2016,7,8,14,45,876.0,92.5,4.8,21.0,802.5,522.45,403.14
2016,7,8,15,0,869.0,91.0,4.9,21.0,769.0,475.37,363.91
2016,7,8,15,15,858.5,89.0,4.9,20.5,730.5,426.22,322.57
2016,7,8,15,30,848.0,87.0,4.9,20.0,692.0,377.37,280.4
2016,7,8,15,45,836.0,84.5,4.95,20.0,649.5,328.16,236.69
2016,7,8,16,0,824.0,82.0,5.0,20.0,607.0,279.79,193.37
2016,7,8,16,15,806.5,79.5,4.9,20.0,561.0,231.29,150.62
2016,7,8,16,30,789.0,77.0,4.8,20.0,515.0,177.35,105.36
2016,7,8,16,45,768.5,73.5,4.75,20.0,467.0,131.31,70.43
2016,7,8,17,0,748.0,70.0,4.7,20.0,419.0,87.7,44.36
2016,7,8,17,15,717.5,66.5,4.6,19.5,369.5,46.59,35.14
2016,7,8,17,30,687.0,63.0,4.5,19.0,320.0,44.3,33.33
2016,7,8,17,45,647.5,58.0,4.45,18.5,271.0,42.1,31.52
2016,7,8,18,0,608.0,53.0,4.4,18.0,222.0,39.78,29.52
2016,7,8,18,15,546.5,47.5,4.35,17.5,176.0,33.71,24.1
2016,7,8,18,30,485.0,42.0,4.3,17.0,130.0,30.98,21.48
2016,7,8,18,45,392.0,33.5,4.25,16.5,90.5,25.46,16.22
2016,7,8,19,0,299.0,25.0,4.2,16.0,51.0,19.64,9.47
2016,7,8,19,15,149.5,12.5,4.15,15.5,25.5,9.69,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,1.65,14.5,27.5,98.99,0.0
2016,7,9,5,30,337.0,24.0,1.7,15.0,55.0,213.83,153.02
2016,7,9,5,45,427.5,31.0,1.75,15.5,95.0,282.95,224.83
2016,7,9,6,0,518.0,38.0,1.8,16.0,135.0,357.28,290.31
2016,7,9,6,15,576.0,43.0,1.9,16.5,181.0,420.96,344.97
2016,7,9,6,30,634.0,48.0,2.0,17.0,227.0,488.66,400.6
2016,7,9,6,45,336.0,94.0,2.1,17.5,191.0,363.83,298.85
2016,7,9,7,0,38.0,140.0,2.2,18.0,155.0,178.78,143.53
2016,7,9,7,15,30.5,155.0,2.25,18.5,168.0,188.74,151.22
2016,7,9,7,30,23.0,170.0,2.3,19.0,181.0,187.5,149.22
2016,7,9,7,45,19.0,181.5,2.4,19.5,191.5,195.06,154.39
2016,7,9,8,0,15.0,193.0,2.5,20.0,202.0,202.49,159.36
2016,7,9,8,15,100.0,239.5,2.6,20.0,303.5,339.93,269.49
2016,7,9,8,30,185.0,286.0,2.7,20.0,405.0,483.98,379.94
2016,7,9,8,45,272.5,290.0,2.8,20.5,478.5,584.47,454.36
2016,7,9,9,0,360.0,294.0,2.9,21.0,552.0,673.28,518.65
2016,7,9,9,15,622.5,186.5,2.95,21.0,662.5,829.49,634.46
2016,7,9,9,30,885.0,79.0,3.0,21.0,773.0,956.25,719.16
2016,7,9,9,45,887.0,84.0,3.15,21.5,805.0,969.42,725.38
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,979.49,730.6
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,986.04,734.25
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,989.57,736.04
2016,7,9,10,45,906.5,91.0,3.5,22.0,914.5,988.48,735.26
2016,7,9,11,0,912.0,91.0,3.6,22.0,936.0,984.32,732.55
2016,7,9,11,15,915.0,91.5,3.65,22.0,950.5,975.19,726.3
2016,7,9,11,30,918.0,92.0,3.7,22.0,965.0,963.04,718.15
2016,7,9,11,45,922.0,90.5,3.8,22.0,973.0,946.88,707.7
2016,7,9,12,0,926.0,89.0,3.9,22.0,981.0,927.86,695.34
2016,7,9,12,15,926.5,89.0,4.0,22.0,981.0,904.39,679.95
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,878.33,662.75
2016,7,9,12,45,924.0,90.0,4.25,22.0,973.5,847.86,642.63
2016,7,9,13,0,921.0,91.0,4.4,22.0,966.0,815.22,620.81
2016,7,9,13,15,918.5,90.5,4.55,22.0,951.5,779.6,597.04
2016,7,9,13,30,916.0,90.0,4.7,22.0,937.0,742.09,571.61
2016,7,9,13,45,914.5,88.0,4.85,22.0,916.5,702.2,543.95
2016,7,9,14,0,913.0,86.0,5.0,22.0,896.0,660.67,512.65
2016,7,9,14,15,908.0,85.0,5.1,21.5,869.0,616.44,479.25
2016,7,9,14,30,903.0,84.0,5.2,21.0,842.0,571.19,444.03
2016,7,9,14,45,897.0,82.0,5.3,21.0,809.0,523.75,405.26
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,475.77,365.01
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.5,426.84,323.6
2016,7,9,15,30,874.0,77.0,5.6,20.0,701.0,377.99,281.1
2016,7,9,15,45,863.0,75.5,5.75,20.0,659.0,328.66,236.93
2016,7,9,16,0,852.0,74.0,5.9,20.0,617.0,280.03,193.02
2016,7,9,16,15,838.0,72.0,5.95,19.5,571.5,231.29,149.93
2016,7,9,16,30,824.0,70.0,6.0,19.0,526.0,183.92,109.77
2016,7,9,16,45,803.5,68.0,6.1,18.5,478.0,137.4,74.58
2016,7,9,17,0,783.0,66.0,6.2,18.0,430.0,85.89,42.44
2016,7,9,17,15,757.0,62.5,6.15,17.5,380.5,43.07,32.34
2016,7,9,17,30,731.0,59.0,6.1,17.0,331.0,41.34,30.99
2016,7,9,17,45,688.5,56.0,6.1,16.5,281.5,40.61,30.46
2016,7,9,18,0,646.0,53.0,6.1,16.0,232.0,39.91,29.88
2016,7,9,18,15,587.0,47.5,5.95,15.5,184.5,36.99,27.21
2016,7,9,18,30,528.0,42.0,5.8,15.0,137.0,31.09,21.76
2016,7,9,18,45,423.5,34.0,5.7,15.0,95.5,25.99,16.76
2016,7,9,19,0,319.0,26.0,5.6,15.0,54.0,20.64,10.17
2016,7,9,19,15,159.5,13.0,5.45,14.5,27.0,12.39,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,159.0,13.0,5.3,13.5,27.5,95.95,0.0
2016,7,10,5,30,318.0,26.0,5.4,14.0,55.0,207.25,147.99
2016,7,10,5,45,416.5,34.5,5.55,14.5,96.5,281.65,226.66
2016,7,10,6,0,515.0,43.0,5.7,15.0,138.0,365.4,301.86
2016,7,10,6,15,576.5,49.0,5.7,15.5,185.5,431.86,360.66
2016,7,10,6,30,638.0,55.0,5.7,16.0,233.0,499.32,418.2
2016,7,10,6,45,681.0,59.0,5.7,16.5,284.0,559.35,467.25
2016,7,10,7,0,724.0,63.0,5.7,17.0,335.0,621.24,514.64
2016,7,10,7,15,754.5,66.5,5.65,17.0,386.0,674.51,554.67
2016,7,10,7,30,785.0,70.0,5.6,17.0,437.0,728.05,593.94
2016,7,10,7,45,808.5,72.5,5.6,17.5,487.5,774.48,625.96
2016,7,10,8,0,832.0,75.0,5.6,18.0,538.0,813.04,651.46
2016,7,10,8,15,849.5,77.0,5.5,18.5,585.5,851.62,676.07
2016,7,10,8,30,867.0,79.0,5.4,19.0,633.0,888.59,699.03
2016,7,10,8,45,881.5,80.5,5.35,19.5,677.5,920.33,718.15
2016,7,10,9,0,896.0,82.0,5.3,20.0,722.0,949.88,735.51
2016,7,10,9,15,906.5,83.5,5.2,20.0,762.0,973.17,749.43
2016,7,10,9,30,917.0,85.0,5.1,20.0,802.0,993.77,761.44
2016,7,10,9,45,924.5,86.5,5.1,20.5,836.5,1008.58,768.71
2016,7,10,10,0,932.0,88.0,5.1,21.0,871.0,1020.37,774.0
2016,7,10,10,15,938.0,89.0,5.15,21.0,900.0,1027.02,777.81
2016,7,10,10,30,944.0,90.0,5.2,21.0,929.0,1030.5,779.63
2016,7,10,10,45,947.5,91.0,5.3,21.5,950.5,1028.31,776.55
2016,7,10,11,0,951.0,92.0,5.4,22.0,972.0,1022.9,771.43
2016,7,10,11,15,954.0,92.5,5.5,22.0,987.0,1013.3,765.08
2016,7,10,11,30,957.0,93.0,5.6,22.0,1002.0,1000.56,756.66
2016,7,10,11,45,958.0,93.5,5.7,22.5,1009.5,982.87,743.41
2016,7,10,12,0,959.0,94.0,5.8,23.0,1017.0,962.25,728.22
2016,7,10,12,15,959.5,94.0,5.85,23.0,1017.5,937.89,711.62
2016,7,10,12,30,960.0,94.0,5.9,23.0,1018.0,910.87,693.15
2016,7,10,12,45,953.5,97.5,5.95,23.0,1009.0,878.74,671.04
2016,7,10,13,0,947.0,101.0,6.0,23.0,1000.0,844.53,647.37
2016,7,10,13,15,944.5,100.5,5.95,23.0,985.5,807.87,621.4
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,769.27,593.95
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,728.0,564.17
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,685.12,531.13
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,639.43,495.15
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,592.71,457.64
2016,7,10,14,45,919.5,93.0,5.8,23.0,837.5,543.83,417.74
2016,7,10,15,0,913.0,91.0,5.8,23.0,803.0,494.42,376.45
2016,7,10,15,15,903.0,89.5,5.7,23.0,763.5,443.68,333.03
2016,7,10,15,30,893.0,88.0,5.6,23.0,724.0,393.14,288.91
2016,7,10,15,45,880.5,85.5,5.6,23.0,679.5,341.44,243.37
2016,7,10,16,0,868.0,83.0,5.6,23.0,635.0,290.6,198.26
2016,7,10,16,15,851.0,80.5,5.55,22.5,587.5,239.9,154.29
2016,7,10,16,30,834.0,78.0,5.5,22.0,540.0,190.87,113.52
2016,7,10,16,45,811.5,75.0,5.5,22.0,489.5,135.5,71.7
2016,7,10,17,0,789.0,72.0,5.5,22.0,439.0,89.95,45.17
2016,7,10,17,15,758.5,68.5,5.4,21.5,387.5,46.94,35.14
2016,7,10,17,30,728.0,65.0,5.3,21.0,336.0,46.11,34.61
2016,7,10,17,45,684.0,60.5,5.25,20.5,284.5,44.37,33.22
2016,7,10,18,0,640.0,56.0,5.2,20.0,233.0,42.57,31.69
2016,7,10,18,15,576.0,50.0,5.1,19.0,184.5,35.89,25.83
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,32.84,22.97
2016,7,10,18,45,407.5,35.5,4.9,17.5,94.0,27.37,17.73
2016,7,10,19,0,303.0,27.0,4.8,17.0,52.0,21.64,10.67
2016,7,10,19,15,151.5,13.5,4.75,16.5,26.0,12.87,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.0,13.0,2.25,14.5,26.0,75.51,0.0
2016,7,11,5,30,302.0,26.0,2.2,15.0,52.0,199.48,139.15
2016,7,11,5,45,400.5,34.5,2.15,15.5,93.0,272.99,216.6
2016,7,11,6,0,499.0,43.0,2.1,16.0,134.0,355.9,289.06
2016,7,11,6,15,561.5,49.5,2.0,16.5,181.5,422.87,346.06
