Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,30,624.0,56.0,1.9,17.0,229.0,494.43,404.09
2016,7,11,6,45,667.0,60.0,1.85,17.5,279.5,550.25,447.59
2016,7,11,7,0,710.0,64.0,1.8,18.0,330.0,611.61,491.83
2016,7,11,7,15,740.5,68.0,1.85,18.5,380.5,665.01,529.03
2016,7,11,7,30,771.0,72.0,1.9,19.0,431.0,718.72,565.38
2016,7,11,7,45,794.0,74.5,1.95,19.5,480.5,764.31,594.97
2016,7,11,8,0,817.0,77.0,2.0,20.0,530.0,801.96,618.44
2016,7,11,8,15,834.0,79.5,2.05,20.5,577.5,840.29,642.04
2016,7,11,8,30,851.0,82.0,2.1,21.0,625.0,877.03,664.2
2016,7,11,8,45,864.0,84.0,2.15,21.5,668.5,907.61,681.94
2016,7,11,9,0,877.0,86.0,2.2,22.0,712.0,935.98,698.12
2016,7,11,9,15,887.5,87.5,2.3,22.0,751.5,958.97,712.55
2016,7,11,9,30,898.0,89.0,2.4,22.0,791.0,979.31,725.33
2016,7,11,9,45,898.0,95.0,2.55,22.5,823.0,991.58,731.98
2016,7,11,10,0,898.0,101.0,2.7,23.0,855.0,1000.64,736.65
2016,7,11,10,15,904.5,102.0,2.8,23.0,883.0,1007.55,740.99
2016,7,11,10,30,911.0,103.0,2.9,23.0,911.0,1011.39,743.44
2016,7,11,10,45,914.5,104.0,3.05,23.5,932.5,1009.16,741.04
2016,7,11,11,0,918.0,105.0,3.2,24.0,954.0,1003.82,736.72
2016,7,11,11,15,921.5,106.0,3.3,24.0,969.0,995.38,731.48
2016,7,11,11,30,925.0,107.0,3.4,24.0,984.0,983.86,724.3
2016,7,11,11,45,926.0,107.0,3.55,24.5,991.5,966.04,711.95
2016,7,11,12,0,927.0,107.0,3.7,25.0,999.0,945.4,697.77
2016,7,11,12,15,927.5,107.0,3.85,25.0,999.5,921.62,682.81
2016,7,11,12,30,928.0,107.0,4.0,25.0,1000.0,895.27,666.02
2016,7,11,12,45,932.5,103.5,4.2,25.0,994.5,866.57,647.74
2016,7,11,13,0,937.0,100.0,4.4,25.0,989.0,835.33,627.51
2016,7,11,13,15,935.0,99.5,4.55,24.5,975.0,799.39,604.97
2016,7,11,13,30,933.0,99.0,4.7,24.0,961.0,761.5,580.85
2016,7,11,13,45,929.5,98.0,4.9,24.0,940.0,720.33,552.58
2016,7,11,14,0,926.0,97.0,5.1,24.0,919.0,677.63,520.94
2016,7,11,14,15,921.0,96.0,5.2,23.5,891.5,632.69,487.37
2016,7,11,14,30,916.0,95.0,5.3,23.0,864.0,586.69,451.96
2016,7,11,14,45,909.5,93.5,5.4,23.0,830.5,538.66,413.08
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,490.1,372.73
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,440.01,330.74
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,390.07,287.75
2016,7,11,15,45,873.0,86.5,5.65,22.0,675.5,339.23,242.73
2016,7,11,16,0,862.0,84.0,5.7,22.0,632.0,289.12,198.01
2016,7,11,16,15,845.5,81.5,5.7,21.5,584.5,238.77,154.19
2016,7,11,16,30,829.0,79.0,5.7,21.0,537.0,190.05,113.54
2016,7,11,16,45,808.0,76.0,5.7,21.0,487.0,135.06,71.9
2016,7,11,17,0,787.0,73.0,5.7,21.0,437.0,89.74,45.58
2016,7,11,17,15,756.5,69.0,5.7,20.5,386.0,47.35,35.65
2016,7,11,17,30,726.0,65.0,5.7,20.0,335.0,46.14,34.79
2016,7,11,17,45,683.5,60.5,5.7,19.5,284.0,44.41,33.4
2016,7,11,18,0,641.0,56.0,5.7,19.0,233.0,42.62,31.87
2016,7,11,18,15,576.5,50.0,5.6,18.0,184.5,35.94,25.98
2016,7,11,18,30,512.0,44.0,5.5,17.0,136.0,32.89,23.11
2016,7,11,18,45,410.0,35.0,5.45,16.5,94.0,26.97,17.45
2016,7,11,19,0,308.0,26.0,5.4,16.0,52.0,20.75,9.89
2016,7,11,19,15,154.0,13.0,5.3,15.5,26.0,12.39,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,11.5,4.95,13.5,11.5,10.96,0.0
2016,7,12,5,30,0.0,23.0,5.0,14.0,23.0,21.63,10.05
2016,7,12,5,45,3.0,41.0,5.1,14.5,41.5,43.07,29.91
2016,7,12,6,0,6.0,59.0,5.2,15.0,60.0,63.6,47.92
2016,7,12,6,15,14.0,78.0,5.1,15.0,81.5,88.06,69.29
2016,7,12,6,30,22.0,97.0,5.0,15.0,103.0,120.3,97.03
2016,7,12,6,45,27.0,117.0,4.95,15.5,126.0,145.64,118.31
2016,7,12,7,0,32.0,137.0,4.9,16.0,149.0,171.04,139.2
2016,7,12,7,15,154.5,158.5,4.85,16.0,228.5,299.69,248.15
2016,7,12,7,30,277.0,180.0,4.8,16.0,308.0,438.34,361.59
2016,7,12,7,45,174.5,205.5,4.8,16.5,289.5,376.5,307.64
2016,7,12,8,0,72.0,231.0,4.8,17.0,271.0,307.21,247.79
2016,7,12,8,15,468.0,154.5,4.75,17.5,449.0,608.92,494.2
2016,7,12,8,30,864.0,78.0,4.7,18.0,627.0,883.41,695.29
2016,7,12,8,45,606.5,187.0,4.7,18.5,586.0,798.34,628.77
2016,7,12,9,0,349.0,296.0,4.7,19.0,545.0,664.68,521.25
2016,7,12,9,15,414.0,288.0,4.65,19.0,599.5,733.41,572.57
2016,7,12,9,30,479.0,280.0,4.6,19.0,654.0,789.52,613.16
2016,7,12,9,45,704.0,184.0,4.6,19.5,760.5,912.16,702.05
2016,7,12,10,0,929.0,88.0,4.6,20.0,867.0,1016.46,770.9
2016,7,12,10,15,935.5,89.0,4.55,20.0,896.0,1023.65,773.49
2016,7,12,10,30,942.0,90.0,4.5,20.0,925.0,1027.66,774.76
2016,7,12,10,45,946.0,91.0,4.45,20.5,947.5,1026.01,770.81
2016,7,12,11,0,950.0,92.0,4.4,21.0,970.0,1021.13,765.05
2016,7,12,11,15,953.5,92.5,4.35,21.0,985.5,1012.04,758.13
2016,7,12,11,30,957.0,93.0,4.3,21.0,1001.0,999.79,749.23
2016,7,12,11,45,959.0,93.5,4.25,21.0,1009.0,983.04,737.4
2016,7,12,12,0,961.0,94.0,4.2,21.0,1017.0,963.3,723.68
2016,7,12,12,15,961.5,94.0,4.2,21.0,1017.5,938.89,707.11
2016,7,12,12,30,962.0,94.0,4.2,21.0,1018.0,911.8,688.74
2016,7,12,12,45,953.0,99.0,4.25,21.0,1008.5,878.91,666.58
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,844.04,642.95
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,807.41,618.16
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,768.85,591.96
2016,7,12,13,45,935.5,102.0,4.6,21.0,948.5,727.38,562.76
2016,7,12,14,0,932.0,101.0,4.7,21.0,927.0,684.37,530.36
2016,7,12,14,15,926.5,99.5,4.8,21.0,898.5,638.37,494.92
2016,7,12,14,30,921.0,98.0,4.9,21.0,870.0,591.37,457.77
2016,7,12,14,45,913.5,96.5,5.0,21.0,835.5,542.54,418.21
2016,7,12,15,0,906.0,95.0,5.1,21.0,801.0,493.28,377.2
2016,7,12,15,15,895.5,93.0,5.1,20.5,761.0,442.16,334.21
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,391.3,290.29
2016,7,12,15,45,872.0,88.5,5.1,20.0,676.5,339.75,244.52
2016,7,12,16,0,859.0,86.0,5.1,20.0,632.0,289.11,199.24
2016,7,12,16,15,841.5,83.5,5.05,19.5,584.0,238.66,155.17
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,182.79,108.63
2016,7,12,16,45,801.5,77.5,4.95,19.0,485.5,134.65,72.47
2016,7,12,17,0,779.0,74.0,4.9,19.0,435.0,89.17,46.06
2016,7,12,17,15,747.5,70.5,4.8,18.5,383.5,48.52,36.98
2016,7,12,17,30,716.0,67.0,4.7,18.0,332.0,47.77,36.53
2016,7,12,17,45,673.0,62.0,4.6,18.0,281.0,45.7,34.75
2016,7,12,18,0,630.0,57.0,4.5,18.0,230.0,39.67,29.42
2016,7,12,18,15,565.0,50.5,4.35,17.5,181.5,36.38,26.43
2016,7,12,18,30,500.0,44.0,4.2,17.0,133.0,32.92,23.14
2016,7,12,18,45,396.0,35.0,4.1,16.5,91.5,27.01,17.47
2016,7,12,19,0,292.0,26.0,4.0,16.0,50.0,20.8,9.75
2016,7,12,19,15,146.0,13.0,4.0,15.5,25.0,12.39,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,153.0,12.5,3.25,13.5,25.5,75.45,0.0
2016,7,13,5,30,306.0,25.0,3.2,14.0,51.0,198.27,134.2
2016,7,13,5,45,407.5,34.0,3.15,14.5,92.5,275.03,218.93
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,360.31,294.51
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,427.86,352.9
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,496.48,409.62
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,558.03,458.05
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,621.52,504.22
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,675.22,541.31
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,729.22,577.26
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,775.95,606.75
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,814.69,629.74
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,853.89,653.43
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,891.47,675.59
2016,7,13,8,45,880.0,85.0,2.0,21.0,677.5,922.42,691.63
2016,7,13,9,0,893.0,87.0,2.0,22.0,722.0,951.11,705.97
2016,7,13,9,15,903.5,88.5,2.0,22.5,762.5,974.36,717.97
2016,7,13,9,30,914.0,90.0,2.0,23.0,803.0,994.92,728.22
2016,7,13,9,45,909.0,98.5,2.0,23.5,834.0,1005.23,731.91
2016,7,13,10,0,904.0,107.0,2.0,24.0,865.0,1012.11,733.61
2016,7,13,10,15,910.5,108.0,2.1,24.0,893.5,1018.96,738.11
2016,7,13,10,30,917.0,109.0,2.2,24.0,922.0,1022.72,740.73
2016,7,13,10,45,921.5,110.0,2.3,24.5,944.0,1021.37,738.76
2016,7,13,11,0,926.0,111.0,2.4,25.0,966.0,1016.86,734.9
2016,7,13,11,15,929.0,111.5,2.5,25.0,981.0,1007.26,729.32
2016,7,13,11,30,932.0,112.0,2.6,25.0,996.0,994.58,721.83
2016,7,13,11,45,933.5,112.5,2.75,25.5,1003.5,977.49,710.58
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,957.53,697.44
2016,7,13,12,15,935.5,113.0,3.1,26.0,1011.0,933.45,683.25
2016,7,13,12,30,936.0,113.0,3.3,26.0,1011.0,906.78,667.15
2016,7,13,12,45,937.0,111.0,3.5,26.5,1004.5,876.22,646.94
2016,7,13,13,0,938.0,109.0,3.7,27.0,998.0,843.31,624.94
2016,7,13,13,15,935.5,108.5,3.85,27.0,983.0,806.81,601.27
2016,7,13,13,30,933.0,108.0,4.0,27.0,968.0,768.39,575.98
2016,7,13,13,45,928.5,107.0,4.2,27.0,946.0,726.41,547.27
2016,7,13,14,0,924.0,106.0,4.4,27.0,924.0,682.98,515.65
2016,7,13,14,15,918.0,104.5,4.45,26.5,895.5,636.96,481.87
2016,7,13,14,30,912.0,103.0,4.5,26.0,867.0,589.98,446.52
2016,7,13,14,45,903.5,101.5,4.6,26.0,832.0,540.99,407.87
2016,7,13,15,0,895.0,100.0,4.7,26.0,797.0,491.67,367.86
2016,7,13,15,15,884.0,98.5,4.7,25.5,757.0,441.21,326.42
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,391.06,284.11
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,339.71,239.66
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,289.38,195.74
2016,7,13,16,15,827.0,89.5,4.75,24.5,580.0,232.51,147.71
2016,7,13,16,30,809.0,87.0,4.7,24.0,532.0,184.26,108.23
2016,7,13,16,45,784.5,83.5,4.7,24.0,481.5,136.63,73.41
2016,7,13,17,0,760.0,80.0,4.7,24.0,431.0,91.89,48.23
2016,7,13,17,15,727.5,75.5,4.6,23.5,379.5,52.42,39.55
2016,7,13,17,30,695.0,71.0,4.5,23.0,328.0,51.05,38.57
2016,7,13,17,45,650.0,66.0,4.4,22.5,277.0,44.62,33.15
2016,7,13,18,0,605.0,61.0,4.3,22.0,226.0,42.87,31.68
2016,7,13,18,15,538.0,54.0,4.2,21.0,178.0,39.32,28.57
2016,7,13,18,30,471.0,47.0,4.1,20.0,130.0,35.6,25.12
2016,7,13,18,45,366.0,37.0,4.0,19.5,89.0,28.89,18.78
2016,7,13,19,0,261.0,27.0,3.9,19.0,48.0,21.81,10.1
2016,7,13,19,15,130.5,13.5,3.85,18.5,24.0,12.87,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,13.0,2.2,14.5,24.5,72.4,0.0
2016,7,14,5,30,290.0,26.0,2.1,15.0,49.0,190.76,125.35
2016,7,14,5,45,396.0,34.5,2.05,15.5,90.5,269.33,212.44
2016,7,14,6,0,502.0,43.0,2.0,16.0,132.0,355.83,288.16
2016,7,14,6,15,567.5,49.5,1.9,16.5,180.5,424.59,346.71
2016,7,14,6,30,633.0,56.0,1.8,17.0,229.0,498.18,406.39
2016,7,14,6,45,678.0,60.5,1.75,17.5,280.5,556.17,451.61
2016,7,14,7,0,723.0,65.0,1.7,18.0,332.0,620.04,497.59
2016,7,14,7,15,754.5,68.5,1.7,18.5,383.5,674.08,534.74
2016,7,14,7,30,786.0,72.0,1.7,19.0,435.0,728.47,570.95
2016,7,14,7,45,810.5,75.0,1.7,19.5,486.0,776.46,601.53
2016,7,14,8,0,835.0,78.0,1.7,20.0,537.0,816.54,625.9
2016,7,14,8,15,852.5,80.5,1.7,20.5,585.5,855.84,649.3
2016,7,14,8,30,870.0,83.0,1.7,21.0,634.0,893.52,671.18
2016,7,14,8,45,884.0,84.5,1.75,21.5,679.0,924.9,689.15
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,954.05,705.57
2016,7,14,9,15,908.5,87.5,1.8,22.5,764.5,977.41,717.52
2016,7,14,9,30,919.0,89.0,1.8,23.0,805.0,998.06,727.73
2016,7,14,9,45,925.0,91.5,1.85,24.0,839.5,1012.56,733.28
2016,7,14,10,0,931.0,94.0,1.9,25.0,874.0,1023.98,736.98
2016,7,14,10,15,937.5,95.0,1.95,25.0,903.0,1031.1,740.97
2016,7,14,10,30,944.0,96.0,2.0,25.0,932.0,1035.04,743.12
2016,7,14,10,45,948.0,97.5,2.1,25.5,954.0,1033.82,741.33
2016,7,14,11,0,952.0,99.0,2.2,26.0,976.0,1029.34,737.62
2016,7,14,11,15,955.0,99.5,2.35,26.0,991.0,1019.64,732.7
2016,7,14,11,30,958.0,100.0,2.5,26.0,1006.0,1006.78,725.77
2016,7,14,11,45,959.0,100.5,2.65,26.5,1014.0,988.96,714.21
2016,7,14,12,0,960.0,101.0,2.8,27.0,1022.0,968.2,700.73
2016,7,14,12,15,960.0,101.0,2.9,27.0,1022.0,943.25,685.44
2016,7,14,12,30,960.0,101.0,3.0,27.0,1022.0,915.64,668.33
2016,7,14,12,45,951.5,105.5,3.2,27.0,1012.5,882.63,648.14
2016,7,14,13,0,943.0,110.0,3.4,27.0,1003.0,847.61,626.3
2016,7,14,13,15,940.0,109.5,3.45,26.5,988.0,810.53,603.16
2016,7,14,13,30,937.0,109.0,3.5,26.0,973.0,771.55,578.4
2016,7,14,13,45,932.0,108.0,3.6,26.0,950.5,729.02,549.11
2016,7,14,14,0,927.0,107.0,3.7,26.0,928.0,685.09,517.03
2016,7,14,14,15,920.5,106.0,3.75,25.5,899.0,639.02,483.4
2016,7,14,14,30,914.0,105.0,3.8,25.0,870.0,592.03,448.06
2016,7,14,14,45,905.0,104.0,3.85,25.0,835.0,543.06,409.34
2016,7,14,15,0,896.0,103.0,3.9,25.0,800.0,493.79,369.35
2016,7,14,15,15,884.5,101.0,3.9,24.5,759.5,442.61,327.49
2016,7,14,15,30,873.0,99.0,3.9,24.0,719.0,391.79,284.78
2016,7,14,15,45,858.0,97.0,3.95,24.0,674.0,340.48,240.43
2016,7,14,16,0,843.0,95.0,4.0,24.0,629.0,283.59,191.54
2016,7,14,16,15,824.0,92.0,4.0,23.5,580.5,232.9,148.38
2016,7,14,16,30,805.0,89.0,4.0,23.0,532.0,184.23,108.66
2016,7,14,16,45,779.5,85.5,4.05,22.5,481.0,136.68,74.18
2016,7,14,17,0,754.0,82.0,4.1,22.0,430.0,92.13,49.4
2016,7,14,17,15,720.0,78.0,4.1,21.0,378.0,54.45,41.73
2016,7,14,17,30,686.0,74.0,4.1,20.0,326.0,48.51,36.87
2016,7,14,17,45,637.5,68.5,4.1,19.5,275.0,46.58,35.31
2016,7,14,18,0,589.0,63.0,4.1,19.0,224.0,44.53,33.55
2016,7,14,18,15,519.5,56.0,4.0,18.5,176.0,41.06,30.4
2016,7,14,18,30,450.0,49.0,3.9,18.0,128.0,37.45,26.94
2016,7,14,18,45,344.5,38.5,3.8,17.5,87.5,30.36,20.17
2016,7,14,19,0,239.0,28.0,3.7,17.0,47.0,22.86,10.71
2016,7,14,19,15,119.5,14.0,3.6,16.5,23.5,13.34,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.5,3.0,13.5,7.5,7.15,0.0
2016,7,15,5,30,0.0,15.0,3.1,14.0,15.0,13.91,3.82
2016,7,15,5,45,0.0,28.5,3.25,14.5,28.5,26.47,16.12
2016,7,15,6,0,0.0,42.0,3.4,15.0,42.0,39.55,27.63
2016,7,15,6,15,0.0,57.5,3.3,15.0,57.5,55.21,41.25
2016,7,15,6,30,0.0,73.0,3.2,15.0,73.0,70.63,54.54
2016,7,15,6,45,0.0,90.0,3.15,15.5,90.0,87.58,68.77
2016,7,15,7,0,0.0,107.0,3.1,16.0,107.0,104.38,82.6
2016,7,15,7,15,1.0,126.0,3.0,16.5,126.5,124.02,98.54
2016,7,15,7,30,2.0,145.0,2.9,17.0,146.0,143.62,114.15
2016,7,15,7,45,19.0,178.0,2.8,17.5,188.5,191.62,153.15
2016,7,15,8,0,36.0,211.0,2.7,18.0,231.0,252.96,201.81
2016,7,15,8,15,55.5,241.5,2.7,18.5,275.0,303.27,240.79
2016,7,15,8,30,75.0,272.0,2.7,19.0,319.0,354.0,279.3
2016,7,15,8,45,112.0,299.5,2.7,19.5,376.0,431.8,338.04
2016,7,15,9,0,149.0,327.0,2.7,20.0,433.0,496.25,385.3
2016,7,15,9,15,286.5,314.5,2.7,20.0,532.5,626.55,483.67
2016,7,15,9,30,424.0,302.0,2.7,20.0,632.0,758.91,579.46
2016,7,15,9,45,673.5,199.0,2.7,20.5,750.0,897.45,677.99
2016,7,15,10,0,923.0,96.0,2.7,21.0,868.0,1017.75,754.75
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.5,1024.84,757.15
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,1028.77,758.73
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,1027.98,756.42
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,1023.97,752.18
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,1014.34,745.41
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,1001.55,736.73
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,984.23,724.23
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,963.95,709.89
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,939.06,693.93
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,911.52,676.18
2016,7,15,12,45,949.5,104.0,3.05,23.0,1008.0,879.04,655.04
2016,7,15,13,0,941.0,109.0,3.1,23.0,998.0,844.55,632.41
2016,7,15,13,15,938.0,108.0,3.1,23.0,983.0,807.08,607.28
2016,7,15,13,30,935.0,107.0,3.1,23.0,968.0,767.72,580.68
2016,7,15,13,45,930.5,106.0,3.1,23.0,946.0,725.6,551.11
2016,7,15,14,0,926.0,105.0,3.1,23.0,924.0,682.02,518.77
2016,7,15,14,15,919.5,104.0,3.1,23.0,895.0,635.98,483.9
2016,7,15,14,30,913.0,103.0,3.1,23.0,866.0,589.01,447.49
2016,7,15,14,45,902.0,102.5,3.1,23.0,830.5,539.49,408.23
2016,7,15,15,0,891.0,102.0,3.1,23.0,795.0,489.85,367.85
2016,7,15,15,15,879.5,100.0,3.1,22.5,754.5,438.88,326.09
2016,7,15,15,30,868.0,98.0,3.1,22.0,714.0,388.28,283.45
2016,7,15,15,45,850.0,97.0,3.1,22.0,668.5,337.08,239.12
2016,7,15,16,0,832.0,96.0,3.1,22.0,623.0,280.6,190.5
2016,7,15,16,15,812.5,93.5,3.15,21.5,574.5,230.75,147.95
2016,7,15,16,30,793.0,91.0,3.2,21.0,526.0,182.95,108.87
2016,7,15,16,45,763.0,88.5,3.25,20.5,474.5,136.36,75.29
2016,7,15,17,0,733.0,86.0,3.3,20.0,423.0,93.23,51.72
2016,7,15,17,15,726.5,71.0,3.35,19.5,371.5,48.98,37.24
2016,7,15,17,30,720.0,56.0,3.4,19.0,320.0,39.2,28.87
2016,7,15,17,45,636.0,62.0,3.45,18.5,269.0,41.63,31.12
2016,7,15,18,0,552.0,68.0,3.5,18.0,218.0,48.68,37.35
2016,7,15,18,15,481.0,60.0,3.45,17.5,170.5,44.56,33.6
2016,7,15,18,30,410.0,52.0,3.4,17.0,123.0,40.26,29.49
2016,7,15,18,45,302.0,40.5,3.35,16.5,83.5,32.32,21.91
2016,7,15,19,0,194.0,29.0,3.3,16.0,44.0,22.83,10.42
2016,7,15,19,15,97.0,14.5,3.25,15.5,22.0,13.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,14.0,22.5,61.51,0.0
2016,7,16,5,30,239.0,26.0,3.4,14.0,45.0,164.85,102.11
2016,7,16,5,45,348.5,36.0,3.45,14.5,85.0,246.1,194.7
2016,7,16,6,0,458.0,46.0,3.5,15.0,125.0,334.04,272.91
2016,7,16,6,15,526.5,53.0,3.4,15.5,172.5,403.34,333.3
2016,7,16,6,30,595.0,60.0,3.3,16.0,220.0,477.7,395.39
2016,7,16,6,45,297.5,86.5,3.2,16.5,166.5,326.02,270.66
2016,7,16,7,0,0.0,113.0,3.1,17.0,113.0,111.17,87.64
2016,7,16,7,15,0.0,120.0,3.0,17.0,120.0,116.78,92.32
2016,7,16,7,30,0.0,127.0,2.9,17.0,127.0,122.7,96.91
2016,7,16,7,45,149.0,173.0,2.85,17.5,254.5,316.16,257.64
2016,7,16,8,0,298.0,219.0,2.8,18.0,382.0,513.32,411.67
2016,7,16,8,15,232.0,250.5,2.75,18.5,384.5,483.04,383.69
2016,7,16,8,30,166.0,282.0,2.7,19.0,387.0,462.01,363.74
2016,7,16,8,45,230.5,294.5,2.7,19.5,452.0,535.73,419.14
2016,7,16,9,0,295.0,307.0,2.7,20.0,517.0,625.54,483.99
2016,7,16,9,15,594.5,202.0,2.7,20.0,653.5,816.87,627.17
2016,7,16,9,30,894.0,97.0,2.7,20.0,790.0,981.63,737.02
2016,7,16,9,45,901.0,99.0,2.75,20.5,824.5,996.25,742.86
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,1007.89,748.26
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,1015.38,752.5
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,1019.75,754.85
2016,7,16,10,45,925.5,104.5,2.95,21.5,939.0,1018.05,751.9
2016,7,16,11,0,929.0,106.0,3.0,22.0,961.0,1013.16,747.05
2016,7,16,11,15,932.5,106.5,3.05,22.0,976.5,1004.1,741.03
2016,7,16,11,30,936.0,107.0,3.1,22.0,992.0,991.92,733.09
2016,7,16,11,45,937.5,107.5,3.2,22.0,1000.0,974.84,722.37
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,954.85,709.74
2016,7,16,12,15,940.0,108.0,3.35,22.0,1008.5,931.16,694.28
2016,7,16,12,30,941.0,108.0,3.4,22.0,1009.0,904.81,677.02
2016,7,16,12,45,938.5,109.0,3.5,22.0,1001.5,873.96,656.93
2016,7,16,13,0,936.0,110.0,3.6,22.0,994.0,840.87,635.15
2016,7,16,13,15,933.5,109.5,3.6,22.0,979.5,804.35,610.33
2016,7,16,13,30,931.0,109.0,3.6,22.0,965.0,765.9,584.02
2016,7,16,13,45,928.5,107.0,3.65,22.0,944.0,724.37,554.61
2016,7,16,14,0,926.0,105.0,3.7,22.0,923.0,681.24,522.39
2016,7,16,14,15,920.0,104.0,3.75,22.0,895.0,635.46,487.41
2016,7,16,14,30,914.0,103.0,3.8,22.0,867.0,588.7,450.81
2016,7,16,14,45,906.5,101.5,3.85,22.0,832.5,540.0,411.78
2016,7,16,15,0,899.0,100.0,3.9,22.0,798.0,490.87,371.35
2016,7,16,15,15,888.5,98.0,3.95,21.5,758.0,439.89,329.1
2016,7,16,15,30,878.0,96.0,4.0,21.0,718.0,389.17,285.88
2016,7,16,15,45,864.5,93.5,4.05,21.0,673.5,337.62,240.69
2016,7,16,16,0,851.0,91.0,4.1,21.0,629.0,287.03,196.0
2016,7,16,16,15,833.0,88.5,4.1,20.5,580.5,229.74,147.1
2016,7,16,16,30,815.0,86.0,4.1,20.0,532.0,181.09,107.0
2016,7,16,16,45,791.5,82.5,4.2,19.5,481.5,133.2,72.1
2016,7,16,17,0,768.0,79.0,4.3,19.0,431.0,88.09,47.27
2016,7,16,17,15,735.0,75.0,4.3,18.5,379.0,52.23,40.24
2016,7,16,17,30,702.0,71.0,4.3,18.0,327.0,51.26,39.6
2016,7,16,17,45,656.5,65.5,4.3,18.0,276.0,44.44,33.65
2016,7,16,18,0,611.0,60.0,4.3,18.0,225.0,42.27,31.7
2016,7,16,18,15,541.5,53.0,4.2,17.5,176.5,38.69,28.43
2016,7,16,18,30,472.0,46.0,4.1,17.0,128.0,34.94,24.84
2016,7,16,18,45,362.0,36.0,4.1,16.5,87.0,28.19,18.35
2016,7,16,19,0,252.0,26.0,4.1,16.0,46.0,21.08,8.82
2016,7,16,19,15,126.0,13.0,4.1,15.5,23.0,12.39,0.0
2016,7,16,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.0,4.45,13.5,22.5,67.76,0.0
2016,7,17,5,30,275.0,24.0,4.5,14.0,45.0,178.13,106.42
2016,7,17,5,45,388.0,32.5,4.6,14.5,86.0,261.41,206.93
2016,7,17,6,0,501.0,41.0,4.7,15.0,127.0,350.9,287.5
2016,7,17,6,15,567.0,47.5,4.65,15.0,175.0,419.66,348.89
2016,7,17,6,30,633.0,54.0,4.6,15.0,223.0,489.65,409.28
2016,7,17,6,45,371.5,98.5,4.6,15.5,203.0,391.39,327.03
2016,7,17,7,0,110.0,143.0,4.6,16.0,183.0,246.89,203.52
2016,7,17,7,15,88.5,163.0,4.55,16.0,198.5,243.74,200.28
2016,7,17,7,30,67.0,183.0,4.5,16.0,214.0,249.9,204.03
2016,7,17,7,45,166.0,203.5,4.45,16.5,291.5,366.99,300.1
2016,7,17,8,0,265.0,224.0,4.4,17.0,369.0,491.01,397.94
2016,7,17,8,15,270.0,246.0,4.4,17.5,405.0,525.17,421.74
2016,7,17,8,30,275.0,268.0,4.4,18.0,441.0,558.39,444.78
2016,7,17,8,45,343.0,271.5,4.45,18.5,503.0,627.59,496.6
2016,7,17,9,0,411.0,275.0,4.5,19.0,565.0,712.14,558.06
2016,7,17,9,15,660.0,181.5,4.55,19.0,678.5,856.82,667.17
2016,7,17,9,30,909.0,88.0,4.6,19.0,792.0,985.36,755.72
2016,7,17,9,45,659.5,213.0,4.65,19.0,736.0,897.92,692.68
2016,7,17,10,0,410.0,338.0,4.7,19.0,680.0,780.49,601.57
2016,7,17,10,15,661.0,222.5,4.7,19.0,795.5,906.87,698.59
2016,7,17,10,30,912.0,107.0,4.7,19.0,911.0,1013.58,771.08
2016,7,17,10,45,914.5,109.0,4.75,19.5,932.5,1011.4,766.94
2016,7,17,11,0,917.0,111.0,4.8,20.0,954.0,1006.07,761.56
2016,7,17,11,15,919.5,111.5,4.8,20.0,968.5,996.1,754.23
2016,7,17,11,30,922.0,112.0,4.8,20.0,983.0,983.09,744.96
2016,7,17,11,45,923.5,112.0,4.8,20.0,990.5,965.69,732.77
2016,7,17,12,0,925.0,112.0,4.8,20.0,998.0,945.44,718.72
2016,7,17,12,15,925.0,112.0,4.9,20.0,997.5,921.13,702.61
2016,7,17,12,30,925.0,112.0,5.0,20.0,997.0,894.26,684.65
2016,7,17,12,45,921.0,113.5,5.1,20.0,988.5,863.03,663.51
2016,7,17,13,0,917.0,115.0,5.2,20.0,980.0,829.69,640.72
2016,7,17,13,15,617.5,271.0,5.3,19.5,850.0,709.98,551.49
2016,7,17,13,30,318.0,427.0,5.4,19.0,720.0,607.05,469.58
2016,7,17,13,45,612.5,267.0,5.5,19.0,814.0,646.36,505.49
2016,7,17,14,0,907.0,107.0,5.6,19.0,908.0,670.09,527.14
2016,7,17,14,15,900.5,106.0,5.65,19.0,879.5,624.79,490.91
2016,7,17,14,30,894.0,105.0,5.7,19.0,851.0,578.58,453.41
2016,7,17,14,45,616.5,220.0,5.8,19.0,724.5,485.45,378.36
2016,7,17,15,0,339.0,335.0,5.9,19.0,598.0,427.31,331.51
2016,7,17,15,15,342.5,313.5,5.95,18.5,567.5,391.21,302.82
2016,7,17,15,30,346.0,292.0,6.0,18.0,537.0,354.9,273.26
2016,7,17,15,45,258.0,287.0,6.1,18.0,463.0,303.29,232.91
2016,7,17,16,0,170.0,282.0,6.2,18.0,389.0,268.1,206.63
2016,7,17,16,15,97.0,241.0,6.2,17.5,301.5,219.38,170.43
2016,7,17,16,30,24.0,200.0,6.2,17.0,214.0,178.6,141.12
2016,7,17,16,45,12.0,154.5,6.25,17.0,161.5,138.47,109.27
2016,7,17,17,0,0.0,109.0,6.3,17.0,109.0,99.19,77.59
2016,7,17,17,15,0.0,98.0,6.2,16.5,98.0,89.22,73.07
2016,7,17,17,30,0.0,87.0,6.1,16.0,87.0,79.42,64.78
2016,7,17,17,45,297.0,73.0,6.1,15.5,152.5,51.04,39.85
2016,7,17,18,0,594.0,59.0,6.1,15.0,218.0,41.49,31.4
2016,7,17,18,15,525.5,52.0,6.0,14.5,171.0,37.88,28.07
2016,7,17,18,30,457.0,45.0,5.9,14.0,124.0,34.1,24.41
2016,7,17,18,45,344.5,35.5,5.8,14.0,83.5,27.79,18.17
2016,7,17,19,0,232.0,26.0,5.7,14.0,43.0,21.16,8.55
2016,7,17,19,15,116.0,13.0,5.65,13.5,21.5,12.39,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,4.1,13.0,21.0,62.39,0.0
2016,7,18,5,30,252.0,23.0,4.1,13.0,42.0,165.4,94.09
2016,7,18,5,45,365.0,32.0,4.1,13.5,81.5,248.78,196.84
2016,7,18,6,0,478.0,41.0,4.1,14.0,121.0,337.68,276.96
2016,7,18,6,15,239.0,46.0,4.05,14.5,86.0,215.66,179.2
2016,7,18,6,30,0.0,51.0,4.0,15.0,51.0,47.4,34.75
2016,7,18,6,45,0.0,63.0,3.95,15.5,63.0,58.6,44.31
2016,7,18,7,0,0.0,75.0,3.9,16.0,75.0,70.27,54.02
2016,7,18,7,15,6.5,116.0,3.85,16.0,119.5,117.47,93.62
2016,7,18,7,30,13.0,157.0,3.8,16.0,164.0,165.79,133.43
2016,7,18,7,45,6.5,134.0,3.8,16.5,137.5,134.27,106.6
2016,7,18,8,0,0.0,111.0,3.8,17.0,111.0,104.7,81.52
2016,7,18,8,15,110.5,193.0,3.75,17.0,262.5,308.83,250.26
2016,7,18,8,30,221.0,275.0,3.7,17.0,414.0,503.43,402.73
2016,7,18,8,45,130.0,279.5,3.7,17.5,363.0,425.49,337.67
2016,7,18,9,0,39.0,284.0,3.7,18.0,312.0,330.01,259.58
2016,7,18,9,15,36.0,295.5,3.7,18.0,322.5,337.57,264.97
2016,7,18,9,30,33.0,307.0,3.7,18.0,333.0,344.92,269.89
2016,7,18,9,45,32.0,318.0,3.75,18.5,344.0,353.47,275.36
2016,7,18,10,0,31.0,329.0,3.8,19.0,355.0,361.82,280.67
2016,7,18,10,15,34.0,346.5,3.85,19.0,376.0,380.67,294.63
2016,7,18,10,30,37.0,364.0,3.9,19.0,397.0,399.11,308.21
2016,7,18,10,45,33.0,362.0,3.95,19.5,392.0,390.27,300.48
2016,7,18,11,0,29.0,360.0,4.0,20.0,387.0,381.51,292.96
2016,7,18,11,15,67.5,410.5,4.05,20.0,474.5,465.78,356.98
2016,7,18,11,30,106.0,461.0,4.1,20.0,562.0,547.64,417.65
2016,7,18,11,45,100.0,462.5,4.15,20.5,558.5,537.65,408.85
2016,7,18,12,0,94.0,464.0,4.2,21.0,555.0,527.51,400.42
2016,7,18,12,15,511.5,281.0,4.25,21.0,771.0,724.74,556.24
2016,7,18,12,30,929.0,98.0,4.3,21.0,987.0,884.01,671.63
2016,7,18,12,45,933.5,94.5,4.35,21.0,981.0,855.19,650.84
2016,7,18,13,0,938.0,91.0,4.4,21.0,975.0,823.8,629.47
2016,7,18,13,15,935.5,90.5,4.4,21.0,961.0,787.36,604.22
2016,7,18,13,30,933.0,90.0,4.4,21.0,947.0,748.96,577.43
2016,7,18,13,45,931.5,87.5,4.45,21.0,926.0,707.68,548.19
2016,7,18,14,0,930.0,85.0,4.5,21.0,905.0,664.7,515.52
2016,7,18,14,15,925.0,84.0,4.5,20.5,877.5,619.43,481.07
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,573.08,444.8
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,524.76,405.15
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,475.81,363.97
2016,7,18,15,15,900.0,77.5,4.5,20.0,744.0,425.46,320.66
2016,7,18,15,30,891.0,76.0,4.5,20.0,705.0,375.21,276.45
2016,7,18,15,45,880.0,73.5,4.5,20.0,661.5,323.87,230.71
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,273.24,185.33
2016,7,18,16,15,853.0,69.0,4.55,19.5,571.0,222.95,141.44
2016,7,18,16,30,837.0,67.0,4.6,19.0,524.0,174.23,101.03
2016,7,18,16,45,817.0,64.0,4.65,19.0,474.0,126.13,65.89
2016,7,18,17,0,797.0,61.0,4.7,19.0,424.0,80.33,41.3
2016,7,18,17,15,768.0,58.0,4.75,18.5,373.5,39.43,29.04
2016,7,18,17,30,739.0,55.0,4.8,18.0,323.0,38.63,28.5
2016,7,18,17,45,697.5,51.0,4.9,17.5,272.5,36.97,27.12
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,35.24,25.61
2016,7,18,18,15,593.5,42.0,4.95,16.5,174.5,32.55,23.12
2016,7,18,18,30,531.0,37.0,4.9,16.0,127.0,29.8,20.43
2016,7,18,18,45,425.5,29.0,4.85,15.5,86.0,24.03,14.81
2016,7,18,19,0,320.0,21.0,4.8,15.0,45.0,16.53,5.01
2016,7,18,19,15,160.0,10.5,4.65,14.5,22.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.5,10.5,3.25,13.0,21.5,74.47,0.0
2016,7,19,5,30,317.0,21.0,3.3,13.0,43.0,191.45,102.86
2016,7,19,5,45,424.0,28.5,3.4,13.5,84.0,268.51,211.66
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,355.36,290.71
2016,7,19,6,15,594.5,41.5,3.45,14.0,173.0,423.09,351.27
2016,7,19,6,30,658.0,47.0,3.4,14.0,221.0,495.33,413.14
2016,7,19,6,45,371.0,93.5,3.4,14.5,195.5,384.03,320.74
2016,7,19,7,0,84.0,140.0,3.4,15.0,170.0,213.37,175.54
2016,7,19,7,15,51.0,150.0,3.4,15.5,169.0,199.33,162.79
2016,7,19,7,30,18.0,160.0,3.4,16.0,168.0,173.17,139.5
2016,7,19,7,45,51.5,194.0,3.45,16.5,221.5,248.59,201.2
2016,7,19,8,0,85.0,228.0,3.5,17.0,275.0,315.32,254.27
2016,7,19,8,15,52.0,225.5,3.55,17.0,255.5,281.87,225.73
2016,7,19,8,30,19.0,223.0,3.6,17.0,236.0,235.62,187.18
2016,7,19,8,45,54.5,269.0,3.65,17.5,307.0,329.9,261.92
2016,7,19,9,0,90.0,315.0,3.7,18.0,378.0,412.98,325.65
2016,7,19,9,15,51.0,277.5,3.75,18.5,313.5,332.22,260.9
2016,7,19,9,30,12.0,240.0,3.8,19.0,249.0,242.48,188.97
2016,7,19,9,45,17.0,271.5,3.85,19.5,285.5,278.22,216.4
2016,7,19,10,0,22.0,303.0,3.9,20.0,322.0,313.78,243.04
2016,7,19,10,15,148.5,359.0,3.95,20.0,489.0,518.45,401.17
2016,7,19,10,30,275.0,415.0,4.0,20.0,656.0,708.44,540.75
2016,7,19,10,45,605.0,254.5,4.05,20.0,803.5,871.44,665.18
2016,7,19,11,0,935.0,94.0,4.1,20.0,951.0,1004.78,756.58
2016,7,19,11,15,937.5,94.5,4.1,20.0,966.0,994.89,748.29
2016,7,19,11,30,940.0,95.0,4.1,20.0,981.0,981.88,739.13
2016,7,19,11,45,942.0,95.0,4.2,20.0,989.0,964.87,727.93
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,944.92,714.76
2016,7,19,12,15,944.5,95.0,4.35,20.0,997.0,920.81,698.47
2016,7,19,12,30,945.0,95.0,4.4,20.0,997.0,894.03,680.39
2016,7,19,12,45,938.0,98.0,4.45,20.5,988.0,861.33,656.95
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,826.58,632.05
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,790.24,607.14
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,751.96,580.64
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,710.72,551.2
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,667.77,518.65
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,622.05,482.97
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,575.35,445.65
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,526.69,405.99
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,477.38,364.69
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,426.66,321.71
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,376.2,277.84
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,324.99,232.16
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,274.47,186.81
2016,7,19,16,15,843.0,75.0,5.3,19.5,569.5,224.32,143.04
2016,7,19,16,30,826.0,73.0,5.3,19.0,522.0,175.86,102.93
2016,7,19,16,45,807.0,69.0,5.35,19.0,472.5,127.53,67.73
2016,7,19,17,0,788.0,65.0,5.4,19.0,423.0,74.11,37.02
2016,7,19,17,15,757.5,61.5,5.35,18.5,372.0,42.05,31.34
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,40.99,30.57
2016,7,19,17,45,687.5,53.5,5.25,17.5,271.0,39.04,28.95
2016,7,19,18,0,648.0,49.0,5.2,17.0,221.0,37.0,27.16
2016,7,19,18,15,583.5,43.5,5.05,16.5,173.0,33.94,24.34
2016,7,19,18,30,519.0,38.0,4.9,16.0,125.0,30.81,21.29
2016,7,19,18,45,415.0,30.0,4.75,16.0,84.5,23.01,13.86
2016,7,19,19,0,311.0,22.0,4.6,16.0,44.0,17.53,5.11
2016,7,19,19,15,155.5,11.0,4.5,15.5,22.0,10.48,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.0,3.35,13.5,21.0,73.97,0.0
2016,7,20,5,30,318.0,20.0,3.5,14.0,42.0,184.79,91.29
2016,7,20,5,45,424.5,28.0,3.65,14.5,82.5,267.6,209.57
2016,7,20,6,0,531.0,36.0,3.8,15.0,123.0,354.61,288.98
2016,7,20,6,15,595.0,41.0,3.75,15.0,171.0,421.99,349.29
2016,7,20,6,30,659.0,46.0,3.7,15.0,219.0,493.86,410.92
2016,7,20,6,45,355.5,90.5,3.7,15.5,186.5,369.37,307.91
2016,7,20,7,0,52.0,135.0,3.7,16.0,154.0,184.14,150.07
2016,7,20,7,15,130.0,158.5,3.65,16.5,215.0,281.35,231.44
2016,7,20,7,30,208.0,182.0,3.6,17.0,276.0,372.39,305.06
2016,7,20,7,45,141.5,203.5,3.55,17.5,271.0,346.88,281.12
2016,7,20,8,0,75.0,225.0,3.5,18.0,266.0,303.3,243.21
2016,7,20,8,15,68.0,243.5,3.45,18.0,283.0,317.03,253.05
2016,7,20,8,30,61.0,262.0,3.4,18.0,300.0,330.11,262.13
2016,7,20,8,45,484.0,167.5,3.4,18.5,504.5,652.9,519.51
2016,7,20,9,0,907.0,73.0,3.4,19.0,709.0,943.01,723.68
2016,7,20,9,15,917.0,74.0,3.4,19.5,749.5,965.77,733.82
2016,7,20,9,30,927.0,75.0,3.4,20.0,790.0,985.78,744.33
2016,7,20,9,45,925.0,82.0,3.4,20.5,822.5,998.0,749.61
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,1006.82,752.77
2016,7,20,10,15,929.5,90.0,3.45,21.0,884.0,1014.07,756.84
2016,7,20,10,30,936.0,91.0,3.5,21.0,913.0,1018.15,758.94
2016,7,20,10,45,942.0,90.5,3.55,21.5,935.5,1016.92,756.2
2016,7,20,11,0,948.0,90.0,3.6,22.0,958.0,1012.49,751.5
2016,7,20,11,15,951.0,90.5,3.65,22.0,973.5,1002.98,745.03
2016,7,20,11,30,954.0,91.0,3.7,22.0,989.0,990.3,736.57
2016,7,20,11,45,957.0,90.5,3.8,22.5,997.0,973.51,724.38
2016,7,20,12,0,960.0,90.0,3.9,23.0,1005.0,953.71,710.24
2016,7,20,12,15,960.0,90.0,4.0,23.0,1005.5,928.83,694.07
2016,7,20,12,30,960.0,90.0,4.1,23.0,1006.0,901.24,676.02
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.0,870.21,655.75
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,836.76,633.63
2016,7,20,13,15,956.5,88.5,4.5,23.0,977.5,799.53,608.61
2016,7,20,13,30,954.0,88.0,4.6,23.0,963.0,760.28,582.0
2016,7,20,13,45,951.0,87.0,4.75,23.0,941.5,718.4,552.94
2016,7,20,14,0,948.0,86.0,4.9,23.0,920.0,674.88,520.33
2016,7,20,14,15,942.5,85.5,5.0,22.5,891.5,628.86,485.73
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,581.77,449.21
2016,7,20,14,45,930.0,83.5,5.25,22.0,829.0,532.22,408.95
2016,7,20,15,0,923.0,82.0,5.4,22.0,795.0,482.15,367.12
2016,7,20,15,15,913.0,80.5,5.45,21.5,755.0,430.59,323.51
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,379.22,278.89
2016,7,20,15,45,890.5,77.0,5.6,21.0,670.5,327.11,232.46
2016,7,20,16,0,878.0,75.0,5.7,21.0,626.0,275.85,186.56
2016,7,20,16,15,861.0,73.0,5.7,20.5,577.5,224.77,142.09
2016,7,20,16,30,844.0,71.0,5.7,20.0,529.0,175.37,101.42
2016,7,20,16,45,822.0,68.0,5.75,20.0,478.5,126.61,66.4
2016,7,20,17,0,800.0,65.0,5.8,20.0,428.0,73.03,36.42
2016,7,20,17,15,769.5,62.0,5.8,19.5,376.0,42.53,31.62
2016,7,20,17,30,739.0,59.0,5.8,19.0,324.0,41.88,31.22
2016,7,20,17,45,696.0,54.5,5.8,18.5,273.0,39.95,29.62
2016,7,20,18,0,653.0,50.0,5.8,18.0,222.0,37.95,27.87
2016,7,20,18,15,587.5,44.0,5.65,17.5,173.5,34.48,24.69
2016,7,20,18,30,522.0,38.0,5.5,17.0,125.0,30.9,21.25
2016,7,20,18,45,414.0,30.0,5.4,16.5,84.0,23.09,13.84
2016,7,20,19,0,306.0,22.0,5.3,16.0,43.0,17.62,4.55
2016,7,20,19,15,153.0,11.0,5.2,15.5,21.5,10.48,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
