Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.0,10.0,3.95,13.5,20.5,71.31,0.0
2016,7,21,5,30,306.0,20.0,4.1,14.0,41.0,182.88,81.52
2016,7,21,5,45,416.0,28.5,4.35,14.5,81.5,268.37,209.63
2016,7,21,6,0,526.0,37.0,4.6,15.0,122.0,352.24,287.49
2016,7,21,6,15,591.0,42.5,4.6,15.0,170.0,420.7,349.21
2016,7,21,6,30,656.0,48.0,4.6,15.0,218.0,493.69,412.38
2016,7,21,6,45,699.0,52.0,4.6,15.5,269.0,554.13,462.21
2016,7,21,7,0,742.0,56.0,4.6,16.0,320.0,616.52,509.95
2016,7,21,7,15,517.0,113.0,4.5,16.5,310.5,541.84,447.41
2016,7,21,7,30,292.0,170.0,4.4,17.0,301.0,436.44,357.97
2016,7,21,7,45,569.0,118.5,4.3,17.5,412.0,629.85,512.71
2016,7,21,8,0,846.0,67.0,4.2,18.0,523.0,806.78,641.09
2016,7,21,8,15,862.5,69.0,4.1,18.0,571.0,845.19,665.41
2016,7,21,8,30,879.0,71.0,4.0,18.0,619.0,881.91,689.06
2016,7,21,8,45,892.0,72.0,3.9,18.5,663.0,912.27,706.56
2016,7,21,9,0,905.0,73.0,3.8,19.0,707.0,940.34,722.26
2016,7,21,9,15,915.0,74.5,3.75,19.5,747.0,963.67,734.82
2016,7,21,9,30,925.0,76.0,3.7,20.0,787.0,984.23,745.46
2016,7,21,9,45,931.0,78.0,3.7,20.5,821.5,998.56,752.22
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,1009.79,756.99
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,1016.73,760.83
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,1020.45,762.67
2016,7,21,10,45,954.0,82.0,3.9,21.5,937.0,1018.86,759.98
2016,7,21,11,0,959.0,82.0,4.0,22.0,960.0,1014.01,755.27
2016,7,21,11,15,962.5,82.5,4.1,22.0,975.5,1004.98,749.35
2016,7,21,11,30,966.0,83.0,4.2,22.0,991.0,992.72,741.36
2016,7,21,11,45,968.0,83.0,4.35,22.0,999.0,975.41,730.31
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,955.05,717.36
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,930.45,701.78
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,903.07,684.16
2016,7,21,12,45,962.0,88.5,4.95,22.0,999.0,870.42,662.67
2016,7,21,13,0,953.0,94.0,5.1,22.0,990.0,835.68,639.5
2016,7,21,13,15,950.5,93.5,5.1,22.0,976.0,798.56,613.62
2016,7,21,13,30,948.0,93.0,5.1,22.0,962.0,759.44,586.16
2016,7,21,13,45,948.0,90.5,5.15,22.0,941.0,718.4,556.67
2016,7,21,14,0,948.0,88.0,5.2,22.0,920.0,675.5,523.82
2016,7,21,14,15,942.5,87.0,5.15,21.5,892.0,628.98,488.08
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,581.39,450.58
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.5,531.81,409.81
2016,7,21,15,0,930.0,79.0,5.1,21.0,797.0,481.42,367.33
2016,7,21,15,15,920.5,77.5,5.05,20.5,757.0,429.69,323.31
2016,7,21,15,30,911.0,76.0,5.0,20.0,717.0,378.1,278.28
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.5,325.63,231.32
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,273.74,184.65
2016,7,21,16,15,875.5,68.0,5.0,19.5,580.0,222.07,139.59
2016,7,21,16,30,859.0,66.0,5.0,19.0,532.0,172.03,98.38
2016,7,21,16,45,839.0,63.0,5.05,19.0,481.0,122.73,63.07
2016,7,21,17,0,819.0,60.0,5.1,19.0,430.0,75.75,39.22
2016,7,21,17,15,789.5,57.0,5.1,18.5,378.0,45.9,34.73
2016,7,21,17,30,760.0,54.0,5.1,18.0,326.0,38.1,28.03
2016,7,21,17,45,717.0,50.5,5.1,17.5,274.5,36.8,26.97
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,35.48,25.81
2016,7,21,18,15,610.0,41.5,4.95,16.5,174.5,32.34,22.92
2016,7,21,18,30,546.0,36.0,4.8,16.0,126.0,29.12,19.78
2016,7,21,18,45,435.0,28.0,4.7,15.5,84.0,23.31,14.05
2016,7,21,19,0,324.0,20.0,4.6,15.0,42.0,17.24,3.65
2016,7,21,19,15,162.0,10.0,4.5,14.5,21.0,9.53,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.5,10.0,3.75,13.5,19.5,71.7,0.0
2016,7,22,5,30,309.0,20.0,3.9,14.0,39.0,183.04,70.99
2016,7,22,5,45,419.0,28.0,4.05,14.5,80.0,263.55,204.89
2016,7,22,6,0,529.0,36.0,4.2,15.0,121.0,352.0,286.57
2016,7,22,6,15,595.5,41.5,4.1,15.5,169.5,421.33,348.06
2016,7,22,6,30,662.0,47.0,4.0,16.0,218.0,495.37,410.82
2016,7,22,6,45,705.5,51.5,3.95,16.5,269.5,557.0,461.0
2016,7,22,7,0,749.0,56.0,3.9,17.0,321.0,620.64,509.02
2016,7,22,7,15,780.0,59.0,3.8,17.5,373.0,674.57,547.61
2016,7,22,7,30,811.0,62.0,3.7,18.0,425.0,722.21,580.17
2016,7,22,7,45,833.5,65.0,3.65,18.5,476.0,769.35,611.59
2016,7,22,8,0,856.0,68.0,3.6,19.0,527.0,815.66,641.59
2016,7,22,8,15,873.0,70.0,3.55,19.5,576.0,854.77,665.77
2016,7,22,8,30,890.0,72.0,3.5,20.0,625.0,892.18,688.34
2016,7,22,8,45,902.5,74.0,3.5,20.5,670.5,923.51,706.65
2016,7,22,9,0,915.0,76.0,3.5,21.0,716.0,952.47,723.18
2016,7,22,9,15,925.5,77.5,3.5,21.0,756.5,976.38,737.58
2016,7,22,9,30,936.0,79.0,3.5,21.0,797.0,997.5,750.15
2016,7,22,9,45,933.5,85.5,3.55,21.5,830.0,1008.68,755.02
2016,7,22,10,0,931.0,92.0,3.6,22.0,863.0,1016.45,757.8
2016,7,22,10,15,937.5,93.0,3.65,22.5,892.0,1023.67,760.34
2016,7,22,10,30,944.0,94.0,3.7,23.0,921.0,1027.67,760.88
2016,7,22,10,45,949.0,94.5,3.75,23.5,943.5,1026.42,758.09
2016,7,22,11,0,954.0,95.0,3.8,24.0,966.0,1021.91,753.32
2016,7,22,11,15,957.0,95.5,3.9,24.0,981.5,1012.22,747.07
2016,7,22,11,30,960.0,96.0,4.0,24.0,997.0,999.33,738.82
2016,7,22,11,45,962.0,95.5,4.1,24.5,1005.0,981.4,725.84
2016,7,22,12,0,964.0,95.0,4.2,25.0,1013.0,960.46,710.95
2016,7,22,12,15,964.0,95.0,4.3,25.0,1013.0,935.34,694.67
2016,7,22,12,30,964.0,95.0,4.4,25.0,1013.0,907.52,676.51
2016,7,22,12,45,961.5,95.5,4.55,25.0,1005.0,875.52,655.76
2016,7,22,13,0,959.0,96.0,4.7,25.0,997.0,841.2,633.48
2016,7,22,13,15,956.0,95.5,4.85,25.0,981.5,803.42,608.5
2016,7,22,13,30,953.0,95.0,5.0,25.0,966.0,763.67,581.8
2016,7,22,13,45,948.5,94.5,5.15,25.0,944.0,721.1,551.89
2016,7,22,14,0,944.0,94.0,5.3,25.0,922.0,677.01,518.87
2016,7,22,14,15,938.0,92.5,5.35,24.5,893.0,629.84,483.38
2016,7,22,14,30,932.0,91.0,5.4,24.0,864.0,581.66,446.08
2016,7,22,14,45,923.5,90.0,5.5,24.0,829.0,531.88,405.7
2016,7,22,15,0,915.0,89.0,5.6,24.0,794.0,481.71,363.93
2016,7,22,15,15,904.5,87.5,5.6,23.5,753.5,430.19,320.58
2016,7,22,15,30,894.0,86.0,5.6,23.0,713.0,378.91,276.32
2016,7,22,15,45,880.0,84.5,5.65,23.0,668.0,327.05,230.48
2016,7,22,16,0,866.0,83.0,5.7,23.0,623.0,276.18,185.37
2016,7,22,16,15,848.0,80.5,5.65,22.5,574.5,224.97,141.39
2016,7,22,16,30,830.0,78.0,5.6,22.0,526.0,168.33,95.57
2016,7,22,16,45,805.0,75.0,5.6,22.0,475.0,119.85,61.61
2016,7,22,17,0,780.0,72.0,5.6,22.0,424.0,74.3,39.21
2016,7,22,17,15,747.5,68.5,5.5,21.0,372.0,47.59,35.82
2016,7,22,17,30,715.0,65.0,5.4,20.0,320.0,46.8,35.39
2016,7,22,17,45,665.0,60.5,5.35,19.5,268.0,45.1,34.01
2016,7,22,18,0,615.0,56.0,5.3,19.0,216.0,39.53,29.13
2016,7,22,18,15,543.5,49.0,5.15,18.5,167.5,35.82,25.73
2016,7,22,18,30,472.0,42.0,5.0,18.0,119.0,31.93,22.0
2016,7,22,18,45,352.0,32.5,4.9,17.5,78.5,25.51,15.67
2016,7,22,19,0,232.0,23.0,4.8,17.0,38.0,18.75,3.43
2016,7,22,19,15,116.0,11.5,4.7,16.5,19.0,10.96,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,117.5,10.5,3.1,14.5,17.5,57.11,0.0
2016,7,23,5,30,235.0,21.0,3.1,15.0,35.0,149.74,46.53
2016,7,23,5,45,355.0,30.5,3.1,15.5,75.0,239.81,184.36
2016,7,23,6,0,475.0,40.0,3.1,16.0,115.0,331.78,267.9
2016,7,23,6,15,546.0,46.5,2.95,16.5,162.5,401.88,329.23
2016,7,23,6,30,617.0,53.0,2.8,17.0,210.0,477.43,392.27
2016,7,23,6,45,666.5,57.5,2.65,17.5,262.0,537.49,440.45
2016,7,23,7,0,716.0,62.0,2.5,18.0,314.0,603.93,489.89
2016,7,23,7,15,748.5,65.5,2.5,18.5,365.5,658.46,528.51
2016,7,23,7,30,781.0,69.0,2.5,19.0,417.0,713.43,566.19
2016,7,23,7,45,806.5,71.5,2.5,20.0,468.5,761.54,596.64
2016,7,23,8,0,832.0,74.0,2.5,21.0,520.0,801.94,620.75
2016,7,23,8,15,850.0,76.5,2.55,21.5,568.5,841.8,645.52
2016,7,23,8,30,868.0,79.0,2.6,22.0,617.0,880.06,668.8
2016,7,23,8,45,881.5,81.0,2.65,23.0,662.0,911.73,685.97
2016,7,23,9,0,895.0,83.0,2.7,24.0,707.0,941.13,701.44
2016,7,23,9,15,905.5,84.5,2.8,24.5,747.5,964.63,714.65
2016,7,23,9,30,916.0,86.0,2.9,25.0,788.0,985.41,726.11
2016,7,23,9,45,925.0,86.5,3.0,25.5,823.5,1000.73,734.04
2016,7,23,10,0,934.0,87.0,3.1,26.0,859.0,1013.05,740.12
2016,7,23,10,15,940.0,88.0,3.2,26.5,888.0,1019.86,742.72
2016,7,23,10,30,946.0,89.0,3.3,27.0,917.0,1023.45,743.39
2016,7,23,10,45,948.0,91.0,3.45,27.5,938.5,1020.94,740.62
2016,7,23,11,0,950.0,93.0,3.6,28.0,960.0,1015.15,735.85
2016,7,23,11,15,953.0,93.5,3.75,28.0,975.5,1005.53,730.14
2016,7,23,11,30,956.0,94.0,3.9,28.0,991.0,992.72,722.4
2016,7,23,11,45,955.5,95.5,4.05,28.0,998.5,974.54,711.17
2016,7,23,12,0,955.0,97.0,4.2,28.0,1006.0,953.41,697.99
2016,7,23,12,15,955.5,97.0,4.35,28.0,1006.5,928.89,682.52
2016,7,23,12,30,956.0,97.0,4.5,28.0,1007.0,901.65,665.14
2016,7,23,12,45,952.5,99.0,4.65,28.0,999.0,870.4,645.11
2016,7,23,13,0,949.0,101.0,4.8,28.0,991.0,836.86,623.54
2016,7,23,13,15,946.5,100.5,4.9,27.5,976.5,799.71,600.15
2016,7,23,13,30,944.0,100.0,5.0,27.0,962.0,760.57,575.02
2016,7,23,13,45,941.0,98.5,5.1,27.0,940.5,718.39,545.2
2016,7,23,14,0,938.0,97.0,5.2,27.0,919.0,674.59,512.54
2016,7,23,14,15,932.0,96.0,5.2,26.5,890.5,628.03,477.66
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,580.47,441.04
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,530.95,401.17
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,480.97,359.89
2016,7,23,15,15,901.0,90.5,5.3,25.5,752.0,429.76,317.21
2016,7,23,15,30,891.0,89.0,5.3,25.0,712.0,378.74,273.59
2016,7,23,15,45,877.0,87.0,5.3,25.0,667.0,326.56,227.93
2016,7,23,16,0,863.0,85.0,5.3,25.0,622.0,275.39,183.03
2016,7,23,16,15,845.0,82.5,5.2,24.5,573.5,224.27,139.6
2016,7,23,16,30,827.0,80.0,5.1,24.0,525.0,167.76,94.44
2016,7,23,16,45,802.0,77.0,5.1,23.5,473.5,119.41,61.3
2016,7,23,17,0,777.0,74.0,5.1,23.0,422.0,74.01,39.75
2016,7,23,17,15,744.0,70.0,5.05,22.0,370.0,48.84,36.75
2016,7,23,17,30,711.0,66.0,5.0,21.0,318.0,47.71,36.03
2016,7,23,17,45,660.0,61.5,5.0,20.5,266.0,41.91,31.08
2016,7,23,18,0,609.0,57.0,5.0,20.0,214.0,40.43,29.78
2016,7,23,18,15,536.5,50.0,4.9,19.5,165.5,36.76,26.42
2016,7,23,18,30,464.0,43.0,4.8,19.0,117.0,32.93,22.73
2016,7,23,18,45,340.5,33.0,4.7,18.5,77.0,26.08,15.99
2016,7,23,19,0,217.0,23.0,4.6,18.0,37.0,18.87,2.28
2016,7,23,19,15,108.5,11.5,4.5,17.5,18.5,10.96,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,3.1,14.5,16.5,49.75,0.0
2016,7,24,5,30,199.0,21.0,3.1,15.0,33.0,132.47,29.48
2016,7,24,5,45,318.5,31.5,3.15,15.5,72.0,222.51,170.06
2016,7,24,6,0,438.0,42.0,3.2,16.0,111.0,313.62,253.1
2016,7,24,6,15,512.5,49.5,3.05,16.5,158.5,385.48,315.94
2016,7,24,6,30,587.0,57.0,2.9,17.0,206.0,463.08,380.82
2016,7,24,6,45,636.5,62.5,2.8,17.5,257.0,526.56,431.92
2016,7,24,7,0,686.0,68.0,2.7,18.0,308.0,589.06,479.4
2016,7,24,7,15,720.5,72.0,2.65,18.5,359.5,644.71,519.05
2016,7,24,7,30,755.0,76.0,2.6,19.0,411.0,700.94,557.72
2016,7,24,7,45,781.5,79.0,2.6,19.5,462.5,749.68,589.99
2016,7,24,8,0,808.0,82.0,2.6,20.0,514.0,797.85,621.07
2016,7,24,8,15,827.0,85.0,2.6,20.5,562.5,838.59,646.23
2016,7,24,8,30,846.0,88.0,2.6,21.0,611.0,870.26,664.72
2016,7,24,8,45,862.0,89.5,2.65,21.5,656.5,903.04,684.19
2016,7,24,9,0,878.0,91.0,2.7,22.0,702.0,933.72,702.05
2016,7,24,9,15,889.0,93.0,2.7,22.5,742.5,957.89,715.01
2016,7,24,9,30,900.0,95.0,2.7,23.0,783.0,979.39,726.18
2016,7,24,9,45,908.5,96.5,2.75,23.5,818.5,995.07,734.0
2016,7,24,10,0,917.0,98.0,2.8,24.0,854.0,1007.75,739.97
2016,7,24,10,15,923.5,99.0,2.85,24.0,883.0,1014.83,743.85
2016,7,24,10,30,930.0,100.0,2.9,24.0,912.0,1018.74,745.86
2016,7,24,10,45,935.0,100.5,3.0,24.5,934.5,1017.45,743.61
2016,7,24,11,0,940.0,101.0,3.1,25.0,957.0,1012.92,739.4
2016,7,24,11,15,943.0,101.5,3.2,25.0,972.5,1003.26,733.42
2016,7,24,11,30,946.0,102.0,3.3,25.0,988.0,990.44,725.47
2016,7,24,11,45,947.5,102.5,3.4,25.5,996.0,973.14,713.22
2016,7,24,12,0,949.0,103.0,3.5,26.0,1004.0,952.86,699.09
2016,7,24,12,15,949.0,103.0,3.65,26.0,1004.0,927.92,683.55
2016,7,24,12,30,949.0,103.0,3.8,26.0,1004.0,900.32,666.12
2016,7,24,12,45,946.0,103.5,4.0,26.0,996.0,868.18,645.72
2016,7,24,13,0,943.0,104.0,4.2,26.0,988.0,833.78,623.54
2016,7,24,13,15,940.0,103.5,4.35,26.0,972.5,796.39,598.8
2016,7,24,13,30,937.0,103.0,4.5,26.0,957.0,757.06,572.46
2016,7,24,13,45,931.5,102.5,4.65,26.0,934.5,714.29,542.4
2016,7,24,14,0,926.0,102.0,4.8,26.0,912.0,670.1,509.73
2016,7,24,14,15,919.5,101.0,4.85,25.5,883.0,623.68,475.14
2016,7,24,14,30,913.0,100.0,4.9,25.0,854.0,576.32,438.8
2016,7,24,14,45,903.5,98.5,5.0,25.0,818.5,526.34,398.69
2016,7,24,15,0,894.0,97.0,5.1,25.0,783.0,476.11,357.29
2016,7,24,15,15,883.0,95.5,5.1,24.5,742.5,425.25,314.82
2016,7,24,15,30,872.0,94.0,5.1,24.0,702.0,374.7,271.54
2016,7,24,15,45,856.0,92.0,5.1,24.0,657.0,322.81,226.14
2016,7,24,16,0,840.0,90.0,5.1,24.0,612.0,272.15,181.73
2016,7,24,16,15,820.5,87.0,5.05,23.5,563.5,214.46,133.23
2016,7,24,16,30,801.0,84.0,5.0,23.0,515.0,165.65,94.28
2016,7,24,16,45,774.5,81.0,4.95,22.5,463.5,118.5,62.21
2016,7,24,17,0,748.0,78.0,4.9,22.0,412.0,74.46,41.79
2016,7,24,17,15,713.5,74.0,4.85,21.0,360.5,52.02,39.68
2016,7,24,17,30,679.0,70.0,4.8,20.0,309.0,46.3,34.96
2016,7,24,17,45,630.0,64.0,4.75,19.5,258.0,43.87,32.93
2016,7,24,18,0,581.0,58.0,4.7,19.0,207.0,41.29,30.66
2016,7,24,18,15,507.5,50.5,4.6,18.5,159.5,37.24,26.95
2016,7,24,18,30,434.0,43.0,4.5,18.0,112.0,33.01,22.88
2016,7,24,18,45,317.5,32.0,4.45,17.5,73.0,25.24,15.27
2016,7,24,19,0,201.0,21.0,4.4,17.0,34.0,17.01,0.22
2016,7,24,19,15,100.5,10.5,4.3,16.5,17.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,89.0,10.0,3.05,13.5,15.0,44.95,0.0
2016,7,25,5,30,178.0,20.0,3.1,14.0,30.0,121.04,14.34
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.5,211.02,160.8
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,301.25,243.76
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,373.87,308.07
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,452.35,374.82
2016,7,25,6,45,289.0,90.0,2.8,15.5,163.0,322.56,268.0
2016,7,25,7,0,13.0,120.0,2.7,16.0,125.0,129.56,103.68
2016,7,25,7,15,24.5,143.5,2.6,16.5,154.0,162.42,131.08
2016,7,25,7,30,36.0,167.0,2.5,17.0,183.0,206.82,166.91
2016,7,25,7,45,74.5,197.0,2.45,17.5,235.5,271.68,219.19
2016,7,25,8,0,113.0,227.0,2.4,18.0,288.0,351.53,281.62
2016,7,25,8,15,226.0,237.0,2.4,18.5,372.0,460.98,367.41
2016,7,25,8,30,339.0,247.0,2.4,19.0,456.0,590.01,464.03
2016,7,25,8,45,595.0,175.5,2.45,19.5,575.5,768.7,596.62
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,922.6,699.56
2016,7,25,9,15,863.5,106.0,2.5,20.5,736.0,947.6,711.98
2016,7,25,9,30,876.0,108.0,2.5,21.0,777.0,970.04,723.87
2016,7,25,9,45,883.0,111.0,2.5,21.5,812.0,985.5,731.15
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,997.97,736.57
2016,7,25,10,15,897.0,115.0,2.55,22.5,876.0,1005.23,739.21
2016,7,25,10,30,904.0,116.0,2.6,23.0,905.0,1009.4,739.99
2016,7,25,10,45,909.0,117.0,2.65,23.5,927.5,1008.48,737.61
2016,7,25,11,0,914.0,118.0,2.7,24.0,950.0,1004.39,733.35
2016,7,25,11,15,917.5,119.0,2.7,24.0,965.5,995.7,727.21
2016,7,25,11,30,921.0,120.0,2.7,24.0,981.0,983.9,719.2
2016,7,25,11,45,924.0,119.0,2.75,24.5,989.5,966.66,706.82
2016,7,25,12,0,927.0,118.0,2.8,25.0,998.0,946.5,692.64
2016,7,25,12,15,927.0,118.0,2.85,25.0,998.0,921.84,676.91
2016,7,25,12,30,927.0,118.0,2.9,25.0,998.0,894.59,659.43
2016,7,25,12,45,927.0,117.0,2.95,25.0,991.0,863.94,639.62
2016,7,25,13,0,927.0,116.0,3.0,25.0,984.0,830.95,618.12
2016,7,25,13,15,924.5,115.5,3.05,25.0,969.0,794.31,593.97
2016,7,25,13,30,922.0,115.0,3.1,25.0,954.0,755.74,568.28
2016,7,25,13,45,920.0,112.5,3.2,25.0,933.0,713.99,538.73
2016,7,25,14,0,918.0,110.0,3.3,25.0,912.0,670.61,506.95
2016,7,25,14,15,911.5,108.5,3.35,25.0,883.0,623.99,471.78
2016,7,25,14,30,905.0,107.0,3.4,25.0,854.0,576.45,435.01
2016,7,25,14,45,900.0,103.5,3.45,25.0,820.0,527.26,396.01
2016,7,25,15,0,895.0,100.0,3.5,25.0,786.0,477.43,355.4
2016,7,25,15,15,883.5,98.0,3.45,24.5,745.0,425.85,312.89
2016,7,25,15,30,872.0,96.0,3.4,24.0,704.0,374.63,269.57
2016,7,25,15,45,861.0,92.5,3.4,24.0,660.0,322.93,224.67
2016,7,25,16,0,850.0,89.0,3.4,24.0,616.0,271.96,180.24
2016,7,25,16,15,831.0,86.0,3.35,23.5,567.0,213.81,131.72
2016,7,25,16,30,812.0,83.0,3.3,23.0,518.0,164.5,92.73
2016,7,25,16,45,790.0,79.0,3.25,22.5,467.5,116.36,60.21
2016,7,25,17,0,768.0,75.0,3.2,22.0,417.0,70.87,39.46
2016,7,25,17,15,734.0,71.0,3.15,21.5,364.5,49.79,37.67
2016,7,25,17,30,700.0,67.0,3.1,21.0,312.0,48.7,36.91
2016,7,25,17,45,653.5,61.5,3.05,20.5,260.5,42.08,31.24
2016,7,25,18,0,607.0,56.0,3.0,20.0,209.0,39.81,29.24
2016,7,25,18,15,533.5,48.5,2.9,19.0,161.0,35.68,25.53
2016,7,25,18,30,460.0,41.0,2.8,18.0,113.0,31.35,21.44
2016,7,25,18,45,342.0,30.5,2.75,17.5,73.5,23.97,14.14
2016,7,25,19,0,224.0,20.0,2.7,17.0,34.0,16.16,0.0
2016,7,25,19,15,112.0,10.0,2.6,16.5,17.0,9.53,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,94.5,9.5,0.75,14.5,14.5,46.53,0.0
2016,7,26,5,30,189.0,19.0,0.8,15.0,29.0,123.82,0.0
2016,7,26,5,45,306.0,30.5,0.85,15.5,67.5,214.42,160.49
2016,7,26,6,0,423.0,42.0,0.9,16.0,106.0,304.34,242.13
2016,7,26,6,15,497.0,50.0,0.85,16.5,153.0,375.74,302.94
2016,7,26,6,30,571.0,58.0,0.8,17.0,200.0,452.85,365.4
2016,7,26,6,45,620.0,64.0,0.8,18.0,251.0,515.94,413.75
2016,7,26,7,0,669.0,70.0,0.8,19.0,302.0,581.66,461.34
2016,7,26,7,15,704.5,75.0,0.8,19.5,353.5,634.65,497.3
2016,7,26,7,30,740.0,80.0,0.8,20.0,405.0,692.34,535.32
2016,7,26,7,45,764.5,84.0,0.85,21.0,456.0,740.22,564.8
2016,7,26,8,0,789.0,88.0,0.9,22.0,507.0,787.41,593.06
2016,7,26,8,15,809.0,91.0,0.9,22.5,555.5,828.5,616.95
2016,7,26,8,30,829.0,94.0,0.9,23.0,604.0,868.11,639.43
2016,7,26,8,45,843.0,97.0,0.95,24.0,649.0,892.7,651.42
2016,7,26,9,0,857.0,100.0,1.0,25.0,694.0,922.78,666.97
2016,7,26,9,15,868.5,102.0,1.05,25.5,734.5,946.98,679.88
2016,7,26,9,30,880.0,104.0,1.1,26.0,775.0,968.57,691.21
2016,7,26,9,45,887.5,106.5,1.15,26.5,810.0,984.06,698.78
2016,7,26,10,0,895.0,109.0,1.2,27.0,845.0,996.57,704.64
2016,7,26,10,15,902.0,110.0,1.3,27.5,874.0,1003.92,708.27
2016,7,26,10,30,909.0,111.0,1.4,28.0,903.0,1008.15,710.11
2016,7,26,10,45,913.5,112.0,1.5,28.5,925.5,1006.78,708.58
2016,7,26,11,0,918.0,113.0,1.6,29.0,948.0,1002.24,705.21
2016,7,26,11,15,921.0,114.0,1.75,29.0,963.0,993.09,701.13
2016,7,26,11,30,924.0,115.0,1.9,29.0,978.0,980.83,695.06
2016,7,26,11,45,926.5,114.5,2.1,29.5,986.0,963.61,684.96
2016,7,26,12,0,929.0,114.0,2.3,30.0,994.0,943.46,672.84
2016,7,26,12,15,929.0,114.0,2.4,30.0,994.0,918.78,658.1
2016,7,26,12,30,929.0,114.0,2.5,30.0,994.0,891.48,641.58
2016,7,26,12,45,923.0,116.5,2.65,30.0,985.5,859.1,621.95
2016,7,26,13,0,917.0,119.0,2.8,30.0,977.0,824.65,600.69
2016,7,26,13,15,914.0,118.5,2.9,30.0,962.0,787.91,577.3
2016,7,26,13,30,911.0,118.0,3.0,30.0,947.0,749.3,552.38
2016,7,26,13,45,908.0,116.0,3.1,30.0,925.0,707.68,523.3
2016,7,26,14,0,905.0,114.0,3.2,30.0,903.0,664.52,492.3
2016,7,26,14,15,898.5,112.5,3.2,29.5,874.5,618.38,458.94
2016,7,26,14,30,892.0,111.0,3.2,29.0,846.0,571.35,423.93
2016,7,26,14,45,884.0,108.5,3.25,29.0,811.0,522.06,385.54
2016,7,26,15,0,876.0,106.0,3.3,29.0,776.0,472.41,345.81
2016,7,26,15,15,864.5,104.0,3.25,28.5,735.5,421.67,304.69
2016,7,26,15,30,853.0,102.0,3.2,28.0,695.0,371.3,262.81
2016,7,26,15,45,839.0,99.0,3.2,28.0,650.0,313.57,214.34
2016,7,26,16,0,825.0,96.0,3.2,28.0,605.0,263.05,171.18
2016,7,26,16,15,805.0,93.0,3.15,27.5,556.5,212.78,129.7
2016,7,26,16,30,785.0,90.0,3.1,27.0,508.0,164.65,92.52
2016,7,26,16,45,759.5,85.5,3.05,26.5,457.5,117.22,61.42
2016,7,26,17,0,734.0,81.0,3.0,26.0,407.0,72.82,41.97
2016,7,26,17,15,698.5,76.5,2.9,25.0,355.0,49.02,36.45
2016,7,26,17,30,663.0,72.0,2.8,24.0,303.0,47.97,35.81
2016,7,26,17,45,613.5,65.5,2.7,23.5,252.0,45.23,33.54
2016,7,26,18,0,564.0,59.0,2.6,23.0,201.0,42.31,31.0
2016,7,26,18,15,490.0,51.0,2.5,22.0,154.0,37.88,27.07
2016,7,26,18,30,416.0,43.0,2.4,21.0,107.0,33.25,22.73
2016,7,26,18,45,300.5,31.0,2.3,20.5,68.5,24.53,14.26
2016,7,26,19,0,185.0,19.0,2.2,20.0,30.0,15.29,0.0
2016,7,26,19,15,92.5,9.5,2.1,19.5,15.0,9.05,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,8.0,1.2,16.0,10.5,25.4,0.0
2016,7,27,5,30,90.0,16.0,1.2,16.0,21.0,72.85,0.0
2016,7,27,5,45,181.5,32.0,1.25,16.5,54.5,153.31,112.93
2016,7,27,6,0,273.0,48.0,1.3,17.0,88.0,228.94,182.01
2016,7,27,6,15,342.5,60.5,1.25,17.5,131.0,295.07,238.94
2016,7,27,6,30,412.0,73.0,1.2,18.0,174.0,367.11,298.56
2016,7,27,6,45,468.0,81.5,1.2,18.5,222.0,435.04,352.67
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,503.02,404.72
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.5,559.71,446.17
2016,7,27,7,30,601.0,105.0,1.2,20.0,369.0,617.6,486.67
2016,7,27,7,45,634.5,109.5,1.3,21.0,418.0,668.7,520.34
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,719.96,553.25
2016,7,27,8,15,690.5,118.5,1.4,22.5,514.0,761.48,578.74
2016,7,27,8,30,713.0,123.0,1.4,23.0,561.0,801.94,603.06
2016,7,27,8,45,734.0,125.5,1.45,23.5,605.5,832.91,621.17
2016,7,27,9,0,755.0,128.0,1.5,24.0,650.0,866.88,641.2
2016,7,27,9,15,769.0,131.0,1.55,24.5,689.5,892.83,655.73
2016,7,27,9,30,783.0,134.0,1.6,25.0,729.0,916.43,668.76
2016,7,27,9,45,774.5,146.5,1.65,25.5,758.0,926.1,672.8
2016,7,27,10,0,766.0,159.0,1.7,26.0,787.0,932.52,675.01
2016,7,27,10,15,774.5,161.0,1.8,26.5,815.5,941.35,679.49
2016,7,27,10,30,783.0,163.0,1.9,27.0,844.0,947.36,682.19
2016,7,27,10,45,793.5,162.0,2.0,27.5,867.5,949.3,682.4
2016,7,27,11,0,804.0,161.0,2.1,28.0,891.0,948.32,680.85
2016,7,27,11,15,808.0,162.0,2.2,28.0,906.0,940.23,676.2
2016,7,27,11,30,812.0,163.0,2.3,28.0,921.0,929.28,669.81
2016,7,27,11,45,819.0,160.5,2.4,28.5,930.0,914.83,659.89
2016,7,27,12,0,826.0,158.0,2.5,29.0,939.0,897.59,648.21
2016,7,27,12,15,826.0,158.0,2.6,29.0,939.5,873.95,633.64
2016,7,27,12,30,826.0,158.0,2.7,29.0,940.0,847.97,617.48
2016,7,27,12,45,839.0,148.5,2.8,29.0,937.5,818.51,598.89
2016,7,27,13,0,852.0,139.0,2.9,29.0,935.0,790.64,581.22
2016,7,27,13,15,848.5,138.5,2.95,28.5,920.0,755.57,559.35
2016,7,27,13,30,845.0,138.0,3.0,28.0,905.0,718.82,535.29
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.0,679.25,507.39
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,638.15,477.65
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,593.97,445.25
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,549.09,411.42
2016,7,27,14,45,823.0,122.5,3.35,27.0,775.0,498.21,371.65
2016,7,27,15,0,818.0,118.0,3.4,27.0,742.0,450.4,332.99
2016,7,27,15,15,805.0,116.0,3.35,26.5,702.5,401.32,292.85
2016,7,27,15,30,792.0,114.0,3.3,26.0,663.0,352.91,252.29
2016,7,27,15,45,780.5,108.5,3.3,26.0,620.0,302.95,209.47
2016,7,27,16,0,769.0,103.0,3.3,26.0,577.0,253.94,167.36
2016,7,27,16,15,748.0,99.5,3.25,25.5,529.5,205.97,127.66
2016,7,27,16,30,727.0,96.0,3.2,25.0,482.0,160.26,92.34
2016,7,27,16,45,705.5,90.0,3.15,24.5,434.0,109.58,58.17
2016,7,27,17,0,684.0,84.0,3.1,24.0,386.0,66.66,39.15
2016,7,27,17,15,647.5,79.0,3.05,23.0,335.5,50.77,38.28
2016,7,27,17,30,611.0,74.0,3.0,22.0,285.0,49.46,37.41
2016,7,27,17,45,566.5,66.5,2.95,21.5,237.0,46.02,34.52
2016,7,27,18,0,522.0,59.0,2.9,21.0,189.0,42.34,31.29
2016,7,27,18,15,449.0,50.5,2.8,20.5,144.0,37.5,26.9
2016,7,27,18,30,376.0,42.0,2.7,20.0,99.0,32.41,22.08
2016,7,27,18,45,270.5,30.0,2.65,19.5,63.0,23.69,13.5
2016,7,27,19,0,165.0,18.0,2.6,19.0,27.0,14.43,0.0
2016,7,27,19,15,82.5,9.0,2.5,18.5,13.5,8.58,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.0,1.7,14.0,8.0,7.63,0.0
2016,7,28,5,30,0.0,16.0,1.7,14.0,16.0,15.12,0.0
2016,7,28,5,45,36.0,33.0,1.7,14.5,38.5,64.43,44.51
2016,7,28,6,0,72.0,50.0,1.7,15.0,61.0,104.31,81.36
2016,7,28,6,15,89.5,70.5,1.65,15.5,89.0,141.24,113.8
2016,7,28,6,30,107.0,91.0,1.6,16.0,117.0,178.72,145.99
2016,7,28,6,45,119.0,112.0,1.6,16.5,147.5,214.03,175.45
2016,7,28,7,0,131.0,133.0,1.6,17.0,178.0,249.69,204.33
2016,7,28,7,15,233.5,145.0,1.55,17.5,240.5,353.69,288.59
2016,7,28,7,30,336.0,157.0,1.5,18.0,303.0,453.12,365.88
2016,7,28,7,45,554.0,118.5,1.45,19.0,394.5,613.36,486.81
2016,7,28,8,0,772.0,80.0,1.4,20.0,486.0,761.54,587.43
2016,7,28,8,15,791.0,82.5,1.45,20.5,533.5,800.7,610.46
2016,7,28,8,30,810.0,85.0,1.5,21.0,581.0,831.01,628.29
2016,7,28,8,45,824.5,87.5,1.55,21.5,625.0,862.88,647.07
2016,7,28,9,0,839.0,90.0,1.6,22.0,669.0,892.66,664.26
2016,7,28,9,15,850.0,92.0,1.7,22.5,708.5,916.27,677.89
2016,7,28,9,30,861.0,94.0,1.8,23.0,748.0,937.32,689.88
2016,7,28,9,45,871.0,94.5,1.9,23.5,782.5,953.0,698.41
2016,7,28,10,0,881.0,95.0,2.0,24.0,817.0,965.85,705.21
2016,7,28,10,15,887.0,96.5,2.1,24.0,845.0,972.94,709.76
2016,7,28,10,30,893.0,98.0,2.2,24.0,873.0,976.95,712.48
2016,7,28,10,45,896.0,99.5,2.3,24.5,894.0,974.93,710.02
2016,7,28,11,0,899.0,101.0,2.4,25.0,915.0,969.79,705.69
2016,7,28,11,15,901.5,101.5,2.45,25.0,929.5,960.06,699.39
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,947.29,691.24
2016,7,28,11,45,903.5,103.0,2.65,25.5,951.0,929.31,679.26
2016,7,28,12,0,903.0,104.0,2.8,26.0,958.0,908.54,665.43
2016,7,28,12,15,903.0,104.0,2.85,26.0,957.5,884.57,650.03
2016,7,28,12,30,903.0,104.0,2.9,26.0,957.0,858.05,632.9
2016,7,28,12,45,895.5,107.5,2.95,26.0,948.0,826.24,612.14
2016,7,28,13,0,888.0,111.0,3.0,26.0,939.0,792.49,589.96
2016,7,28,13,15,884.5,110.5,3.0,26.0,924.0,756.4,565.75
2016,7,28,13,30,881.0,110.0,3.0,26.0,909.0,718.54,540.16
2016,7,28,13,45,876.5,109.0,3.05,26.0,887.5,677.97,510.83
2016,7,28,14,0,872.0,108.0,3.1,26.0,866.0,636.01,479.78
2016,7,28,14,15,865.0,106.5,3.1,25.5,837.5,590.99,446.46
2016,7,28,14,30,858.0,105.0,3.1,25.0,809.0,545.18,411.58
2016,7,28,14,45,849.5,103.0,3.1,25.0,775.0,497.62,373.61
2016,7,28,15,0,841.0,101.0,3.1,25.0,741.0,449.8,334.44
2016,7,28,15,15,829.0,99.0,3.1,24.5,701.5,400.56,293.83
2016,7,28,15,30,817.0,97.0,3.1,24.0,662.0,351.78,252.55
2016,7,28,15,45,802.0,94.5,3.1,24.0,618.5,295.89,204.8
2016,7,28,16,0,787.0,92.0,3.1,24.0,575.0,247.42,162.74
2016,7,28,16,15,767.0,89.0,3.05,23.5,528.0,199.11,122.37
2016,7,28,16,30,747.0,86.0,3.0,23.0,481.0,152.93,86.47
2016,7,28,16,45,721.5,82.0,3.0,22.5,432.0,107.86,57.17
2016,7,28,17,0,696.0,78.0,3.0,22.0,383.0,65.8,39.84
2016,7,28,17,15,660.5,73.5,3.0,21.5,333.5,46.93,35.21
2016,7,28,17,30,625.0,69.0,3.0,21.0,284.0,45.8,34.4
2016,7,28,17,45,575.5,63.0,3.0,20.5,235.0,43.37,32.36
2016,7,28,18,0,526.0,57.0,3.0,20.0,186.0,40.8,30.08
2016,7,28,18,15,453.0,48.5,2.85,19.5,141.5,35.89,25.61
2016,7,28,18,30,380.0,40.0,2.7,19.0,97.0,30.72,20.7
2016,7,28,18,45,270.5,28.5,2.55,18.5,61.0,22.41,12.38
2016,7,28,19,0,161.0,17.0,2.4,18.0,25.0,13.58,0.0
2016,7,28,19,15,80.5,8.5,2.25,17.5,12.5,8.1,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,51.0,7.5,2.1,14.5,10.0,27.15,0.0
2016,7,29,5,30,102.0,15.0,2.1,15.0,20.0,75.49,0.0
2016,7,29,5,45,194.5,29.5,2.15,15.5,53.0,155.8,113.19
2016,7,29,6,0,287.0,44.0,2.2,16.0,86.0,230.24,183.93
2016,7,29,6,15,358.5,55.5,2.15,16.5,128.5,296.72,242.25
2016,7,29,6,30,430.0,67.0,2.1,17.0,171.0,373.71,306.94
2016,7,29,6,45,480.5,76.0,2.05,17.5,218.0,435.77,357.46
2016,7,29,7,0,531.0,85.0,2.0,18.0,265.0,500.74,408.2
2016,7,29,7,15,569.5,92.0,1.95,18.5,314.0,556.97,450.2
2016,7,29,7,30,608.0,99.0,1.9,19.0,363.0,614.42,490.94
2016,7,29,7,45,639.0,103.5,1.9,19.5,411.5,663.63,524.24
2016,7,29,8,0,670.0,108.0,1.9,20.0,460.0,712.86,556.72
2016,7,29,8,15,692.5,112.5,1.95,20.5,507.0,754.43,583.37
2016,7,29,8,30,715.0,117.0,2.0,21.0,554.0,794.95,608.88
2016,7,29,8,45,736.0,119.0,2.05,21.5,598.0,825.8,627.36
2016,7,29,9,0,757.0,121.0,2.1,22.0,642.0,859.22,647.49
2016,7,29,9,15,770.5,124.0,2.1,22.5,681.5,884.75,661.62
2016,7,29,9,30,784.0,127.0,2.1,23.0,721.0,907.92,674.16
2016,7,29,9,45,804.5,123.5,2.15,23.5,758.0,928.06,685.17
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,937.71,689.33
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,945.74,693.98
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,950.86,696.86
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,952.35,696.64
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,950.86,694.59
2016,7,29,11,15,863.5,121.0,2.55,25.0,913.0,942.68,689.19
2016,7,29,11,30,867.0,122.0,2.6,25.0,928.0,931.56,682.02
2016,7,29,11,45,872.5,120.0,2.65,25.5,937.0,916.46,671.0
2016,7,29,12,0,878.0,118.0,2.7,26.0,946.0,898.53,658.23
2016,7,29,12,15,878.5,118.0,2.75,26.0,946.5,875.36,643.32
2016,7,29,12,30,879.0,118.0,2.8,26.0,947.0,849.69,626.75
2016,7,29,12,45,883.5,114.0,2.9,26.0,942.0,821.21,608.55
2016,7,29,13,0,888.0,110.0,3.0,26.0,937.0,790.27,588.52
2016,7,29,13,15,885.0,109.5,3.05,26.0,922.5,754.51,564.75
2016,7,29,13,30,882.0,109.0,3.1,26.0,908.0,716.93,539.54
2016,7,29,13,45,879.5,106.5,3.2,26.0,887.0,676.29,510.27
2016,7,29,14,0,877.0,104.0,3.3,26.0,866.0,634.12,479.15
2016,7,29,14,15,870.5,103.0,3.3,25.5,838.0,589.57,446.02
2016,7,29,14,30,864.0,102.0,3.3,25.0,810.0,544.17,411.27
2016,7,29,14,45,857.0,99.5,3.3,25.0,776.5,496.6,373.14
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,448.62,333.68
2016,7,29,15,15,838.5,95.0,3.25,24.5,703.5,399.12,292.62
2016,7,29,15,30,827.0,93.0,3.2,24.0,664.0,350.02,250.88
2016,7,29,15,45,813.0,90.5,3.2,24.0,620.5,300.44,207.79
2016,7,29,16,0,799.0,88.0,3.2,24.0,577.0,245.03,160.29
2016,7,29,16,15,779.5,85.0,3.15,23.5,530.0,196.19,119.47
2016,7,29,16,30,760.0,82.0,3.1,23.0,483.0,149.42,83.24
2016,7,29,16,45,733.5,79.0,3.1,22.5,433.5,104.4,54.48
2016,7,29,17,0,707.0,76.0,3.1,22.0,384.0,62.5,38.36
2016,7,29,17,15,672.0,71.5,3.05,21.5,334.0,50.4,38.22
2016,7,29,17,30,637.0,67.0,3.0,21.0,284.0,44.45,33.22
2016,7,29,17,45,585.0,61.5,2.95,20.5,235.0,42.33,31.45
2016,7,29,18,0,533.0,56.0,2.9,20.0,186.0,40.11,29.47
2016,7,29,18,15,459.5,47.5,2.7,19.5,141.0,35.17,24.96
2016,7,29,18,30,386.0,39.0,2.5,19.0,96.0,29.96,20.01
2016,7,29,18,45,271.0,27.5,2.4,18.5,60.0,21.61,11.55
2016,7,29,19,0,156.0,16.0,2.3,18.0,24.0,12.74,0.0
2016,7,29,19,15,78.0,8.0,2.15,17.5,12.0,7.63,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.5,38.61,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,23.0,103.09,0.0
2016,7,30,5,45,278.5,26.5,2.15,14.5,58.5,195.01,141.24
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,282.92,226.71
2016,7,30,6,15,471.5,46.0,2.3,15.5,139.5,353.35,289.09
2016,7,30,6,30,547.0,54.0,2.3,16.0,185.0,429.85,353.86
2016,7,30,6,45,273.5,72.0,2.3,16.5,137.5,287.33,238.01
2016,7,30,7,0,0.0,90.0,2.3,17.0,90.0,86.87,67.48
2016,7,30,7,15,0.0,107.5,2.25,17.5,107.5,104.23,81.87
2016,7,30,7,30,0.0,125.0,2.2,18.0,125.0,121.47,95.64
2016,7,30,7,45,27.5,168.0,2.2,19.0,182.5,199.12,158.79
2016,7,30,8,0,55.0,211.0,2.2,20.0,240.0,270.62,214.86
2016,7,30,8,15,37.5,215.0,2.2,20.5,235.5,257.93,203.0
2016,7,30,8,30,20.0,219.0,2.2,21.0,231.0,232.84,181.82
2016,7,30,8,45,51.0,261.5,2.25,21.5,296.0,318.84,248.45
2016,7,30,9,0,82.0,304.0,2.3,22.0,361.0,393.43,304.26
2016,7,30,9,15,221.5,311.5,2.35,22.5,476.5,545.06,418.74
2016,7,30,9,30,361.0,319.0,2.4,23.0,592.0,699.53,529.46
2016,7,30,9,45,627.0,206.5,2.5,23.5,707.5,851.96,639.24
2016,7,30,10,0,893.0,94.0,2.6,24.0,823.0,974.44,718.06
2016,7,30,10,15,899.5,95.0,2.65,24.0,851.5,981.48,720.9
2016,7,30,10,30,906.0,96.0,2.7,24.0,880.0,985.4,722.94
2016,7,30,10,45,911.0,97.0,2.8,24.5,902.5,984.71,721.14
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,980.82,717.4
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,971.35,711.12
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,958.77,702.93
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,941.73,691.9
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,921.76,679.0
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,897.22,662.74
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,870.05,644.74
2016,7,30,12,45,917.0,104.0,3.1,25.0,962.0,837.71,623.22
2016,7,30,13,0,908.0,109.0,3.1,25.0,952.0,803.41,600.31
2016,7,30,13,15,905.5,108.0,3.05,25.0,937.5,766.81,575.44
2016,7,30,13,30,903.0,107.0,3.0,25.0,923.0,728.32,549.13
2016,7,30,13,45,900.5,105.0,3.0,25.0,902.0,687.22,519.17
2016,7,30,14,0,898.0,103.0,3.0,25.0,881.0,644.54,487.33
2016,7,30,14,15,892.0,102.0,2.95,24.5,853.0,599.3,453.57
2016,7,30,14,30,886.0,101.0,2.9,24.0,825.0,553.12,418.13
2016,7,30,14,45,881.5,97.5,2.9,24.0,791.5,504.81,379.45
2016,7,30,15,0,877.0,94.0,2.9,24.0,758.0,455.84,339.17
2016,7,30,15,15,866.5,92.0,2.85,23.5,718.5,405.35,297.22
2016,7,30,15,30,856.0,90.0,2.8,23.0,679.0,355.14,254.43
2016,7,30,15,45,847.0,85.5,2.8,23.0,636.0,303.85,209.68
2016,7,30,16,0,838.0,81.0,2.8,23.0,593.0,253.11,165.39
2016,7,30,16,15,819.5,78.5,2.85,22.5,545.0,203.04,123.52
2016,7,30,16,30,801.0,76.0,2.9,22.0,497.0,147.58,80.46
2016,7,30,16,45,782.0,71.5,2.95,21.5,447.5,99.81,49.89
2016,7,30,17,0,763.0,67.0,3.0,21.0,398.0,54.39,32.75
2016,7,30,17,15,730.0,63.0,3.0,20.0,347.0,43.95,32.86
2016,7,30,17,30,697.0,59.0,3.0,19.0,296.0,42.6,31.89
2016,7,30,17,45,654.5,53.5,3.05,18.5,246.0,39.88,29.57
2016,7,30,18,0,612.0,48.0,3.1,18.0,196.0,37.04,27.02
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.5,30.32,20.93
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,26.6,17.27
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,19.48,9.77
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,11.93,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,7.15,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
