Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,2.45,13.5,11.5,48.53,0.0
2016,7,31,5,30,215.0,14.0,2.5,14.0,23.0,124.43,0.0
2016,7,31,5,45,337.0,24.0,2.65,14.5,60.5,219.69,157.2
2016,7,31,6,0,459.0,34.0,2.8,15.0,98.0,310.6,248.76
2016,7,31,6,15,532.5,40.5,2.75,15.5,144.5,376.29,308.13
2016,7,31,6,30,606.0,47.0,2.7,16.0,191.0,452.64,373.11
2016,7,31,6,45,303.0,65.0,2.65,16.5,137.0,297.03,246.74
2016,7,31,7,0,0.0,83.0,2.6,17.0,83.0,79.32,61.19
2016,7,31,7,15,0.0,103.5,2.45,17.0,103.5,99.96,78.51
2016,7,31,7,30,0.0,124.0,2.3,17.0,124.0,120.47,95.22
2016,7,31,7,45,10.5,156.0,2.2,17.5,161.5,161.81,128.85
2016,7,31,8,0,21.0,188.0,2.1,18.0,199.0,203.64,162.11
2016,7,31,8,15,31.5,215.0,2.0,18.5,233.5,252.83,200.41
2016,7,31,8,30,42.0,242.0,1.9,19.0,268.0,290.84,229.11
2016,7,31,8,45,44.0,262.0,1.85,19.5,290.5,313.1,244.95
2016,7,31,9,0,46.0,282.0,1.8,20.0,313.0,335.11,260.42
2016,7,31,9,15,83.0,317.5,1.8,20.5,378.5,407.15,314.47
2016,7,31,9,30,120.0,353.0,1.8,21.0,444.0,493.04,376.7
2016,7,31,9,45,175.0,369.5,1.8,21.5,509.0,561.04,425.21
2016,7,31,10,0,230.0,386.0,1.8,22.0,574.0,628.85,472.44
2016,7,31,10,15,555.5,250.5,1.8,22.5,725.0,824.92,614.58
2016,7,31,10,30,881.0,115.0,1.8,23.0,876.0,980.24,714.54
2016,7,31,10,45,881.0,119.0,1.8,23.5,896.5,977.6,708.91
2016,7,31,11,0,881.0,123.0,1.8,24.0,917.0,971.83,703.23
2016,7,31,11,15,884.5,123.5,1.85,24.0,932.5,962.79,697.6
2016,7,31,11,30,888.0,124.0,1.9,24.0,948.0,950.75,690.15
2016,7,31,11,45,888.5,125.5,1.95,24.0,955.0,933.97,679.72
2016,7,31,12,0,889.0,127.0,2.0,24.0,962.0,914.39,667.54
2016,7,31,12,15,889.0,127.0,2.05,24.0,962.5,890.3,652.4
2016,7,31,12,30,889.0,127.0,2.1,24.0,963.0,863.69,635.58
2016,7,31,12,45,898.0,120.0,2.2,24.5,958.5,835.6,616.9
2016,7,31,13,0,907.0,113.0,2.3,25.0,954.0,804.76,596.26
2016,7,31,13,15,903.5,112.5,2.35,24.5,939.0,767.8,573.24
2016,7,31,13,30,900.0,112.0,2.4,24.0,924.0,729.03,548.5
2016,7,31,13,45,898.5,109.0,2.5,24.0,903.0,687.72,519.07
2016,7,31,14,0,897.0,106.0,2.6,24.0,882.0,644.78,487.65
2016,7,31,14,15,890.0,105.0,2.65,23.5,853.0,598.93,453.85
2016,7,31,14,30,883.0,104.0,2.7,23.0,824.0,552.23,418.33
2016,7,31,14,45,877.0,100.5,2.8,23.0,789.5,503.27,379.36
2016,7,31,15,0,871.0,97.0,2.9,23.0,755.0,453.79,338.78
2016,7,31,15,15,859.0,95.0,2.95,22.5,715.0,402.96,296.57
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,352.56,253.59
2016,7,31,15,45,835.0,89.5,3.1,22.0,631.0,301.62,209.07
2016,7,31,16,0,823.0,86.0,3.2,22.0,587.0,251.54,165.31
2016,7,31,16,15,803.5,83.5,3.2,21.5,538.5,194.91,118.2
2016,7,31,16,30,784.0,81.0,3.2,21.0,490.0,147.26,81.45
2016,7,31,16,45,761.0,76.5,3.25,20.5,440.5,100.07,51.7
2016,7,31,17,0,738.0,72.0,3.3,20.0,391.0,55.66,42.91
2016,7,31,17,15,703.0,67.5,3.25,19.0,339.5,47.52,36.13
2016,7,31,17,30,668.0,63.0,3.2,18.0,288.0,45.93,34.96
2016,7,31,17,45,621.0,57.0,3.15,17.5,238.5,39.14,29.04
2016,7,31,18,0,574.0,51.0,3.1,17.0,189.0,36.33,26.51
2016,7,31,18,15,498.5,44.0,3.0,16.5,142.5,32.48,22.9
2016,7,31,18,30,423.0,37.0,2.9,16.0,96.0,28.47,18.92
2016,7,31,18,45,304.0,26.0,2.85,15.5,59.5,20.5,10.36
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,12.02,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,13.5,10.5,6.67,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,93.36,0.0
2016,8,1,5,45,311.0,24.0,2.15,14.5,57.5,206.92,145.19
2016,8,1,6,0,437.0,34.0,2.2,15.0,94.0,298.42,238.12
2016,8,1,6,15,512.0,41.0,2.15,15.5,140.0,368.66,300.75
2016,8,1,6,30,587.0,48.0,2.1,16.0,186.0,441.25,362.49
2016,8,1,6,45,293.5,78.0,2.1,16.5,147.0,308.03,254.46
2016,8,1,7,0,0.0,108.0,2.1,17.0,108.0,107.45,84.52
2016,8,1,7,15,3.0,125.0,2.05,17.0,126.5,126.14,100.25
2016,8,1,7,30,6.0,142.0,2.0,17.0,145.0,144.98,115.53
2016,8,1,7,45,19.0,169.5,2.0,17.5,179.5,183.65,146.78
2016,8,1,8,0,32.0,197.0,2.0,18.0,214.0,234.87,187.33
2016,8,1,8,15,69.5,231.5,1.95,18.5,272.5,305.14,242.61
2016,8,1,8,30,107.0,266.0,1.9,19.0,331.0,376.66,297.16
2016,8,1,8,45,179.5,284.5,1.85,19.5,403.5,476.1,372.06
2016,8,1,9,0,252.0,303.0,1.8,20.0,476.0,578.05,445.75
2016,8,1,9,15,573.0,192.5,1.85,20.5,615.5,777.49,593.71
2016,8,1,9,30,894.0,82.0,1.9,21.0,755.0,951.22,707.4
2016,8,1,9,45,895.0,87.5,2.0,21.5,788.0,964.29,712.51
2016,8,1,10,0,896.0,93.0,2.1,22.0,821.0,974.13,717.37
2016,8,1,10,15,902.5,94.0,2.2,22.0,850.0,981.14,721.89
2016,8,1,10,30,909.0,95.0,2.3,22.0,879.0,985.02,724.51
2016,8,1,10,45,914.5,95.5,2.4,22.5,901.5,984.22,722.8
2016,8,1,11,0,920.0,96.0,2.5,23.0,924.0,980.23,719.14
2016,8,1,11,15,923.0,96.5,2.55,23.0,939.5,970.68,712.87
2016,8,1,11,30,926.0,97.0,2.6,23.0,955.0,957.99,704.69
2016,8,1,11,45,928.0,97.5,2.7,23.5,963.0,941.33,693.05
2016,8,1,12,0,930.0,98.0,2.8,24.0,971.0,921.69,679.5
2016,8,1,12,15,930.0,98.0,2.9,24.0,971.0,896.97,663.88
2016,8,1,12,30,930.0,98.0,3.0,24.0,971.0,869.59,646.41
2016,8,1,12,45,926.5,99.0,3.1,24.0,963.0,837.79,625.82
2016,8,1,13,0,923.0,100.0,3.2,24.0,955.0,803.77,603.53
2016,8,1,13,15,920.0,99.5,3.3,24.0,940.0,766.7,578.92
2016,8,1,13,30,917.0,99.0,3.4,24.0,925.0,727.72,552.7
2016,8,1,13,45,914.5,97.0,3.5,24.0,903.5,686.0,522.4
2016,8,1,14,0,912.0,95.0,3.6,24.0,882.0,642.66,489.96
2016,8,1,14,15,906.0,94.0,3.65,23.5,853.5,596.76,455.49
2016,8,1,14,30,900.0,93.0,3.7,23.0,825.0,549.89,419.2
2016,8,1,14,45,893.0,90.5,3.8,23.0,790.5,500.51,379.24
2016,8,1,15,0,886.0,88.0,3.9,23.0,756.0,450.68,337.78
2016,8,1,15,15,875.5,86.5,3.9,22.5,716.0,400.1,295.13
2016,8,1,15,30,865.0,85.0,3.9,22.0,676.0,349.8,251.63
2016,8,1,15,45,851.5,82.5,3.95,21.5,632.0,298.36,206.71
2016,8,1,16,0,838.0,80.0,4.0,21.0,588.0,247.91,162.62
2016,8,1,16,15,819.5,77.5,3.95,20.5,540.0,197.81,120.37
2016,8,1,16,30,801.0,75.0,3.9,20.0,492.0,142.3,77.28
2016,8,1,16,45,776.0,72.0,3.9,19.5,441.5,95.29,48.22
2016,8,1,17,0,751.0,69.0,3.9,19.0,391.0,51.24,39.25
2016,8,1,17,15,716.5,65.0,3.85,18.5,340.0,45.69,34.61
2016,8,1,17,30,682.0,61.0,3.8,18.0,289.0,44.43,33.64
2016,8,1,17,45,630.5,56.0,3.8,17.5,238.5,42.21,31.75
2016,8,1,18,0,579.0,51.0,3.8,17.0,188.0,36.47,26.61
2016,8,1,18,15,502.0,43.5,3.7,16.5,141.5,32.19,22.61
2016,8,1,18,30,425.0,36.0,3.6,16.0,95.0,27.71,18.21
2016,8,1,18,45,296.5,25.5,3.5,15.5,58.0,20.16,9.77
2016,8,1,19,0,168.0,15.0,3.4,15.0,21.0,14.3,0.0
2016,8,1,19,15,84.0,7.5,3.35,14.5,10.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,6.67,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,78.41,0.0
2016,8,2,5,45,284.5,25.0,3.0,13.5,56.5,194.52,134.15
2016,8,2,6,0,418.0,36.0,3.1,14.0,93.0,290.41,232.8
2016,8,2,6,15,498.0,44.0,3.05,14.5,139.5,364.0,298.98
2016,8,2,6,30,578.0,52.0,3.0,15.0,186.0,444.1,367.56
2016,8,2,6,45,289.0,76.0,3.0,15.5,143.0,302.13,251.58
2016,8,2,7,0,0.0,100.0,3.0,16.0,100.0,98.38,77.42
2016,8,2,7,15,17.0,130.0,2.95,16.5,137.0,142.29,114.43
2016,8,2,7,30,34.0,160.0,2.9,17.0,174.0,197.84,159.9
2016,8,2,7,45,33.0,178.0,2.9,17.5,193.5,215.93,173.57
2016,8,2,8,0,32.0,196.0,2.9,18.0,213.0,233.8,186.89
2016,8,2,8,15,55.0,227.0,2.85,18.5,259.5,287.39,229.06
2016,8,2,8,30,78.0,258.0,2.8,19.0,306.0,341.58,270.62
2016,8,2,8,45,134.0,284.0,2.8,19.5,373.0,434.14,341.56
2016,8,2,9,0,190.0,310.0,2.8,20.0,440.0,514.32,401.11
2016,8,2,9,15,281.0,311.0,2.75,20.0,516.0,613.97,475.17
2016,8,2,9,30,372.0,312.0,2.7,20.0,592.0,701.12,538.25
2016,8,2,9,45,646.0,203.5,2.7,20.5,716.5,864.74,657.09
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,998.39,743.35
2016,8,2,10,15,927.0,96.0,2.7,21.0,871.0,1005.86,745.87
2016,8,2,10,30,934.0,97.0,2.7,21.0,901.0,1010.12,747.64
2016,8,2,10,45,939.0,97.5,2.75,21.5,924.0,1008.64,744.85
2016,8,2,11,0,944.0,98.0,2.8,22.0,947.0,1003.88,740.09
2016,8,2,11,15,947.0,99.0,2.8,22.0,962.5,994.47,733.41
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,981.84,724.76
2016,8,2,11,45,951.5,100.0,2.85,22.5,986.0,963.68,711.64
2016,8,2,12,0,953.0,100.0,2.9,23.0,994.0,942.51,696.64
2016,8,2,12,15,953.0,100.0,2.95,23.0,994.0,917.14,680.23
2016,8,2,12,30,953.0,100.0,3.0,23.0,994.0,889.04,661.96
2016,8,2,12,45,945.5,103.5,3.05,23.5,984.0,855.55,638.73
2016,8,2,13,0,938.0,107.0,3.1,24.0,974.0,819.97,614.04
2016,8,2,13,15,934.5,106.5,3.15,24.0,958.5,781.85,588.65
2016,8,2,13,30,931.0,106.0,3.2,24.0,943.0,741.83,561.66
2016,8,2,13,45,926.5,104.5,3.3,24.0,920.0,698.53,530.23
2016,8,2,14,0,922.0,103.0,3.4,24.0,897.0,653.76,496.94
2016,8,2,14,15,914.5,102.0,3.45,23.5,867.5,606.42,461.59
2016,8,2,14,30,907.0,101.0,3.5,23.0,838.0,558.24,424.5
2016,8,2,14,45,897.5,99.5,3.6,23.0,802.0,508.05,384.06
2016,8,2,15,0,888.0,98.0,3.7,23.0,766.0,457.63,342.28
2016,8,2,15,15,876.0,96.0,3.8,22.5,724.5,405.83,298.96
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,354.47,254.86
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,302.39,209.25
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,244.81,159.61
2016,8,2,16,15,809.0,87.0,4.15,21.5,542.0,194.02,117.25
2016,8,2,16,30,788.0,84.0,4.2,21.0,493.0,145.49,80.35
2016,8,2,16,45,758.0,81.0,4.3,21.0,441.0,98.86,52.21
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,55.77,42.84
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,47.65,36.1
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,46.53,35.33
2016,8,2,17,45,592.0,63.5,4.45,18.5,233.5,44.49,33.6
2016,8,2,18,0,532.0,58.0,4.5,18.0,182.0,42.39,31.67
2016,8,2,18,15,449.0,49.0,4.45,17.5,135.5,37.08,26.74
2016,8,2,18,30,366.0,40.0,4.4,17.0,89.0,31.51,21.31
2016,8,2,18,45,231.0,27.5,4.35,16.5,53.5,22.18,10.81
2016,8,2,19,0,96.0,15.0,4.3,16.0,18.0,14.3,0.0
2016,8,2,19,15,48.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,58.84,0.0
2016,8,3,5,45,240.0,26.5,2.55,15.5,52.5,173.46,115.18
2016,8,3,6,0,374.0,39.0,2.6,16.0,88.0,270.17,214.16
2016,8,3,6,15,457.5,47.5,2.45,16.0,134.5,344.6,280.68
2016,8,3,6,30,541.0,56.0,2.3,16.0,181.0,425.72,349.84
2016,8,3,6,45,297.0,90.0,2.15,16.5,161.0,325.38,268.17
2016,8,3,7,0,53.0,124.0,2.0,17.0,141.0,173.12,140.07
2016,8,3,7,15,66.0,147.0,1.9,17.5,172.5,208.92,169.53
2016,8,3,7,30,79.0,170.0,1.8,18.0,204.0,245.17,198.14
2016,8,3,7,45,75.5,191.5,1.7,18.5,227.0,266.72,213.91
2016,8,3,8,0,72.0,213.0,1.6,19.0,250.0,287.66,228.86
2016,8,3,8,15,88.5,238.0,1.6,19.5,288.5,329.4,260.36
2016,8,3,8,30,105.0,263.0,1.6,20.0,327.0,371.42,291.31
2016,8,3,8,45,139.5,287.0,1.65,20.5,378.0,442.58,343.95
2016,8,3,9,0,174.0,311.0,1.7,21.0,429.0,500.56,385.57
2016,8,3,9,15,530.0,205.0,1.8,21.5,596.0,743.4,567.36
2016,8,3,9,30,886.0,99.0,1.9,22.0,763.0,960.73,711.47
2016,8,3,9,45,899.5,98.5,2.0,22.5,800.0,978.68,719.2
2016,8,3,10,0,913.0,98.0,2.1,23.0,837.0,993.76,727.33
2016,8,3,10,15,919.5,99.0,2.2,23.0,866.5,1000.66,731.7
2016,8,3,10,30,926.0,100.0,2.3,23.0,896.0,1004.36,734.19
2016,8,3,10,45,931.0,101.0,2.45,23.5,919.0,1003.36,732.86
2016,8,3,11,0,936.0,102.0,2.6,24.0,942.0,999.09,729.5
2016,8,3,11,15,939.5,102.5,2.75,24.0,957.5,989.63,724.24
2016,8,3,11,30,943.0,103.0,2.9,24.0,973.0,976.96,716.92
2016,8,3,11,45,944.5,103.5,3.05,24.5,981.0,959.33,704.95
2016,8,3,12,0,946.0,104.0,3.2,25.0,989.0,938.69,691.01
2016,8,3,12,15,946.5,104.0,3.3,24.5,989.5,913.81,676.53
2016,8,3,12,30,947.0,104.0,3.4,24.0,990.0,886.18,660.09
2016,8,3,12,45,945.5,104.0,3.55,24.0,982.5,854.34,639.62
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,820.12,617.3
2016,8,3,13,15,941.0,103.5,3.85,24.0,959.5,782.12,592.1
2016,8,3,13,30,938.0,103.0,4.0,24.0,944.0,742.16,565.18
2016,8,3,13,45,933.5,102.0,4.15,24.0,921.5,698.98,533.5
2016,8,3,14,0,929.0,101.0,4.3,24.0,899.0,654.3,499.91
2016,8,3,14,15,922.0,100.0,4.35,23.5,869.5,606.89,464.07
2016,8,3,14,30,915.0,99.0,4.4,23.0,840.0,558.57,426.5
2016,8,3,14,45,906.0,97.5,4.5,22.5,804.5,508.2,386.32
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,457.53,344.57
2016,8,3,15,15,885.5,94.0,4.6,21.5,727.5,405.44,300.34
2016,8,3,15,30,874.0,92.0,4.6,21.0,686.0,353.72,255.37
2016,8,3,15,45,858.0,90.0,4.7,21.0,640.0,301.39,209.09
2016,8,3,16,0,842.0,88.0,4.8,21.0,594.0,250.28,164.15
2016,8,3,16,15,821.5,85.0,4.8,20.5,544.5,192.06,115.67
2016,8,3,16,30,801.0,82.0,4.8,20.0,495.0,142.93,78.35
2016,8,3,16,45,773.5,78.5,4.8,19.5,443.0,95.39,50.06
2016,8,3,17,0,746.0,75.0,4.8,19.0,391.0,51.76,39.72
2016,8,3,17,15,708.5,70.5,4.75,18.5,338.5,50.36,38.71
2016,8,3,17,30,671.0,66.0,4.7,18.0,286.0,44.42,33.63
2016,8,3,17,45,616.5,60.0,4.7,17.5,235.0,41.88,31.43
2016,8,3,18,0,562.0,54.0,4.7,17.0,184.0,39.2,28.98
2016,8,3,18,15,479.0,46.0,4.6,16.5,137.0,34.62,24.68
2016,8,3,18,30,396.0,38.0,4.5,16.0,90.0,29.84,19.91
2016,8,3,18,45,258.0,26.0,4.4,15.5,54.0,20.91,9.4
2016,8,3,19,0,120.0,14.0,4.3,15.0,18.0,13.34,0.0
2016,8,3,19,15,60.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,54.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,109.0,13.0,3.5,14.0,16.0,59.0,0.0
2016,8,4,5,45,247.0,25.0,3.55,14.5,51.5,173.8,112.35
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,273.13,217.39
2016,8,4,6,15,192.5,33.5,3.55,15.0,58.5,167.5,136.66
2016,8,4,6,30,0.0,30.0,3.5,15.0,30.0,27.83,18.03
2016,8,4,6,45,0.0,39.0,3.45,15.5,39.0,36.21,25.28
2016,8,4,7,0,0.0,48.0,3.4,16.0,48.0,44.59,32.36
2016,8,4,7,15,0.0,65.5,3.4,16.0,65.5,60.93,46.12
2016,8,4,7,30,0.0,83.0,3.4,16.0,83.0,77.68,60.06
2016,8,4,7,45,0.0,105.0,3.4,16.5,105.0,99.52,77.91
2016,8,4,8,0,0.0,127.0,3.4,17.0,127.0,121.37,95.47
2016,8,4,8,15,0.0,119.5,3.45,17.5,119.5,113.1,88.17
2016,8,4,8,30,0.0,112.0,3.5,18.0,112.0,105.31,81.37
2016,8,4,8,45,0.0,136.0,3.6,18.5,136.5,128.79,100.02
2016,8,4,9,0,0.0,160.0,3.7,19.0,161.0,152.28,118.41
2016,8,4,9,15,2.5,174.5,3.75,19.0,176.5,168.61,131.23
2016,8,4,9,30,5.0,189.0,3.8,19.0,192.0,184.93,143.99
2016,8,4,9,45,43.5,280.5,3.85,19.0,315.5,324.81,254.47
2016,8,4,10,0,82.0,372.0,3.9,19.0,439.0,457.45,355.42
2016,8,4,10,15,115.0,395.0,3.95,19.0,492.5,522.64,403.91
2016,8,4,10,30,148.0,418.0,4.0,19.0,546.0,573.99,441.9
2016,8,4,10,45,112.5,419.0,4.05,19.5,518.0,535.61,411.05
2016,8,4,11,0,77.0,420.0,4.1,20.0,490.0,487.71,373.62
2016,8,4,11,15,135.0,439.0,4.15,20.0,563.0,565.07,432.21
2016,8,4,11,30,193.0,458.0,4.2,20.0,636.0,630.07,480.41
2016,8,4,11,45,200.5,454.5,4.3,20.0,640.5,624.44,476.23
2016,8,4,12,0,208.0,451.0,4.4,20.0,645.0,617.93,471.92
2016,8,4,12,15,182.5,459.0,4.4,20.0,630.0,593.05,452.84
2016,8,4,12,30,157.0,467.0,4.4,20.0,615.0,568.67,434.22
2016,8,4,12,45,219.5,454.0,4.4,20.0,658.0,596.18,456.0
2016,8,4,13,0,282.0,441.0,4.4,20.0,701.0,618.55,473.47
2016,8,4,13,15,253.0,439.5,4.4,19.5,669.5,579.64,445.04
2016,8,4,13,30,224.0,438.0,4.4,19.0,638.0,545.49,420.09
2016,8,4,13,45,143.0,412.0,4.4,19.0,539.0,456.98,352.94
2016,8,4,14,0,62.0,386.0,4.4,19.0,440.0,379.88,293.78
2016,8,4,14,15,98.0,386.5,4.4,19.0,467.5,393.98,305.23
2016,8,4,14,30,134.0,387.0,4.4,19.0,495.0,398.35,308.66
2016,8,4,14,45,113.0,364.5,4.4,19.0,453.0,359.79,279.02
2016,8,4,15,0,92.0,342.0,4.4,19.0,411.0,330.37,256.44
2016,8,4,15,15,146.0,325.0,4.45,18.5,427.5,321.23,249.07
2016,8,4,15,30,200.0,308.0,4.5,18.0,444.0,313.46,241.74
2016,8,4,15,45,170.0,286.5,4.55,18.0,396.5,275.0,211.53
2016,8,4,16,0,140.0,265.0,4.6,18.0,349.0,239.89,184.33
2016,8,4,16,15,108.0,239.0,4.6,17.5,300.5,212.46,164.11
2016,8,4,16,30,76.0,213.0,4.6,17.0,252.0,181.11,141.1
2016,8,4,16,45,55.5,185.5,4.65,16.5,212.5,153.14,120.52
2016,8,4,17,0,35.0,158.0,4.7,16.0,173.0,128.13,107.02
2016,8,4,17,15,30.5,138.0,4.65,15.5,149.5,113.23,94.52
2016,8,4,17,30,26.0,118.0,4.6,15.0,126.0,98.0,81.46
2016,8,4,17,45,294.0,84.5,4.6,15.0,152.5,60.9,48.64
2016,8,4,18,0,562.0,51.0,4.6,15.0,179.0,36.83,27.11
2016,8,4,18,15,480.5,43.0,4.5,14.5,132.5,32.13,22.68
2016,8,4,18,30,399.0,35.0,4.4,14.0,86.0,27.22,17.77
2016,8,4,18,45,199.5,25.5,4.35,14.0,51.0,19.99,8.18
2016,8,4,19,0,0.0,16.0,4.3,14.0,16.0,15.25,0.0
2016,8,4,19,15,0.0,8.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,50.63,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,162.19,100.48
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,260.08,206.37
2016,8,5,6,15,444.0,47.5,3.4,15.0,130.0,335.6,274.88
2016,8,5,6,30,529.0,57.0,3.3,15.0,176.0,418.07,346.34
2016,8,5,6,45,270.5,84.5,3.25,15.5,146.0,300.41,249.8
2016,8,5,7,0,12.0,112.0,3.2,16.0,116.0,121.14,96.81
2016,8,5,7,15,15.5,131.0,3.1,16.0,137.0,142.75,115.0
2016,8,5,7,30,19.0,150.0,3.0,16.0,158.0,164.47,132.71
2016,8,5,7,45,16.5,163.5,2.9,16.5,171.5,175.35,140.8
2016,8,5,8,0,14.0,177.0,2.8,17.0,185.0,186.16,148.69
2016,8,5,8,15,9.0,176.5,2.65,17.0,182.0,179.77,142.78
2016,8,5,8,30,4.0,176.0,2.5,17.0,179.0,173.65,137.18
2016,8,5,8,45,12.0,209.0,2.45,17.5,217.0,214.03,169.06
2016,8,5,9,0,20.0,242.0,2.4,18.0,255.0,254.56,200.33
2016,8,5,9,15,21.0,257.5,2.35,18.0,272.5,270.31,211.97
2016,8,5,9,30,22.0,273.0,2.3,18.0,290.0,285.96,223.54
2016,8,5,9,45,18.5,269.5,2.3,18.5,284.5,277.87,216.25
2016,8,5,10,0,15.0,266.0,2.3,19.0,279.0,269.97,209.26
2016,8,5,10,15,28.0,313.0,2.3,19.5,337.5,339.94,262.25
2016,8,5,10,30,41.0,360.0,2.3,20.0,396.0,398.79,305.42
2016,8,5,10,45,180.5,386.5,2.3,20.5,547.5,566.84,431.47
2016,8,5,11,0,320.0,413.0,2.3,21.0,699.0,729.41,546.65
2016,8,5,11,15,397.0,390.5,2.35,21.0,752.0,769.16,574.77
2016,8,5,11,30,474.0,368.0,2.4,21.0,805.0,812.5,605.85
2016,8,5,11,45,694.5,244.5,2.5,21.5,889.5,877.62,655.4
2016,8,5,12,0,915.0,121.0,2.6,22.0,974.0,924.56,685.89
2016,8,5,12,15,915.0,121.0,2.7,22.0,974.0,899.65,669.55
2016,8,5,12,30,915.0,121.0,2.8,22.0,974.0,872.13,651.99
2016,8,5,12,45,914.0,120.0,2.95,22.0,966.0,840.4,631.76
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,806.39,609.7
2016,8,5,13,15,909.5,118.0,3.3,22.0,942.5,768.4,584.81
2016,8,5,13,30,906.0,117.0,3.5,22.0,927.0,728.57,557.46
2016,8,5,13,45,896.5,118.0,3.7,22.0,902.5,684.92,525.48
2016,8,5,14,0,887.0,119.0,3.9,22.0,878.0,640.21,491.85
2016,8,5,14,15,879.0,117.5,4.0,21.5,848.0,593.39,456.4
2016,8,5,14,30,871.0,116.0,4.1,21.0,818.0,545.85,419.27
2016,8,5,14,45,856.0,116.5,4.25,21.0,781.0,496.16,378.67
2016,8,5,15,0,841.0,117.0,4.4,21.0,744.0,441.75,333.58
2016,8,5,15,15,827.0,114.5,4.4,20.5,702.5,390.39,290.04
2016,8,5,15,30,813.0,112.0,4.4,20.0,661.0,339.82,246.16
2016,8,5,15,45,789.5,111.0,4.45,20.0,614.0,289.0,201.54
2016,8,5,16,0,766.0,110.0,4.5,20.0,567.0,240.38,159.23
2016,8,5,16,15,742.0,106.0,4.45,19.5,518.0,191.64,118.99
2016,8,5,16,30,718.0,102.0,4.4,19.0,469.0,139.62,79.94
2016,8,5,16,45,680.0,99.0,4.4,18.5,417.0,95.95,55.26
2016,8,5,17,0,642.0,96.0,4.4,18.0,365.0,61.96,48.82
2016,8,5,17,15,599.0,89.5,4.35,17.5,314.0,60.06,47.4
2016,8,5,17,30,556.0,83.0,4.3,17.0,263.0,58.01,45.77
2016,8,5,17,45,491.0,75.0,4.3,16.5,213.0,54.49,42.7
2016,8,5,18,0,426.0,67.0,4.3,16.0,163.0,49.75,38.38
2016,8,5,18,15,340.5,55.0,4.2,15.5,119.0,41.71,30.92
2016,8,5,18,30,255.0,43.0,4.1,15.0,75.0,33.32,22.82
2016,8,5,18,45,146.0,27.0,4.1,15.0,43.0,21.25,8.12
2016,8,5,19,0,37.0,11.0,4.1,15.0,11.0,10.48,0.0
2016,8,5,19,15,18.5,5.5,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,25.0,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,50.0,11.0,3.9,13.0,12.0,31.71,0.0
2016,8,6,5,45,172.5,26.0,3.95,13.5,45.0,136.18,79.87
2016,8,6,6,0,295.0,41.0,4.0,14.0,78.0,228.88,181.69
2016,8,6,6,15,381.5,52.0,3.95,14.0,122.5,304.59,250.55
2016,8,6,6,30,468.0,63.0,3.9,14.0,167.0,387.11,322.69
2016,8,6,6,45,234.5,84.5,3.9,14.5,137.0,263.61,220.56
2016,8,6,7,0,1.0,106.0,3.9,15.0,107.0,106.61,84.78
2016,8,6,7,15,2.0,121.5,3.9,15.5,122.5,122.08,97.63
2016,8,6,7,30,3.0,137.0,3.9,16.0,138.0,137.65,110.13
2016,8,6,7,45,5.5,153.0,3.9,16.5,155.5,155.04,123.96
2016,8,6,8,0,8.0,169.0,3.9,17.0,173.0,172.56,137.69
2016,8,6,8,15,22.0,200.5,3.95,17.0,213.5,216.76,173.52
2016,8,6,8,30,36.0,232.0,4.0,17.0,254.0,274.48,219.51
2016,8,6,8,45,43.0,256.5,4.05,17.5,284.5,306.32,243.67
2016,8,6,9,0,50.0,281.0,4.1,18.0,315.0,337.99,267.41
2016,8,6,9,15,105.5,315.5,4.1,18.0,392.5,426.0,336.46
2016,8,6,9,30,161.0,350.0,4.1,18.0,470.0,528.15,414.18
2016,8,6,9,45,151.0,368.0,4.2,18.5,484.5,535.55,417.33
2016,8,6,10,0,141.0,386.0,4.3,19.0,499.0,541.95,420.23
2016,8,6,10,15,205.0,394.5,4.3,19.0,566.0,608.38,470.58
2016,8,6,10,30,269.0,403.0,4.3,19.0,633.0,685.18,527.07
2016,8,6,10,45,321.0,397.0,4.35,19.5,678.0,721.76,553.08
2016,8,6,11,0,373.0,391.0,4.4,20.0,723.0,756.57,577.72
2016,8,6,11,15,638.0,255.5,4.4,20.0,836.0,868.52,664.31
2016,8,6,11,30,903.0,120.0,4.4,20.0,949.0,952.58,722.58
2016,8,6,11,45,904.5,120.5,4.45,20.5,956.5,935.26,708.76
2016,8,6,12,0,906.0,121.0,4.5,21.0,964.0,915.06,693.78
2016,8,6,12,15,906.0,121.0,4.5,21.0,964.0,890.32,676.7
2016,8,6,12,30,906.0,121.0,4.5,21.0,964.0,862.99,657.86
2016,8,6,12,45,900.5,123.0,4.5,21.0,955.5,830.63,635.46
2016,8,6,13,0,895.0,125.0,4.5,21.0,947.0,796.22,611.55
2016,8,6,13,15,892.0,124.0,4.5,20.5,931.5,759.11,586.75
2016,8,6,13,30,889.0,123.0,4.5,20.0,916.0,720.17,559.25
2016,8,6,13,45,886.0,121.0,4.55,20.0,894.5,678.69,527.77
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,635.7,494.43
2016,8,6,14,15,875.5,117.5,4.7,20.0,843.5,589.29,457.83
2016,8,6,14,30,868.0,116.0,4.8,20.0,814.0,542.1,419.64
2016,8,6,14,45,860.5,113.5,4.95,20.0,779.5,493.52,379.42
2016,8,6,15,0,853.0,111.0,5.1,20.0,745.0,444.56,337.76
2016,8,6,15,15,840.5,108.5,5.2,19.5,704.0,387.95,289.73
2016,8,6,15,30,828.0,106.0,5.3,19.0,663.0,337.15,245.13
2016,8,6,15,45,813.5,102.5,5.45,19.0,618.0,285.85,199.33
2016,8,6,16,0,799.0,99.0,5.6,19.0,573.0,235.78,155.05
2016,8,6,16,15,777.5,95.5,5.7,18.5,524.5,186.1,113.63
2016,8,6,16,30,756.0,92.0,5.8,18.0,476.0,138.77,78.46
2016,8,6,16,45,728.5,87.0,5.9,17.5,425.0,92.5,52.34
2016,8,6,17,0,701.0,82.0,6.0,17.0,374.0,52.01,40.29
2016,8,6,17,15,661.0,77.0,6.05,16.5,322.0,50.76,39.4
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,49.42,38.34
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,46.31,35.61
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,43.05,32.58
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,36.86,26.75
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,30.35,20.26
2016,8,6,18,45,190.0,24.5,6.2,14.0,45.0,19.28,5.86
2016,8,6,19,0,56.0,11.0,6.2,14.0,12.0,10.48,0.0
2016,8,6,19,15,28.0,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,47.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,94.0,11.0,5.3,13.0,13.0,50.23,0.0
2016,8,7,5,45,240.5,23.0,5.35,13.5,47.5,164.41,91.53
2016,8,7,6,0,387.0,35.0,5.4,14.0,82.0,270.13,214.85
2016,8,7,6,15,474.5,43.5,5.3,14.0,129.0,346.6,286.08
2016,8,7,6,30,562.0,52.0,5.2,14.0,176.0,430.31,360.16
2016,8,7,6,45,281.0,69.5,5.15,14.5,131.5,286.78,241.31
2016,8,7,7,0,0.0,87.0,5.1,15.0,87.0,84.29,66.03
2016,8,7,7,15,0.0,103.5,5.0,15.5,103.5,100.54,79.61
2016,8,7,7,30,0.0,120.0,4.9,16.0,120.0,116.7,92.73
2016,8,7,7,45,5.0,145.0,4.8,16.5,147.5,145.97,116.65
2016,8,7,8,0,10.0,170.0,4.7,17.0,175.0,175.38,140.26
2016,8,7,8,15,9.5,181.0,4.6,17.5,186.5,185.11,147.35
2016,8,7,8,30,9.0,192.0,4.5,18.0,198.0,194.9,154.42
2016,8,7,8,45,51.0,246.0,4.45,18.5,280.5,301.61,239.96
2016,8,7,9,0,93.0,300.0,4.4,19.0,363.0,399.21,315.6
2016,8,7,9,15,109.5,323.5,4.3,19.0,402.0,438.74,345.04
2016,8,7,9,30,126.0,347.0,4.2,19.0,441.0,491.57,384.16
2016,8,7,9,45,522.0,222.0,4.15,19.5,637.5,756.44,590.19
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,992.35,753.71
2016,8,7,10,15,635.0,237.5,4.05,20.0,756.5,882.5,674.11
2016,8,7,10,30,352.0,378.0,4.0,20.0,679.0,738.04,563.09
2016,8,7,10,45,648.0,238.5,3.95,20.5,809.0,882.92,673.02
2016,8,7,11,0,944.0,99.0,3.9,21.0,939.0,997.8,748.68
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.0,987.63,740.03
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,974.24,730.32
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,956.68,716.85
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,936.03,701.45
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.0,910.74,684.32
2016,8,7,12,30,957.0,99.0,3.8,22.0,987.0,882.65,665.32
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.0,850.57,643.77
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,815.99,620.39
2016,8,7,13,15,954.0,96.5,3.95,22.0,957.5,777.34,593.99
2016,8,7,13,30,951.0,96.0,4.0,22.0,942.0,736.67,565.71
2016,8,7,13,45,947.5,94.5,4.1,22.0,919.5,692.96,533.11
2016,8,7,14,0,944.0,93.0,4.2,22.0,897.0,647.64,498.49
2016,8,7,14,15,938.0,92.0,4.3,22.0,867.5,599.93,461.16
2016,8,7,14,30,932.0,91.0,4.4,22.0,838.0,551.2,422.09
2016,8,7,14,45,923.0,90.0,4.5,22.0,802.0,500.28,380.25
2016,8,7,15,0,914.0,89.0,4.6,22.0,766.0,449.02,336.94
2016,8,7,15,15,902.5,87.0,4.6,21.5,724.0,395.95,291.6
2016,8,7,15,30,891.0,85.0,4.6,21.0,682.0,343.24,245.53
2016,8,7,15,45,875.0,83.0,4.65,21.0,635.5,289.97,198.31
2016,8,7,16,0,859.0,81.0,4.7,21.0,589.0,237.94,152.71
2016,8,7,16,15,839.0,78.5,4.65,20.5,539.5,186.36,110.12
2016,8,7,16,30,819.0,76.0,4.6,20.0,490.0,129.58,68.1
2016,8,7,16,45,790.0,73.0,4.55,19.5,437.0,81.53,42.4
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,48.45,36.87
2016,8,7,17,15,723.0,65.5,4.45,18.5,331.0,46.89,35.69
2016,8,7,17,30,685.0,61.0,4.4,18.0,278.0,45.25,34.37
2016,8,7,17,45,625.5,56.0,4.35,17.5,226.0,39.27,29.11
2016,8,7,18,0,566.0,51.0,4.3,17.0,174.0,37.3,27.24
2016,8,7,18,15,476.5,42.5,4.2,16.5,127.0,32.16,22.41
2016,8,7,18,30,387.0,34.0,4.1,16.0,80.0,26.79,16.98
2016,8,7,18,45,233.0,22.0,4.1,16.0,46.0,17.7,3.61
2016,8,7,19,0,79.0,10.0,4.1,16.0,12.0,9.53,0.0
2016,8,7,19,15,39.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,46.59,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.5,157.88,80.33
2016,8,8,6,0,378.0,33.0,4.3,15.0,79.0,262.59,206.85
2016,8,8,6,15,464.5,41.5,4.2,15.5,124.5,337.76,276.04
2016,8,8,6,30,551.0,50.0,4.1,16.0,170.0,420.25,347.5
2016,8,8,6,45,603.5,56.0,4.0,16.5,220.5,483.95,401.26
2016,8,8,7,0,656.0,62.0,3.9,17.0,271.0,550.73,455.04
2016,8,8,7,15,328.0,91.0,3.8,17.0,195.5,365.94,303.78
2016,8,8,7,30,0.0,120.0,3.7,17.0,120.0,116.79,92.07
2016,8,8,7,45,3.5,143.0,3.65,17.5,145.0,142.69,113.33
2016,8,8,8,0,7.0,166.0,3.6,18.0,170.0,168.64,133.96
2016,8,8,8,15,132.5,208.5,3.55,18.5,287.0,345.31,278.39
2016,8,8,8,30,258.0,251.0,3.5,19.0,404.0,519.27,413.25
2016,8,8,8,45,309.0,261.5,3.5,19.5,459.0,579.16,456.66
2016,8,8,9,0,360.0,272.0,3.5,20.0,514.0,640.01,500.35
2016,8,8,9,15,622.0,182.5,3.55,20.5,631.0,806.92,624.96
2016,8,8,9,30,884.0,93.0,3.6,21.0,748.0,945.97,718.43
2016,8,8,9,45,896.0,93.0,3.7,21.5,784.5,962.94,726.75
2016,8,8,10,0,908.0,93.0,3.8,22.0,821.0,976.98,734.13
2016,8,8,10,15,915.0,94.5,3.9,22.0,850.5,984.8,738.83
2016,8,8,10,30,922.0,96.0,4.0,22.0,880.0,989.4,741.54
2016,8,8,10,45,925.5,97.5,4.15,22.5,902.5,987.38,738.79
2016,8,8,11,0,929.0,99.0,4.3,23.0,925.0,982.1,733.99
2016,8,8,11,15,932.0,99.5,4.45,23.0,940.5,972.06,727.51
2016,8,8,11,30,935.0,100.0,4.6,23.0,956.0,958.85,719.33
2016,8,8,11,45,935.5,101.5,4.8,23.0,963.5,941.24,708.64
2016,8,8,12,0,936.0,103.0,5.0,23.0,971.0,920.64,695.8
2016,8,8,12,15,936.5,103.0,5.15,23.0,971.0,895.73,679.52
2016,8,8,12,30,937.0,103.0,5.3,23.0,971.0,868.08,661.23
2016,8,8,12,45,936.0,102.5,5.5,23.0,963.5,836.17,640.03
2016,8,8,13,0,935.0,102.0,5.7,23.0,956.0,801.87,616.88
2016,8,8,13,15,932.0,101.0,5.8,22.5,940.5,763.44,591.24
2016,8,8,13,30,929.0,100.0,5.9,22.0,925.0,723.06,563.29
2016,8,8,13,45,926.0,98.5,6.0,22.0,903.0,680.46,530.55
2016,8,8,14,0,923.0,97.0,6.1,22.0,881.0,636.24,495.82
2016,8,8,14,15,916.5,96.0,6.1,22.0,851.5,589.1,457.78
2016,8,8,14,30,910.0,95.0,6.1,22.0,822.0,541.01,418.11
2016,8,8,14,45,902.0,93.0,6.2,22.0,786.5,490.67,375.89
2016,8,8,15,0,894.0,91.0,6.3,22.0,751.0,439.94,332.28
2016,8,8,15,15,882.0,89.0,6.3,21.5,709.5,387.64,286.97
2016,8,8,15,30,870.0,87.0,6.3,21.0,668.0,335.76,241.12
2016,8,8,15,45,855.0,84.5,6.3,21.0,622.5,283.39,194.24
2016,8,8,16,0,840.0,82.0,6.3,21.0,577.0,232.17,149.09
2016,8,8,16,15,819.0,79.5,6.2,20.5,527.5,174.27,101.45
2016,8,8,16,30,798.0,77.0,6.1,20.0,478.0,125.61,66.24
2016,8,8,16,45,772.5,73.0,6.05,19.5,426.5,78.06,41.26
2016,8,8,17,0,747.0,69.0,6.0,19.0,375.0,47.76,36.26
2016,8,8,17,15,708.5,64.5,5.9,18.5,322.5,46.17,35.05
2016,8,8,17,30,670.0,60.0,5.8,18.0,270.0,44.51,33.7
2016,8,8,17,45,617.0,54.0,5.75,17.5,219.5,37.8,27.79
2016,8,8,18,0,564.0,48.0,5.7,17.0,169.0,34.92,25.12
2016,8,8,18,15,474.0,40.0,5.6,16.5,122.5,30.11,20.58
2016,8,8,18,30,384.0,32.0,5.5,16.0,76.0,25.1,15.42
2016,8,8,18,45,192.0,16.0,5.4,15.5,38.0,12.25,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,5.0,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,10.0,3.6,14.0,11.0,45.19,0.0
2016,8,9,5,45,231.5,21.5,3.65,14.5,44.0,155.87,70.95
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,262.05,205.35
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,337.29,275.27
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,419.95,347.25
2016,8,9,6,45,301.0,84.0,3.0,15.5,151.5,318.4,264.36
2016,8,9,7,0,48.0,119.0,2.8,16.0,134.0,164.34,133.54
2016,8,9,7,15,53.5,140.0,2.5,16.5,160.0,191.82,156.2
2016,8,9,7,30,59.0,161.0,2.2,17.0,186.0,219.35,177.92
2016,8,9,7,45,43.5,174.5,1.9,17.5,194.5,221.0,177.64
2016,8,9,8,0,28.0,188.0,1.6,18.0,203.0,221.81,176.59
2016,8,9,8,15,70.0,223.5,1.4,18.5,264.0,296.67,235.64
2016,8,9,8,30,112.0,259.0,1.2,19.0,325.0,386.59,303.42
2016,8,9,8,45,132.5,282.5,1.0,19.5,366.5,430.73,333.96
2016,8,9,9,0,153.0,306.0,0.8,20.0,408.0,474.87,363.64
2016,8,9,9,15,154.0,325.0,0.8,20.5,433.5,495.51,376.35
2016,8,9,9,30,155.0,344.0,0.8,21.0,459.0,515.35,388.56
2016,8,9,9,45,155.5,361.0,0.8,21.5,481.0,531.67,398.19
2016,8,9,10,0,156.0,378.0,0.8,22.0,503.0,547.13,407.19
2016,8,9,10,15,540.5,235.0,0.95,22.5,690.0,787.45,581.95
2016,8,9,10,30,925.0,92.0,1.1,23.0,877.0,986.46,709.25
2016,8,9,10,45,930.0,92.5,1.25,23.5,900.0,984.82,705.94
2016,8,9,11,0,935.0,93.0,1.4,24.0,923.0,979.9,703.25
2016,8,9,11,15,938.0,93.5,1.6,24.0,938.0,969.85,699.33
2016,8,9,11,30,941.0,94.0,1.8,24.0,953.0,956.58,693.17
2016,8,9,11,45,942.0,94.5,2.0,24.5,960.5,938.37,682.26
2016,8,9,12,0,943.0,95.0,2.2,25.0,968.0,917.15,669.2
2016,8,9,12,15,943.5,95.0,2.35,25.0,967.5,892.11,654.28
2016,8,9,12,30,944.0,95.0,2.5,25.0,967.0,864.32,637.34
2016,8,9,12,45,937.5,97.5,2.7,25.0,958.0,830.69,616.57
2016,8,9,13,0,931.0,100.0,2.9,25.0,949.0,794.93,593.99
2016,8,9,13,15,928.0,99.5,3.0,25.0,933.5,757.05,569.03
2016,8,9,13,30,925.0,99.0,3.1,25.0,918.0,717.21,541.79
2016,8,9,13,45,919.5,98.5,3.25,25.0,895.0,674.0,510.39
2016,8,9,14,0,914.0,98.0,3.4,25.0,872.0,629.38,477.09
2016,8,9,14,15,907.0,97.0,3.45,24.5,842.5,582.29,441.61
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,534.32,404.33
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,484.28,363.66
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,434.15,321.79
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,382.56,278.23
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,331.43,234.09
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,279.85,189.02
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,222.83,140.45
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,172.65,99.94
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,124.75,66.22
2016,8,9,16,45,744.5,79.0,3.55,22.0,417.0,78.95,43.49
2016,8,9,17,0,713.0,76.0,3.5,22.0,365.0,53.35,40.64
2016,8,9,17,15,672.5,71.0,3.55,21.0,313.5,46.78,35.22
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,45.22,34.05
2016,8,9,17,45,567.5,60.0,3.65,19.5,211.0,42.71,31.85
2016,8,9,18,0,503.0,54.0,3.7,19.0,160.0,40.12,29.43
2016,8,9,18,15,410.0,44.5,3.7,18.5,115.0,34.25,23.92
2016,8,9,18,30,317.0,35.0,3.7,18.0,70.0,28.09,17.62
2016,8,9,18,45,158.5,17.5,3.7,17.5,35.0,13.7,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
