Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,17.5,3.05,14.5,35.0,112.44,42.56
2016,8,10,6,0,303.0,35.0,3.1,15.0,70.0,225.26,175.37
2016,8,10,6,15,393.0,45.5,3.0,15.0,114.5,301.36,245.44
2016,8,10,6,30,483.0,56.0,2.9,15.0,159.0,385.15,318.28
2016,8,10,6,45,241.5,77.0,2.8,15.5,128.5,257.28,213.89
2016,8,10,7,0,0.0,98.0,2.7,16.0,98.0,97.2,76.48
2016,8,10,7,15,2.0,116.5,2.55,16.5,117.5,116.92,92.92
2016,8,10,7,30,4.0,135.0,2.4,17.0,137.0,136.65,108.82
2016,8,10,7,45,14.0,159.5,2.25,17.5,166.5,169.41,135.33
2016,8,10,8,0,24.0,184.0,2.1,18.0,196.0,202.57,161.58
2016,8,10,8,15,51.5,217.5,2.05,18.5,247.0,273.88,218.05
2016,8,10,8,30,79.0,251.0,2.0,19.0,298.0,334.68,264.71
2016,8,10,8,45,148.0,275.5,1.95,19.5,371.5,436.38,342.39
2016,8,10,9,0,217.0,300.0,1.9,20.0,445.0,526.37,408.53
2016,8,10,9,15,295.5,302.5,1.9,20.5,513.0,615.31,472.4
2016,8,10,9,30,374.0,305.0,1.9,21.0,581.0,691.44,525.51
2016,8,10,9,45,624.0,207.5,1.95,21.5,694.0,840.63,632.83
2016,8,10,10,0,874.0,110.0,2.0,22.0,807.0,960.32,709.21
2016,8,10,10,15,882.0,111.5,2.1,22.0,836.5,968.67,713.42
2016,8,10,10,30,890.0,113.0,2.2,22.0,866.0,973.9,716.91
2016,8,10,10,45,896.5,113.0,2.3,22.5,889.0,972.96,715.12
2016,8,10,11,0,903.0,113.0,2.4,23.0,912.0,968.84,711.4
2016,8,10,11,15,906.5,114.0,2.45,23.0,927.5,959.75,705.44
2016,8,10,11,30,910.0,115.0,2.5,23.0,943.0,947.52,697.55
2016,8,10,11,45,912.5,115.0,2.65,23.5,951.5,930.34,686.01
2016,8,10,12,0,915.0,115.0,2.8,24.0,960.0,910.2,672.49
2016,8,10,12,15,915.0,115.0,2.9,24.0,960.0,885.08,656.54
2016,8,10,12,30,915.0,115.0,3.0,24.0,960.0,857.32,638.73
2016,8,10,12,45,912.5,115.0,3.15,24.0,951.5,825.07,618.03
2016,8,10,13,0,910.0,115.0,3.3,24.0,943.0,790.59,595.55
2016,8,10,13,15,906.5,114.5,3.45,24.0,927.5,752.86,570.53
2016,8,10,13,30,903.0,114.0,3.6,24.0,912.0,713.28,542.61
2016,8,10,13,45,899.0,112.5,3.75,24.0,889.5,670.82,511.34
2016,8,10,14,0,895.0,111.0,3.9,24.0,867.0,626.89,478.15
2016,8,10,14,15,887.5,109.5,4.0,23.5,837.0,579.77,442.41
2016,8,10,14,30,880.0,108.0,4.1,23.0,807.0,531.86,404.92
2016,8,10,14,45,871.0,105.5,4.2,23.0,771.5,481.86,363.94
2016,8,10,15,0,862.0,103.0,4.3,23.0,736.0,431.62,321.65
2016,8,10,15,15,849.0,101.0,4.25,22.5,694.5,380.37,278.06
2016,8,10,15,30,836.0,99.0,4.2,22.0,653.0,323.42,229.24
2016,8,10,15,45,820.5,96.0,4.2,22.0,607.5,271.8,183.87
2016,8,10,16,0,805.0,93.0,4.2,22.0,562.0,221.51,140.38
2016,8,10,16,15,782.5,89.5,4.1,21.5,512.5,171.4,100.06
2016,8,10,16,30,760.0,86.0,4.0,21.0,463.0,123.76,66.86
2016,8,10,16,45,732.0,81.5,3.95,20.5,412.0,77.8,44.49
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,49.08,37.28
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,47.29,35.9
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,45.36,34.32
2016,8,10,17,45,562.5,59.0,3.65,18.5,207.0,42.05,31.4
2016,8,10,18,0,504.0,52.0,3.6,18.0,157.0,38.57,28.17
2016,8,10,18,15,411.0,42.5,3.5,17.5,112.0,32.62,22.58
2016,8,10,18,30,318.0,33.0,3.4,17.0,67.0,26.37,16.11
2016,8,10,18,45,159.0,16.5,3.3,16.5,33.5,12.91,0.0
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,127.5,18.0,2.0,14.5,32.0,97.69,28.58
2016,8,11,6,0,255.0,36.0,2.2,15.0,64.0,200.27,154.6
2016,8,11,6,15,341.5,48.5,2.25,15.0,107.5,272.99,221.56
2016,8,11,6,30,428.0,61.0,2.3,15.0,151.0,357.02,294.3
2016,8,11,6,45,214.0,62.5,2.4,15.5,107.5,232.96,193.36
2016,8,11,7,0,0.0,64.0,2.5,16.0,64.0,59.68,45.0
2016,8,11,7,15,0.0,77.5,2.45,16.5,77.5,72.92,56.13
2016,8,11,7,30,0.0,91.0,2.4,17.0,91.0,86.1,66.88
2016,8,11,7,45,0.0,108.0,2.35,17.5,108.0,102.87,80.4
2016,8,11,8,0,0.0,125.0,2.3,18.0,125.0,119.58,93.65
2016,8,11,8,15,3.0,154.5,2.25,18.5,156.5,151.77,119.34
2016,8,11,8,30,6.0,184.0,2.2,19.0,188.0,184.06,144.61
2016,8,11,8,45,10.5,205.0,2.2,19.5,212.5,208.76,163.54
2016,8,11,9,0,15.0,226.0,2.2,20.0,237.0,233.48,182.23
2016,8,11,9,15,66.5,283.5,2.2,20.5,332.5,353.75,275.57
2016,8,11,9,30,118.0,341.0,2.2,21.0,428.0,476.94,366.93
2016,8,11,9,45,155.5,360.5,2.2,21.5,481.0,530.76,405.01
2016,8,11,10,0,193.0,380.0,2.2,22.0,534.0,584.11,442.36
2016,8,11,10,15,532.5,252.0,2.2,22.0,697.5,791.7,596.94
2016,8,11,10,30,872.0,124.0,2.2,22.0,861.0,966.76,714.17
2016,8,11,10,45,877.5,125.5,2.25,22.5,883.5,966.28,710.38
2016,8,11,11,0,883.0,127.0,2.3,23.0,906.0,962.65,706.5
2016,8,11,11,15,886.5,127.5,2.35,23.0,921.5,953.03,700.2
2016,8,11,11,30,890.0,128.0,2.4,23.0,937.0,940.34,692.03
2016,8,11,11,45,892.5,128.5,2.45,23.5,945.0,923.75,680.06
2016,8,11,12,0,895.0,129.0,2.5,24.0,953.0,904.25,666.28
2016,8,11,12,15,895.5,129.0,2.55,24.0,953.5,879.78,650.53
2016,8,11,12,30,896.0,129.0,2.6,24.0,954.0,852.71,633.01
2016,8,11,12,45,891.5,130.0,2.7,24.5,945.0,820.13,610.84
2016,8,11,13,0,887.0,131.0,2.8,25.0,936.0,785.49,587.16
2016,8,11,13,15,883.5,130.0,2.85,24.5,920.5,747.9,563.14
2016,8,11,13,30,880.0,129.0,2.9,24.0,905.0,708.53,535.85
2016,8,11,13,45,877.0,126.5,3.0,24.0,883.0,666.57,505.2
2016,8,11,14,0,874.0,124.0,3.1,24.0,861.0,623.13,472.65
2016,8,11,14,15,866.0,122.5,3.15,24.0,831.0,576.49,436.69
2016,8,11,14,30,858.0,121.0,3.2,24.0,801.0,529.14,399.22
2016,8,11,14,45,850.0,118.0,3.25,24.0,765.5,480.06,359.43
2016,8,11,15,0,842.0,115.0,3.3,24.0,730.0,425.55,314.53
2016,8,11,15,15,828.0,112.5,3.3,23.5,688.5,373.95,271.27
2016,8,11,15,30,814.0,110.0,3.3,23.0,647.0,323.15,227.73
2016,8,11,15,45,798.5,106.0,3.35,23.0,601.5,271.78,183.17
2016,8,11,16,0,783.0,102.0,3.4,23.0,556.0,221.8,140.51
2016,8,11,16,15,759.5,98.0,3.4,22.5,506.5,172.32,101.34
2016,8,11,16,30,736.0,94.0,3.4,22.0,457.0,125.46,69.41
2016,8,11,16,45,706.0,89.0,3.4,21.5,405.5,74.46,43.51
2016,8,11,17,0,676.0,84.0,3.4,21.0,354.0,54.28,41.64
2016,8,11,17,15,633.0,77.5,3.35,20.0,302.0,51.97,39.91
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,49.48,37.93
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,45.53,34.44
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,41.36,30.59
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,34.16,23.86
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,26.56,16.04
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,13.03,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,16.5,1.9,13.5,33.0,108.67,22.1
2016,8,12,6,0,301.0,33.0,2.0,14.0,66.0,221.14,170.6
2016,8,12,6,15,391.5,44.0,1.95,14.5,111.0,297.54,241.26
2016,8,12,6,30,482.0,55.0,1.9,15.0,156.0,381.83,313.57
2016,8,12,6,45,545.0,62.0,1.85,15.5,206.5,450.6,370.79
2016,8,12,7,0,608.0,69.0,1.8,16.0,257.0,523.26,428.47
2016,8,12,7,15,304.0,90.5,1.8,16.5,184.5,346.43,285.4
2016,8,12,7,30,0.0,112.0,1.8,17.0,112.0,108.43,84.94
2016,8,12,7,45,1.0,133.5,1.8,17.5,134.0,130.74,103.28
2016,8,12,8,0,2.0,155.0,1.8,18.0,156.0,152.97,120.79
2016,8,12,8,15,11.5,183.5,1.8,18.5,190.0,189.84,150.06
2016,8,12,8,30,21.0,212.0,1.8,19.0,224.0,226.98,178.94
2016,8,12,8,45,31.5,240.5,1.85,19.5,260.5,278.14,218.2
2016,8,12,9,0,42.0,269.0,1.9,20.0,297.0,317.38,247.49
2016,8,12,9,15,56.5,297.0,1.9,20.5,337.0,359.55,278.62
2016,8,12,9,30,71.0,325.0,1.9,21.0,377.0,401.49,308.97
2016,8,12,9,45,188.0,341.5,1.95,21.5,488.5,540.41,412.98
2016,8,12,10,0,305.0,358.0,2.0,22.0,600.0,679.06,511.65
2016,8,12,10,15,597.5,236.0,2.1,22.5,732.5,839.83,628.34
2016,8,12,10,30,890.0,114.0,2.2,23.0,865.0,971.82,714.3
2016,8,12,10,45,896.0,114.5,2.3,23.5,887.5,970.8,711.12
2016,8,12,11,0,902.0,115.0,2.4,24.0,910.0,966.58,707.34
2016,8,12,11,15,905.0,116.0,2.5,24.0,925.0,956.89,701.47
2016,8,12,11,30,908.0,117.0,2.6,24.0,940.0,944.07,693.64
2016,8,12,11,45,910.0,116.5,2.75,24.0,947.5,925.84,682.68
2016,8,12,12,0,912.0,116.0,2.9,24.0,955.0,904.69,669.73
2016,8,12,12,15,912.0,116.0,2.95,24.0,955.0,879.5,653.31
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,851.66,635.08
2016,8,12,12,45,915.5,113.0,3.15,24.0,948.5,821.3,615.62
2016,8,12,13,0,919.0,110.0,3.3,24.0,942.0,788.36,594.17
2016,8,12,13,15,916.0,109.5,3.35,24.0,926.5,750.57,568.64
2016,8,12,13,30,913.0,109.0,3.4,24.0,911.0,710.87,540.19
2016,8,12,13,45,908.5,107.5,3.45,24.0,888.0,667.59,508.01
2016,8,12,14,0,904.0,106.0,3.5,24.0,865.0,622.86,474.0
2016,8,12,14,15,897.0,104.5,3.5,24.0,835.5,575.52,437.05
2016,8,12,14,30,890.0,103.0,3.5,24.0,806.0,527.34,398.49
2016,8,12,14,45,881.0,101.5,3.5,24.0,770.0,477.61,357.75
2016,8,12,15,0,872.0,100.0,3.5,24.0,734.0,427.62,315.73
2016,8,12,15,15,859.0,97.5,3.45,23.5,692.5,375.41,271.61
2016,8,12,15,30,846.0,95.0,3.4,23.0,651.0,323.77,227.09
2016,8,12,15,45,830.0,92.5,3.4,23.0,605.0,265.54,176.97
2016,8,12,16,0,814.0,90.0,3.4,23.0,559.0,215.04,133.77
2016,8,12,16,15,792.0,86.5,3.3,22.5,509.5,164.56,93.84
2016,8,12,16,30,770.0,83.0,3.2,22.0,460.0,116.49,61.52
2016,8,12,16,45,740.0,79.0,3.15,22.0,408.5,70.43,41.18
2016,8,12,17,0,710.0,75.0,3.1,22.0,357.0,53.06,40.42
2016,8,12,17,15,668.0,70.0,3.05,21.5,304.5,46.52,34.93
2016,8,12,17,30,626.0,65.0,3.0,21.0,252.0,44.94,33.66
2016,8,12,17,45,563.5,58.0,2.95,20.5,201.5,41.59,30.71
2016,8,12,18,0,501.0,51.0,2.9,20.0,151.0,38.09,27.46
2016,8,12,18,15,404.5,41.0,2.85,19.5,106.5,31.64,21.44
2016,8,12,18,30,308.0,31.0,2.8,19.0,62.0,24.86,14.26
2016,8,12,18,45,154.0,15.5,2.8,18.5,31.0,12.24,0.0
2016,8,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,105.42,8.7
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,215.56,164.74
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,291.63,235.7
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,375.68,308.05
2016,8,13,6,45,259.0,84.0,2.25,16.5,139.5,277.61,229.04
2016,8,13,7,0,43.0,114.0,2.2,17.0,127.0,155.17,125.25
2016,8,13,7,15,49.5,135.5,2.15,17.5,153.5,183.87,148.94
2016,8,13,7,30,56.0,157.0,2.1,18.0,180.0,212.64,171.79
2016,8,13,7,45,70.5,181.5,2.1,19.0,214.0,251.52,202.08
2016,8,13,8,0,85.0,206.0,2.1,20.0,248.0,290.79,231.85
2016,8,13,8,15,95.0,230.0,2.0,20.5,281.5,325.93,257.91
2016,8,13,8,30,105.0,254.0,1.9,21.0,315.0,361.02,283.36
2016,8,13,8,45,468.0,175.0,1.85,21.5,480.0,634.03,494.01
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,874.47,658.16
2016,8,13,9,15,844.0,98.5,1.85,22.5,686.0,899.91,670.23
2016,8,13,9,30,857.0,101.0,1.9,23.0,727.0,922.77,682.87
2016,8,13,9,45,872.5,99.5,2.0,23.5,764.0,940.79,692.91
2016,8,13,10,0,888.0,98.0,2.1,24.0,801.0,956.03,701.21
2016,8,13,10,15,895.0,99.5,2.2,24.0,830.5,963.5,705.91
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,967.79,708.73
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,966.37,707.07
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,961.74,703.41
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,951.56,697.13
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,938.24,688.88
2016,8,13,11,45,921.0,103.5,2.95,25.5,942.5,920.93,677.09
2016,8,13,12,0,923.0,104.0,3.1,26.0,950.0,900.63,663.31
2016,8,13,12,15,923.0,104.0,3.25,26.0,950.0,875.27,647.39
2016,8,13,12,30,923.0,104.0,3.4,26.0,950.0,847.23,629.55
2016,8,13,12,45,908.5,111.5,3.55,26.0,938.0,812.25,606.8
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,775.57,582.64
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,737.72,557.2
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,698.07,528.44
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,655.91,497.31
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,612.28,464.27
2016,8,13,14,15,872.5,111.5,4.25,26.0,820.5,565.63,427.89
2016,8,13,14,30,865.0,110.0,4.3,26.0,791.0,518.22,389.99
2016,8,13,14,45,857.0,107.0,4.35,26.0,755.5,468.78,349.58
2016,8,13,15,0,849.0,104.0,4.4,26.0,720.0,419.06,307.9
2016,8,13,15,15,835.5,102.0,4.4,25.5,678.5,368.17,264.97
2016,8,13,15,30,822.0,100.0,4.4,25.0,637.0,311.66,216.99
2016,8,13,15,45,807.0,96.0,4.4,25.0,592.0,260.01,172.18
2016,8,13,16,0,792.0,92.0,4.4,25.0,547.0,209.69,129.45
2016,8,13,16,15,769.0,89.0,4.4,24.5,498.0,160.65,91.21
2016,8,13,16,30,746.0,86.0,4.4,24.0,449.0,114.15,60.76
2016,8,13,16,45,717.5,81.0,4.4,23.5,398.0,68.66,41.61
2016,8,13,17,0,689.0,76.0,4.4,23.0,347.0,48.82,36.6
2016,8,13,17,15,646.0,70.5,4.4,22.5,295.5,47.0,35.2
2016,8,13,17,30,603.0,65.0,4.4,22.0,244.0,45.06,33.6
2016,8,13,17,45,541.5,58.0,4.4,21.5,194.5,41.74,30.68
2016,8,13,18,0,480.0,51.0,4.4,21.0,145.0,38.26,27.44
2016,8,13,18,15,381.5,40.5,4.3,20.5,101.0,31.36,21.04
2016,8,13,18,30,283.0,30.0,4.2,20.0,57.0,24.09,13.25
2016,8,13,18,45,141.5,15.0,4.1,19.5,28.5,11.91,0.0
2016,8,13,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,143.0,16.0,2.5,14.5,31.0,102.65,0.0
2016,8,14,6,0,286.0,32.0,2.6,15.0,62.0,211.52,160.53
2016,8,14,6,15,380.0,43.0,2.6,15.5,106.0,288.77,233.29
2016,8,14,6,30,474.0,54.0,2.6,16.0,150.0,374.31,307.18
2016,8,14,6,45,237.0,74.5,2.6,16.5,122.5,250.25,206.91
2016,8,14,7,0,0.0,95.0,2.6,17.0,95.0,94.34,73.79
2016,8,14,7,15,2.0,113.5,2.6,17.5,114.5,114.05,90.22
2016,8,14,7,30,4.0,132.0,2.6,18.0,134.0,133.76,106.12
2016,8,14,7,45,10.5,153.5,2.65,18.5,159.0,160.38,127.52
2016,8,14,8,0,17.0,175.0,2.7,19.0,184.0,187.22,148.72
2016,8,14,8,15,31.0,204.0,2.7,19.5,222.0,240.95,191.16
2016,8,14,8,30,45.0,233.0,2.7,20.0,260.0,284.17,224.39
2016,8,14,8,45,130.0,264.5,2.7,20.5,349.0,407.12,320.45
2016,8,14,9,0,215.0,296.0,2.7,21.0,438.0,519.02,404.42
2016,8,14,9,15,305.5,296.0,2.65,21.5,511.5,615.52,474.65
2016,8,14,9,30,396.0,296.0,2.6,22.0,585.0,699.65,534.09
2016,8,14,9,45,613.0,213.0,2.6,22.5,685.5,831.7,629.26
2016,8,14,10,0,830.0,130.0,2.6,23.0,786.0,942.26,700.82
2016,8,14,10,15,838.5,132.0,2.6,23.5,815.0,950.84,703.04
2016,8,14,10,30,847.0,134.0,2.6,24.0,844.0,948.67,699.23
2016,8,14,10,45,854.0,134.0,2.6,24.5,867.0,947.89,696.6
2016,8,14,11,0,861.0,134.0,2.6,25.0,890.0,944.06,692.08
2016,8,14,11,15,865.0,135.0,2.6,25.0,905.0,935.36,685.88
2016,8,14,11,30,869.0,136.0,2.6,25.0,920.0,923.64,677.85
2016,8,14,11,45,872.5,135.0,2.65,25.0,928.0,906.59,666.82
2016,8,14,12,0,876.0,134.0,2.7,25.0,936.0,886.68,653.97
2016,8,14,12,15,876.0,134.0,2.75,25.0,935.5,862.01,637.95
2016,8,14,12,30,876.0,134.0,2.8,25.0,935.0,834.8,620.21
2016,8,14,12,45,875.0,133.5,2.9,25.5,927.0,803.95,599.05
2016,8,14,13,0,874.0,133.0,3.0,26.0,919.0,770.89,576.28
2016,8,14,13,15,870.0,132.0,3.1,26.0,903.5,733.2,550.72
2016,8,14,13,30,866.0,131.0,3.2,26.0,888.0,693.79,522.42
2016,8,14,13,45,857.5,131.0,3.35,26.0,864.0,650.87,491.07
2016,8,14,14,0,849.0,131.0,3.5,26.0,840.0,606.92,458.13
2016,8,14,14,15,840.5,129.5,3.6,25.5,810.0,557.79,421.28
2016,8,14,14,30,832.0,128.0,3.7,25.0,780.0,510.5,384.55
2016,8,14,14,45,820.5,126.0,3.85,25.0,744.0,461.13,344.49
2016,8,14,15,0,809.0,124.0,4.0,25.0,708.0,411.95,303.49
2016,8,14,15,15,794.5,121.0,4.1,24.5,666.5,361.31,260.97
2016,8,14,15,30,780.0,118.0,4.2,24.0,625.0,311.59,218.4
2016,8,14,15,45,762.5,114.0,4.3,24.0,580.0,261.49,175.15
2016,8,14,16,0,745.0,110.0,4.4,24.0,535.0,207.53,129.99
2016,8,14,16,15,720.0,105.5,4.4,23.5,486.0,159.18,92.61
2016,8,14,16,30,695.0,101.0,4.4,23.0,437.0,113.6,63.09
2016,8,14,16,45,664.0,95.0,4.45,22.5,386.5,69.74,45.2
2016,8,14,17,0,633.0,89.0,4.5,22.0,336.0,58.56,45.19
2016,8,14,17,15,587.5,82.0,4.45,21.0,285.0,56.04,43.29
2016,8,14,17,30,542.0,75.0,4.4,20.0,234.0,53.36,41.13
2016,8,14,17,45,479.5,65.5,4.35,19.5,185.5,48.29,36.65
2016,8,14,18,0,417.0,56.0,4.3,19.0,137.0,42.92,31.7
2016,8,14,18,15,319.5,43.5,4.15,18.5,94.5,34.35,23.71
2016,8,14,18,30,222.0,31.0,4.0,18.0,52.0,24.28,13.12
2016,8,14,18,45,111.0,15.5,3.85,17.5,26.0,14.77,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.5,2.7,13.5,32.5,112.45,0.0
2016,8,15,6,0,336.0,31.0,2.8,14.0,65.0,235.14,177.95
2016,8,15,6,15,434.0,40.0,2.7,14.0,111.0,314.25,254.91
2016,8,15,6,30,532.0,49.0,2.6,14.0,157.0,401.85,331.61
2016,8,15,6,45,266.0,54.5,2.55,14.5,108.5,254.01,212.04
2016,8,15,7,0,0.0,60.0,2.5,15.0,60.0,55.8,41.88
2016,8,15,7,15,0.0,72.5,2.45,15.5,72.5,67.87,52.12
2016,8,15,7,30,0.0,85.0,2.4,16.0,85.0,80.04,62.11
2016,8,15,7,45,0.0,98.0,2.4,16.5,98.0,92.7,72.33
2016,8,15,8,0,0.0,111.0,2.4,17.0,111.0,105.32,82.36
2016,8,15,8,15,0.0,131.0,2.4,17.5,131.0,125.07,98.06
2016,8,15,8,30,0.0,151.0,2.4,18.0,151.0,144.75,113.48
2016,8,15,8,45,14.0,201.0,2.4,18.5,210.5,207.86,163.9
2016,8,15,9,0,28.0,251.0,2.4,19.0,270.0,284.54,223.49
2016,8,15,9,15,31.0,270.0,2.4,19.5,292.0,305.99,238.85
2016,8,15,9,30,34.0,289.0,2.4,20.0,314.0,327.19,254.03
2016,8,15,9,45,131.0,330.0,2.45,20.5,433.0,473.37,365.85
2016,8,15,10,0,228.0,371.0,2.5,21.0,552.0,606.21,462.82
2016,8,15,10,15,582.0,234.5,2.55,21.5,717.0,820.14,621.26
2016,8,15,10,30,936.0,98.0,2.6,22.0,882.0,993.19,735.5
2016,8,15,10,45,941.0,99.0,2.7,22.5,905.0,991.55,731.42
2016,8,15,11,0,946.0,100.0,2.8,23.0,928.0,986.57,726.96
2016,8,15,11,15,949.0,100.5,2.9,23.0,943.0,975.88,720.28
2016,8,15,11,30,952.0,101.0,3.0,23.0,958.0,961.92,711.53
2016,8,15,11,45,953.0,101.5,3.1,23.0,965.5,942.98,699.52
2016,8,15,12,0,954.0,102.0,3.2,23.0,973.0,920.98,685.48
2016,8,15,12,15,953.5,102.0,3.3,23.0,972.5,894.3,668.25
2016,8,15,12,30,953.0,102.0,3.4,23.0,972.0,864.85,649.06
2016,8,15,12,45,944.0,106.0,3.5,23.5,961.0,829.91,624.75
2016,8,15,13,0,935.0,110.0,3.6,24.0,950.0,792.94,598.93
2016,8,15,13,15,931.5,109.5,3.65,23.5,934.0,753.98,573.61
2016,8,15,13,30,928.0,109.0,3.7,23.0,918.0,713.11,544.8
2016,8,15,13,45,923.5,107.5,3.75,23.0,894.5,668.98,511.65
2016,8,15,14,0,919.0,106.0,3.8,23.0,871.0,623.38,476.6
2016,8,15,14,15,911.5,104.5,3.8,23.0,840.5,574.9,438.38
2016,8,15,14,30,904.0,103.0,3.8,23.0,810.0,525.59,398.53
2016,8,15,14,45,895.5,100.5,3.85,23.0,773.0,474.4,356.28
2016,8,15,15,0,887.0,98.0,3.9,23.0,736.0,422.91,312.66
2016,8,15,15,15,874.0,96.0,3.8,22.5,693.5,370.23,267.59
2016,8,15,15,30,861.0,94.0,3.7,22.0,651.0,318.12,222.21
2016,8,15,15,45,845.5,91.0,3.65,22.0,604.5,258.73,170.85
2016,8,15,16,0,830.0,88.0,3.6,22.0,558.0,207.07,126.81
2016,8,15,16,15,807.0,84.5,3.5,21.5,507.5,155.67,86.93
2016,8,15,16,30,784.0,81.0,3.4,21.0,457.0,106.8,55.82
2016,8,15,16,45,755.0,76.5,3.35,20.5,405.0,59.79,46.39
2016,8,15,17,0,726.0,72.0,3.3,20.0,353.0,51.22,39.2
2016,8,15,17,15,683.0,67.0,3.15,19.5,300.0,44.82,33.76
2016,8,15,17,30,640.0,62.0,3.0,19.0,247.0,43.14,32.36
2016,8,15,17,45,576.5,55.0,2.95,18.5,196.0,39.69,29.27
2016,8,15,18,0,513.0,48.0,2.9,18.0,145.0,36.08,25.86
2016,8,15,18,15,408.0,38.0,2.8,17.5,100.0,29.51,19.63
2016,8,15,18,30,303.0,28.0,2.7,17.0,55.0,22.61,11.41
2016,8,15,18,45,151.5,14.0,2.65,16.5,27.5,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.0,2.3,13.5,29.5,98.01,0.0
2016,8,16,6,0,274.0,32.0,2.4,14.0,59.0,204.45,152.81
2016,8,16,6,15,371.0,43.0,2.35,14.5,103.0,282.54,228.22
2016,8,16,6,30,468.0,54.0,2.3,15.0,147.0,369.17,303.28
2016,8,16,6,45,234.0,58.0,2.3,15.5,104.5,238.41,197.74
2016,8,16,7,0,0.0,62.0,2.3,16.0,62.0,57.8,43.4
2016,8,16,7,15,0.0,75.0,2.3,16.5,75.0,70.52,54.14
2016,8,16,7,30,0.0,88.0,2.3,17.0,88.0,83.19,64.49
2016,8,16,7,45,0.0,100.5,2.3,17.5,100.5,95.31,74.21
2016,8,16,8,0,0.0,113.0,2.3,18.0,113.0,107.4,83.75
2016,8,16,8,15,0.5,139.0,2.35,18.5,139.5,133.77,104.78
2016,8,16,8,30,1.0,165.0,2.4,19.0,166.0,160.11,125.44
2016,8,16,8,45,6.0,188.5,2.45,19.5,192.5,187.77,147.02
2016,8,16,9,0,11.0,212.0,2.5,20.0,219.0,215.48,168.31
2016,8,16,9,15,20.0,246.0,2.5,20.5,260.0,257.72,200.71
2016,8,16,9,30,29.0,280.0,2.5,21.0,301.0,312.71,242.19
2016,8,16,9,45,77.0,327.0,2.55,21.5,386.5,406.27,313.17
2016,8,16,10,0,125.0,374.0,2.6,22.0,472.0,511.96,390.55
2016,8,16,10,15,274.0,355.5,2.6,22.0,581.0,640.52,486.35
2016,8,16,10,30,423.0,337.0,2.6,22.0,690.0,766.1,576.45
2016,8,16,10,45,650.5,235.0,2.65,22.5,794.5,870.45,651.96
2016,8,16,11,0,878.0,133.0,2.7,23.0,899.0,955.19,706.61
2016,8,16,11,15,881.5,133.5,2.7,23.0,914.5,945.22,698.68
2016,8,16,11,30,885.0,134.0,2.7,23.0,930.0,932.18,689.72
2016,8,16,11,45,887.5,134.0,2.75,23.5,937.5,914.78,677.06
2016,8,16,12,0,890.0,134.0,2.8,24.0,945.0,894.49,662.57
2016,8,16,12,15,889.5,134.0,2.8,24.0,944.0,868.89,645.52
2016,8,16,12,30,889.0,134.0,2.8,24.0,943.0,840.75,626.77
2016,8,16,12,45,881.0,137.5,2.85,24.0,933.0,807.54,604.83
2016,8,16,13,0,873.0,141.0,2.9,24.0,923.0,772.44,581.47
2016,8,16,13,15,869.0,140.0,2.9,24.0,906.5,734.55,554.69
2016,8,16,13,30,865.0,139.0,2.9,24.0,890.0,694.94,525.69
2016,8,16,13,45,860.0,137.0,2.95,24.0,867.0,652.32,494.15
2016,8,16,14,0,855.0,135.0,3.0,24.0,844.0,606.14,459.31
2016,8,16,14,15,846.0,133.0,3.05,24.0,813.5,558.27,422.27
2016,8,16,14,30,837.0,131.0,3.1,24.0,783.0,509.91,383.85
2016,8,16,14,45,827.0,128.0,3.15,24.0,746.5,460.01,343.23
2016,8,16,15,0,817.0,125.0,3.2,24.0,710.0,410.14,301.56
2016,8,16,15,15,802.0,122.0,3.3,23.5,668.0,358.88,258.55
2016,8,16,15,30,787.0,119.0,3.4,23.0,626.0,308.6,215.53
2016,8,16,15,45,769.0,115.0,3.5,23.0,580.0,258.01,171.96
2016,8,16,16,0,751.0,111.0,3.6,23.0,534.0,203.47,126.57
2016,8,16,16,15,725.0,106.5,3.6,22.5,484.5,154.74,89.52
2016,8,16,16,30,699.0,102.0,3.6,22.0,435.0,108.92,61.04
2016,8,16,16,45,666.5,96.0,3.6,21.5,383.5,64.97,50.66
2016,8,16,17,0,634.0,90.0,3.6,21.0,332.0,59.84,46.5
2016,8,16,17,15,586.5,82.5,3.55,20.0,280.5,56.95,44.27
2016,8,16,17,30,539.0,75.0,3.5,19.0,229.0,53.87,41.75
2016,8,16,17,45,472.5,65.5,3.5,18.5,180.0,48.8,37.22
2016,8,16,18,0,406.0,56.0,3.5,18.0,131.0,43.47,32.23
2016,8,16,18,15,305.0,42.5,3.4,17.5,88.5,32.77,22.32
2016,8,16,18,30,204.0,29.0,3.3,17.0,46.0,22.79,10.87
2016,8,16,18,45,102.0,14.5,3.25,16.5,23.0,13.82,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.5,16.0,2.45,14.5,26.0,81.23,0.0
2016,8,17,6,0,213.0,32.0,2.6,15.0,52.0,173.05,126.92
2016,8,17,6,15,305.5,45.0,2.55,15.5,94.0,246.44,198.09
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,331.48,271.7
2016,8,17,6,45,462.5,67.0,2.5,16.5,184.0,399.92,329.72
2016,8,17,7,0,527.0,76.0,2.5,17.0,232.0,472.41,388.68
2016,8,17,7,15,263.5,101.5,2.4,17.5,179.5,315.63,260.21
2016,8,17,7,30,0.0,127.0,2.3,18.0,127.0,125.51,98.85
2016,8,17,7,45,5.0,146.0,2.25,18.5,148.5,148.05,117.28
2016,8,17,8,0,10.0,165.0,2.2,19.0,170.0,170.79,135.18
2016,8,17,8,15,22.5,193.5,2.1,19.5,206.5,210.34,166.43
2016,8,17,8,30,35.0,222.0,2.0,20.0,243.0,262.93,207.12
2016,8,17,8,45,66.0,256.5,1.95,20.5,299.0,327.42,256.64
2016,8,17,9,0,97.0,291.0,1.9,21.0,355.0,392.4,305.12
2016,8,17,9,15,243.0,292.5,1.9,21.5,465.5,552.78,425.8
2016,8,17,9,30,389.0,294.0,1.9,22.0,576.0,688.86,523.17
2016,8,17,9,45,613.0,208.0,1.95,22.5,677.5,822.87,618.7
2016,8,17,10,0,837.0,122.0,2.0,23.0,779.0,927.49,685.7
2016,8,17,10,15,845.5,124.0,2.05,23.0,808.5,936.22,689.8
2016,8,17,10,30,854.0,126.0,2.1,23.0,838.0,941.89,693.05
2016,8,17,10,45,859.5,127.5,2.15,23.5,860.0,941.13,690.89
2016,8,17,11,0,865.0,129.0,2.2,24.0,882.0,937.25,686.89
2016,8,17,11,15,869.0,130.0,2.25,24.0,897.5,928.4,681.1
2016,8,17,11,30,873.0,131.0,2.3,24.0,913.0,916.48,673.43
2016,8,17,11,45,874.5,131.5,2.35,24.5,920.5,898.9,660.82
2016,8,17,12,0,876.0,132.0,2.4,25.0,928.0,878.48,646.46
2016,8,17,12,15,876.0,132.0,2.45,25.0,927.5,853.62,630.43
2016,8,17,12,30,876.0,132.0,2.5,25.0,927.0,826.22,612.68
2016,8,17,12,45,866.5,136.0,2.6,25.0,916.5,792.71,591.01
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,757.42,567.93
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,720.06,541.95
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,681.02,513.85
2016,8,17,13,45,844.0,136.0,3.0,25.0,850.5,639.01,482.93
2016,8,17,14,0,839.0,134.0,3.1,25.0,827.0,593.41,448.65
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.0,546.24,413.15
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,498.6,376.08
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,449.23,335.8
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,399.98,294.5
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,349.42,251.76
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,299.91,209.2
2016,8,17,15,45,750.0,114.0,3.75,23.0,566.0,250.06,166.26
2016,8,17,16,0,731.0,110.0,3.8,23.0,520.0,196.4,121.74
2016,8,17,16,15,705.0,105.5,3.75,22.5,471.0,148.79,85.85
2016,8,17,16,30,679.0,101.0,3.7,22.0,422.0,104.08,58.69
2016,8,17,16,45,644.5,95.0,3.65,21.5,371.0,61.27,47.49
2016,8,17,17,0,610.0,89.0,3.6,21.0,320.0,59.22,45.98
2016,8,17,17,15,561.5,82.0,3.5,20.0,269.5,56.72,44.08
2016,8,17,17,30,513.0,75.0,3.4,19.0,219.0,54.08,41.92
2016,8,17,17,45,443.5,65.0,3.35,18.5,171.0,48.57,36.99
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,41.62,30.58
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,31.62,21.25
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,21.2,8.89
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,12.87,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,73.25,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,156.82,112.99
2016,8,18,6,15,271.5,46.5,2.15,15.5,90.0,229.99,184.16
2016,8,18,6,30,363.0,61.0,2.2,16.0,131.0,311.75,255.09
2016,8,18,6,45,423.0,72.0,2.25,16.5,178.0,376.45,310.14
2016,8,18,7,0,483.0,83.0,2.3,17.0,225.0,449.94,369.97
2016,8,18,7,15,244.0,107.0,2.3,17.5,179.0,308.62,254.03
2016,8,18,7,30,5.0,131.0,2.3,18.0,133.0,133.91,105.94
2016,8,18,7,45,31.5,163.0,2.35,18.5,178.0,198.73,159.35
2016,8,18,8,0,58.0,195.0,2.4,19.0,223.0,255.82,204.84
2016,8,18,8,15,65.5,218.5,2.4,19.5,253.5,287.57,228.8
2016,8,18,8,30,73.0,242.0,2.4,20.0,284.0,319.23,252.34
2016,8,18,8,45,90.0,267.0,2.4,20.5,323.5,360.86,283.43
2016,8,18,9,0,107.0,292.0,2.4,21.0,363.0,402.53,313.92
2016,8,18,9,15,427.0,219.5,2.4,21.0,524.0,653.01,507.06
2016,8,18,9,30,747.0,147.0,2.4,21.0,685.0,876.87,664.89
2016,8,18,9,45,685.5,188.0,2.4,21.5,700.5,868.0,654.15
2016,8,18,10,0,624.0,229.0,2.4,22.0,716.0,853.29,641.14
2016,8,18,10,15,634.5,232.5,2.45,22.5,744.5,863.72,646.63
2016,8,18,10,30,645.0,236.0,2.5,23.0,773.0,871.55,650.17
2016,8,18,10,45,652.0,239.5,2.6,23.5,794.0,873.43,650.12
2016,8,18,11,0,659.0,243.0,2.7,24.0,815.0,872.62,648.36
2016,8,18,11,15,664.0,244.5,2.75,24.0,829.5,865.31,643.23
2016,8,18,11,30,669.0,246.0,2.8,24.0,844.0,855.4,636.42
2016,8,18,11,45,673.0,246.0,2.9,24.0,852.0,840.62,626.69
2016,8,18,12,0,677.0,246.0,3.0,24.0,860.0,823.43,615.26
2016,8,18,12,15,677.0,246.0,3.0,24.0,859.5,800.63,599.27
2016,8,18,12,30,677.0,246.0,3.0,24.0,859.0,775.82,581.82
2016,8,18,12,45,677.5,243.0,3.05,24.5,851.5,746.81,560.52
2016,8,18,13,0,678.0,240.0,3.1,25.0,844.0,716.12,537.83
2016,8,18,13,15,673.0,238.0,3.15,24.5,828.5,680.94,513.66
2016,8,18,13,30,668.0,236.0,3.2,24.0,813.0,644.72,488.2
2016,8,18,13,45,664.0,231.0,3.25,24.0,791.5,605.66,459.22
2016,8,18,14,0,660.0,226.0,3.3,24.0,770.0,565.84,429.06
2016,8,18,14,15,649.0,222.5,3.35,24.0,741.0,523.05,395.98
2016,8,18,14,30,638.0,219.0,3.4,24.0,712.0,480.44,362.28
2016,8,18,14,45,629.0,211.5,3.5,24.0,678.0,435.7,326.32
2016,8,18,15,0,620.0,204.0,3.6,24.0,644.0,391.35,289.81
2016,8,18,15,15,602.0,197.5,3.6,23.5,604.0,345.48,252.05
2016,8,18,15,30,584.0,191.0,3.6,23.0,564.0,301.8,215.57
2016,8,18,15,45,567.0,181.0,3.6,22.5,521.0,256.38,177.87
2016,8,18,16,0,550.0,171.0,3.6,22.0,478.0,212.71,142.58
2016,8,18,16,15,520.5,162.0,3.55,21.5,430.5,170.3,111.37
2016,8,18,16,30,491.0,153.0,3.5,21.0,383.0,131.16,87.56
2016,8,18,16,45,459.0,140.5,3.45,20.5,335.5,94.85,76.61
2016,8,18,17,0,427.0,128.0,3.4,20.0,288.0,88.68,71.69
2016,8,18,17,15,380.5,113.5,3.3,19.0,240.0,80.59,65.05
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,72.02,57.78
2016,8,18,17,45,277.0,81.5,3.15,17.5,147.5,60.61,47.65
2016,8,18,18,0,220.0,64.0,3.1,17.0,103.0,50.79,38.62
2016,8,18,18,15,151.0,43.5,3.0,16.5,66.0,35.26,24.31
2016,8,18,18,30,82.0,23.0,2.9,16.0,29.0,19.17,6.53
2016,8,18,18,45,41.0,11.5,2.85,16.0,14.5,10.96,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,31.22,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,86.88,59.55
2016,8,19,6,15,143.0,47.5,2.95,15.5,70.5,150.43,119.26
2016,8,19,6,30,202.0,69.0,3.0,16.0,108.0,216.86,177.27
2016,8,19,6,45,253.0,88.0,3.05,16.5,152.0,278.5,230.17
2016,8,19,7,0,304.0,107.0,3.1,17.0,196.0,343.59,284.39
2016,8,19,7,15,157.5,121.0,2.95,17.0,167.5,253.52,208.91
2016,8,19,7,30,11.0,135.0,2.8,17.0,139.0,143.09,114.33
2016,8,19,7,45,17.0,155.5,2.7,17.5,163.5,168.28,134.79
2016,8,19,8,0,23.0,176.0,2.6,18.0,188.0,193.67,154.8
2016,8,19,8,15,41.5,206.0,2.5,18.5,229.0,252.64,201.58
2016,8,19,8,30,60.0,236.0,2.4,19.0,270.0,301.0,238.84
2016,8,19,8,45,124.5,264.5,2.3,19.5,343.0,401.78,316.86
2016,8,19,9,0,189.0,293.0,2.2,20.0,416.0,490.85,383.2
2016,8,19,9,15,205.0,312.0,2.15,20.5,453.5,525.69,406.75
2016,8,19,9,30,221.0,331.0,2.1,21.0,491.0,559.94,429.78
2016,8,19,9,45,406.5,286.0,2.05,21.5,597.0,706.77,537.09
2016,8,19,10,0,592.0,241.0,2.0,22.0,703.0,834.21,625.63
2016,8,19,10,15,603.0,245.5,2.0,22.0,731.0,845.98,631.46
2016,8,19,10,30,614.0,250.0,2.0,22.0,759.0,855.21,636.76
2016,8,19,10,45,616.5,256.0,2.05,22.5,779.0,855.4,635.16
2016,8,19,11,0,619.0,262.0,2.1,23.0,799.0,853.01,631.99
2016,8,19,11,15,624.0,264.0,2.15,23.0,813.5,846.45,627.49
2016,8,19,11,30,629.0,266.0,2.2,23.0,828.0,837.39,621.37
2016,8,19,11,45,628.0,269.5,2.25,23.5,834.0,822.07,609.75
2016,8,19,12,0,627.0,273.0,2.3,24.0,840.0,804.59,596.71
2016,8,19,12,15,627.0,273.0,2.35,24.0,839.5,782.69,581.88
2016,8,19,12,30,627.0,273.0,2.4,24.0,839.0,758.93,565.66
2016,8,19,12,45,633.0,266.5,2.45,24.0,833.5,732.19,547.4
2016,8,19,13,0,639.0,260.0,2.5,24.0,828.0,703.59,527.56
2016,8,19,13,15,634.0,258.0,2.55,23.5,812.5,669.6,504.37
2016,8,19,13,30,629.0,256.0,2.6,23.0,797.0,634.69,479.99
2016,8,19,13,45,621.0,252.5,2.7,23.0,774.5,595.91,451.54
2016,8,19,14,0,613.0,249.0,2.8,23.0,752.0,556.8,422.2
2016,8,19,14,15,602.0,244.0,2.8,23.0,723.0,514.73,389.73
2016,8,19,14,30,591.0,239.0,2.8,23.0,694.0,472.98,356.82
2016,8,19,14,45,578.0,232.5,2.85,23.0,659.5,430.2,322.55
2016,8,19,15,0,565.0,226.0,2.9,23.0,625.0,387.32,287.52
2016,8,19,15,15,546.5,218.0,2.9,22.5,585.0,342.43,250.97
2016,8,19,15,30,528.0,210.0,2.9,22.0,545.0,299.19,215.32
2016,8,19,15,45,506.0,200.0,2.9,21.5,501.5,255.48,179.61
2016,8,19,16,0,484.0,190.0,2.9,21.0,458.0,214.09,146.75
2016,8,19,16,15,455.5,178.5,2.95,20.5,412.0,173.34,117.07
2016,8,19,16,30,427.0,167.0,3.0,20.0,366.0,135.81,94.25
2016,8,19,16,45,392.0,152.5,3.1,20.0,318.5,103.38,84.09
2016,8,19,17,0,357.0,138.0,3.2,20.0,271.0,101.92,83.1
2016,8,19,17,15,314.0,120.5,3.2,19.5,224.0,90.55,73.54
2016,8,19,17,30,271.0,103.0,3.2,19.0,177.0,78.69,63.33
2016,8,19,17,45,219.0,82.0,3.25,18.5,133.5,63.88,50.25
2016,8,19,18,0,167.0,61.0,3.3,18.0,90.0,48.5,36.42
2016,8,19,18,15,112.0,39.0,3.25,17.5,56.0,31.8,21.15
2016,8,19,18,30,57.0,17.0,3.2,17.0,22.0,14.37,2.4
2016,8,19,18,45,28.5,8.5,3.2,16.5,11.0,8.1,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
