Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,2.1,14.5,14.5,26.36,0.0
2016,8,20,6,0,69.0,23.0,2.2,15.0,29.0,74.23,49.1
2016,8,20,6,15,120.5,45.5,2.2,15.5,64.5,135.22,106.44
2016,8,20,6,30,172.0,68.0,2.2,16.0,100.0,197.87,161.0
2016,8,20,6,45,86.0,74.0,2.2,16.5,90.0,143.24,116.24
2016,8,20,7,0,0.0,80.0,2.2,17.0,80.0,77.86,60.1
2016,8,20,7,15,0.0,100.0,2.15,17.0,100.0,98.05,77.05
2016,8,20,7,30,0.0,120.0,2.1,17.0,120.0,118.03,93.44
2016,8,20,7,45,9.5,146.0,2.1,17.5,151.0,151.89,121.08
2016,8,20,8,0,19.0,172.0,2.1,18.0,182.0,186.08,148.42
2016,8,20,8,15,28.5,197.0,2.05,18.5,213.0,231.23,183.91
2016,8,20,8,30,38.0,222.0,2.0,19.0,244.0,265.75,210.26
2016,8,20,8,45,45.5,246.0,2.0,19.5,274.5,297.33,233.85
2016,8,20,9,0,53.0,270.0,2.0,20.0,305.0,328.75,256.93
2016,8,20,9,15,104.0,302.5,2.0,20.0,375.5,409.14,318.64
2016,8,20,9,30,155.0,335.0,2.0,20.0,446.0,503.16,388.38
2016,8,20,9,45,234.0,341.0,2.05,20.5,518.5,580.25,444.68
2016,8,20,10,0,313.0,347.0,2.1,21.0,591.0,669.96,508.26
2016,8,20,10,15,483.0,286.0,2.15,21.5,678.5,771.48,581.6
2016,8,20,10,30,653.0,225.0,2.2,22.0,766.0,864.78,647.08
2016,8,20,10,45,664.0,226.0,2.25,22.5,788.0,867.77,646.74
2016,8,20,11,0,675.0,227.0,2.3,23.0,810.0,868.02,645.46
2016,8,20,11,15,679.5,228.5,2.4,23.0,824.5,860.11,640.41
2016,8,20,11,30,684.0,230.0,2.5,23.0,839.0,849.58,633.61
2016,8,20,11,45,691.0,228.0,2.65,23.0,847.5,835.25,624.68
2016,8,20,12,0,698.0,226.0,2.8,23.0,856.0,818.39,613.9
2016,8,20,12,15,698.5,226.0,2.85,23.0,855.5,795.62,598.16
2016,8,20,12,30,699.0,226.0,2.9,23.0,855.0,770.75,580.85
2016,8,20,12,45,683.5,232.5,3.0,23.0,843.0,737.73,557.56
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,703.79,533.3
2016,8,20,13,15,663.0,237.0,3.1,23.0,815.5,668.9,507.86
2016,8,20,13,30,658.0,235.0,3.1,23.0,800.0,633.01,481.27
2016,8,20,13,45,659.5,227.5,3.15,23.0,780.0,595.43,453.25
2016,8,20,14,0,661.0,220.0,3.2,23.0,760.0,556.68,423.71
2016,8,20,14,15,650.5,216.0,3.2,22.5,731.0,513.68,390.88
2016,8,20,14,30,640.0,212.0,3.2,22.0,702.0,470.81,357.29
2016,8,20,14,45,634.5,203.0,3.2,22.0,669.0,426.17,320.85
2016,8,20,15,0,629.0,194.0,3.2,22.0,636.0,381.56,283.61
2016,8,20,15,15,611.0,188.0,3.2,21.5,596.0,335.7,245.45
2016,8,20,15,30,593.0,182.0,3.2,21.0,556.0,291.47,208.2
2016,8,20,15,45,578.5,171.5,3.2,21.0,513.5,246.04,169.81
2016,8,20,16,0,564.0,161.0,3.2,21.0,471.0,202.64,134.38
2016,8,20,16,15,535.0,152.5,3.25,20.5,424.0,160.15,103.59
2016,8,20,16,30,506.0,144.0,3.3,20.0,377.0,120.87,80.83
2016,8,20,16,45,476.0,131.5,3.35,19.5,329.5,89.04,71.96
2016,8,20,17,0,446.0,119.0,3.4,19.0,282.0,82.67,66.79
2016,8,20,17,15,398.0,105.5,3.4,18.5,234.5,75.1,60.41
2016,8,20,17,30,350.0,92.0,3.4,18.0,187.0,67.09,53.45
2016,8,20,17,45,293.0,75.0,3.4,17.5,142.5,55.9,43.46
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,44.15,32.74
2016,8,20,18,15,161.5,39.0,3.3,16.5,62.0,30.18,19.74
2016,8,20,18,30,87.0,20.0,3.2,16.0,26.0,15.63,1.56
2016,8,20,18,45,43.5,10.0,3.15,16.0,13.0,9.53,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.8,14.5,18.0,36.88,0.0
2016,8,21,6,0,108.0,27.0,3.0,15.0,36.0,101.02,67.07
2016,8,21,6,15,179.5,46.5,3.0,15.0,74.0,168.9,134.23
2016,8,21,6,30,251.0,66.0,3.0,15.0,112.0,252.04,206.74
2016,8,21,6,45,311.5,81.5,3.05,15.5,157.5,317.51,263.16
2016,8,21,7,0,372.0,97.0,3.1,16.0,203.0,387.39,321.44
2016,8,21,7,15,186.5,111.0,3.05,16.5,164.5,272.58,225.43
2016,8,21,7,30,1.0,125.0,3.0,17.0,126.0,124.54,98.71
2016,8,21,7,45,8.5,146.5,2.95,17.5,151.0,151.79,121.11
2016,8,21,8,0,16.0,168.0,2.9,18.0,176.0,179.32,143.1
2016,8,21,8,15,32.0,198.0,2.85,18.0,215.5,235.43,188.21
2016,8,21,8,30,48.0,228.0,2.8,18.0,255.0,281.42,224.4
2016,8,21,8,45,65.0,255.5,2.75,18.5,295.5,325.5,258.08
2016,8,21,9,0,82.0,283.0,2.7,19.0,336.0,369.62,291.13
2016,8,21,9,15,83.0,302.5,2.7,19.5,359.5,389.96,305.08
2016,8,21,9,30,84.0,322.0,2.7,20.0,383.0,409.85,318.63
2016,8,21,9,45,158.5,343.0,2.7,20.5,463.5,511.93,395.4
2016,8,21,10,0,233.0,364.0,2.7,21.0,544.0,600.71,459.85
2016,8,21,10,15,454.5,289.5,2.75,21.0,658.0,747.4,569.57
2016,8,21,10,30,676.0,215.0,2.8,21.0,772.0,874.31,661.11
2016,8,21,10,45,685.5,216.0,2.85,21.5,794.0,875.77,659.34
2016,8,21,11,0,695.0,217.0,2.9,22.0,816.0,874.47,656.9
2016,8,21,11,15,700.0,218.5,2.95,22.0,831.0,866.81,651.53
2016,8,21,11,30,705.0,220.0,3.0,22.0,846.0,856.46,644.47
2016,8,21,11,45,709.0,220.0,3.1,22.0,853.5,841.12,634.39
2016,8,21,12,0,713.0,220.0,3.2,22.0,861.0,823.27,622.31
2016,8,21,12,15,713.0,220.0,3.3,22.0,860.5,799.72,606.08
2016,8,21,12,30,713.0,220.0,3.4,22.0,860.0,774.07,588.2
2016,8,21,12,45,727.0,209.5,3.5,22.0,856.5,747.36,569.73
2016,8,21,13,0,741.0,199.0,3.6,22.0,853.0,718.11,549.07
2016,8,21,13,15,736.5,197.5,3.65,22.0,837.0,681.74,522.33
2016,8,21,13,30,732.0,196.0,3.7,22.0,821.0,644.1,494.2
2016,8,21,13,45,727.0,192.0,3.8,22.0,798.5,602.88,463.04
2016,8,21,14,0,722.0,188.0,3.9,22.0,776.0,560.82,430.51
2016,8,21,14,15,711.5,185.0,3.9,21.5,746.5,516.11,395.76
2016,8,21,14,30,701.0,182.0,3.9,21.0,717.0,471.38,360.05
2016,8,21,14,45,690.5,176.5,3.95,21.0,682.0,424.75,321.39
2016,8,21,15,0,680.0,171.0,4.0,21.0,647.0,378.51,282.19
2016,8,21,15,15,662.0,166.0,4.0,20.5,606.0,330.93,241.88
2016,8,21,15,30,644.0,161.0,4.0,20.0,565.0,284.88,202.43
2016,8,21,15,45,625.0,153.5,4.05,20.0,521.0,238.32,162.68
2016,8,21,16,0,606.0,146.0,4.1,20.0,477.0,193.78,126.2
2016,8,21,16,15,362.5,168.5,4.1,19.5,361.0,152.97,105.57
2016,8,21,16,30,119.0,191.0,4.1,19.0,245.0,150.07,115.59
2016,8,21,16,45,59.5,150.0,4.15,18.5,177.0,122.61,101.26
2016,8,21,17,0,0.0,109.0,4.2,18.0,109.0,96.86,79.41
2016,8,21,17,15,188.5,98.0,4.15,17.5,148.0,74.74,60.34
2016,8,21,17,30,377.0,87.0,4.1,17.0,187.0,63.52,50.52
2016,8,21,17,45,312.5,71.5,4.1,16.5,142.0,53.36,41.38
2016,8,21,18,0,248.0,56.0,4.1,16.0,97.0,42.7,31.56
2016,8,21,18,15,168.0,37.5,4.0,15.5,61.0,29.08,18.71
2016,8,21,18,30,88.0,19.0,3.9,15.0,25.0,14.88,0.0
2016,8,21,18,45,44.0,9.5,3.8,15.0,12.5,9.05,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.29,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,8.33,0.17
2016,8,22,6,15,0.0,19.0,3.4,15.0,19.0,17.61,8.89
2016,8,22,6,30,0.0,29.0,3.3,15.0,29.0,26.91,17.08
2016,8,22,6,45,0.0,40.5,3.25,15.5,40.5,37.61,26.35
2016,8,22,7,0,0.0,52.0,3.2,16.0,52.0,48.33,35.51
2016,8,22,7,15,0.0,64.5,3.1,16.5,64.5,60.0,45.3
2016,8,22,7,30,0.0,77.0,3.0,17.0,77.0,72.05,55.24
2016,8,22,7,45,0.0,100.0,2.95,17.5,100.0,95.04,74.09
2016,8,22,8,0,0.0,123.0,2.9,18.0,123.0,118.03,92.61
2016,8,22,8,15,2.5,149.5,2.8,18.0,151.0,146.7,115.75
2016,8,22,8,30,5.0,176.0,2.7,18.0,179.0,175.39,138.57
2016,8,22,8,45,11.5,202.0,2.65,18.5,209.5,207.0,163.3
2016,8,22,9,0,18.0,228.0,2.6,19.0,240.0,238.66,187.64
2016,8,22,9,15,19.0,242.0,2.6,19.5,255.0,252.78,197.76
2016,8,22,9,30,20.0,256.0,2.6,20.0,270.0,266.83,207.8
2016,8,22,9,45,22.0,272.5,2.65,20.5,289.0,284.27,220.43
2016,8,22,10,0,24.0,289.0,2.7,21.0,308.0,301.55,232.83
2016,8,22,10,15,67.0,341.0,2.75,21.0,396.0,405.38,312.17
2016,8,22,10,30,110.0,393.0,2.8,21.0,484.0,496.58,379.81
2016,8,22,10,45,227.5,390.0,2.9,21.5,584.0,607.49,462.23
2016,8,22,11,0,345.0,387.0,3.0,22.0,684.0,713.85,538.69
2016,8,22,11,15,528.5,299.0,3.1,22.0,762.5,788.68,595.65
2016,8,22,11,30,712.0,211.0,3.2,22.0,841.0,851.77,643.18
2016,8,22,11,45,714.0,212.0,3.3,22.5,848.0,835.61,630.64
2016,8,22,12,0,716.0,213.0,3.4,23.0,855.0,816.98,616.94
2016,8,22,12,15,716.0,212.5,3.5,23.0,854.0,792.93,600.31
2016,8,22,12,30,716.0,212.0,3.6,23.0,853.0,766.77,582.01
2016,8,22,12,45,683.5,229.5,3.7,23.0,836.0,730.68,555.66
2016,8,22,13,0,651.0,247.0,3.8,23.0,819.0,694.43,528.92
2016,8,22,13,15,646.0,244.5,3.9,22.5,803.5,659.56,504.47
2016,8,22,13,30,641.0,242.0,4.0,22.0,788.0,623.74,478.74
2016,8,22,13,45,639.0,235.5,4.1,22.0,767.0,585.47,449.76
2016,8,22,14,0,637.0,229.0,4.2,22.0,746.0,546.35,419.5
2016,8,22,14,15,626.5,224.5,4.25,21.5,717.0,503.93,386.67
2016,8,22,14,30,616.0,220.0,4.3,21.0,688.0,461.7,353.17
2016,8,22,14,45,607.5,212.0,4.4,21.0,654.5,417.75,316.98
2016,8,22,15,0,599.0,204.0,4.5,21.0,621.0,374.17,280.28
2016,8,22,15,15,580.5,197.5,4.5,20.5,581.5,329.97,243.09
2016,8,22,15,30,562.0,191.0,4.5,20.0,542.0,286.38,206.18
2016,8,22,15,45,545.0,180.5,4.55,20.0,499.5,241.81,168.54
2016,8,22,16,0,528.0,170.0,4.6,20.0,457.0,199.02,133.88
2016,8,22,16,15,498.5,160.5,4.5,19.5,410.0,157.72,104.39
2016,8,22,16,30,469.0,151.0,4.4,19.0,363.0,119.71,83.19
2016,8,22,16,45,438.0,137.0,4.3,18.5,316.5,93.28,75.99
2016,8,22,17,0,407.0,123.0,4.2,18.0,270.0,85.91,69.91
2016,8,22,17,15,360.0,108.5,4.05,17.5,222.5,77.65,62.89
2016,8,22,17,30,313.0,94.0,3.9,17.0,175.0,68.93,55.25
2016,8,22,17,45,258.0,75.5,3.75,16.5,132.0,59.3,46.53
2016,8,22,18,0,203.0,57.0,3.6,16.0,89.0,45.56,33.96
2016,8,22,18,15,132.5,36.5,3.45,15.5,54.5,29.83,19.12
2016,8,22,18,30,62.0,16.0,3.3,15.0,20.0,13.52,0.0
2016,8,22,18,45,31.0,8.0,3.15,15.0,10.0,7.63,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,69.0,13.0,2.8,14.5,18.5,42.82,0.0
2016,8,23,6,0,138.0,26.0,2.9,15.0,37.0,124.03,78.12
2016,8,23,6,15,225.0,42.5,2.85,15.5,76.5,198.42,157.16
2016,8,23,6,30,312.0,59.0,2.8,16.0,116.0,277.31,226.48
2016,8,23,6,45,377.0,71.5,2.75,16.5,162.5,344.21,283.99
2016,8,23,7,0,442.0,84.0,2.7,17.0,209.0,415.93,343.3
2016,8,23,7,15,248.5,115.5,2.55,17.5,188.5,321.62,264.67
2016,8,23,7,30,55.0,147.0,2.4,18.0,168.0,200.77,162.1
2016,8,23,7,45,64.5,170.0,2.3,18.5,198.0,233.68,188.46
2016,8,23,8,0,74.0,193.0,2.2,19.0,228.0,266.73,213.92
2016,8,23,8,15,144.0,217.0,2.15,19.0,294.5,364.0,291.2
2016,8,23,8,30,214.0,241.0,2.1,19.0,361.0,451.52,358.54
2016,8,23,8,45,222.5,262.5,2.05,19.5,396.0,484.53,380.99
2016,8,23,9,0,231.0,284.0,2.0,20.0,431.0,516.81,402.79
2016,8,23,9,15,487.0,214.0,2.0,20.5,551.5,696.84,537.94
2016,8,23,9,30,743.0,144.0,2.0,21.0,672.0,861.99,651.37
2016,8,23,9,45,734.0,158.0,2.05,21.5,701.5,872.36,654.61
2016,8,23,10,0,725.0,172.0,2.1,22.0,731.0,879.44,657.32
2016,8,23,10,15,735.0,174.5,2.1,22.0,759.5,888.54,662.33
2016,8,23,10,30,745.0,177.0,2.1,22.0,788.0,894.81,665.53
2016,8,23,10,45,754.0,178.0,2.15,22.5,810.5,891.22,661.52
2016,8,23,11,0,763.0,179.0,2.2,23.0,833.0,889.53,659.0
2016,8,23,11,15,767.5,180.0,2.25,23.0,847.5,880.84,653.17
2016,8,23,11,30,772.0,181.0,2.3,23.0,862.0,869.31,645.6
2016,8,23,11,45,557.5,294.5,2.35,23.5,788.5,777.58,578.55
2016,8,23,12,0,343.0,408.0,2.4,24.0,715.0,683.29,507.22
2016,8,23,12,15,561.5,294.0,2.45,24.0,795.0,741.73,554.16
2016,8,23,12,30,780.0,180.0,2.5,24.0,875.0,783.46,587.36
2016,8,23,12,45,780.5,177.5,2.55,24.0,867.5,752.85,565.69
2016,8,23,13,0,781.0,175.0,2.6,24.0,860.0,720.23,542.68
2016,8,23,13,15,776.0,173.5,2.65,24.0,843.5,682.91,515.86
2016,8,23,13,30,771.0,172.0,2.7,24.0,827.0,644.24,487.53
2016,8,23,13,45,765.5,169.5,2.8,24.0,804.0,603.22,457.06
2016,8,23,14,0,760.0,167.0,2.9,24.0,781.0,561.26,425.08
2016,8,23,14,15,749.5,164.5,2.95,23.5,751.0,512.5,387.93
2016,8,23,14,30,739.0,162.0,3.0,23.0,721.0,466.51,351.68
2016,8,23,14,45,728.0,157.5,3.15,23.0,685.5,418.76,312.57
2016,8,23,15,0,717.0,153.0,3.3,23.0,650.0,371.36,272.73
2016,8,23,15,15,699.5,148.5,3.4,22.5,608.5,322.56,231.63
2016,8,23,15,30,682.0,144.0,3.5,22.0,567.0,275.17,191.25
2016,8,23,15,45,662.0,138.0,3.65,22.0,522.5,227.71,151.08
2016,8,23,16,0,642.0,132.0,3.8,22.0,478.0,182.31,114.53
2016,8,23,16,15,613.0,125.0,3.85,21.0,429.5,137.58,83.43
2016,8,23,16,30,584.0,118.0,3.9,20.0,381.0,96.22,62.35
2016,8,23,16,45,548.5,109.5,4.0,19.5,332.0,73.59,58.67
2016,8,23,17,0,513.0,101.0,4.1,19.0,283.0,70.51,56.26
2016,8,23,17,15,461.5,90.5,4.05,18.5,234.0,64.71,51.35
2016,8,23,17,30,410.0,80.0,4.0,18.0,185.0,58.61,45.98
2016,8,23,17,45,342.5,66.0,4.0,17.5,139.5,49.43,37.7
2016,8,23,18,0,275.0,52.0,4.0,17.0,94.0,39.81,28.79
2016,8,23,18,15,184.0,34.5,3.85,16.5,58.0,26.86,16.3
2016,8,23,18,30,93.0,17.0,3.7,16.0,22.0,13.36,0.0
2016,8,23,18,45,46.5,8.5,3.6,16.0,11.0,8.1,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.4,13.5,20.0,53.9,0.0
2016,8,24,6,0,189.0,26.0,2.5,14.0,40.0,147.98,90.35
2016,8,24,6,15,288.0,40.0,2.5,14.5,81.5,228.04,181.16
2016,8,24,6,30,387.0,54.0,2.5,15.0,123.0,315.39,258.06
2016,8,24,6,45,456.5,64.0,2.5,15.5,172.0,386.81,319.41
2016,8,24,7,0,526.0,74.0,2.5,16.0,221.0,462.74,381.98
2016,8,24,7,15,263.0,83.5,2.45,16.0,157.0,303.66,252.13
2016,8,24,7,30,0.0,93.0,2.4,16.0,93.0,88.88,69.31
2016,8,24,7,45,0.0,112.5,2.35,16.5,112.5,108.32,85.4
2016,8,24,8,0,0.0,132.0,2.3,17.0,132.0,127.65,100.85
2016,8,24,8,15,4.0,157.0,2.3,17.5,159.5,156.01,123.54
2016,8,24,8,30,8.0,182.0,2.3,18.0,187.0,184.42,145.87
2016,8,24,8,45,23.0,218.0,2.3,18.5,232.5,234.11,185.11
2016,8,24,9,0,38.0,254.0,2.3,19.0,278.0,297.29,233.89
2016,8,24,9,15,42.5,275.0,2.35,19.5,303.5,322.25,251.98
2016,8,24,9,30,47.0,296.0,2.4,20.0,329.0,346.9,269.76
2016,8,24,9,45,120.5,330.5,2.45,20.5,421.5,462.25,357.48
2016,8,24,10,0,194.0,365.0,2.5,21.0,514.0,564.2,432.1
2016,8,24,10,15,376.0,322.0,2.55,21.0,624.5,694.25,529.34
2016,8,24,10,30,558.0,279.0,2.6,21.0,735.0,822.86,621.91
2016,8,24,10,45,720.5,200.5,2.7,21.5,805.5,886.54,666.31
2016,8,24,11,0,883.0,122.0,2.8,22.0,876.0,931.84,695.13
2016,8,24,11,15,886.5,122.5,2.9,22.0,891.0,921.39,687.96
2016,8,24,11,30,890.0,123.0,3.0,22.0,906.0,907.84,679.25
2016,8,24,11,45,888.5,125.0,3.1,22.5,912.0,888.4,665.31
2016,8,24,12,0,887.0,127.0,3.2,23.0,918.0,866.15,649.54
2016,8,24,12,15,887.0,127.0,3.3,23.0,916.5,840.55,632.72
2016,8,24,12,30,887.0,127.0,3.4,23.0,915.0,812.35,614.04
2016,8,24,12,45,867.0,137.0,3.5,23.0,901.0,775.77,589.39
2016,8,24,13,0,847.0,147.0,3.6,23.0,887.0,738.97,563.54
2016,8,24,13,15,842.0,146.0,3.7,23.0,870.0,699.87,535.01
2016,8,24,13,30,837.0,145.0,3.8,23.0,853.0,659.22,504.72
2016,8,24,13,45,830.0,143.5,3.9,23.0,829.0,615.6,471.54
2016,8,24,14,0,823.0,142.0,4.0,23.0,805.0,570.99,436.78
2016,8,24,14,15,813.5,140.0,4.1,22.5,774.0,523.91,400.04
2016,8,24,14,30,804.0,138.0,4.2,22.0,743.0,476.47,361.88
2016,8,24,14,45,791.0,135.0,4.3,22.0,706.0,426.64,320.17
2016,8,24,15,0,778.0,132.0,4.4,22.0,669.0,377.24,277.9
2016,8,24,15,15,761.0,129.0,4.4,21.5,626.5,327.31,234.95
2016,8,24,15,30,744.0,126.0,4.4,21.0,584.0,273.08,188.37
2016,8,24,15,45,722.5,121.5,4.45,21.0,537.5,223.33,145.81
2016,8,24,16,0,701.0,117.0,4.5,21.0,491.0,175.73,107.36
2016,8,24,16,15,672.0,111.5,4.5,20.5,441.5,129.08,75.08
2016,8,24,16,30,643.0,106.0,4.5,20.0,392.0,85.75,54.17
2016,8,24,16,45,604.5,99.0,4.5,19.5,341.0,65.69,51.84
2016,8,24,17,0,566.0,92.0,4.5,19.0,290.0,63.56,50.21
2016,8,24,17,15,513.0,83.0,4.45,18.5,240.0,59.53,46.8
2016,8,24,17,30,460.0,74.0,4.4,18.0,190.0,55.26,43.03
2016,8,24,17,45,384.5,61.5,4.35,17.5,143.0,46.14,34.79
2016,8,24,18,0,309.0,49.0,4.3,17.0,96.0,37.58,26.79
2016,8,24,18,15,204.5,33.0,4.2,16.5,59.0,25.75,15.07
2016,8,24,18,30,100.0,17.0,4.1,16.0,22.0,13.42,0.0
2016,8,24,18,45,50.0,8.5,4.05,15.5,11.0,8.1,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,14.5,20.0,55.84,0.0
2016,8,25,6,0,203.0,24.0,3.0,15.0,40.0,152.24,87.65
2016,8,25,6,15,305.5,37.0,2.95,15.0,81.0,235.11,186.16
2016,8,25,6,30,408.0,50.0,2.9,15.0,122.0,322.4,263.97
2016,8,25,6,45,204.0,42.5,2.85,15.5,78.5,195.07,161.51
2016,8,25,7,0,0.0,35.0,2.8,16.0,35.0,32.48,21.99
2016,8,25,7,15,0.0,43.0,2.75,16.5,43.0,39.93,28.35
2016,8,25,7,30,0.0,51.0,2.7,17.0,51.0,47.39,34.54
2016,8,25,7,45,0.0,56.0,2.65,17.5,56.0,52.06,38.28
2016,8,25,8,0,0.0,61.0,2.6,18.0,61.0,56.74,41.96
2016,8,25,8,15,0.0,76.0,2.6,18.0,76.0,70.76,53.44
2016,8,25,8,30,0.0,91.0,2.6,18.0,91.0,84.85,64.87
2016,8,25,8,45,0.0,114.0,2.6,18.5,114.0,107.27,82.82
2016,8,25,9,0,0.0,137.0,2.6,19.0,137.0,129.73,100.54
2016,8,25,9,15,0.0,148.0,2.65,19.5,148.5,140.27,108.49
2016,8,25,9,30,0.0,159.0,2.7,20.0,160.0,150.78,116.37
2016,8,25,9,45,4.5,190.0,2.75,20.5,194.0,185.11,143.18
2016,8,25,10,0,9.0,221.0,2.8,21.0,228.0,219.4,169.5
2016,8,25,10,15,16.5,263.5,2.85,21.0,277.0,267.71,206.73
2016,8,25,10,30,24.0,306.0,2.9,21.0,326.0,315.71,243.15
2016,8,25,10,45,65.0,358.5,2.95,21.5,413.5,414.6,317.75
2016,8,25,11,0,106.0,411.0,3.0,22.0,501.0,501.36,381.18
2016,8,25,11,15,129.0,422.5,3.0,22.0,534.5,536.11,406.14
2016,8,25,11,30,152.0,434.0,3.0,22.0,568.0,560.28,423.62
2016,8,25,11,45,157.5,433.0,3.0,22.0,573.0,555.69,420.09
2016,8,25,12,0,163.0,432.0,3.0,22.0,578.0,550.35,416.2
2016,8,25,12,15,543.0,269.0,3.0,22.0,751.0,699.97,533.3
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,817.94,619.31
2016,8,25,12,45,912.5,110.5,3.05,22.0,912.5,782.66,594.34
2016,8,25,13,0,902.0,115.0,3.1,22.0,901.0,745.52,569.07
2016,8,25,13,15,898.0,114.5,3.15,22.0,884.0,706.64,540.75
2016,8,25,13,30,894.0,114.0,3.2,22.0,867.0,665.96,510.28
2016,8,25,13,45,888.0,113.0,3.3,22.0,843.0,622.03,476.86
2016,8,25,14,0,882.0,112.0,3.4,22.0,819.0,576.83,441.59
2016,8,25,14,15,873.5,110.0,3.5,22.0,788.0,528.47,402.96
2016,8,25,14,30,865.0,108.0,3.6,22.0,757.0,479.46,362.73
2016,8,25,14,45,853.5,106.5,3.7,22.0,719.5,429.24,320.47
2016,8,25,15,0,842.0,105.0,3.8,22.0,682.0,373.53,273.02
2016,8,25,15,15,827.0,102.0,3.85,21.5,639.5,320.99,227.62
2016,8,25,15,30,812.0,99.0,3.9,21.0,597.0,269.41,182.61
2016,8,25,15,45,792.0,96.0,3.95,20.5,550.0,218.08,138.74
2016,8,25,16,0,772.0,93.0,4.0,20.0,503.0,168.67,99.05
2016,8,25,16,15,745.5,89.0,4.0,19.5,452.5,120.07,65.95
2016,8,25,16,30,719.0,85.0,4.0,19.0,402.0,68.87,40.99
2016,8,25,16,45,682.5,80.0,4.0,18.5,350.5,51.71,39.85
2016,8,25,17,0,646.0,75.0,4.0,18.0,299.0,50.44,38.91
2016,8,25,17,15,594.0,68.0,3.9,17.5,247.0,47.44,36.36
2016,8,25,17,30,542.0,61.0,3.8,17.0,195.0,44.27,33.53
2016,8,25,17,45,463.5,52.0,3.75,16.5,147.0,39.13,28.76
2016,8,25,18,0,385.0,43.0,3.7,16.0,99.0,33.76,23.54
2016,8,25,18,15,263.5,29.5,3.55,15.5,60.5,23.68,13.09
2016,8,25,18,30,142.0,16.0,3.4,15.0,22.0,12.96,0.0
2016,8,25,18,45,71.0,8.0,3.3,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,55.88,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,151.21,80.87
2016,8,26,6,15,311.5,37.0,3.0,15.5,80.5,237.66,187.25
2016,8,26,6,30,419.0,50.0,3.0,16.0,122.0,327.87,267.18
2016,8,26,6,45,209.5,54.5,3.05,16.5,90.5,215.91,177.82
2016,8,26,7,0,0.0,59.0,3.1,17.0,59.0,55.15,40.99
2016,8,26,7,15,0.0,72.5,3.1,17.0,72.5,68.39,52.28
2016,8,26,7,30,0.0,86.0,3.1,17.0,86.0,81.58,63.24
2016,8,26,7,45,0.0,108.5,3.15,17.5,108.5,104.2,81.74
2016,8,26,8,0,0.0,131.0,3.2,18.0,131.0,126.73,99.83
2016,8,26,8,15,0.0,140.5,3.15,18.0,140.5,135.42,106.56
2016,8,26,8,30,0.0,150.0,3.1,18.0,150.0,144.19,113.33
2016,8,26,8,45,11.5,192.0,3.1,18.5,199.5,196.67,155.39
2016,8,26,9,0,23.0,234.0,3.1,19.0,249.0,249.57,196.81
2016,8,26,9,15,47.5,272.5,3.05,19.5,305.5,323.96,254.44
2016,8,26,9,30,72.0,311.0,3.0,20.0,362.0,386.26,301.36
2016,8,26,9,45,170.5,331.0,3.0,20.5,459.5,508.16,394.22
2016,8,26,10,0,269.0,351.0,3.0,21.0,557.0,629.39,482.82
2016,8,26,10,15,545.5,249.0,3.0,21.0,685.5,782.78,598.53
2016,8,26,10,30,822.0,147.0,3.0,21.0,814.0,923.88,696.52
2016,8,26,10,45,827.0,148.5,3.0,21.5,836.0,921.55,691.58
2016,8,26,11,0,832.0,150.0,3.0,22.0,858.0,916.12,685.94
2016,8,26,11,15,836.0,151.0,3.05,22.0,872.5,906.19,679.11
2016,8,26,11,30,840.0,152.0,3.1,22.0,887.0,893.22,670.34
2016,8,26,11,45,669.0,247.5,3.15,22.5,835.5,823.05,619.64
2016,8,26,12,0,498.0,343.0,3.2,23.0,784.0,750.3,563.52
2016,8,26,12,15,670.0,248.0,3.25,23.0,840.5,780.31,589.34
2016,8,26,12,30,842.0,153.0,3.3,23.0,897.0,798.48,604.53
2016,8,26,12,45,847.0,148.5,3.35,23.0,890.0,767.43,583.13
2016,8,26,13,0,852.0,144.0,3.4,23.0,883.0,733.9,559.2
2016,8,26,13,15,847.0,142.5,3.4,23.0,866.0,694.07,529.77
2016,8,26,13,30,842.0,141.0,3.4,23.0,849.0,652.7,498.68
2016,8,26,13,45,837.5,138.5,3.45,23.0,825.0,609.38,465.65
2016,8,26,14,0,833.0,136.0,3.5,23.0,801.0,564.85,430.88
2016,8,26,14,15,823.5,134.0,3.5,22.5,770.0,517.28,393.58
2016,8,26,14,30,814.0,132.0,3.5,22.0,739.0,469.33,354.87
2016,8,26,14,45,804.0,128.0,3.5,22.0,702.5,419.34,312.89
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,369.47,270.05
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,318.47,226.22
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,268.67,183.14
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,213.05,136.11
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,164.48,97.42
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,117.26,66.01
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,73.28,47.32
2016,8,26,16,45,628.5,90.5,3.15,19.5,337.0,59.73,46.68
2016,8,26,17,0,591.0,84.0,3.1,19.0,286.0,57.69,45.1
2016,8,26,17,15,537.0,75.5,3.0,18.5,235.0,53.79,41.78
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,49.66,38.09
2016,8,26,17,45,404.5,55.5,2.85,17.5,137.5,42.51,31.54
2016,8,26,18,0,326.0,44.0,2.8,17.0,91.0,34.94,24.37
2016,8,26,18,15,212.5,29.0,2.7,16.5,54.5,22.68,11.72
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,13.34,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,2.9,14.5,3.5,3.34,0.0
2016,8,27,6,0,0.0,7.0,3.0,15.0,7.0,6.48,0.0
2016,8,27,6,15,0.0,16.0,3.0,15.0,16.0,14.83,6.43
2016,8,27,6,30,0.0,25.0,3.0,15.0,25.0,23.19,13.86
2016,8,27,6,45,0.0,35.5,3.0,15.5,35.5,32.95,22.36
2016,8,27,7,0,0.0,46.0,3.0,16.0,46.0,42.73,30.75
2016,8,27,7,15,0.0,57.5,3.0,16.0,57.5,53.46,39.88
2016,8,27,7,30,0.0,69.0,3.0,16.0,69.0,64.2,48.88
2016,8,27,7,45,0.0,96.0,3.0,16.5,96.0,91.11,71.18
2016,8,27,8,0,0.0,123.0,3.0,17.0,123.0,118.32,93.31
2016,8,27,8,15,0.0,142.0,3.0,17.5,142.5,137.06,108.12
2016,8,27,8,30,0.0,161.0,3.0,18.0,162.0,155.69,122.65
2016,8,27,8,45,1.5,170.5,3.05,18.5,172.0,165.67,130.11
2016,8,27,9,0,3.0,180.0,3.1,19.0,182.0,175.76,137.61
2016,8,27,9,15,5.0,192.0,3.15,19.0,195.5,188.89,147.77
2016,8,27,9,30,7.0,204.0,3.2,19.0,209.0,202.03,157.9
2016,8,27,9,45,32.5,268.5,3.25,19.5,293.0,301.14,235.53
2016,8,27,10,0,58.0,333.0,3.3,20.0,377.0,391.19,303.76
2016,8,27,10,15,102.0,362.5,3.3,20.0,444.0,459.77,355.78
2016,8,27,10,30,146.0,392.0,3.3,20.0,511.0,538.01,413.85
2016,8,27,10,45,351.5,345.0,3.35,20.5,640.5,680.35,521.66
2016,8,27,11,0,557.0,298.0,3.4,21.0,770.0,817.8,621.29
2016,8,27,11,15,422.5,355.5,3.45,21.0,716.5,742.48,563.34
2016,8,27,11,30,288.0,413.0,3.5,21.0,663.0,663.08,503.27
2016,8,27,11,45,357.0,387.5,3.55,21.5,701.0,684.88,520.09
2016,8,27,12,0,426.0,362.0,3.6,22.0,739.0,707.01,536.19
2016,8,27,12,15,638.5,253.5,3.65,22.0,816.5,758.06,577.58
2016,8,27,12,30,851.0,145.0,3.7,22.0,894.0,795.03,606.58
2016,8,27,12,45,844.0,147.0,3.75,22.0,883.5,760.91,582.64
2016,8,27,13,0,837.0,149.0,3.8,22.0,873.0,724.98,556.33
2016,8,27,13,15,832.0,148.0,3.8,22.0,856.0,686.05,527.21
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,645.6,496.44
2016,8,27,13,45,824.5,143.0,3.8,22.0,816.0,602.63,463.21
2016,8,27,14,0,822.0,139.0,3.8,22.0,793.0,558.34,428.21
2016,8,27,14,15,812.5,136.5,3.75,21.5,762.0,510.79,390.51
2016,8,27,14,30,803.0,134.0,3.7,21.0,731.0,462.9,351.47
2016,8,27,14,45,647.0,183.5,3.7,21.0,648.5,396.76,298.55
2016,8,27,15,0,491.0,233.0,3.7,21.0,566.0,348.7,260.56
2016,8,27,15,15,624.0,175.0,3.65,20.5,570.0,310.61,224.86
2016,8,27,15,30,757.0,117.0,3.6,20.0,574.0,264.39,180.34
2016,8,27,15,45,742.0,110.5,3.6,20.0,529.0,208.52,132.89
2016,8,27,16,0,727.0,104.0,3.6,20.0,484.0,159.35,93.7
2016,8,27,16,15,698.5,99.0,3.55,19.5,434.0,112.01,62.73
2016,8,27,16,30,670.0,94.0,3.5,19.0,384.0,67.9,45.27
2016,8,27,16,45,639.0,86.5,3.45,18.5,334.0,56.96,44.47
2016,8,27,17,0,608.0,79.0,3.4,18.0,284.0,53.99,42.05
2016,8,27,17,15,554.0,71.0,3.4,17.5,233.0,50.33,38.9
2016,8,27,17,30,500.0,63.0,3.4,17.0,182.0,46.46,35.41
2016,8,27,17,45,426.5,52.0,3.45,17.0,135.5,39.62,29.05
2016,8,27,18,0,353.0,41.0,3.5,17.0,89.0,32.4,22.09
2016,8,27,18,15,232.5,27.0,3.5,16.5,52.5,21.75,10.33
2016,8,27,18,30,112.0,13.0,3.5,16.0,16.0,12.39,0.0
2016,8,27,18,45,56.0,6.5,3.5,15.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,13.5,5.5,5.24,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,10.19,0.0
2016,8,28,6,15,0.0,25.0,2.0,14.5,25.0,23.21,13.23
2016,8,28,6,30,0.0,39.0,1.9,15.0,39.0,36.41,24.94
2016,8,28,6,45,0.0,55.5,1.85,15.5,55.5,53.22,39.47
2016,8,28,7,0,0.0,72.0,1.8,16.0,72.0,69.73,53.55
2016,8,28,7,15,0.0,89.0,1.75,16.0,89.0,86.62,67.8
2016,8,28,7,30,0.0,106.0,1.7,16.0,106.0,103.36,81.67
2016,8,28,7,45,19.0,141.5,1.7,16.5,150.5,155.0,124.53
2016,8,28,8,0,38.0,177.0,1.7,17.0,195.0,219.0,176.21
2016,8,28,8,15,48.0,201.5,1.75,17.5,226.5,253.48,202.9
2016,8,28,8,30,58.0,226.0,1.8,18.0,258.0,287.98,229.2
2016,8,28,8,45,88.0,254.0,1.9,18.5,307.0,343.76,272.22
2016,8,28,9,0,118.0,282.0,2.0,19.0,356.0,413.16,324.43
2016,8,28,9,15,488.5,192.5,2.1,19.5,529.5,668.46,522.07
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,900.55,682.8
2016,8,28,9,45,866.0,106.5,2.35,20.5,738.0,915.16,689.03
2016,8,28,10,0,873.0,110.0,2.5,21.0,773.0,926.68,695.45
2016,8,28,10,15,881.0,111.5,2.6,21.0,802.0,933.8,699.91
2016,8,28,10,30,889.0,113.0,2.7,21.0,831.0,937.72,702.39
2016,8,28,10,45,895.0,114.0,2.85,21.5,853.0,936.05,700.3
2016,8,28,11,0,901.0,115.0,3.0,22.0,875.0,931.12,696.14
2016,8,28,11,15,904.0,115.5,3.1,22.0,889.5,919.76,688.73
2016,8,28,11,30,907.0,116.0,3.2,22.0,904.0,905.26,679.28
2016,8,28,11,45,909.5,116.0,3.35,22.5,911.0,886.74,666.18
2016,8,28,12,0,912.0,116.0,3.5,23.0,918.0,865.22,651.05
2016,8,28,12,15,911.5,116.0,3.55,23.0,916.5,838.4,632.98
2016,8,28,12,30,911.0,116.0,3.6,23.0,915.0,808.93,613.05
2016,8,28,12,45,922.0,108.0,3.7,23.0,909.5,778.0,592.24
2016,8,28,13,0,933.0,100.0,3.8,23.0,904.0,744.02,569.13
2016,8,28,13,15,929.0,99.0,3.8,23.0,886.5,703.49,539.14
2016,8,28,13,30,925.0,98.0,3.8,23.0,869.0,661.09,506.89
2016,8,28,13,45,919.5,97.0,3.8,23.0,844.5,616.12,472.03
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,569.78,435.26
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,520.61,396.0
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,470.7,355.01
2016,8,28,14,45,887.5,91.0,3.55,22.0,719.0,418.88,310.88
2016,8,28,15,0,877.0,89.0,3.5,22.0,681.0,367.0,265.71
2016,8,28,15,15,862.5,87.0,3.45,21.5,638.0,314.15,219.68
2016,8,28,15,30,848.0,85.0,3.4,21.0,595.0,262.07,174.14
2016,8,28,15,45,829.0,82.5,3.35,21.0,547.5,202.97,124.11
2016,8,28,16,0,810.0,80.0,3.3,21.0,500.0,152.22,84.26
2016,8,28,16,15,784.0,76.5,3.25,20.5,449.0,102.22,52.6
2016,8,28,16,30,758.0,73.0,3.2,20.0,398.0,55.15,42.48
2016,8,28,16,45,721.5,68.5,3.15,19.5,345.5,48.62,37.03
2016,8,28,17,0,685.0,64.0,3.1,19.0,293.0,47.08,35.82
2016,8,28,17,15,632.5,58.5,3.1,18.5,240.5,40.6,30.19
2016,8,28,17,30,580.0,53.0,3.1,18.0,188.0,38.31,28.1
2016,8,28,17,45,496.0,44.5,3.1,17.5,139.5,33.29,23.43
2016,8,28,18,0,412.0,36.0,3.1,17.0,91.0,28.03,18.28
2016,8,28,18,15,275.5,24.0,3.1,16.5,53.5,19.13,7.61
2016,8,28,18,30,139.0,12.0,3.1,16.0,16.0,11.44,0.0
2016,8,28,18,45,69.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,3.65,13.5,5.0,4.77,0.0
2016,8,29,6,0,0.0,10.0,3.8,14.0,10.0,9.26,0.0
2016,8,29,6,15,0.0,21.5,3.8,14.5,21.5,19.95,10.49
2016,8,29,6,30,0.0,33.0,3.8,15.0,33.0,30.64,20.06
2016,8,29,6,45,0.0,47.0,3.8,15.5,47.0,43.69,31.39
2016,8,29,7,0,0.0,61.0,3.8,16.0,61.0,57.53,43.25
2016,8,29,7,15,0.0,76.0,3.75,16.0,76.0,72.35,55.84
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,87.08,68.15
2016,8,29,7,45,0.0,97.0,3.7,16.5,97.0,92.25,72.15
2016,8,29,8,0,0.0,103.0,3.7,17.0,103.0,97.61,76.23
2016,8,29,8,15,0.0,123.0,3.7,17.0,123.0,117.39,92.3
2016,8,29,8,30,0.0,143.0,3.7,17.0,143.0,137.11,108.13
2016,8,29,8,45,80.0,212.5,3.75,17.5,262.5,288.91,232.59
2016,8,29,9,0,160.0,282.0,3.8,18.0,382.0,449.84,358.38
2016,8,29,9,15,119.0,296.0,3.8,18.5,373.0,427.3,337.5
2016,8,29,9,30,78.0,310.0,3.8,19.0,364.0,390.35,306.52
2016,8,29,9,45,489.0,199.5,3.85,19.5,567.0,678.24,534.09
2016,8,29,10,0,900.0,89.0,3.9,20.0,770.0,925.95,709.46
2016,8,29,10,15,907.5,90.5,3.95,20.5,799.0,932.89,710.19
2016,8,29,10,30,915.0,92.0,4.0,21.0,828.0,936.55,710.61
2016,8,29,10,45,921.0,92.0,4.05,21.5,850.5,933.91,706.87
2016,8,29,11,0,927.0,92.0,4.1,22.0,873.0,927.95,701.04
2016,8,29,11,15,930.5,92.5,4.15,22.0,887.5,916.98,693.28
2016,8,29,11,30,934.0,93.0,4.2,22.0,902.0,902.74,683.4
2016,8,29,11,45,937.0,92.5,4.3,22.0,909.0,883.88,670.65
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,861.91,655.79
2016,8,29,12,15,940.0,92.0,4.5,22.0,915.0,835.01,637.68
2016,8,29,12,30,940.0,92.0,4.6,22.0,914.0,805.34,617.59
2016,8,29,12,45,921.0,101.5,4.75,22.5,900.0,768.03,590.99
2016,8,29,13,0,902.0,111.0,4.9,23.0,886.0,729.19,562.79
2016,8,29,13,15,898.5,110.5,5.0,23.0,869.0,690.41,533.66
2016,8,29,13,30,895.0,110.0,5.1,23.0,852.0,649.77,502.47
2016,8,29,13,45,893.0,106.5,5.25,23.0,828.5,605.72,468.15
2016,8,29,14,0,891.0,103.0,5.4,23.0,805.0,560.08,431.66
2016,8,29,14,15,882.5,101.5,5.45,22.5,774.0,511.62,392.52
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,462.5,351.68
2016,8,29,14,45,867.5,96.0,5.55,22.0,706.5,411.64,307.69
2016,8,29,15,0,861.0,92.0,5.6,22.0,670.0,360.38,262.41
2016,8,29,15,15,846.5,90.0,5.6,21.5,627.0,308.31,216.49
2016,8,29,15,30,832.0,88.0,5.6,21.0,584.0,250.49,166.07
2016,8,29,15,45,816.0,84.0,5.6,21.0,537.5,198.14,121.12
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,147.29,81.22
2016,8,29,16,15,774.0,76.5,5.6,20.5,440.5,97.9,50.65
2016,8,29,16,30,748.0,73.0,5.6,20.0,390.0,51.45,39.29
2016,8,29,16,45,712.5,68.5,5.6,19.5,338.5,48.81,37.18
2016,8,29,17,0,677.0,64.0,5.6,19.0,287.0,47.28,35.98
2016,8,29,17,15,623.5,58.0,5.5,18.5,235.0,40.39,29.98
2016,8,29,17,30,570.0,52.0,5.4,18.0,183.0,37.67,27.49
2016,8,29,17,45,482.5,44.0,5.35,17.5,135.0,33.06,23.16
2016,8,29,18,0,395.0,36.0,5.3,17.0,87.0,28.27,18.35
2016,8,29,18,15,197.5,25.0,5.2,16.5,50.5,19.65,6.79
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
