Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,3.0,4.35,15.5,3.0,2.86,0.0
2016,8,30,6,0,0.0,6.0,4.5,16.0,6.0,5.55,0.0
2016,8,30,6,15,0.0,14.5,4.55,16.0,14.5,13.43,5.11
2016,8,30,6,30,0.0,23.0,4.6,16.0,23.0,21.33,12.16
2016,8,30,6,45,0.0,33.0,4.65,16.5,33.0,30.63,20.23
2016,8,30,7,0,0.0,43.0,4.7,17.0,43.0,39.94,28.22
2016,8,30,7,15,0.0,53.0,4.65,17.5,53.0,49.26,36.08
2016,8,30,7,30,0.0,63.0,4.6,18.0,63.0,58.59,43.8
2016,8,30,7,45,72.0,127.0,4.6,18.5,159.5,187.1,152.32
2016,8,30,8,0,144.0,191.0,4.6,19.0,256.0,332.13,270.01
2016,8,30,8,15,490.5,132.0,4.55,19.5,392.0,570.03,463.11
2016,8,30,8,30,837.0,73.0,4.5,20.0,528.0,795.48,629.69
2016,8,30,8,45,856.0,74.5,4.5,20.5,574.5,829.4,649.8
2016,8,30,9,0,875.0,76.0,4.5,21.0,621.0,861.21,669.31
2016,8,30,9,15,887.5,78.0,4.5,21.0,662.0,885.46,684.63
2016,8,30,9,30,900.0,80.0,4.5,21.0,703.0,906.92,698.02
2016,8,30,9,45,909.5,81.0,4.55,21.5,738.5,921.54,705.67
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,933.04,711.28
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,938.55,713.9
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,940.74,714.41
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,938.47,711.36
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,932.81,706.13
2016,8,30,11,15,947.5,84.5,4.8,23.0,890.0,920.77,697.31
2016,8,30,11,30,950.0,85.0,4.8,23.0,904.0,905.42,686.37
2016,8,30,11,45,952.5,84.0,4.8,23.5,910.5,885.34,670.9
2016,8,30,12,0,955.0,83.0,4.8,24.0,917.0,862.14,653.42
2016,8,30,12,15,954.5,83.0,4.8,24.0,915.5,834.51,634.21
2016,8,30,12,30,954.0,83.0,4.8,24.0,914.0,804.07,613.04
2016,8,30,12,45,948.5,84.5,4.85,24.0,903.5,768.76,588.62
2016,8,30,13,0,943.0,86.0,4.9,24.0,893.0,731.22,562.45
2016,8,30,13,15,939.5,85.5,4.9,24.0,875.5,691.12,532.38
2016,8,30,13,30,936.0,85.0,4.9,24.0,858.0,649.07,499.84
2016,8,30,13,45,931.5,83.5,4.95,24.0,834.0,603.78,464.35
2016,8,30,14,0,927.0,82.0,5.0,24.0,810.0,557.01,426.81
2016,8,30,14,15,919.5,81.0,5.0,23.5,778.5,507.97,387.18
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,458.1,345.7
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,405.86,300.61
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,353.49,254.49
2016,8,30,15,15,878.5,74.5,5.0,22.5,628.0,300.69,207.98
2016,8,30,15,30,865.0,73.0,5.0,22.0,585.0,248.54,162.07
2016,8,30,15,45,847.5,70.5,5.0,22.0,538.0,195.82,117.2
2016,8,30,16,0,830.0,68.0,5.0,22.0,491.0,144.62,77.8
2016,8,30,16,15,805.0,65.0,4.95,21.5,440.5,94.3,47.86
2016,8,30,16,30,780.0,62.0,4.9,21.0,390.0,42.2,31.11
2016,8,30,16,45,744.5,58.5,4.9,20.5,337.5,41.13,30.35
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,40.03,29.5
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.5,38.04,27.79
2016,8,30,17,30,605.0,46.0,4.8,19.0,182.0,36.05,25.93
2016,8,30,17,45,518.5,39.0,4.8,18.5,133.5,28.98,19.49
2016,8,30,18,0,432.0,32.0,4.8,18.0,85.0,24.84,15.26
2016,8,30,18,15,216.0,22.5,4.7,17.5,49.0,18.11,4.26
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,131.5,9.5,4.45,14.5,17.0,65.16,0.0
2016,8,31,6,0,263.0,19.0,4.6,15.0,34.0,166.76,25.66
2016,8,31,6,15,385.5,28.5,4.7,15.5,76.5,263.23,203.7
2016,8,31,6,30,508.0,38.0,4.8,16.0,119.0,359.35,292.69
2016,8,31,6,45,293.0,68.5,4.95,16.5,119.0,284.82,235.16
2016,8,31,7,0,78.0,99.0,5.1,17.0,119.0,172.15,140.41
2016,8,31,7,15,85.5,121.0,5.15,17.0,147.5,203.94,167.48
2016,8,31,7,30,93.0,143.0,5.2,17.0,176.0,235.67,193.72
2016,8,31,7,45,169.0,162.0,5.3,17.5,234.5,315.02,259.74
2016,8,31,8,0,245.0,181.0,5.4,18.0,293.0,411.44,337.56
2016,8,31,8,15,228.5,206.5,5.4,18.0,319.5,418.63,341.63
2016,8,31,8,30,212.0,232.0,5.4,18.0,346.0,436.63,354.13
2016,8,31,8,45,281.0,241.0,5.45,18.5,406.5,519.81,418.89
2016,8,31,9,0,350.0,250.0,5.5,19.0,467.0,591.46,473.39
2016,8,31,9,15,625.0,165.5,5.5,19.5,584.5,761.9,605.76
2016,8,31,9,30,900.0,81.0,5.5,20.0,702.0,905.78,707.41
2016,8,31,9,45,905.0,84.5,5.55,20.5,736.5,919.07,713.59
2016,8,31,10,0,910.0,88.0,5.6,21.0,771.0,929.11,718.26
2016,8,31,10,15,917.0,89.0,5.55,21.0,800.0,934.88,720.87
2016,8,31,10,30,924.0,90.0,5.5,21.0,829.0,937.35,721.3
2016,8,31,10,45,928.5,91.0,5.45,21.5,851.0,934.21,716.51
2016,8,31,11,0,933.0,92.0,5.4,22.0,873.0,927.72,709.57
2016,8,31,11,15,936.0,92.5,5.35,22.0,887.0,916.04,700.57
2016,8,31,11,30,939.0,93.0,5.3,22.0,901.0,901.1,689.43
2016,8,31,11,45,941.0,93.0,5.25,22.0,907.5,881.61,675.22
2016,8,31,12,0,943.0,93.0,5.2,22.0,914.0,859.03,658.94
2016,8,31,12,15,942.5,93.0,5.15,22.0,912.0,831.48,639.21
2016,8,31,12,30,942.0,93.0,5.1,22.0,910.0,801.17,617.55
2016,8,31,12,45,934.0,96.0,5.1,22.0,899.0,765.62,592.35
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,728.01,565.32
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,687.55,534.23
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,645.23,501.15
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,600.35,465.56
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,554.0,427.94
2016,8,31,14,15,901.5,91.5,5.25,22.0,772.0,504.66,387.05
2016,8,31,14,30,893.0,90.0,5.3,22.0,740.0,454.66,344.55
2016,8,31,14,45,884.0,87.5,5.35,22.0,702.5,403.16,299.86
2016,8,31,15,0,875.0,85.0,5.4,22.0,665.0,351.49,254.08
2016,8,31,15,15,860.0,82.5,5.4,21.5,621.5,298.23,207.11
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,245.83,161.03
2016,8,31,15,45,828.0,77.0,5.4,21.0,530.5,193.78,116.79
2016,8,31,16,0,811.0,74.0,5.4,21.0,483.0,136.15,72.47
2016,8,31,16,15,784.5,70.5,5.35,20.5,432.5,86.32,43.55
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,46.07,34.63
2016,8,31,16,45,723.0,62.5,5.3,20.0,330.0,44.4,33.28
2016,8,31,17,0,688.0,58.0,5.3,20.0,278.0,42.65,31.79
2016,8,31,17,15,633.0,53.0,5.2,19.5,226.5,40.37,29.81
2016,8,31,17,30,578.0,48.0,5.1,19.0,175.0,34.78,24.8
2016,8,31,17,45,489.0,40.0,5.1,18.5,127.0,30.01,20.33
2016,8,31,18,0,400.0,32.0,5.1,18.0,79.0,25.04,15.28
2016,8,31,18,15,200.0,16.0,5.05,17.5,39.5,12.26,0.0
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,128.5,9.0,4.2,14.5,16.5,63.18,0.0
2016,9,1,6,0,257.0,18.0,4.3,15.0,33.0,161.38,2.5
2016,9,1,6,15,382.0,28.0,4.35,15.0,75.5,260.14,200.17
2016,9,1,6,30,507.0,38.0,4.4,15.0,118.0,357.84,291.72
2016,9,1,6,45,253.5,37.5,4.45,15.5,77.5,223.07,184.95
2016,9,1,7,0,0.0,37.0,4.5,16.0,37.0,34.35,23.54
2016,9,1,7,15,0.0,46.0,4.4,16.5,46.0,42.73,30.71
2016,9,1,7,30,0.0,55.0,4.3,17.0,55.0,51.12,37.7
2016,9,1,7,45,0.0,65.5,4.25,17.5,65.5,60.93,45.75
2016,9,1,8,0,0.0,76.0,4.2,18.0,76.0,70.74,53.69
2016,9,1,8,15,0.0,96.0,4.1,18.0,96.0,90.08,69.53
2016,9,1,8,30,0.0,116.0,4.0,18.0,116.0,109.72,85.43
2016,9,1,8,45,0.0,134.0,3.95,18.5,134.0,127.32,99.31
2016,9,1,9,0,0.0,152.0,3.9,19.0,152.0,144.87,112.98
2016,9,1,9,15,0.5,159.0,3.9,19.0,159.5,151.77,118.22
2016,9,1,9,30,1.0,166.0,3.9,19.0,167.0,158.69,123.5
2016,9,1,9,45,5.0,193.0,3.9,19.5,197.0,188.57,146.9
2016,9,1,10,0,9.0,220.0,3.9,20.0,227.0,218.36,169.88
2016,9,1,10,15,9.5,226.0,4.0,20.0,234.0,224.02,174.01
2016,9,1,10,30,10.0,232.0,4.1,20.0,241.0,229.64,178.19
2016,9,1,10,45,11.0,243.0,4.2,20.5,252.5,240.52,186.13
2016,9,1,11,0,12.0,254.0,4.3,21.0,264.0,251.24,193.94
2016,9,1,11,15,13.5,265.0,4.45,21.0,276.5,262.23,202.36
2016,9,1,11,30,15.0,276.0,4.6,21.0,289.0,272.99,210.62
2016,9,1,11,45,15.5,277.5,4.8,21.0,291.0,273.67,211.15
2016,9,1,12,0,16.0,279.0,5.0,21.0,293.0,274.27,211.66
2016,9,1,12,15,110.5,352.5,5.1,21.0,448.0,421.09,326.39
2016,9,1,12,30,205.0,426.0,5.2,21.0,603.0,551.59,425.18
2016,9,1,12,45,162.0,419.5,5.3,21.0,558.5,502.9,387.61
2016,9,1,13,0,119.0,413.0,5.4,21.0,514.0,456.9,352.45
2016,9,1,13,15,117.5,404.0,5.25,21.0,502.0,438.43,338.38
2016,9,1,13,30,116.0,395.0,5.1,21.0,490.0,420.0,324.24
2016,9,1,13,45,195.0,377.0,5.0,21.0,531.5,439.09,339.32
2016,9,1,14,0,274.0,359.0,4.9,21.0,573.0,446.79,344.85
2016,9,1,14,15,277.0,341.5,4.9,20.5,550.0,415.9,321.12
2016,9,1,14,30,280.0,324.0,4.9,20.0,527.0,384.71,296.75
2016,9,1,14,45,363.5,283.5,4.9,20.0,532.5,364.92,278.99
2016,9,1,15,0,447.0,243.0,4.9,20.0,538.0,331.13,248.74
2016,9,1,15,15,445.5,225.5,5.0,19.5,502.5,289.68,213.91
2016,9,1,15,30,444.0,208.0,5.1,19.0,467.0,248.41,179.14
2016,9,1,15,45,428.5,191.5,5.2,19.0,424.5,205.99,144.53
2016,9,1,16,0,413.0,175.0,5.3,19.0,382.0,165.4,113.76
2016,9,1,16,15,383.5,160.0,5.3,18.5,336.0,127.17,89.91
2016,9,1,16,30,354.0,145.0,5.3,18.0,290.0,105.93,87.14
2016,9,1,16,45,327.0,129.5,5.3,18.0,249.0,96.25,78.94
2016,9,1,17,0,300.0,114.0,5.3,18.0,208.0,86.14,70.21
2016,9,1,17,15,272.5,95.0,5.25,17.5,168.5,73.16,58.86
2016,9,1,17,30,245.0,76.0,5.2,17.0,129.0,59.64,46.78
2016,9,1,17,45,196.0,57.5,5.2,16.5,92.5,45.94,34.27
2016,9,1,18,0,147.0,39.0,5.2,16.0,56.0,31.76,20.85
2016,9,1,18,15,73.5,19.5,5.15,15.5,28.0,16.33,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.5,9.5,4.25,14.5,13.0,39.31,0.0
2016,9,2,6,0,143.0,19.0,4.4,15.0,26.0,106.51,0.0
2016,9,2,6,15,262.0,32.0,4.4,15.0,65.0,202.52,154.05
2016,9,2,6,30,381.0,45.0,4.4,15.0,104.0,294.96,240.18
2016,9,2,6,45,455.5,54.0,4.45,15.5,151.5,366.26,303.49
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,442.58,368.62
2016,9,2,7,15,581.0,69.5,4.4,16.5,249.5,504.29,419.24
2016,9,2,7,30,632.0,76.0,4.3,17.0,300.0,568.09,469.35
2016,9,2,7,45,668.5,81.0,4.25,17.5,351.0,620.78,507.95
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,673.71,545.62
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,713.35,572.31
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,755.57,600.37
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.0,789.88,622.08
2016,9,2,9,0,798.0,99.0,4.0,20.0,589.0,822.22,642.09
2016,9,2,9,15,812.5,101.5,4.05,20.5,629.5,847.05,656.97
2016,9,2,9,30,827.0,104.0,4.1,21.0,670.0,869.29,670.01
2016,9,2,9,45,725.0,160.5,4.15,21.5,676.0,848.24,652.6
2016,9,2,10,0,623.0,217.0,4.2,22.0,682.0,815.85,626.83
2016,9,2,10,15,546.0,258.0,4.3,22.0,676.5,781.75,600.0
2016,9,2,10,30,469.0,299.0,4.4,22.0,671.0,748.75,573.79
2016,9,2,10,45,483.0,304.0,4.5,22.5,696.5,758.1,579.46
2016,9,2,11,0,497.0,309.0,4.6,23.0,722.0,765.17,583.27
2016,9,2,11,15,512.5,312.0,4.6,23.0,744.0,769.19,585.68
2016,9,2,11,30,528.0,315.0,4.6,23.0,766.0,770.73,586.36
2016,9,2,11,45,720.0,207.5,4.6,23.5,827.0,810.81,618.38
2016,9,2,12,0,912.0,100.0,4.6,24.0,888.0,834.42,633.6
2016,9,2,12,15,912.0,100.0,4.6,24.0,886.5,807.83,614.79
2016,9,2,12,30,912.0,100.0,4.6,24.0,885.0,778.54,594.37
2016,9,2,12,45,894.0,108.5,4.65,24.0,871.0,741.7,568.77
2016,9,2,13,0,876.0,117.0,4.7,24.0,857.0,703.4,540.65
2016,9,2,13,15,872.0,116.0,4.8,24.0,840.0,664.49,511.4
2016,9,2,13,30,868.0,115.0,4.9,24.0,823.0,623.85,480.16
2016,9,2,13,45,864.5,112.0,5.05,24.0,799.5,580.21,446.06
2016,9,2,14,0,861.0,109.0,5.2,24.0,776.0,535.18,409.94
2016,9,2,14,15,852.0,107.5,5.4,23.5,744.5,487.65,371.68
2016,9,2,14,30,843.0,106.0,5.6,23.0,713.0,439.57,331.72
2016,9,2,14,45,833.5,103.0,5.8,23.0,676.0,384.51,284.67
2016,9,2,15,0,824.0,100.0,6.0,23.0,639.0,334.15,240.25
2016,9,2,15,15,808.0,97.5,6.05,22.5,596.5,282.76,195.12
2016,9,2,15,30,792.0,95.0,6.1,22.0,554.0,232.48,151.28
2016,9,2,15,45,773.0,91.0,6.15,21.5,507.5,181.86,109.28
2016,9,2,16,0,754.0,87.0,6.2,21.0,461.0,133.12,73.42
2016,9,2,16,15,724.5,83.0,6.15,20.5,411.5,86.01,48.08
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,50.42,38.44
2016,9,2,16,45,655.0,74.0,6.05,19.5,310.5,49.06,37.43
2016,9,2,17,0,615.0,69.0,6.0,19.0,259.0,47.63,36.29
2016,9,2,17,15,553.0,62.0,5.9,18.5,208.5,44.44,33.49
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,41.12,30.39
2016,9,2,17,45,391.5,45.0,5.75,17.5,112.5,34.88,24.51
2016,9,2,18,0,292.0,35.0,5.7,17.0,67.0,28.36,17.67
2016,9,2,18,15,146.0,17.5,5.65,16.5,33.5,13.93,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,5.7,13.5,5.5,5.24,0.0
2016,9,3,6,0,0.0,11.0,5.8,14.0,11.0,10.2,0.0
2016,9,3,6,15,0.0,28.0,5.8,14.0,28.0,27.27,15.74
2016,9,3,6,30,0.0,45.0,5.8,14.0,45.0,45.15,32.07
2016,9,3,6,45,1.0,65.5,5.8,14.5,65.5,67.33,51.38
2016,9,3,7,0,2.0,86.0,5.8,15.0,86.0,88.91,69.97
2016,9,3,7,15,9.5,105.5,5.7,15.5,108.5,113.36,90.8
2016,9,3,7,30,17.0,125.0,5.6,16.0,131.0,138.14,111.55
2016,9,3,7,45,8.5,128.5,5.5,16.5,131.5,133.14,106.64
2016,9,3,8,0,0.0,132.0,5.4,17.0,132.0,128.47,101.94
2016,9,3,8,15,9.0,162.0,5.35,17.0,167.0,166.23,133.04
2016,9,3,8,30,18.0,192.0,5.3,17.0,202.0,204.23,163.87
2016,9,3,8,45,10.0,183.5,5.25,17.5,189.5,186.82,148.61
2016,9,3,9,0,2.0,175.0,5.2,18.0,177.0,170.02,134.02
2016,9,3,9,15,20.5,226.0,5.15,18.0,240.5,237.69,188.69
2016,9,3,9,30,39.0,277.0,5.1,18.0,304.0,318.52,252.58
2016,9,3,9,45,27.0,265.0,5.1,18.5,284.0,292.21,230.36
2016,9,3,10,0,15.0,253.0,5.1,19.0,264.0,256.76,201.3
2016,9,3,10,15,68.0,316.0,5.15,19.0,369.5,378.13,297.35
2016,9,3,10,30,121.0,379.0,5.2,19.0,475.0,498.89,390.02
2016,9,3,10,45,139.5,392.0,5.3,19.5,505.5,523.3,407.4
2016,9,3,11,0,158.0,405.0,5.4,20.0,536.0,546.5,424.07
2016,9,3,11,15,118.5,402.5,5.5,20.0,501.5,502.8,389.88
2016,9,3,11,30,79.0,400.0,5.6,20.0,467.0,453.52,351.54
2016,9,3,11,45,125.0,413.5,5.7,20.0,521.0,504.51,391.3
2016,9,3,12,0,171.0,427.0,5.8,20.0,575.0,545.95,423.29
2016,9,3,12,15,142.5,423.0,5.9,20.0,545.5,510.26,395.64
2016,9,3,12,30,114.0,419.0,6.0,20.0,516.0,475.89,369.13
2016,9,3,12,45,77.0,387.0,6.1,20.0,452.5,411.47,319.63
2016,9,3,13,0,40.0,355.0,6.2,20.0,389.0,351.87,273.42
2016,9,3,13,15,219.5,348.0,6.2,19.5,527.0,451.58,354.05
2016,9,3,13,30,399.0,341.0,6.2,19.0,665.0,537.8,421.73
2016,9,3,13,45,359.0,342.5,6.25,19.0,627.5,494.78,387.35
2016,9,3,14,0,319.0,344.0,6.3,19.0,590.0,454.47,355.25
2016,9,3,14,15,289.5,335.0,6.3,19.0,551.0,413.55,322.59
2016,9,3,14,30,260.0,326.0,6.3,19.0,512.0,375.16,291.79
2016,9,3,14,45,393.0,267.0,6.3,19.0,531.0,358.93,275.81
2016,9,3,15,0,526.0,208.0,6.3,19.0,550.0,323.4,242.24
2016,9,3,15,15,401.0,225.5,6.35,18.5,476.0,273.96,203.88
2016,9,3,15,30,276.0,243.0,6.4,18.0,402.0,242.62,181.95
2016,9,3,15,45,267.5,222.0,6.5,18.0,365.0,206.9,153.1
2016,9,3,16,0,259.0,201.0,6.6,18.0,328.0,172.35,126.85
2016,9,3,16,15,478.5,141.5,6.65,17.5,345.5,113.11,78.41
2016,9,3,16,30,698.0,82.0,6.7,17.0,363.0,52.88,41.09
2016,9,3,16,45,647.0,78.5,6.8,17.0,310.0,52.76,41.1
2016,9,3,17,0,596.0,75.0,6.9,17.0,257.0,52.75,41.12
2016,9,3,17,15,531.5,67.0,6.8,16.5,206.0,48.96,37.74
2016,9,3,17,30,467.0,59.0,6.7,16.0,155.0,45.01,34.03
2016,9,3,17,45,354.5,48.5,6.6,15.5,108.5,38.48,27.78
2016,9,3,18,0,242.0,38.0,6.5,15.0,62.0,29.83,18.69
2016,9,3,18,15,121.0,19.0,6.55,14.5,31.0,15.06,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,8.5,6.75,13.5,10.0,20.9,0.0
2016,9,4,6,0,61.0,17.0,6.8,14.0,20.0,56.64,0.0
2016,9,4,6,15,161.0,36.0,6.75,14.0,57.0,155.57,115.6
2016,9,4,6,30,261.0,55.0,6.7,14.0,94.0,239.02,194.79
2016,9,4,6,45,340.5,69.0,6.65,14.5,141.0,312.06,260.17
2016,9,4,7,0,420.0,83.0,6.6,15.0,188.0,391.33,328.99
2016,9,4,7,15,400.5,98.0,6.45,15.0,217.0,410.39,345.81
2016,9,4,7,30,381.0,113.0,6.3,15.0,246.0,426.84,359.24
2016,9,4,7,45,390.5,132.0,6.2,15.5,287.0,467.1,390.81
2016,9,4,8,0,400.0,151.0,6.1,16.0,328.0,506.38,420.58
2016,9,4,8,15,548.0,137.5,5.95,16.5,410.5,617.06,508.95
2016,9,4,8,30,696.0,124.0,5.8,17.0,493.0,740.97,602.23
2016,9,4,8,45,728.5,124.5,5.65,17.5,541.0,781.27,628.66
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,820.13,653.81
2016,9,4,9,15,777.5,128.0,5.45,18.0,630.0,841.98,667.83
2016,9,4,9,30,794.0,131.0,5.4,18.0,671.0,865.8,683.35
2016,9,4,9,45,838.0,118.0,5.35,18.5,714.5,893.81,700.51
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,912.48,710.81
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,919.04,713.94
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,922.34,714.96
2016,9,4,10,45,902.5,109.5,5.2,19.5,837.0,919.24,710.52
2016,9,4,11,0,907.0,111.0,5.2,20.0,858.0,912.84,703.95
2016,9,4,11,15,910.0,111.5,5.25,20.0,872.0,900.86,695.28
2016,9,4,11,30,913.0,112.0,5.3,20.0,886.0,885.69,684.48
2016,9,4,11,45,698.5,221.5,5.4,20.5,816.0,801.51,622.03
2016,9,4,12,0,484.0,331.0,5.5,21.0,746.0,711.35,549.86
2016,9,4,12,15,699.0,222.0,5.6,21.0,820.0,756.51,588.49
2016,9,4,12,30,914.0,113.0,5.7,21.0,894.0,785.31,612.07
2016,9,4,12,45,918.5,109.0,5.8,21.0,886.0,752.52,588.57
2016,9,4,13,0,923.0,105.0,5.9,21.0,878.0,717.06,561.97
2016,9,4,13,15,919.0,104.0,5.95,21.0,860.0,676.35,530.18
2016,9,4,13,30,915.0,103.0,6.0,21.0,842.0,633.81,496.33
2016,9,4,13,45,906.5,103.0,6.1,21.0,816.5,588.01,459.32
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,541.11,420.52
2016,9,4,14,15,889.0,101.5,6.2,21.0,758.5,491.82,378.78
2016,9,4,14,30,880.0,100.0,6.2,21.0,726.0,441.94,335.56
2016,9,4,14,45,866.5,98.5,6.25,21.0,687.0,390.08,289.98
2016,9,4,15,0,853.0,97.0,6.3,21.0,648.0,332.71,239.39
2016,9,4,15,15,836.5,94.5,6.2,20.5,604.5,279.72,192.38
2016,9,4,15,30,820.0,92.0,6.1,20.0,561.0,227.88,146.98
2016,9,4,15,45,796.5,89.5,6.1,20.0,512.5,176.43,104.5
2016,9,4,16,0,773.0,87.0,6.1,20.0,464.0,127.33,69.54
2016,9,4,16,15,743.0,82.5,6.05,19.5,412.5,78.99,45.75
2016,9,4,16,30,713.0,78.0,6.0,19.0,361.0,50.25,38.48
2016,9,4,16,45,665.0,73.5,5.95,18.5,308.0,49.21,37.74
2016,9,4,17,0,617.0,69.0,5.9,18.0,255.0,48.17,36.92
2016,9,4,17,15,551.5,62.0,5.8,17.5,203.5,44.99,34.08
2016,9,4,17,30,486.0,55.0,5.7,17.0,152.0,41.71,30.97
2016,9,4,17,45,374.0,44.5,5.65,16.5,105.5,35.01,24.58
2016,9,4,18,0,262.0,34.0,5.6,16.0,59.0,26.67,15.62
2016,9,4,18,15,131.0,17.0,5.45,15.5,29.5,13.47,0.0
2016,9,4,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,2.2,12.5,11.0,7.63,0.0
2016,9,5,6,0,128.0,16.0,2.2,13.0,22.0,92.35,0.0
2016,9,5,6,15,253.0,30.0,2.15,13.5,60.5,194.23,143.27
2016,9,5,6,30,378.0,44.0,2.1,14.0,99.0,289.58,233.94
2016,9,5,6,45,459.0,53.0,2.1,14.5,147.5,364.15,299.41
2016,9,5,7,0,540.0,62.0,2.1,15.0,196.0,444.2,366.58
2016,9,5,7,15,592.5,68.5,2.0,15.5,247.5,506.9,416.91
2016,9,5,7,30,645.0,75.0,1.9,16.0,299.0,571.75,466.52
2016,9,5,7,45,684.0,79.5,1.8,16.5,350.5,625.73,504.57
2016,9,5,8,0,723.0,84.0,1.7,17.0,402.0,676.38,538.62
2016,9,5,8,15,749.5,88.0,1.6,17.5,451.5,720.35,566.6
2016,9,5,8,30,776.0,92.0,1.5,18.0,501.0,763.1,592.83
2016,9,5,8,45,797.5,94.5,1.4,18.5,547.0,798.35,613.03
2016,9,5,9,0,819.0,97.0,1.3,19.0,593.0,831.58,631.36
2016,9,5,9,15,833.5,99.0,1.3,19.5,634.0,855.84,644.56
2016,9,5,9,30,848.0,101.0,1.3,20.0,675.0,870.53,651.39
2016,9,5,9,45,868.0,98.5,1.3,20.5,713.0,889.33,661.1
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,905.32,668.91
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,911.49,671.82
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,914.39,672.79
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,910.78,670.24
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,903.89,665.59
2016,9,5,11,15,915.5,101.5,1.95,23.0,865.0,892.34,659.15
2016,9,5,11,30,919.0,102.0,2.1,23.0,879.0,877.57,650.56
2016,9,5,11,45,918.5,103.5,2.25,23.5,884.5,857.33,637.02
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,834.14,621.43
2016,9,5,12,15,918.0,105.0,2.6,24.0,888.0,807.06,604.62
2016,9,5,12,30,918.0,105.0,2.8,24.0,886.0,777.26,585.68
2016,9,5,12,45,901.5,112.5,3.05,24.0,872.0,740.2,561.6
2016,9,5,13,0,885.0,120.0,3.3,24.0,858.0,701.6,534.03
2016,9,5,13,15,881.0,119.0,3.5,24.0,840.5,662.11,505.05
2016,9,5,13,30,877.0,118.0,3.7,24.0,823.0,620.87,473.94
2016,9,5,13,45,868.5,117.0,3.9,24.0,797.5,575.63,438.96
2016,9,5,14,0,860.0,116.0,4.1,24.0,772.0,529.38,402.2
2016,9,5,14,15,850.5,114.5,4.25,23.5,740.0,477.5,360.83
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,428.54,320.36
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,377.17,276.37
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,326.24,231.91
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,274.72,187.13
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,224.47,144.04
2016,9,5,15,45,759.0,97.5,4.75,22.0,496.5,173.94,103.17
2016,9,5,16,0,738.0,93.0,4.8,22.0,449.0,120.05,65.09
2016,9,5,16,15,706.5,88.5,4.65,21.5,399.0,73.29,43.35
2016,9,5,16,30,675.0,84.0,4.5,21.0,349.0,54.84,42.15
2016,9,5,16,45,633.5,77.5,4.35,20.5,297.5,52.5,40.3
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,50.03,38.23
2016,9,5,17,15,527.0,62.5,4.1,19.0,195.5,45.66,34.44
2016,9,5,17,30,462.0,54.0,4.0,18.0,145.0,41.08,30.24
2016,9,5,17,45,359.5,42.5,3.95,17.5,100.0,33.41,23.03
2016,9,5,18,0,257.0,31.0,3.9,17.0,55.0,25.33,13.94
2016,9,5,18,15,128.5,15.5,3.9,16.5,27.5,14.77,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.5,1.9,13.5,10.5,7.15,0.0
2016,9,6,6,0,139.0,15.0,1.8,14.0,21.0,78.08,0.0
2016,9,6,6,15,268.5,28.0,1.6,14.5,59.5,199.45,144.33
2016,9,6,6,30,398.0,41.0,1.4,15.0,98.0,296.44,237.3
2016,9,6,6,45,479.0,49.0,1.25,15.5,146.5,370.14,301.05
2016,9,6,7,0,560.0,57.0,1.1,16.0,195.0,449.4,365.85
2016,9,6,7,15,612.0,63.5,0.95,16.5,246.5,512.25,414.44
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,577.25,461.62
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,626.05,492.92
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,678.97,525.58
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,722.2,553.85
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,764.18,580.83
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,798.12,600.81
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,829.93,619.16
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,848.02,629.43
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,870.37,642.69
2016,9,6,9,45,865.5,99.0,1.3,24.0,708.5,885.12,649.65
2016,9,6,10,0,874.0,102.0,1.4,25.0,743.0,896.79,654.69
2016,9,6,10,15,882.0,103.0,1.45,25.0,772.0,902.66,657.98
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,905.33,659.38
2016,9,6,10,45,895.5,105.0,1.6,25.5,822.5,902.52,656.74
2016,9,6,11,0,901.0,106.0,1.7,26.0,844.0,896.45,652.1
2016,9,6,11,15,904.5,106.5,1.85,26.0,858.0,884.88,645.78
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,870.13,637.36
2016,9,6,11,45,909.5,107.5,2.15,26.5,878.0,850.61,624.47
2016,9,6,12,0,911.0,108.0,2.3,27.0,884.0,828.1,609.56
2016,9,6,12,15,910.5,108.0,2.5,27.0,882.0,800.7,592.77
2016,9,6,12,30,910.0,108.0,2.7,27.0,880.0,770.64,573.9
2016,9,6,12,45,903.5,110.0,2.95,27.0,868.5,735.7,551.56
2016,9,6,13,0,897.0,112.0,3.2,27.0,857.0,698.73,525.57
2016,9,6,13,15,893.0,111.0,3.4,27.0,839.5,658.81,496.59
2016,9,6,13,30,889.0,110.0,3.6,27.0,822.0,617.12,465.47
2016,9,6,13,45,883.5,108.5,3.8,27.0,797.0,572.58,431.34
2016,9,6,14,0,878.0,107.0,4.0,27.0,772.0,526.77,395.21
2016,9,6,14,15,868.5,105.0,4.1,26.5,739.5,477.68,356.11
2016,9,6,14,30,859.0,103.0,4.2,26.0,707.0,428.08,315.4
2016,9,6,14,45,848.5,100.5,4.3,26.0,669.5,377.44,272.19
2016,9,6,15,0,838.0,98.0,4.4,26.0,632.0,321.06,223.88
2016,9,6,15,15,821.0,95.0,4.35,25.5,588.0,268.37,178.59
2016,9,6,15,30,804.0,92.0,4.3,25.0,544.0,216.92,135.06
2016,9,6,15,45,784.0,88.0,4.25,25.0,496.5,165.72,94.39
2016,9,6,16,0,764.0,84.0,4.2,25.0,449.0,116.52,61.35
2016,9,6,16,15,733.5,79.5,4.1,24.5,398.5,68.88,41.02
2016,9,6,16,30,703.0,75.0,4.0,24.0,348.0,48.52,36.2
2016,9,6,16,45,662.5,69.0,3.9,23.5,296.0,46.26,34.41
2016,9,6,17,0,622.0,63.0,3.8,23.0,244.0,43.86,32.41
2016,9,6,17,15,557.0,56.0,3.65,22.0,193.5,40.45,29.47
2016,9,6,17,30,492.0,49.0,3.5,21.0,143.0,36.92,26.23
2016,9,6,17,45,389.5,38.5,3.4,20.5,98.0,29.98,19.73
2016,9,6,18,0,287.0,28.0,3.3,20.0,53.0,22.69,11.04
2016,9,6,18,15,143.5,14.0,3.3,19.5,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,135.0,14.0,1.3,17.0,19.0,75.0,0.0
2016,9,7,6,15,262.0,27.0,1.3,17.5,57.0,194.57,136.5
2016,9,7,6,30,389.0,40.0,1.3,18.0,95.0,289.48,228.58
2016,9,7,6,45,468.0,49.5,1.3,18.5,143.5,363.2,292.08
2016,9,7,7,0,547.0,59.0,1.3,19.0,192.0,442.46,356.98
2016,9,7,7,15,599.5,66.0,1.35,19.5,243.5,505.69,406.94
2016,9,7,7,30,652.0,73.0,1.4,20.0,295.0,571.09,456.38
2016,9,7,7,45,688.0,78.0,1.5,21.0,346.5,623.45,492.63
2016,9,7,8,0,724.0,83.0,1.6,22.0,398.0,672.32,525.06
2016,9,7,8,15,750.5,87.0,1.7,22.5,447.5,716.1,553.99
2016,9,7,8,30,777.0,91.0,1.8,23.0,497.0,758.65,581.51
2016,9,7,8,45,796.0,94.5,1.9,24.0,542.5,792.78,601.6
2016,9,7,9,0,815.0,98.0,2.0,25.0,588.0,824.8,619.99
2016,9,7,9,15,829.5,100.5,1.95,25.5,629.0,849.38,633.03
2016,9,7,9,30,844.0,103.0,1.9,26.0,670.0,871.28,644.2
2016,9,7,9,45,857.5,103.5,1.9,27.0,705.5,880.47,646.18
2016,9,7,10,0,871.0,104.0,1.9,28.0,741.0,893.63,650.95
2016,9,7,10,15,879.0,105.5,1.85,28.5,769.5,899.91,652.04
2016,9,7,10,30,887.0,107.0,1.8,29.0,798.0,902.97,651.23
2016,9,7,10,45,892.0,108.5,1.8,29.5,819.5,900.13,647.32
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,894.02,641.53
2016,9,7,11,15,900.0,110.5,1.85,30.0,854.5,881.93,633.86
2016,9,7,11,30,903.0,111.0,1.9,30.0,868.0,866.68,624.29
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.0,846.71,610.49
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,823.79,594.86
2016,9,7,12,15,904.5,112.0,2.15,31.0,877.5,796.42,578.26
2016,9,7,12,30,904.0,112.0,2.3,31.0,875.0,766.4,559.7
2016,9,7,12,45,882.0,122.0,2.5,31.0,859.5,728.08,534.9
2016,9,7,13,0,860.0,132.0,2.7,31.0,844.0,688.57,507.44
2016,9,7,13,15,855.0,131.0,2.85,31.0,825.5,648.32,478.85
2016,9,7,13,30,850.0,130.0,3.0,31.0,807.0,606.53,448.35
2016,9,7,13,45,841.5,129.0,3.15,31.0,781.5,561.51,414.63
2016,9,7,14,0,833.0,128.0,3.3,31.0,756.0,515.61,379.28
2016,9,7,14,15,822.0,126.0,3.35,30.5,723.5,467.1,341.52
2016,9,7,14,30,811.0,124.0,3.4,30.0,691.0,418.4,302.47
2016,9,7,14,45,795.0,122.0,3.5,30.0,652.0,368.04,260.72
2016,9,7,15,0,779.0,120.0,3.6,30.0,613.0,318.45,218.89
2016,9,7,15,15,760.0,116.5,3.6,29.5,569.5,267.92,176.69
2016,9,7,15,30,741.0,113.0,3.6,29.0,526.0,213.34,132.21
2016,9,7,15,45,713.5,109.0,3.65,28.5,478.0,164.18,94.85
2016,9,7,16,0,686.0,105.0,3.7,28.0,430.0,117.87,65.26
2016,9,7,16,15,651.5,99.0,3.6,27.5,379.5,72.99,47.15
2016,9,7,16,30,617.0,93.0,3.5,27.0,329.0,62.24,47.36
2016,9,7,16,45,566.5,86.0,3.45,26.5,278.0,59.83,45.5
2016,9,7,17,0,516.0,79.0,3.4,26.0,227.0,57.32,43.44
2016,9,7,17,15,446.5,68.5,3.2,25.0,177.5,51.5,38.48
2016,9,7,17,30,377.0,58.0,3.0,24.0,128.0,43.89,31.74
2016,9,7,17,45,273.5,43.5,2.85,23.0,85.5,33.57,22.39
2016,9,7,18,0,170.0,29.0,2.7,22.0,43.0,22.81,10.06
2016,9,7,18,15,85.0,14.5,2.5,21.5,21.5,13.82,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,15.0,14.0,40.99,0.0
2016,9,8,6,15,171.0,29.0,2.2,15.5,49.0,149.58,102.84
2016,9,8,6,30,277.0,46.0,2.2,16.0,84.0,233.72,186.23
2016,9,8,6,45,359.0,59.0,2.25,16.5,130.5,306.98,250.48
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,386.69,317.68
2016,9,8,7,15,220.5,84.0,2.25,17.5,136.5,255.78,210.82
2016,9,8,7,30,0.0,96.0,2.2,18.0,96.0,93.51,72.74
2016,9,8,7,45,0.0,106.5,2.15,18.5,106.5,103.09,80.59
2016,9,8,8,0,0.0,117.0,2.1,19.0,117.0,112.8,88.16
2016,9,8,8,15,17.0,159.0,2.05,19.0,168.0,169.73,134.73
2016,9,8,8,30,34.0,201.0,2.0,19.0,219.0,239.28,190.17
2016,9,8,8,45,389.0,161.0,2.0,19.5,393.0,525.64,419.48
2016,9,8,9,0,744.0,121.0,2.0,20.0,567.0,792.46,612.26
2016,9,8,9,15,760.5,124.5,1.95,20.5,607.0,814.48,621.8
2016,9,8,9,30,777.0,128.0,1.9,21.0,647.0,838.27,634.83
2016,9,8,9,45,788.0,131.0,1.9,21.5,681.5,853.98,642.73
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,866.79,648.8
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.0,873.76,652.31
2016,9,8,10,30,817.0,138.0,1.9,22.0,772.0,877.64,653.94
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.0,876.36,651.54
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,871.93,647.22
2016,9,8,11,15,837.5,140.0,2.0,23.0,829.5,860.6,639.21
2016,9,8,11,30,841.0,141.0,2.0,23.0,843.0,846.23,629.34
2016,9,8,11,45,845.0,140.0,2.05,23.0,849.5,827.3,616.95
2016,9,8,12,0,849.0,139.0,2.1,23.0,856.0,805.48,602.66
2016,9,8,12,15,848.5,138.5,2.15,23.0,853.5,777.94,584.44
2016,9,8,12,30,848.0,138.0,2.2,23.0,851.0,747.92,564.37
2016,9,8,12,45,848.0,136.0,2.3,23.5,841.5,714.52,539.85
2016,9,8,13,0,848.0,134.0,2.4,24.0,832.0,678.91,513.3
2016,9,8,13,15,843.0,133.0,2.4,23.5,814.0,639.08,484.59
2016,9,8,13,30,838.0,132.0,2.4,23.0,796.0,597.72,453.99
2016,9,8,13,45,833.5,128.5,2.45,23.0,771.5,553.08,419.5
2016,9,8,14,0,829.0,125.0,2.5,23.0,747.0,507.28,383.16
2016,9,8,14,15,818.5,123.0,2.5,23.0,715.0,459.19,343.96
2016,9,8,14,30,808.0,121.0,2.5,23.0,683.0,410.87,303.57
2016,9,8,14,45,797.5,117.0,2.55,23.0,645.5,360.86,261.04
2016,9,8,15,0,787.0,113.0,2.6,23.0,608.0,311.07,217.94
2016,9,8,15,15,768.0,109.5,2.65,22.5,564.5,260.18,174.49
2016,9,8,15,30,749.0,106.0,2.7,22.0,521.0,210.84,133.2
2016,9,8,15,45,727.5,101.0,2.75,22.0,474.0,156.13,90.42
2016,9,8,16,0,706.0,96.0,2.8,22.0,427.0,108.85,59.84
2016,9,8,16,15,672.5,90.5,2.85,21.5,376.5,63.43,49.36
2016,9,8,16,30,639.0,85.0,2.9,21.0,326.0,56.37,43.52
2016,9,8,16,45,595.5,77.5,3.0,20.5,275.5,53.28,40.99
2016,9,8,17,0,552.0,70.0,3.1,20.0,225.0,50.0,38.19
2016,9,8,17,15,483.0,61.0,3.15,19.5,176.0,45.18,33.88
2016,9,8,17,30,414.0,52.0,3.2,19.0,127.0,40.13,29.15
2016,9,8,17,45,310.5,39.0,3.25,18.5,84.5,30.96,20.53
2016,9,8,18,0,207.0,26.0,3.3,18.0,42.0,20.47,7.45
2016,9,8,18,15,103.5,13.0,3.25,17.5,21.0,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
