Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,101.0,13.0,1.8,14.0,16.0,58.09,0.0
2016,9,9,6,15,230.0,26.5,1.75,14.5,52.5,175.57,118.61
2016,9,9,6,30,359.0,40.0,1.7,15.0,89.0,271.39,216.38
2016,9,9,6,45,443.5,49.5,1.7,15.5,136.5,346.72,282.63
2016,9,9,7,0,528.0,59.0,1.7,16.0,184.0,428.02,350.71
2016,9,9,7,15,264.0,78.0,1.65,16.5,140.5,289.85,238.86
2016,9,9,7,30,0.0,97.0,1.6,17.0,97.0,94.76,73.93
2016,9,9,7,45,0.0,107.0,1.55,17.5,107.0,103.73,81.4
2016,9,9,8,0,0.0,117.0,1.5,18.0,117.0,112.88,88.52
2016,9,9,8,15,5.0,146.0,1.45,18.5,148.5,146.26,115.4
2016,9,9,8,30,10.0,175.0,1.4,19.0,180.0,179.73,141.73
2016,9,9,8,45,21.0,203.5,1.35,19.5,215.5,217.62,171.24
2016,9,9,9,0,32.0,232.0,1.3,20.0,251.0,267.67,209.49
2016,9,9,9,15,88.0,269.5,1.3,20.5,327.5,355.36,276.93
2016,9,9,9,30,144.0,307.0,1.3,21.0,404.0,455.74,351.02
2016,9,9,9,45,502.5,206.0,1.3,21.5,566.5,681.38,520.14
2016,9,9,10,0,861.0,105.0,1.3,22.0,729.0,880.42,653.09
2016,9,9,10,15,869.5,106.0,1.4,22.5,757.5,886.39,653.62
2016,9,9,10,30,878.0,107.0,1.5,23.0,786.0,889.19,654.51
2016,9,9,10,45,885.0,107.5,1.6,23.5,807.5,886.92,652.2
2016,9,9,11,0,892.0,108.0,1.7,24.0,829.0,881.4,647.87
2016,9,9,11,15,895.5,108.5,1.8,24.0,843.0,869.65,640.79
2016,9,9,11,30,899.0,109.0,1.9,24.0,857.0,854.75,631.68
2016,9,9,11,45,685.5,217.0,2.0,24.5,789.5,773.27,575.07
2016,9,9,12,0,472.0,325.0,2.1,25.0,722.0,686.39,510.05
2016,9,9,12,15,688.0,216.5,2.25,25.0,793.5,729.04,545.57
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,755.37,567.03
2016,9,9,12,45,888.5,115.0,2.55,25.5,851.0,718.89,540.75
2016,9,9,13,0,873.0,122.0,2.7,26.0,837.0,680.86,512.38
2016,9,9,13,15,868.0,121.0,2.85,25.5,818.5,640.96,484.19
2016,9,9,13,30,863.0,120.0,3.0,25.0,800.0,599.43,453.86
2016,9,9,13,45,857.5,117.5,3.15,25.0,775.0,554.9,419.48
2016,9,9,14,0,852.0,115.0,3.3,25.0,750.0,509.18,383.14
2016,9,9,14,15,841.5,113.0,3.4,24.5,717.5,456.63,341.29
2016,9,9,14,30,831.0,111.0,3.5,24.0,685.0,407.27,300.47
2016,9,9,14,45,818.5,108.0,3.6,24.0,646.5,356.35,256.85
2016,9,9,15,0,806.0,105.0,3.7,24.0,608.0,305.81,212.86
2016,9,9,15,15,787.0,102.0,3.7,23.5,564.5,254.42,168.75
2016,9,9,15,30,768.0,99.0,3.7,23.0,521.0,204.54,127.01
2016,9,9,15,45,744.0,95.0,3.75,23.0,473.0,154.99,88.86
2016,9,9,16,0,720.0,91.0,3.8,23.0,425.0,102.32,55.01
2016,9,9,16,15,686.0,86.0,3.75,22.0,374.5,56.67,43.46
2016,9,9,16,30,652.0,81.0,3.7,21.0,324.0,53.64,41.16
2016,9,9,16,45,603.0,75.0,3.7,20.5,273.0,51.59,39.52
2016,9,9,17,0,554.0,69.0,3.7,20.0,222.0,49.48,37.72
2016,9,9,17,15,482.0,60.0,3.6,19.0,172.5,44.61,33.42
2016,9,9,17,30,410.0,51.0,3.5,18.0,123.0,39.53,28.69
2016,9,9,17,45,298.0,38.0,3.4,17.5,81.0,30.31,19.92
2016,9,9,18,0,186.0,25.0,3.3,17.0,39.0,19.72,5.33
2016,9,9,18,15,93.0,12.5,3.15,16.5,19.5,11.91,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,11.0,2.8,14.0,12.0,30.75,0.0
2016,9,10,6,15,152.5,28.0,2.85,14.0,45.5,136.56,88.6
2016,9,10,6,30,260.0,45.0,2.9,14.0,79.0,222.46,177.96
2016,9,10,6,45,341.5,57.5,2.95,14.5,124.5,293.44,241.43
2016,9,10,7,0,423.0,70.0,3.0,15.0,170.0,370.99,308.04
2016,9,10,7,15,211.5,72.0,2.95,15.5,122.0,233.06,194.27
2016,9,10,7,30,0.0,74.0,2.9,16.0,74.0,69.77,53.5
2016,9,10,7,45,0.5,106.5,2.85,16.5,106.5,103.65,81.81
2016,9,10,8,0,1.0,139.0,2.8,17.0,139.0,137.66,109.51
2016,9,10,8,15,29.0,174.5,2.75,17.5,189.0,207.14,166.42
2016,9,10,8,30,57.0,210.0,2.7,18.0,239.0,268.74,215.5
2016,9,10,8,45,83.0,236.5,2.65,18.5,283.5,318.46,254.09
2016,9,10,9,0,109.0,263.0,2.6,19.0,328.0,368.44,292.07
2016,9,10,9,15,105.0,282.0,2.6,19.5,347.5,384.06,302.25
2016,9,10,9,30,101.0,301.0,2.6,20.0,367.0,399.03,311.99
2016,9,10,9,45,211.5,308.5,2.6,20.5,458.0,512.72,398.86
2016,9,10,10,0,322.0,316.0,2.6,21.0,549.0,626.0,481.74
2016,9,10,10,15,563.5,227.0,2.65,21.0,653.5,749.77,575.26
2016,9,10,10,30,805.0,138.0,2.7,21.0,758.0,861.53,653.76
2016,9,10,10,45,811.0,139.5,2.75,21.5,779.0,859.04,649.41
2016,9,10,11,0,817.0,141.0,2.8,22.0,800.0,853.45,644.09
2016,9,10,11,15,821.0,142.0,2.85,22.0,813.0,842.59,636.54
2016,9,10,11,30,825.0,143.0,2.9,22.0,826.0,828.73,627.05
2016,9,10,11,45,826.5,143.5,2.95,22.5,831.5,809.43,612.69
2016,9,10,12,0,828.0,144.0,3.0,23.0,837.0,787.36,596.54
2016,9,10,12,15,827.0,144.0,3.0,23.0,834.5,760.3,577.82
2016,9,10,12,30,826.0,144.0,3.0,23.0,832.0,730.85,556.71
2016,9,10,12,45,822.5,143.5,3.05,23.0,821.5,696.98,531.94
2016,9,10,13,0,819.0,143.0,3.1,23.0,811.0,661.19,505.34
2016,9,10,13,15,813.5,142.0,3.1,23.0,793.0,621.98,475.54
2016,9,10,13,30,808.0,141.0,3.1,23.0,775.0,581.37,444.07
2016,9,10,13,45,800.0,139.0,3.15,23.0,749.5,537.36,409.49
2016,9,10,14,0,792.0,137.0,3.2,23.0,724.0,492.57,373.42
2016,9,10,14,15,780.5,134.5,3.2,22.5,692.0,445.26,335.11
2016,9,10,14,30,769.0,132.0,3.2,22.0,660.0,397.93,295.7
2016,9,10,14,45,754.5,128.5,3.2,22.0,622.0,348.95,253.64
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,295.62,207.74
2016,9,10,15,15,719.5,121.0,3.2,21.5,541.0,246.07,165.38
2016,9,10,15,30,699.0,117.0,3.2,21.0,498.0,198.28,125.64
2016,9,10,15,45,673.0,112.0,3.2,21.0,451.0,151.07,89.65
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,106.62,62.47
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,65.77,51.62
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,64.0,50.35
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,60.4,47.38
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,56.6,44.09
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,49.11,37.38
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,41.89,30.67
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,30.26,19.71
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,18.13,2.18
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,10.96,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,21.58,0.0
2016,9,11,6,15,115.5,28.0,3.05,14.0,41.0,107.0,65.55
2016,9,11,6,30,202.0,47.0,3.1,14.0,73.0,193.98,154.31
2016,9,11,6,45,278.0,63.0,3.15,14.5,117.0,263.64,216.47
2016,9,11,7,0,354.0,79.0,3.2,15.0,161.0,339.27,281.59
2016,9,11,7,15,177.0,94.5,3.1,15.5,135.5,240.32,199.28
2016,9,11,7,30,0.0,110.0,3.0,16.0,110.0,110.0,87.19
2016,9,11,7,45,24.5,138.0,2.95,16.5,149.0,156.81,126.65
2016,9,11,8,0,49.0,166.0,2.9,17.0,188.0,215.69,174.86
2016,9,11,8,15,69.5,191.5,2.8,17.0,225.5,259.53,210.12
2016,9,11,8,30,90.0,217.0,2.7,17.0,263.0,303.77,245.09
2016,9,11,8,45,128.0,240.5,2.65,17.5,312.5,372.78,298.74
2016,9,11,9,0,166.0,264.0,2.6,18.0,362.0,429.98,341.95
2016,9,11,9,15,121.5,278.0,2.6,18.5,353.0,405.86,320.32
2016,9,11,9,30,77.0,292.0,2.6,19.0,344.0,367.97,288.72
2016,9,11,9,45,144.0,314.0,2.6,19.5,416.0,459.33,358.68
2016,9,11,10,0,211.0,336.0,2.6,20.0,488.0,538.04,416.83
2016,9,11,10,15,300.5,330.0,2.6,20.0,556.0,616.22,474.87
2016,9,11,10,30,390.0,324.0,2.6,20.0,624.0,681.61,522.68
2016,9,11,10,45,596.0,234.5,2.65,20.5,706.5,771.91,590.13
2016,9,11,11,0,802.0,145.0,2.7,21.0,789.0,841.79,638.73
2016,9,11,11,15,806.5,146.0,2.75,21.0,802.5,831.43,630.84
2016,9,11,11,30,811.0,147.0,2.8,21.0,816.0,818.1,621.67
2016,9,11,11,45,812.5,147.5,2.9,21.5,821.5,798.97,607.69
2016,9,11,12,0,814.0,148.0,3.0,22.0,827.0,777.12,591.88
2016,9,11,12,15,813.5,148.0,3.05,21.5,824.5,750.7,574.84
2016,9,11,12,30,813.0,148.0,3.1,21.0,822.0,721.9,554.93
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.0,690.4,532.05
2016,9,11,13,0,834.0,131.0,3.3,21.0,808.0,656.18,506.65
2016,9,11,13,15,829.0,130.0,3.4,21.0,790.0,616.8,476.58
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,575.93,444.67
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,531.84,409.62
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,486.83,372.87
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,439.41,333.78
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,391.86,293.48
2016,9,11,14,45,774.0,117.5,4.0,20.0,620.0,342.16,250.15
2016,9,11,15,0,760.0,114.0,4.1,20.0,582.0,293.09,206.83
2016,9,11,15,15,740.5,110.5,4.1,19.5,539.0,238.68,159.98
2016,9,11,15,30,721.0,107.0,4.1,19.0,496.0,190.46,119.46
2016,9,11,15,45,696.5,102.5,4.2,18.5,449.5,142.76,83.25
2016,9,11,16,0,672.0,98.0,4.3,18.0,403.0,97.62,56.36
2016,9,11,16,15,636.5,92.0,4.3,17.5,354.0,59.68,46.96
2016,9,11,16,30,601.0,86.0,4.3,17.0,305.0,58.0,45.71
2016,9,11,16,45,554.5,78.5,4.35,17.0,255.5,54.95,43.07
2016,9,11,17,0,508.0,71.0,4.4,17.0,206.0,51.75,40.18
2016,9,11,17,15,435.0,61.0,4.4,16.5,158.0,46.1,35.01
2016,9,11,17,30,362.0,51.0,4.4,16.0,110.0,40.18,29.36
2016,9,11,17,45,254.0,36.5,4.4,15.5,70.5,28.37,18.08
2016,9,11,18,0,146.0,22.0,4.4,15.0,31.0,17.4,0.0
2016,9,11,18,15,73.0,11.0,4.3,14.5,15.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,20.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,41.0,12.0,4.5,13.0,13.0,29.73,0.0
2016,9,12,6,15,175.5,27.5,4.55,13.5,48.0,144.93,86.09
2016,9,12,6,30,310.0,43.0,4.6,14.0,83.0,245.68,196.36
2016,9,12,6,45,403.5,53.5,4.7,14.5,130.5,324.71,267.89
2016,9,12,7,0,497.0,64.0,4.8,15.0,178.0,410.76,342.52
2016,9,12,7,15,556.5,71.0,4.8,15.0,229.0,476.27,398.63
2016,9,12,7,30,616.0,78.0,4.8,15.0,280.0,544.27,454.8
2016,9,12,7,45,371.0,126.0,4.8,15.5,254.0,438.26,364.87
2016,9,12,8,0,126.0,174.0,4.8,16.0,228.0,295.53,243.01
2016,9,12,8,15,440.0,136.0,4.8,16.0,354.5,519.73,430.06
2016,9,12,8,30,754.0,98.0,4.8,16.0,481.0,737.43,599.24
2016,9,12,8,45,438.0,180.0,4.85,16.5,407.5,583.32,474.04
2016,9,12,9,0,122.0,262.0,4.9,17.0,334.0,390.36,313.72
2016,9,12,9,15,166.0,281.0,4.9,17.0,386.0,446.93,358.9
2016,9,12,9,30,210.0,300.0,4.9,17.0,438.0,503.63,402.79
2016,9,12,9,45,540.0,203.0,4.9,17.5,584.0,705.6,563.21
2016,9,12,10,0,870.0,106.0,4.9,18.0,730.0,880.87,690.54
2016,9,12,10,15,879.0,107.5,4.9,18.0,758.5,887.47,693.09
2016,9,12,10,30,888.0,109.0,4.9,18.0,787.0,890.84,694.52
2016,9,12,10,45,893.5,110.5,4.95,18.5,808.5,887.91,690.57
2016,9,12,11,0,899.0,112.0,5.0,19.0,830.0,881.68,684.47
2016,9,12,11,15,903.0,112.5,5.05,19.0,844.0,869.9,675.88
2016,9,12,11,30,907.0,113.0,5.1,19.0,858.0,854.92,665.14
2016,9,12,11,45,908.0,114.0,5.2,19.0,864.0,834.9,651.12
2016,9,12,12,0,909.0,115.0,5.3,19.0,870.0,811.9,634.97
2016,9,12,12,15,909.5,115.0,5.35,19.0,867.5,784.72,615.51
2016,9,12,12,30,910.0,115.0,5.4,19.0,865.0,754.82,594.03
2016,9,12,12,45,612.5,242.5,5.5,19.0,745.0,638.9,501.94
2016,9,12,13,0,315.0,370.0,5.6,19.0,625.0,535.31,418.28
2016,9,12,13,15,264.0,371.0,5.6,18.5,581.0,487.76,382.04
2016,9,12,13,30,213.0,372.0,5.6,18.0,537.0,446.32,350.03
2016,9,12,13,45,298.5,339.0,5.65,18.0,562.0,444.9,349.07
2016,9,12,14,0,384.0,306.0,5.7,18.0,587.0,438.74,343.2
2016,9,12,14,15,243.0,308.0,5.65,17.5,483.0,358.66,280.71
2016,9,12,14,30,102.0,310.0,5.6,17.0,379.0,302.6,237.97
2016,9,12,14,45,60.5,265.5,5.55,17.0,306.0,246.32,193.97
2016,9,12,15,0,19.0,221.0,5.5,17.0,233.0,201.37,159.2
2016,9,12,15,15,9.5,182.5,5.5,16.5,188.5,165.18,130.8
2016,9,12,15,30,0.0,144.0,5.5,16.0,144.0,130.11,103.01
2016,9,12,15,45,0.0,131.5,5.5,16.0,131.5,118.64,93.85
2016,9,12,16,0,0.0,119.0,5.5,16.0,119.0,107.2,84.63
2016,9,12,16,15,0.0,104.5,5.45,15.5,104.5,94.29,77.84
2016,9,12,16,30,0.0,90.0,5.4,15.0,90.0,81.67,67.04
2016,9,12,16,45,0.0,75.5,5.4,15.0,75.5,68.94,55.83
2016,9,12,17,0,0.0,61.0,5.4,15.0,61.0,56.1,44.33
2016,9,12,17,15,0.0,46.5,5.3,14.5,46.5,43.14,32.64
2016,9,12,17,30,0.0,32.0,5.2,14.0,32.0,29.71,20.39
2016,9,12,17,45,0.0,20.0,5.15,13.5,20.0,18.55,9.8
2016,9,12,18,0,0.0,8.0,5.1,13.0,8.0,7.41,0.0
2016,9,12,18,15,0.0,4.0,5.05,13.0,4.0,3.81,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.0,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,14.0,10.0,22.78,0.0
2016,9,13,6,15,145.5,26.5,3.15,14.5,43.0,127.52,69.77
2016,9,13,6,30,259.0,44.0,3.2,15.0,76.0,219.66,173.55
2016,9,13,6,45,340.5,58.0,3.25,15.5,121.5,291.75,238.45
2016,9,13,7,0,422.0,72.0,3.3,16.0,167.0,370.37,306.02
2016,9,13,7,15,481.5,82.0,3.2,16.0,217.0,438.15,362.97
2016,9,13,7,30,541.0,92.0,3.1,16.0,267.0,507.21,418.88
2016,9,13,7,45,582.0,99.5,3.05,16.5,317.5,562.24,461.12
2016,9,13,8,0,623.0,107.0,3.0,17.0,368.0,617.71,502.21
2016,9,13,8,15,654.0,112.5,2.95,17.0,416.0,663.15,534.89
2016,9,13,8,30,685.0,118.0,2.9,17.0,464.0,707.76,566.03
2016,9,13,8,45,709.0,122.5,2.85,17.5,509.5,744.29,589.56
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,779.07,611.44
2016,9,13,9,15,750.0,130.0,2.75,18.0,595.0,804.14,627.24
2016,9,13,9,30,767.0,133.0,2.7,18.0,635.0,826.78,641.3
2016,9,13,9,45,780.0,136.0,2.7,18.5,669.5,839.55,647.53
2016,9,13,10,0,793.0,139.0,2.7,19.0,704.0,853.52,654.76
2016,9,13,10,15,802.5,141.0,2.7,19.5,732.0,860.39,657.1
2016,9,13,10,30,812.0,143.0,2.7,20.0,760.0,864.16,657.49
2016,9,13,10,45,824.5,141.0,2.75,20.5,782.5,863.18,655.13
2016,9,13,11,0,837.0,139.0,2.8,21.0,805.0,859.01,650.75
2016,9,13,11,15,841.0,140.0,2.8,21.0,818.5,847.61,642.46
2016,9,13,11,30,845.0,141.0,2.8,21.0,832.0,833.15,632.22
2016,9,13,11,45,853.5,137.0,2.8,21.0,839.0,814.26,619.04
2016,9,13,12,0,862.0,133.0,2.8,21.0,846.0,789.49,601.83
2016,9,13,12,15,861.0,133.0,2.75,21.0,843.0,762.18,582.62
2016,9,13,12,30,860.0,133.0,2.7,21.0,840.0,732.4,560.96
2016,9,13,12,45,658.0,222.5,2.7,21.5,759.0,648.4,495.51
2016,9,13,13,0,456.0,312.0,2.7,22.0,678.0,571.35,435.17
2016,9,13,13,15,652.5,219.0,2.65,22.0,730.0,582.74,445.36
2016,9,13,13,30,849.0,126.0,2.6,22.0,782.0,579.37,442.61
2016,9,13,13,45,844.5,122.5,2.6,22.0,756.5,534.1,406.53
2016,9,13,14,0,840.0,119.0,2.6,22.0,731.0,487.66,368.83
2016,9,13,14,15,829.0,117.0,2.6,22.0,698.0,438.86,328.36
2016,9,13,14,30,818.0,115.0,2.6,22.0,665.0,389.87,286.73
2016,9,13,14,45,805.5,111.5,2.6,22.0,626.5,339.2,243.01
2016,9,13,15,0,793.0,108.0,2.6,22.0,588.0,288.97,199.16
2016,9,13,15,15,773.5,104.5,2.6,21.5,544.0,237.95,155.63
2016,9,13,15,30,754.0,101.0,2.6,21.0,500.0,188.55,115.14
2016,9,13,15,45,728.0,96.5,2.65,21.0,452.0,133.96,74.84
2016,9,13,16,0,702.0,92.0,2.7,21.0,404.0,87.26,49.38
2016,9,13,16,15,665.5,86.5,2.65,20.5,353.5,56.27,43.45
2016,9,13,16,30,629.0,81.0,2.6,20.0,303.0,54.78,42.37
2016,9,13,16,45,576.0,74.5,2.6,20.0,252.0,52.36,40.28
2016,9,13,17,0,523.0,68.0,2.6,20.0,201.0,49.86,38.0
2016,9,13,17,15,445.5,58.0,2.55,19.5,152.5,44.09,32.75
2016,9,13,17,30,368.0,48.0,2.5,19.0,104.0,38.05,27.01
2016,9,13,17,45,248.5,33.5,2.5,18.5,65.0,26.16,15.42
2016,9,13,18,0,129.0,19.0,2.5,18.0,26.0,15.07,0.0
2016,9,13,18,15,64.5,9.5,2.45,17.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,17.71,0.0
2016,9,14,6,15,119.5,25.5,1.3,14.5,38.5,112.22,55.33
2016,9,14,6,30,214.0,44.0,1.3,15.0,70.0,195.56,152.89
2016,9,14,6,45,296.0,59.5,1.35,15.5,114.5,267.75,216.9
2016,9,14,7,0,378.0,75.0,1.4,16.0,159.0,346.49,283.47
2016,9,14,7,15,436.5,86.5,1.35,16.5,208.0,410.34,335.6
2016,9,14,7,30,495.0,98.0,1.3,17.0,257.0,477.42,387.98
2016,9,14,7,45,540.5,106.0,1.3,17.5,307.0,538.0,433.34
2016,9,14,8,0,586.0,114.0,1.3,18.0,357.0,596.16,475.33
2016,9,14,8,15,617.5,120.5,1.3,18.0,405.0,642.14,507.94
2016,9,14,8,30,649.0,127.0,1.3,18.0,453.0,687.35,538.85
2016,9,14,8,45,676.5,131.0,1.3,18.5,498.5,725.36,562.81
2016,9,14,9,0,704.0,135.0,1.3,19.0,544.0,761.79,585.28
2016,9,14,9,15,722.0,138.5,1.3,19.5,584.0,787.75,600.2
2016,9,14,9,30,740.0,142.0,1.3,20.0,624.0,811.36,613.49
2016,9,14,9,45,806.0,120.5,1.35,20.5,670.5,842.41,632.35
2016,9,14,10,0,872.0,99.0,1.4,21.0,717.0,868.99,648.0
2016,9,14,10,15,880.0,100.5,1.45,21.0,745.5,874.63,651.03
2016,9,14,10,30,888.0,102.0,1.5,21.0,774.0,877.04,652.3
2016,9,14,10,45,895.0,102.0,1.55,21.5,795.0,873.73,648.68
2016,9,14,11,0,902.0,102.0,1.6,22.0,816.0,867.14,643.08
2016,9,14,11,15,905.5,102.5,1.7,22.0,829.5,854.88,635.63
2016,9,14,11,30,909.0,103.0,1.8,22.0,843.0,839.43,626.1
2016,9,14,11,45,911.5,103.0,1.95,22.5,849.0,819.55,612.85
2016,9,14,12,0,914.0,103.0,2.1,23.0,855.0,796.65,597.46
2016,9,14,12,15,913.5,102.5,2.25,23.0,852.0,768.15,579.24
2016,9,14,12,30,913.0,102.0,2.4,23.0,849.0,736.99,558.96
2016,9,14,12,45,903.5,105.5,2.55,23.5,836.5,701.03,532.43
2016,9,14,13,0,894.0,109.0,2.7,24.0,824.0,663.21,503.76
2016,9,14,13,15,889.5,108.0,2.75,24.0,805.5,622.69,473.14
2016,9,14,13,30,885.0,107.0,2.8,24.0,787.0,580.46,440.49
2016,9,14,13,45,879.5,105.0,2.9,24.0,761.0,535.33,404.95
2016,9,14,14,0,874.0,103.0,3.0,24.0,735.0,488.97,367.41
2016,9,14,14,15,864.0,101.5,3.0,23.5,702.5,440.15,327.4
2016,9,14,14,30,854.0,100.0,3.0,23.0,670.0,390.9,285.89
2016,9,14,14,45,841.5,97.0,3.05,23.0,631.0,334.01,237.22
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,282.44,192.09
2016,9,14,15,15,810.5,91.0,3.05,22.5,548.0,230.27,147.42
2016,9,14,15,30,792.0,88.0,3.0,22.0,504.0,179.54,105.96
2016,9,14,15,45,769.0,84.0,3.0,22.0,456.0,129.26,69.8
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,81.35,45.16
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,53.71,41.07
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,47.45,35.82
2016,9,14,16,45,627.5,64.5,2.9,21.0,254.5,44.66,33.41
2016,9,14,17,0,579.0,58.0,2.9,21.0,203.0,41.72,30.75
2016,9,14,17,15,500.5,50.0,2.85,20.0,154.0,37.32,26.78
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,32.75,22.4
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,23.63,12.98
2016,9,14,18,0,166.0,17.0,2.8,18.0,24.0,13.92,0.0
2016,9,14,18,15,83.0,8.5,2.85,17.5,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,17.0,2.35,14.5,39.5,136.49,60.54
2016,9,15,6,30,387.0,34.0,2.4,15.0,79.0,274.25,215.29
2016,9,15,6,45,475.5,42.5,2.5,15.5,127.0,349.97,284.58
2016,9,15,7,0,564.0,51.0,2.6,16.0,175.0,432.11,354.99
2016,9,15,7,15,305.0,86.5,2.55,16.5,155.5,324.19,267.57
2016,9,15,7,30,46.0,122.0,2.5,17.0,136.0,166.09,134.28
2016,9,15,7,45,51.5,142.5,2.5,17.5,161.5,192.25,155.82
2016,9,15,8,0,57.0,163.0,2.5,18.0,187.0,218.41,176.48
2016,9,15,8,15,75.5,187.5,2.4,18.0,223.5,259.44,209.32
2016,9,15,8,30,94.0,212.0,2.3,18.0,260.0,300.77,241.73
2016,9,15,8,45,124.5,235.0,2.25,18.5,304.0,362.48,289.19
2016,9,15,9,0,155.0,258.0,2.2,19.0,348.0,412.32,326.4
2016,9,15,9,15,185.5,276.0,2.15,19.5,391.0,456.35,358.55
2016,9,15,9,30,216.0,294.0,2.1,20.0,434.0,500.15,389.87
2016,9,15,9,45,279.0,298.5,2.1,20.5,489.5,568.14,439.24
2016,9,15,10,0,342.0,303.0,2.1,21.0,545.0,623.48,478.37
2016,9,15,10,15,346.0,313.0,2.1,21.5,566.0,632.75,482.77
2016,9,15,10,30,350.0,323.0,2.1,22.0,587.0,640.47,486.42
2016,9,15,10,45,637.0,208.0,2.15,22.5,704.0,770.71,583.47
2016,9,15,11,0,924.0,93.0,2.2,23.0,821.0,872.67,651.5
2016,9,15,11,15,676.0,210.5,2.3,23.0,748.5,779.21,586.17
2016,9,15,11,30,428.0,328.0,2.4,23.0,676.0,675.49,508.51
2016,9,15,11,45,438.5,322.0,2.55,23.5,680.0,662.71,499.82
2016,9,15,12,0,449.0,316.0,2.7,24.0,684.0,648.1,489.04
2016,9,15,12,15,690.0,205.5,2.85,24.0,768.0,702.38,532.73
2016,9,15,12,30,931.0,95.0,3.0,24.0,852.0,738.89,561.97
2016,9,15,12,45,915.0,101.5,3.15,24.0,837.5,700.9,534.12
2016,9,15,13,0,899.0,108.0,3.3,24.0,823.0,661.38,504.69
2016,9,15,13,15,894.5,107.0,3.45,23.5,804.5,620.63,474.75
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,578.16,442.53
2016,9,15,13,45,881.5,105.0,3.75,23.0,759.5,532.16,405.8
2016,9,15,14,0,873.0,104.0,3.9,23.0,733.0,485.17,367.24
2016,9,15,14,15,863.0,102.5,4.0,23.0,699.5,436.37,326.17
2016,9,15,14,30,853.0,101.0,4.1,23.0,666.0,382.21,280.01
2016,9,15,14,45,838.0,99.0,4.2,23.0,627.0,330.42,234.85
2016,9,15,15,0,823.0,97.0,4.3,23.0,588.0,279.24,189.87
2016,9,15,15,15,804.0,94.0,4.35,22.5,543.5,227.33,145.41
2016,9,15,15,30,785.0,91.0,4.4,22.0,499.0,176.93,104.43
2016,9,15,15,45,758.0,87.5,4.45,22.0,450.0,127.18,69.38
2016,9,15,16,0,731.0,84.0,4.5,22.0,401.0,74.81,42.12
2016,9,15,16,15,694.5,79.0,4.45,21.5,350.0,51.35,39.05
2016,9,15,16,30,658.0,74.0,4.4,21.0,299.0,49.98,38.02
2016,9,15,16,45,604.0,67.5,4.4,20.5,247.5,47.29,35.76
2016,9,15,17,0,550.0,61.0,4.4,20.0,196.0,44.49,33.27
2016,9,15,17,15,466.5,52.0,4.3,19.0,147.0,39.33,28.59
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,33.97,23.44
2016,9,15,17,45,249.5,29.5,4.15,17.5,59.5,23.89,12.68
2016,9,15,18,0,116.0,16.0,4.1,17.0,21.0,15.25,0.0
2016,9,15,18,15,58.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,13.5,19.0,1.8,13.5,21.0,26.63,5.43
2016,9,16,6,30,27.0,38.0,1.7,14.0,42.0,58.78,42.3
2016,9,16,6,45,44.5,59.0,1.65,14.5,68.0,93.94,73.58
2016,9,16,7,0,62.0,80.0,1.6,15.0,94.0,129.04,104.17
2016,9,16,7,15,72.0,102.5,1.5,15.5,122.5,161.96,132.13
2016,9,16,7,30,82.0,125.0,1.4,16.0,151.0,194.85,159.27
2016,9,16,7,45,87.5,147.0,1.3,16.5,179.0,223.92,182.42
2016,9,16,8,0,93.0,169.0,1.2,17.0,207.0,252.8,204.74
2016,9,16,8,15,97.0,190.5,1.1,17.5,234.5,279.69,224.83
2016,9,16,8,30,101.0,212.0,1.0,18.0,262.0,306.26,244.16
2016,9,16,8,45,128.0,234.5,0.95,18.5,304.0,364.49,287.89
2016,9,16,9,0,155.0,257.0,0.9,19.0,346.0,410.79,321.34
2016,9,16,9,15,283.0,253.5,0.85,19.5,430.5,524.46,405.94
2016,9,16,9,30,411.0,250.0,0.8,20.0,515.0,639.69,486.99
2016,9,16,9,45,649.5,170.5,0.8,21.0,615.5,761.78,571.98
2016,9,16,10,0,888.0,91.0,0.8,22.0,716.0,867.73,637.16
2016,9,16,10,15,708.0,174.5,0.9,22.5,685.0,810.22,597.47
2016,9,16,10,30,528.0,258.0,1.0,23.0,654.0,732.71,542.18
2016,9,16,10,45,721.5,177.0,1.1,23.5,734.0,807.48,596.3
2016,9,16,11,0,915.0,96.0,1.2,24.0,814.0,864.74,632.59
2016,9,16,11,15,676.5,209.0,1.4,24.5,745.0,775.32,572.52
2016,9,16,11,30,438.0,322.0,1.6,25.0,676.0,675.78,500.19
2016,9,16,11,45,681.0,209.5,1.85,25.5,763.5,742.5,552.7
2016,9,16,12,0,924.0,97.0,2.1,26.0,851.0,790.62,587.41
2016,9,16,12,15,924.0,97.0,2.3,26.0,848.0,762.61,569.38
2016,9,16,12,30,924.0,97.0,2.5,26.0,845.0,731.87,549.82
2016,9,16,12,45,915.0,100.0,2.7,26.0,832.5,695.43,524.1
2016,9,16,13,0,906.0,103.0,2.9,26.0,820.0,657.08,496.25
2016,9,16,13,15,901.5,102.0,2.95,26.0,801.0,616.07,465.24
2016,9,16,13,30,897.0,101.0,3.0,26.0,782.0,573.33,432.16
2016,9,16,13,45,889.0,100.0,3.05,26.0,755.5,527.31,395.77
2016,9,16,14,0,881.0,99.0,3.1,26.0,729.0,480.24,357.59
2016,9,16,14,15,871.0,97.5,3.05,25.5,696.0,431.12,317.29
2016,9,16,14,30,861.0,96.0,3.0,25.0,663.0,381.56,275.55
2016,9,16,14,45,846.5,94.0,3.0,25.0,623.5,324.54,226.95
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,273.12,182.28
2016,9,16,15,15,813.0,89.0,2.95,24.5,539.5,220.82,138.1
2016,9,16,15,30,794.0,86.0,2.9,24.0,495.0,170.03,97.58
2016,9,16,15,45,768.5,82.5,2.85,24.0,446.5,120.04,63.39
2016,9,16,16,0,743.0,79.0,2.8,24.0,398.0,72.7,41.97
2016,9,16,16,15,707.0,74.5,2.75,23.5,347.0,48.34,36.14
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,47.19,35.3
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,44.76,33.27
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,42.25,31.03
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,36.97,26.27
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,31.46,21.02
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,21.75,10.22
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,13.34,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,125.84,34.95
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,255.0,197.16
2016,9,17,6,45,451.5,41.5,1.0,15.5,120.5,332.8,267.49
2016,9,17,7,0,547.0,50.0,0.9,16.0,168.0,417.64,338.09
2016,9,17,7,15,273.5,68.5,0.8,16.5,127.5,278.75,227.8
2016,9,17,7,30,0.0,87.0,0.7,17.0,87.0,84.57,65.27
2016,9,17,7,45,0.0,103.5,0.6,17.5,103.5,100.77,78.92
2016,9,17,8,0,0.0,120.0,0.5,18.0,120.0,116.87,91.69
2016,9,17,8,15,5.0,145.0,0.5,18.5,147.5,145.93,114.86
2016,9,17,8,30,10.0,170.0,0.5,19.0,175.0,175.0,137.52
2016,9,17,8,45,44.0,208.5,0.55,20.0,233.5,253.68,199.0
2016,9,17,9,0,78.0,247.0,0.6,21.0,292.0,323.2,251.04
2016,9,17,9,15,157.5,267.5,0.65,21.5,366.0,422.19,325.06
2016,9,17,9,30,237.0,288.0,0.7,22.0,440.0,509.83,388.11
2016,9,17,9,45,564.5,187.5,0.8,22.5,576.0,705.12,530.74
2016,9,17,10,0,892.0,87.0,0.9,23.0,712.0,863.5,634.52
2016,9,17,10,15,900.0,88.5,1.0,23.5,739.5,869.01,635.32
2016,9,17,10,30,908.0,90.0,1.1,24.0,767.0,871.21,636.09
2016,9,17,10,45,913.0,90.5,1.25,25.0,787.5,866.47,631.91
2016,9,17,11,0,918.0,91.0,1.4,26.0,808.0,858.4,625.6
2016,9,17,11,15,671.0,209.0,1.55,26.0,738.0,768.01,565.86
2016,9,17,11,30,424.0,327.0,1.7,26.0,668.0,667.48,493.06
2016,9,17,11,45,675.0,209.5,1.9,26.5,755.5,734.91,545.78
2016,9,17,12,0,926.0,92.0,2.1,27.0,843.0,783.28,580.35
2016,9,17,12,15,925.5,92.0,2.25,27.0,840.0,754.86,561.73
2016,9,17,12,30,925.0,92.0,2.4,27.0,837.0,723.74,541.65
2016,9,17,12,45,910.5,97.5,2.6,27.0,822.5,686.07,515.03
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,646.82,486.54
2016,9,17,13,15,891.0,102.0,2.9,27.0,789.0,605.87,455.82
2016,9,17,13,30,886.0,101.0,3.0,27.0,770.0,563.26,423.03
2016,9,17,13,45,878.0,100.0,3.1,27.0,743.5,517.71,387.13
2016,9,17,14,0,870.0,99.0,3.2,27.0,717.0,471.13,349.42
2016,9,17,14,15,859.5,97.0,3.25,26.5,683.5,421.91,309.24
2016,9,17,14,30,849.0,95.0,3.3,26.0,650.0,372.35,267.64
2016,9,17,14,45,834.0,93.0,3.35,26.0,610.5,315.82,219.51
2016,9,17,15,0,819.0,91.0,3.4,26.0,571.0,264.98,175.47
2016,9,17,15,15,799.5,88.5,3.4,25.5,527.0,213.76,132.43
2016,9,17,15,30,780.0,86.0,3.4,25.0,483.0,164.11,93.29
2016,9,17,15,45,752.0,82.5,3.4,25.0,434.5,114.8,60.47
2016,9,17,16,0,724.0,79.0,3.4,25.0,386.0,68.43,40.97
2016,9,17,16,15,687.0,74.5,3.3,24.5,336.0,48.53,36.15
2016,9,17,16,30,650.0,70.0,3.2,24.0,286.0,47.39,35.32
2016,9,17,16,45,595.5,63.5,3.15,23.5,235.0,44.57,32.94
2016,9,17,17,0,541.0,57.0,3.1,23.0,184.0,41.63,30.33
2016,9,17,17,15,456.5,48.0,3.05,22.0,136.5,36.32,25.54
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,30.8,20.25
2016,9,17,17,45,235.5,25.5,3.0,20.5,52.0,20.56,8.33
2016,9,17,18,0,99.0,12.0,3.0,20.0,15.0,11.44,0.0
2016,9,17,18,15,49.5,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,124.12,20.22
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,253.5,192.96
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,329.83,262.5
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,413.1,332.25
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,476.07,382.72
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,537.96,429.93
2016,9,18,7,45,698.0,65.5,0.85,20.0,316.5,590.95,466.46
2016,9,18,8,0,737.0,70.0,0.8,21.0,367.0,644.07,500.86
2016,9,18,8,15,764.5,73.5,0.75,22.0,416.0,686.93,526.54
2016,9,18,8,30,792.0,77.0,0.7,23.0,465.0,728.57,550.46
2016,9,18,8,45,811.5,79.5,0.7,24.0,510.0,760.99,568.1
2016,9,18,9,0,831.0,82.0,0.7,25.0,555.0,791.27,584.02
2016,9,18,9,15,846.0,84.0,0.8,25.5,595.5,808.58,593.92
2016,9,18,9,30,861.0,86.0,0.9,26.0,636.0,829.58,606.39
2016,9,18,9,45,881.0,84.0,1.0,27.0,672.5,847.4,615.52
2016,9,18,10,0,901.0,82.0,1.1,28.0,709.0,862.31,622.79
2016,9,18,10,15,726.0,164.0,1.3,28.5,682.5,808.82,588.34
2016,9,18,10,30,551.0,246.0,1.5,29.0,656.0,735.42,537.32
2016,9,18,10,45,738.0,166.0,1.7,30.0,730.5,803.95,585.59
2016,9,18,11,0,925.0,86.0,1.9,31.0,805.0,855.26,617.35
2016,9,18,11,15,928.0,86.5,2.05,31.0,818.0,842.14,609.21
2016,9,18,11,30,931.0,87.0,2.2,31.0,831.0,825.78,599.5
2016,9,18,11,45,932.0,87.5,2.4,31.5,835.5,804.68,585.76
2016,9,18,12,0,933.0,88.0,2.6,32.0,840.0,780.54,569.89
2016,9,18,12,15,932.5,87.5,2.7,32.0,837.0,751.43,551.12
2016,9,18,12,30,932.0,87.0,2.8,32.0,834.0,719.61,530.32
2016,9,18,12,45,925.0,89.0,2.95,32.0,821.5,683.36,504.71
2016,9,18,13,0,918.0,91.0,3.1,32.0,809.0,645.08,477.01
2016,9,18,13,15,913.5,90.0,3.15,32.0,790.0,603.67,446.12
2016,9,18,13,30,909.0,89.0,3.2,32.0,771.0,560.5,413.16
2016,9,18,13,45,902.0,88.0,3.25,32.0,745.0,514.55,377.29
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,467.44,339.56
2016,9,18,14,15,885.0,85.5,3.35,32.0,685.5,417.79,298.96
2016,9,18,14,30,875.0,84.0,3.4,32.0,652.0,367.71,257.03
2016,9,18,14,45,861.5,82.0,3.5,32.0,613.0,315.98,213.28
2016,9,18,15,0,848.0,80.0,3.6,32.0,574.0,264.61,169.65
2016,9,18,15,15,830.0,77.5,3.6,31.5,529.5,212.6,126.95
2016,9,18,15,30,812.0,75.0,3.6,31.0,485.0,155.25,83.02
2016,9,18,15,45,786.5,72.0,3.65,30.5,436.5,104.94,51.14
2016,9,18,16,0,761.0,69.0,3.7,30.0,388.0,57.25,33.44
2016,9,18,16,15,725.5,65.0,3.65,29.0,337.0,46.2,33.49
2016,9,18,16,30,690.0,61.0,3.6,28.0,286.0,44.9,32.59
2016,9,18,16,45,637.5,55.5,3.6,27.5,235.0,42.23,30.36
2016,9,18,17,0,585.0,50.0,3.6,27.0,184.0,36.08,25.05
2016,9,18,17,15,500.5,42.0,3.55,26.0,135.5,31.36,20.84
2016,9,18,17,30,416.0,34.0,3.5,25.0,87.0,26.46,16.15
2016,9,18,17,45,269.0,22.5,3.45,24.0,50.5,17.95,5.21
2016,9,18,18,0,122.0,11.0,3.4,23.0,14.0,10.48,0.0
2016,9,18,18,15,61.0,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
