Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,17.0,1.4,17.5,31.5,102.1,1.43
2016,9,19,6,30,276.0,34.0,1.5,18.0,63.0,212.73,160.69
2016,9,19,6,45,370.5,45.0,1.6,18.5,108.0,289.29,230.69
2016,9,19,7,0,465.0,56.0,1.7,19.0,153.0,372.95,301.39
2016,9,19,7,15,525.5,64.0,1.7,19.5,202.5,437.52,354.31
2016,9,19,7,30,586.0,72.0,1.7,20.0,252.0,504.85,407.06
2016,9,19,7,45,632.5,77.0,1.7,21.0,302.5,560.84,448.22
2016,9,19,8,0,679.0,82.0,1.7,22.0,353.0,617.62,487.55
2016,9,19,8,15,708.0,86.0,1.75,22.5,401.0,660.21,516.11
2016,9,19,8,30,737.0,90.0,1.8,23.0,449.0,698.6,541.08
2016,9,19,8,45,763.0,92.0,1.85,24.0,494.5,734.44,562.7
2016,9,19,9,0,789.0,94.0,1.9,25.0,540.0,768.45,582.63
2016,9,19,9,15,805.0,96.5,1.95,25.5,580.0,792.63,596.68
2016,9,19,9,30,821.0,99.0,2.0,26.0,620.0,814.2,608.98
2016,9,19,9,45,831.0,102.0,2.1,26.5,653.5,828.47,616.77
2016,9,19,10,0,841.0,105.0,2.2,27.0,687.0,839.7,622.65
2016,9,19,10,15,849.5,106.5,2.3,27.5,714.5,839.21,620.78
2016,9,19,10,30,858.0,108.0,2.4,28.0,742.0,841.55,621.04
2016,9,19,10,45,867.5,107.0,2.5,28.5,763.5,838.92,618.04
2016,9,19,11,0,877.0,106.0,2.6,29.0,785.0,833.08,613.05
2016,9,19,11,15,881.0,107.0,2.7,29.0,798.0,821.6,605.61
2016,9,19,11,30,885.0,108.0,2.8,29.0,811.0,806.98,596.15
2016,9,19,11,45,890.0,106.0,2.9,29.5,817.0,787.07,582.0
2016,9,19,12,0,895.0,104.0,3.0,30.0,823.0,764.16,565.86
2016,9,19,12,15,894.5,104.0,3.15,30.0,820.0,736.3,547.68
2016,9,19,12,30,894.0,104.0,3.3,30.0,817.0,705.84,526.65
2016,9,19,12,45,886.5,106.0,3.45,30.0,804.5,670.26,500.91
2016,9,19,13,0,879.0,108.0,3.6,30.0,792.0,632.8,473.23
2016,9,19,13,15,874.0,107.0,3.7,30.0,773.0,592.38,442.67
2016,9,19,13,30,869.0,106.0,3.8,30.0,754.0,550.35,410.13
2016,9,19,13,45,865.5,103.0,3.95,30.0,729.0,505.86,375.0
2016,9,19,14,0,862.0,100.0,4.1,30.0,704.0,460.02,337.82
2016,9,19,14,15,851.5,98.0,4.1,29.5,671.0,411.17,297.85
2016,9,19,14,30,841.0,96.0,4.1,29.0,638.0,356.94,252.84
2016,9,19,14,45,830.5,92.5,4.2,29.0,600.0,305.96,209.03
2016,9,19,15,0,820.0,89.0,4.3,29.0,562.0,255.18,165.29
2016,9,19,15,15,800.5,86.0,4.25,28.5,517.5,203.66,122.67
2016,9,19,15,30,781.0,83.0,4.2,28.0,473.0,153.72,84.44
2016,9,19,15,45,758.0,78.5,4.2,27.5,425.5,104.13,53.27
2016,9,19,16,0,735.0,74.0,4.2,27.0,378.0,56.95,42.79
2016,9,19,16,15,697.5,69.5,4.1,26.5,327.5,50.04,37.14
2016,9,19,16,30,660.0,65.0,4.0,26.0,277.0,44.07,32.17
2016,9,19,16,45,608.0,58.5,3.9,25.5,226.5,41.07,29.64
2016,9,19,17,0,556.0,52.0,3.8,25.0,176.0,37.94,26.85
2016,9,19,17,15,468.0,43.5,3.75,24.0,128.5,32.88,22.28
2016,9,19,17,30,380.0,35.0,3.7,23.0,81.0,27.62,17.14
2016,9,19,17,45,232.5,22.0,3.65,22.0,46.0,17.69,3.44
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,8.58,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,147.0,17.0,2.75,15.0,32.5,108.09,0.0
2016,9,20,6,30,294.0,34.0,2.9,15.0,65.0,221.12,168.29
2016,9,20,6,45,400.0,44.0,3.1,15.5,111.5,303.52,245.8
2016,9,20,7,0,506.0,54.0,3.3,16.0,158.0,393.71,323.8
2016,9,20,7,15,567.5,60.5,3.35,16.5,208.0,458.3,378.54
2016,9,20,7,30,629.0,67.0,3.4,17.0,258.0,525.61,433.18
2016,9,20,7,45,673.0,71.5,3.45,17.5,309.5,580.33,475.86
2016,9,20,8,0,717.0,76.0,3.5,18.0,361.0,632.17,513.73
2016,9,20,8,15,745.5,79.5,3.55,18.5,409.0,675.05,543.72
2016,9,20,8,30,774.0,83.0,3.6,19.0,457.0,716.73,572.15
2016,9,20,8,45,796.5,85.0,3.65,19.5,502.5,750.32,594.1
2016,9,20,9,0,819.0,87.0,3.7,20.0,548.0,781.89,614.3
2016,9,20,9,15,834.0,89.5,3.7,20.0,587.5,805.56,629.59
2016,9,20,9,30,849.0,92.0,3.7,20.0,627.0,820.37,638.57
2016,9,20,9,45,612.0,189.0,3.7,20.5,586.0,740.09,577.17
2016,9,20,10,0,375.0,286.0,3.7,21.0,545.0,626.45,486.76
2016,9,20,10,15,479.0,259.0,3.7,21.0,603.0,690.94,535.97
2016,9,20,10,30,583.0,232.0,3.7,21.0,661.0,743.07,574.7
2016,9,20,10,45,568.5,246.0,3.75,21.5,674.0,736.24,567.18
2016,9,20,11,0,554.0,260.0,3.8,22.0,687.0,727.14,558.49
2016,9,20,11,15,730.5,179.0,3.85,22.0,751.5,776.88,597.88
2016,9,20,11,30,907.0,98.0,3.9,22.0,816.0,810.38,621.26
2016,9,20,11,45,906.5,99.0,4.0,22.5,820.0,788.83,604.83
2016,9,20,12,0,906.0,100.0,4.1,23.0,824.0,764.4,586.77
2016,9,20,12,15,905.0,99.5,4.2,23.0,820.5,735.39,566.58
2016,9,20,12,30,904.0,99.0,4.3,23.0,817.0,703.8,543.45
2016,9,20,12,45,898.5,100.0,4.45,23.0,804.5,668.28,516.62
2016,9,20,13,0,893.0,101.0,4.6,23.0,792.0,630.72,487.81
2016,9,20,13,15,689.5,185.5,4.7,23.0,711.0,551.88,425.65
2016,9,20,13,30,486.0,270.0,4.8,23.0,630.0,486.79,373.95
2016,9,20,13,45,674.5,184.0,4.95,23.0,664.5,475.97,364.66
2016,9,20,14,0,863.0,98.0,5.1,23.0,699.0,454.5,344.38
2016,9,20,14,15,733.0,139.0,5.1,22.5,632.5,388.94,291.46
2016,9,20,14,30,603.0,180.0,5.1,22.0,566.0,341.25,252.94
2016,9,20,14,45,705.0,136.0,5.2,22.0,559.5,298.7,212.89
2016,9,20,15,0,807.0,92.0,5.3,22.0,553.0,250.57,166.75
2016,9,20,15,15,661.0,121.5,5.35,21.5,479.0,199.49,128.7
2016,9,20,15,30,515.0,151.0,5.4,21.0,405.0,168.15,110.25
2016,9,20,15,45,611.0,115.0,5.45,21.0,386.5,114.58,69.31
2016,9,20,16,0,707.0,79.0,5.5,21.0,368.0,51.64,39.32
2016,9,20,16,15,667.5,74.0,5.5,20.5,318.0,48.89,37.13
2016,9,20,16,30,628.0,69.0,5.5,20.0,268.0,47.37,35.91
2016,9,20,16,45,568.5,62.5,5.5,19.5,217.5,44.52,33.43
2016,9,20,17,0,509.0,56.0,5.5,19.0,167.0,41.59,30.72
2016,9,20,17,15,417.5,46.5,5.4,18.5,121.0,35.81,25.32
2016,9,20,17,30,326.0,37.0,5.3,18.0,75.0,29.81,19.2
2016,9,20,17,45,163.0,18.5,5.25,17.5,37.5,14.55,0.0
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.0,17.0,5.15,14.0,31.0,101.02,0.0
2016,9,21,6,30,278.0,34.0,5.4,14.0,62.0,211.96,160.93
2016,9,21,6,45,385.0,44.0,5.7,14.5,108.0,294.06,240.21
2016,9,21,7,0,492.0,54.0,6.0,15.0,154.0,383.96,319.74
2016,9,21,7,15,554.5,61.5,6.1,15.0,204.0,449.72,377.75
2016,9,21,7,30,617.0,69.0,6.2,15.0,254.0,518.3,436.17
2016,9,21,7,45,664.5,72.5,6.3,15.5,305.5,573.66,481.31
2016,9,21,8,0,712.0,76.0,6.4,16.0,357.0,626.28,521.84
2016,9,21,8,15,405.0,140.0,6.45,16.0,304.0,486.38,404.71
2016,9,21,8,30,98.0,204.0,6.5,16.0,251.0,293.86,240.78
2016,9,21,8,45,238.0,209.5,6.6,16.5,338.5,433.21,356.07
2016,9,21,9,0,378.0,215.0,6.7,17.0,426.0,552.92,452.26
2016,9,21,9,15,613.5,154.0,6.75,17.0,526.0,698.19,569.52
2016,9,21,9,30,849.0,93.0,6.8,17.0,626.0,818.47,660.04
2016,9,21,9,45,863.0,94.0,6.9,17.5,661.0,834.05,669.0
2016,9,21,10,0,877.0,95.0,7.0,18.0,696.0,846.64,676.21
2016,9,21,10,15,886.0,96.0,7.0,18.0,724.5,851.89,678.99
2016,9,21,10,30,895.0,97.0,7.0,18.0,753.0,853.89,679.52
2016,9,21,10,45,901.5,98.0,7.0,18.5,774.0,850.51,674.9
2016,9,21,11,0,908.0,99.0,7.0,19.0,795.0,843.8,668.01
2016,9,21,11,15,912.5,99.5,7.0,19.0,808.5,831.66,658.54
2016,9,21,11,30,917.0,100.0,7.0,19.0,822.0,816.27,646.8
2016,9,21,11,45,919.0,100.5,7.0,19.0,828.0,795.78,631.38
2016,9,21,12,0,921.0,101.0,7.0,19.0,834.0,772.26,613.78
2016,9,21,12,15,922.0,101.0,7.1,19.0,831.5,744.62,593.41
2016,9,21,12,30,923.0,101.0,7.2,19.0,829.0,714.2,569.62
2016,9,21,12,45,749.0,177.0,7.3,19.0,762.5,639.73,508.77
2016,9,21,13,0,575.0,253.0,7.4,19.0,696.0,572.07,453.12
2016,9,21,13,15,744.0,176.0,7.45,19.0,734.0,570.22,452.01
2016,9,21,13,30,913.0,99.0,7.5,19.0,772.0,558.3,441.11
2016,9,21,13,45,909.0,97.0,7.55,19.0,746.5,512.5,401.63
2016,9,21,14,0,905.0,95.0,7.6,19.0,721.0,465.29,360.13
2016,9,21,14,15,895.0,93.5,7.65,19.0,687.5,415.05,315.32
2016,9,21,14,30,885.0,92.0,7.7,19.0,654.0,364.35,269.33
2016,9,21,14,45,874.0,89.0,7.75,19.0,614.5,311.93,221.53
2016,9,21,15,0,863.0,86.0,7.8,19.0,575.0,253.67,169.31
2016,9,21,15,15,843.5,83.0,7.75,18.5,529.5,200.02,123.08
2016,9,21,15,30,824.0,80.0,7.7,18.0,484.0,147.93,82.3
2016,9,21,15,45,800.5,76.0,7.7,18.0,435.0,96.59,50.6
2016,9,21,16,0,777.0,72.0,7.7,18.0,386.0,50.63,38.95
2016,9,21,16,15,738.5,67.5,7.65,17.5,333.5,49.03,37.72
2016,9,21,16,30,700.0,63.0,7.6,17.0,281.0,47.41,36.4
2016,9,21,16,45,640.5,57.5,7.55,17.0,228.0,40.84,30.52
2016,9,21,17,0,581.0,52.0,7.5,17.0,175.0,38.52,28.26
2016,9,21,17,15,482.5,43.0,7.45,16.5,126.0,33.0,23.03
2016,9,21,17,30,384.0,34.0,7.4,16.0,77.0,27.27,17.01
2016,9,21,17,45,192.0,17.0,7.4,15.5,38.5,13.37,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,135.5,17.0,7.75,13.0,30.0,98.59,0.0
2016,9,22,6,30,271.0,34.0,7.8,13.0,60.0,207.4,156.59
2016,9,22,6,45,376.5,44.5,7.85,13.5,106.0,288.76,237.06
2016,9,22,7,0,482.0,55.0,7.9,14.0,152.0,377.76,316.72
2016,9,22,7,15,547.5,62.5,7.75,14.5,202.5,444.91,375.87
2016,9,22,7,30,613.0,70.0,7.6,15.0,253.0,515.04,435.24
2016,9,22,7,45,664.0,74.0,7.45,15.5,305.0,573.18,482.78
2016,9,22,8,0,715.0,78.0,7.3,16.0,357.0,632.27,528.61
2016,9,22,8,15,745.0,81.5,7.15,16.5,406.5,672.19,557.49
2016,9,22,8,30,775.0,85.0,7.0,17.0,456.0,714.73,587.71
2016,9,22,8,45,802.0,86.5,6.85,17.5,502.5,751.04,612.44
2016,9,22,9,0,829.0,88.0,6.7,18.0,549.0,785.44,635.26
2016,9,22,9,15,845.0,90.0,6.6,18.0,589.5,809.21,651.13
2016,9,22,9,30,861.0,92.0,6.5,18.0,630.0,824.18,660.39
2016,9,22,9,45,675.5,166.5,6.4,18.5,602.5,764.38,612.42
2016,9,22,10,0,490.0,241.0,6.3,19.0,575.0,682.18,543.62
2016,9,22,10,15,702.0,166.5,6.2,19.0,666.5,779.99,620.68
2016,9,22,10,30,914.0,92.0,6.1,19.0,758.0,860.68,678.65
2016,9,22,10,45,919.5,92.5,6.0,19.5,778.0,855.76,672.12
2016,9,22,11,0,925.0,93.0,5.9,20.0,798.0,847.5,663.72
2016,9,22,11,15,928.0,93.5,5.85,20.0,810.5,833.91,653.14
2016,9,22,11,30,931.0,94.0,5.8,20.0,823.0,817.07,640.35
2016,9,22,11,45,931.0,94.5,5.8,20.5,827.0,794.8,622.7
2016,9,22,12,0,931.0,95.0,5.8,21.0,831.0,769.54,603.01
2016,9,22,12,15,930.0,95.0,5.85,21.0,827.0,740.24,581.77
2016,9,22,12,30,929.0,95.0,5.9,21.0,823.0,708.27,557.19
2016,9,22,12,45,923.5,95.5,5.95,21.0,810.5,671.4,528.1
2016,9,22,13,0,918.0,96.0,6.0,21.0,798.0,632.46,496.89
2016,9,22,13,15,913.0,95.0,6.0,21.0,778.5,590.55,462.67
2016,9,22,13,30,908.0,94.0,6.0,21.0,759.0,546.93,426.36
2016,9,22,13,45,897.5,94.0,6.05,21.0,731.5,500.13,386.82
2016,9,22,14,0,887.0,94.0,6.1,21.0,704.0,452.48,345.66
2016,9,22,14,15,876.0,92.5,6.1,21.0,670.0,402.77,301.92
2016,9,22,14,30,865.0,91.0,6.1,21.0,636.0,352.73,257.13
2016,9,22,14,45,848.0,89.5,6.2,21.0,595.5,295.41,206.42
2016,9,22,15,0,831.0,88.0,6.3,21.0,555.0,244.08,160.77
2016,9,22,15,15,810.0,85.0,6.4,20.5,510.0,191.97,116.74
2016,9,22,15,30,789.0,82.0,6.5,20.0,465.0,141.6,78.34
2016,9,22,15,45,756.0,79.5,6.6,20.0,415.0,93.02,50.08
2016,9,22,16,0,723.0,77.0,6.7,20.0,365.0,54.76,42.24
2016,9,22,16,15,682.0,72.5,6.65,19.5,314.5,48.34,36.81
2016,9,22,16,30,641.0,68.0,6.6,19.0,264.0,47.17,35.88
2016,9,22,16,45,575.0,61.5,6.6,18.5,212.5,44.27,33.33
2016,9,22,17,0,509.0,55.0,6.6,18.0,161.0,41.32,30.55
2016,9,22,17,15,409.0,45.0,6.4,17.0,114.5,35.04,24.68
2016,9,22,17,30,309.0,35.0,6.2,16.0,68.0,28.51,17.74
2016,9,22,17,45,154.5,17.5,6.05,15.5,34.0,14.02,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,170.0,14.0,2.7,12.5,30.0,111.35,0.0
2016,9,23,6,30,340.0,28.0,2.8,13.0,60.0,235.82,174.97
2016,9,23,6,45,440.5,36.5,2.9,14.0,106.0,313.36,253.68
2016,9,23,7,0,541.0,45.0,3.0,15.0,152.0,398.7,327.96
2016,9,23,7,15,600.5,51.0,2.95,15.5,202.0,461.67,381.71
2016,9,23,7,30,660.0,57.0,2.9,16.0,252.0,523.96,432.54
2016,9,23,7,45,700.0,61.0,2.9,16.5,302.0,576.18,472.96
2016,9,23,8,0,740.0,65.0,2.9,17.0,352.0,628.57,511.12
2016,9,23,8,15,767.0,68.5,2.85,17.5,400.0,670.41,539.9
2016,9,23,8,30,794.0,72.0,2.8,18.0,448.0,710.98,566.98
2016,9,23,8,45,814.0,74.0,2.8,19.0,492.5,742.6,586.04
2016,9,23,9,0,834.0,76.0,2.8,20.0,537.0,766.04,598.87
2016,9,23,9,15,848.0,78.0,2.75,20.0,576.0,788.4,612.84
2016,9,23,9,30,862.0,80.0,2.7,20.0,615.0,808.05,624.83
2016,9,23,9,45,873.5,81.0,2.7,20.5,649.0,821.59,631.68
2016,9,23,10,0,885.0,82.0,2.7,21.0,683.0,832.09,636.51
2016,9,23,10,15,892.0,83.0,2.7,21.5,709.5,835.67,636.66
2016,9,23,10,30,899.0,84.0,2.7,22.0,736.0,836.0,634.75
2016,9,23,10,45,903.5,85.0,2.75,22.5,755.5,830.98,629.66
2016,9,23,11,0,908.0,86.0,2.8,23.0,775.0,822.67,622.5
2016,9,23,11,15,910.5,86.5,2.9,23.0,787.0,809.0,613.26
2016,9,23,11,30,913.0,87.0,3.0,23.0,799.0,792.15,601.91
2016,9,23,11,45,912.5,87.5,3.2,23.0,802.5,769.96,587.35
2016,9,23,12,0,912.0,88.0,3.4,23.0,806.0,744.88,570.65
2016,9,23,12,15,910.5,88.0,3.55,23.0,802.0,715.84,550.78
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,684.22,527.55
2016,9,23,12,45,902.5,89.5,3.9,23.0,785.0,648.44,500.55
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,610.68,471.4
2016,9,23,13,15,628.5,201.5,4.25,23.0,673.0,522.78,402.09
2016,9,23,13,30,361.0,312.0,4.4,23.0,574.0,454.07,347.78
2016,9,23,13,45,613.5,200.0,4.6,23.0,626.5,451.89,345.28
2016,9,23,14,0,866.0,88.0,4.8,23.0,679.0,434.33,327.38
2016,9,23,14,15,855.5,86.5,4.9,22.5,646.0,385.91,285.88
2016,9,23,14,30,845.0,85.0,5.0,22.0,613.0,337.15,243.19
2016,9,23,14,45,676.5,132.0,5.15,22.0,537.5,277.12,195.51
2016,9,23,15,0,508.0,179.0,5.3,22.0,462.0,241.96,170.02
2016,9,23,15,15,389.5,186.5,5.35,21.5,393.0,198.6,139.22
2016,9,23,15,30,271.0,194.0,5.4,21.0,324.0,173.0,125.03
2016,9,23,15,45,336.0,162.5,5.5,21.0,306.0,134.92,96.81
2016,9,23,16,0,401.0,131.0,5.6,21.0,288.0,89.77,72.31
2016,9,23,16,15,524.0,95.0,5.55,20.5,271.0,66.28,52.26
2016,9,23,16,30,647.0,59.0,5.5,20.0,254.0,40.34,29.76
2016,9,23,16,45,588.0,53.0,5.45,19.5,204.0,37.54,27.28
2016,9,23,17,0,529.0,47.0,5.4,19.0,154.0,34.64,24.57
2016,9,23,17,15,431.5,38.5,5.3,18.5,108.5,29.4,19.6
2016,9,23,17,30,334.0,30.0,5.2,18.0,63.0,23.96,13.54
2016,9,23,17,45,167.0,15.0,5.15,17.5,31.5,11.86,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.5,2.0,14.5,30.0,97.01,0.0
2016,9,24,6,30,370.0,25.0,2.0,15.0,60.0,246.39,178.29
2016,9,24,6,45,469.5,33.0,2.05,16.0,106.0,318.44,254.59
2016,9,24,7,0,569.0,41.0,2.1,17.0,152.0,404.0,328.1
2016,9,24,7,15,628.5,46.5,2.05,17.5,202.5,467.84,381.63
2016,9,24,7,30,688.0,52.0,2.0,18.0,253.0,534.1,434.38
2016,9,24,7,45,727.0,56.0,1.95,18.5,304.0,586.24,473.32
2016,9,24,8,0,766.0,60.0,1.9,19.0,355.0,638.48,510.03
2016,9,24,8,15,793.5,63.0,1.9,19.5,403.5,680.59,538.29
2016,9,24,8,30,821.0,66.0,1.9,20.0,452.0,715.36,560.55
2016,9,24,8,45,841.0,68.0,1.95,20.5,497.5,747.47,580.88
2016,9,24,9,0,861.0,70.0,2.0,21.0,543.0,777.44,599.41
2016,9,24,9,15,875.5,71.5,2.15,21.5,583.0,799.93,613.36
2016,9,24,9,30,890.0,73.0,2.3,22.0,623.0,819.65,625.4
2016,9,24,9,45,904.5,73.0,2.45,23.0,658.0,834.67,632.98
2016,9,24,10,0,919.0,73.0,2.6,24.0,693.0,846.59,638.48
2016,9,24,10,15,926.5,73.5,2.65,24.5,720.5,850.02,638.8
2016,9,24,10,30,934.0,74.0,2.7,25.0,748.0,850.08,637.04
2016,9,24,10,45,939.5,75.0,2.75,25.5,768.5,845.64,632.38
2016,9,24,11,0,945.0,76.0,2.8,26.0,789.0,837.77,625.57
2016,9,24,11,15,948.0,76.0,2.85,26.5,801.5,823.46,614.54
2016,9,24,11,30,951.0,76.0,2.9,27.0,814.0,805.85,601.43
2016,9,24,11,45,952.5,76.5,2.95,27.5,818.5,784.39,585.81
2016,9,24,12,0,954.0,77.0,3.0,28.0,823.0,759.82,568.13
2016,9,24,12,15,953.0,76.5,3.1,28.0,819.0,729.53,547.86
2016,9,24,12,30,952.0,76.0,3.2,28.0,815.0,696.51,524.45
2016,9,24,12,45,940.0,81.0,3.35,28.0,801.5,659.33,496.96
2016,9,24,13,0,928.0,86.0,3.5,28.0,788.0,620.33,467.49
2016,9,24,13,15,923.0,85.0,3.6,28.0,768.0,578.1,434.92
2016,9,24,13,30,918.0,84.0,3.7,28.0,748.0,534.15,400.18
2016,9,24,13,45,910.0,83.5,3.85,28.0,720.5,487.75,362.71
2016,9,24,14,0,902.0,83.0,4.0,28.0,693.0,440.27,323.34
2016,9,24,14,15,891.0,81.5,4.05,28.0,659.0,390.01,280.77
2016,9,24,14,30,880.0,80.0,4.1,28.0,625.0,339.42,237.1
2016,9,24,14,45,865.0,78.0,4.2,28.0,585.0,287.29,191.98
2016,9,24,15,0,850.0,76.0,4.3,28.0,545.0,235.68,147.73
2016,9,24,15,15,830.0,73.5,4.35,27.5,500.0,183.68,105.68
2016,9,24,15,30,810.0,71.0,4.4,27.0,455.0,126.62,64.34
2016,9,24,15,45,622.5,97.0,4.45,26.5,373.5,88.01,51.12
2016,9,24,16,0,435.0,123.0,4.5,26.0,292.0,84.46,66.38
2016,9,24,16,15,554.5,90.0,4.45,25.0,274.0,62.59,48.14
2016,9,24,16,30,674.0,57.0,4.4,24.0,256.0,42.87,31.41
2016,9,24,16,45,612.5,51.0,4.4,23.5,205.0,39.63,28.59
2016,9,24,17,0,551.0,45.0,4.4,23.0,154.0,33.21,22.87
2016,9,24,17,15,449.5,36.5,4.3,22.0,107.5,27.88,17.93
2016,9,24,17,30,348.0,28.0,4.2,21.0,61.0,22.34,11.62
2016,9,24,17,45,174.0,14.0,4.1,20.0,30.5,13.34,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.0,13.0,2.9,15.5,29.5,97.0,0.0
2016,9,25,6,30,370.0,26.0,3.0,16.0,59.0,246.8,174.82
2016,9,25,6,45,477.0,34.0,3.15,17.0,106.0,327.47,261.07
2016,9,25,7,0,584.0,42.0,3.3,18.0,153.0,412.12,334.78
2016,9,25,7,15,644.0,47.5,3.15,18.5,204.5,476.72,389.44
2016,9,25,7,30,704.0,53.0,3.0,19.0,256.0,543.64,443.13
2016,9,25,7,45,743.5,56.5,2.9,20.0,307.5,595.85,481.7
2016,9,25,8,0,783.0,60.0,2.8,21.0,359.0,648.1,517.68
2016,9,25,8,15,809.5,63.0,2.7,22.0,408.0,689.74,544.35
2016,9,25,8,30,836.0,66.0,2.6,23.0,457.0,723.97,564.72
2016,9,25,8,45,855.0,68.5,2.55,24.0,502.5,756.06,583.25
2016,9,25,9,0,874.0,71.0,2.5,25.0,548.0,785.9,599.74
2016,9,25,9,15,887.5,72.5,2.45,25.5,587.5,807.6,611.48
2016,9,25,9,30,901.0,74.0,2.4,26.0,627.0,826.46,621.23
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.0,840.4,626.38
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,851.21,629.48
2016,9,25,10,15,936.0,74.0,2.15,28.5,724.0,854.66,628.17
2016,9,25,10,30,943.0,75.0,2.0,29.0,751.0,854.69,624.72
2016,9,25,10,45,945.5,76.5,1.85,30.0,770.5,848.18,615.85
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,838.26,604.96
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,823.91,592.06
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,806.26,577.14
2016,9,25,11,45,951.5,80.0,1.15,32.5,817.5,782.94,559.25
2016,9,25,12,0,950.0,81.0,1.0,33.0,821.0,756.63,539.6
2016,9,25,12,15,949.0,81.0,0.8,33.0,816.5,726.82,518.26
2016,9,25,12,30,948.0,81.0,0.6,33.0,812.0,694.29,493.68
2016,9,25,12,45,938.0,84.0,0.4,33.5,798.0,656.48,464.13
2016,9,25,13,0,928.0,87.0,0.2,34.0,784.0,616.81,433.27
2016,9,25,13,15,922.5,86.0,0.4,34.0,764.0,574.27,405.47
2016,9,25,13,30,917.0,85.0,0.6,34.0,744.0,530.05,375.11
2016,9,25,13,45,906.0,85.5,0.85,34.0,716.0,483.22,341.58
2016,9,25,14,0,895.0,86.0,1.1,34.0,688.0,435.56,305.61
2016,9,25,14,15,884.0,84.5,1.3,33.5,653.5,385.61,266.75
2016,9,25,14,30,873.0,83.0,1.5,33.0,619.0,335.34,226.21
2016,9,25,14,45,854.0,82.0,1.7,33.0,578.0,283.38,183.35
2016,9,25,15,0,835.0,81.0,1.9,33.0,537.0,226.33,136.96
2016,9,25,15,15,814.0,78.0,2.05,32.5,492.0,174.33,96.54
2016,9,25,15,30,793.0,75.0,2.2,32.0,447.0,124.07,62.15
2016,9,25,15,45,598.0,100.5,2.35,32.0,364.0,86.61,50.77
2016,9,25,16,0,403.0,126.0,2.5,32.0,281.0,86.79,66.6
2016,9,25,16,15,524.0,93.0,2.65,31.0,264.0,65.45,49.27
2016,9,25,16,30,645.0,60.0,2.8,30.0,247.0,41.59,29.49
2016,9,25,16,45,579.0,53.5,2.95,29.0,196.5,38.41,26.83
2016,9,25,17,0,513.0,47.0,3.1,28.0,146.0,35.13,23.9
2016,9,25,17,15,409.5,37.5,3.15,27.0,100.5,28.99,18.33
2016,9,25,17,30,306.0,28.0,3.2,26.0,55.0,22.58,10.9
2016,9,25,17,45,153.0,14.0,3.25,25.0,27.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,66.31,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,179.21,120.69
2016,9,26,6,45,335.0,41.0,1.3,20.5,92.5,257.98,201.1
2016,9,26,7,0,437.0,54.0,1.4,21.0,136.0,344.61,274.3
2016,9,26,7,15,503.5,63.0,1.35,21.5,185.5,411.66,329.18
2016,9,26,7,30,570.0,72.0,1.3,22.0,235.0,481.83,383.94
2016,9,26,7,45,615.5,79.0,1.3,23.0,285.5,537.84,425.04
2016,9,26,8,0,661.0,86.0,1.3,24.0,336.0,594.53,464.81
2016,9,26,8,15,693.5,91.0,1.2,24.5,384.5,639.45,494.12
2016,9,26,8,30,726.0,96.0,1.1,25.0,433.0,683.5,521.45
2016,9,26,8,45,750.0,99.5,1.05,26.0,478.0,717.91,540.67
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,747.2,555.95
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.0,772.64,569.44
2016,9,26,9,30,809.0,110.0,0.9,28.0,603.0,795.46,581.03
2016,9,26,9,45,822.5,112.0,0.9,29.0,637.5,810.55,587.03
2016,9,26,10,0,836.0,114.0,0.9,30.0,672.0,822.63,591.19
2016,9,26,10,15,845.5,115.5,1.0,30.5,699.5,827.77,593.62
2016,9,26,10,30,855.0,117.0,1.1,31.0,727.0,829.7,594.15
2016,9,26,10,45,862.5,117.5,1.2,31.5,747.5,825.69,590.97
2016,9,26,11,0,870.0,118.0,1.3,32.0,768.0,814.15,583.06
2016,9,26,11,15,874.0,119.0,1.45,32.0,780.5,801.98,576.54
2016,9,26,11,30,878.0,120.0,1.6,32.0,793.0,786.7,567.9
2016,9,26,11,45,881.0,119.5,1.8,32.5,797.5,766.17,554.98
2016,9,26,12,0,884.0,119.0,2.0,33.0,802.0,742.72,539.87
2016,9,26,12,15,883.0,118.5,2.1,33.0,798.0,713.72,520.09
2016,9,26,12,30,882.0,118.0,2.2,33.0,794.0,682.22,498.18
2016,9,26,12,45,903.0,106.0,2.35,33.0,789.0,651.21,476.6
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,616.5,451.62
2016,9,26,13,15,918.5,93.0,2.55,33.0,763.5,574.0,419.73
2016,9,26,13,30,913.0,92.0,2.6,33.0,743.0,529.83,385.8
2016,9,26,13,45,907.0,90.0,2.7,33.0,716.0,483.11,349.16
2016,9,26,14,0,901.0,88.0,2.8,33.0,689.0,435.17,310.51
2016,9,26,14,15,890.0,86.0,2.8,32.5,655.0,384.5,269.26
2016,9,26,14,30,879.0,84.0,2.8,32.0,621.0,333.52,226.81
2016,9,26,14,45,866.5,81.5,2.85,32.0,581.0,281.67,182.9
2016,9,26,15,0,854.0,79.0,2.9,32.0,541.0,230.1,139.8
2016,9,26,15,15,833.5,76.0,2.85,31.5,495.5,171.23,93.97
2016,9,26,15,30,813.0,73.0,2.8,31.0,450.0,120.08,59.36
2016,9,26,15,45,622.5,96.0,2.75,30.5,366.0,80.71,47.6
2016,9,26,16,0,432.0,119.0,2.7,30.0,282.0,82.15,63.34
2016,9,26,16,15,551.0,88.5,2.6,29.0,265.0,62.12,46.92
2016,9,26,16,30,670.0,58.0,2.5,28.0,248.0,44.24,32.0
2016,9,26,16,45,604.5,51.5,2.45,27.5,197.0,37.05,25.85
2016,9,26,17,0,539.0,45.0,2.4,27.0,146.0,33.68,22.76
2016,9,26,17,15,434.5,35.5,2.25,26.0,100.0,27.45,17.07
2016,9,26,17,30,330.0,26.0,2.1,25.0,54.0,20.94,9.0
2016,9,26,17,45,165.0,13.0,1.95,24.0,27.0,12.39,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,113.0,14.0,1.05,18.5,23.0,64.41,0.0
2016,9,27,6,30,226.0,28.0,1.1,19.0,46.0,173.6,113.69
2016,9,27,6,45,316.0,42.0,1.15,19.5,88.5,247.68,193.09
2016,9,27,7,0,406.0,56.0,1.2,20.0,131.0,327.42,261.07
2016,9,27,7,15,473.0,66.0,1.15,20.5,179.5,394.74,316.35
2016,9,27,7,30,540.0,76.0,1.1,21.0,228.0,465.21,371.52
2016,9,27,7,45,579.0,84.5,1.05,21.5,276.5,517.56,410.48
2016,9,27,8,0,618.0,93.0,1.0,22.0,325.0,570.24,448.01
2016,9,27,8,15,651.5,99.0,0.95,22.5,373.0,615.88,478.98
2016,9,27,8,30,685.0,105.0,0.9,23.0,421.0,660.77,507.82
2016,9,27,8,45,708.0,110.0,0.9,24.0,465.0,695.24,527.92
2016,9,27,9,0,731.0,115.0,0.9,25.0,509.0,727.88,546.37
2016,9,27,9,15,749.5,118.5,0.95,25.5,548.0,753.08,561.17
2016,9,27,9,30,768.0,122.0,1.0,26.0,587.0,775.83,574.32
2016,9,27,9,45,817.5,109.5,1.05,27.0,630.0,800.42,587.5
2016,9,27,10,0,867.0,97.0,1.1,28.0,673.0,820.14,597.36
2016,9,27,10,15,875.5,98.5,1.2,28.0,700.0,824.86,600.53
2016,9,27,10,30,884.0,100.0,1.3,28.0,727.0,826.35,601.85
2016,9,27,10,45,880.5,105.0,1.45,28.5,744.5,818.64,596.63
2016,9,27,11,0,877.0,110.0,1.6,29.0,762.0,807.75,589.37
2016,9,27,11,15,880.5,110.5,1.7,29.0,774.0,794.63,581.34
2016,9,27,11,30,884.0,111.0,1.8,29.0,786.0,778.41,571.27
2016,9,27,11,45,878.5,114.5,1.95,29.5,788.0,755.53,555.99
2016,9,27,12,0,873.0,118.0,2.1,30.0,790.0,730.02,538.57
2016,9,27,12,15,871.5,118.0,2.2,30.0,785.5,701.45,518.65
2016,9,27,12,30,870.0,118.0,2.3,30.0,781.0,670.41,496.6
2016,9,27,12,45,880.5,110.5,2.4,30.0,772.5,637.47,472.86
2016,9,27,13,0,891.0,103.0,2.5,30.0,764.0,601.6,446.35
2016,9,27,13,15,885.0,102.0,2.55,30.0,744.0,560.02,414.66
2016,9,27,13,30,879.0,101.0,2.6,30.0,724.0,516.9,381.01
2016,9,27,13,45,863.0,102.5,2.7,30.0,694.5,470.21,343.97
2016,9,27,14,0,847.0,104.0,2.8,30.0,665.0,419.25,302.85
2016,9,27,14,15,834.5,102.0,2.85,29.5,631.0,369.97,262.38
2016,9,27,14,30,822.0,100.0,2.9,29.0,597.0,320.69,220.98
2016,9,27,14,45,807.0,96.5,2.95,29.0,557.5,269.78,177.65
2016,9,27,15,0,792.0,93.0,3.0,29.0,518.0,219.62,135.61
2016,9,27,15,15,769.0,89.5,3.0,28.5,473.0,169.35,96.49
2016,9,27,15,30,746.0,86.0,3.0,28.0,428.0,121.13,64.28
2016,9,27,15,45,722.5,80.0,3.05,27.5,381.0,73.1,42.38
2016,9,27,16,0,699.0,74.0,3.1,27.0,334.0,48.54,35.77
2016,9,27,16,15,655.0,68.5,3.05,26.0,283.5,46.52,34.27
2016,9,27,16,30,611.0,63.0,3.0,25.0,233.0,44.43,32.6
2016,9,27,16,45,553.5,54.5,2.95,24.5,184.5,39.71,28.46
2016,9,27,17,0,496.0,46.0,2.9,24.0,136.0,34.75,23.95
2016,9,27,17,15,389.5,35.5,2.85,23.0,91.5,27.66,17.39
2016,9,27,17,30,283.0,25.0,2.8,22.0,47.0,20.2,7.59
2016,9,27,17,45,141.5,12.5,2.75,21.5,23.5,11.91,0.0
2016,9,27,18,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,107.0,13.5,1.85,15.0,22.5,60.94,0.0
2016,9,28,6,30,214.0,27.0,1.9,15.0,45.0,163.99,104.99
2016,9,28,6,45,321.0,39.5,1.95,15.5,87.5,246.78,195.61
2016,9,28,7,0,428.0,52.0,2.0,16.0,130.0,334.42,271.89
2016,9,28,7,15,496.0,60.5,1.95,16.5,178.5,400.93,328.29
2016,9,28,7,30,564.0,69.0,1.9,17.0,227.0,470.66,384.81
2016,9,28,7,45,615.5,74.5,1.9,17.5,277.5,528.26,429.75
2016,9,28,8,0,667.0,80.0,1.9,18.0,328.0,586.9,473.72
2016,9,28,8,15,699.0,84.5,1.9,18.5,375.5,630.64,504.31
2016,9,28,8,30,731.0,89.0,1.9,19.0,423.0,673.51,533.2
2016,9,28,8,45,755.5,92.0,1.9,19.5,467.5,704.48,552.8
2016,9,28,9,0,780.0,95.0,1.9,20.0,512.0,736.98,573.24
2016,9,28,9,15,797.0,97.5,1.95,20.5,552.0,760.74,587.58
2016,9,28,9,30,814.0,100.0,2.0,21.0,592.0,781.89,600.08
2016,9,28,9,45,823.5,103.5,2.05,21.5,625.0,795.29,607.2
2016,9,28,10,0,833.0,107.0,2.1,22.0,658.0,805.65,612.34
2016,9,28,10,15,842.5,108.5,2.2,22.0,685.0,810.67,615.51
2016,9,28,10,30,852.0,110.0,2.3,22.0,712.0,812.5,616.65
2016,9,28,10,45,851.5,114.5,2.45,22.5,730.0,806.35,611.57
2016,9,28,11,0,851.0,119.0,2.6,23.0,748.0,797.03,604.44
2016,9,28,11,15,855.0,119.5,2.8,23.0,760.0,783.93,596.2
2016,9,28,11,30,859.0,120.0,3.0,23.0,772.0,767.77,585.79
2016,9,28,11,45,855.5,123.0,3.2,23.5,774.5,745.67,570.02
2016,9,28,12,0,852.0,126.0,3.4,24.0,777.0,720.9,551.42
2016,9,28,12,15,850.5,125.5,3.6,24.0,773.0,691.59,530.11
2016,9,28,12,30,849.0,125.0,3.8,24.0,769.0,659.9,506.58
2016,9,28,12,45,845.0,124.5,4.05,24.0,756.5,624.47,479.86
2016,9,28,13,0,841.0,124.0,4.3,24.0,744.0,587.13,451.0
2016,9,28,13,15,834.5,122.5,4.4,23.5,724.0,545.85,419.01
2016,9,28,13,30,828.0,121.0,4.5,23.0,704.0,503.26,385.13
2016,9,28,13,45,818.5,119.0,4.65,23.0,676.5,457.8,347.42
2016,9,28,14,0,809.0,117.0,4.8,23.0,649.0,411.71,308.22
2016,9,28,14,15,795.0,115.0,4.8,22.5,615.0,363.68,267.05
2016,9,28,14,30,781.0,113.0,4.8,22.0,581.0,315.89,225.36
2016,9,28,14,45,768.0,108.0,4.85,22.0,542.5,266.26,181.66
2016,9,28,15,0,755.0,103.0,4.9,22.0,504.0,217.26,139.35
2016,9,28,15,15,730.0,99.0,4.9,21.5,459.5,163.07,96.27
2016,9,28,15,30,705.0,95.0,4.9,21.0,415.0,116.06,64.53
2016,9,28,15,45,528.0,111.5,4.9,20.5,336.0,84.8,58.18
2016,9,28,16,0,351.0,128.0,4.9,20.0,257.0,88.99,72.03
2016,9,28,16,15,455.5,98.5,4.85,19.5,239.5,70.01,55.75
2016,9,28,16,30,560.0,69.0,4.8,19.0,222.0,49.61,37.98
2016,9,28,16,45,497.0,59.5,4.8,18.5,174.5,44.23,33.15
2016,9,28,17,0,434.0,50.0,4.8,18.0,127.0,38.6,27.88
2016,9,28,17,15,321.0,38.0,4.7,17.0,84.0,30.24,19.95
2016,9,28,17,30,208.0,26.0,4.6,16.0,41.0,20.53,6.55
2016,9,28,17,45,104.0,13.0,4.55,15.5,20.5,12.39,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
