Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,107.5,13.5,3.4,13.0,22.0,60.88,0.0
2016,9,29,6,30,215.0,27.0,3.5,13.0,44.0,163.13,100.31
2016,9,29,6,45,327.5,39.5,3.65,13.5,87.0,249.13,199.19
2016,9,29,7,0,440.0,52.0,3.8,14.0,130.0,339.8,279.76
2016,9,29,7,15,220.0,61.0,3.75,14.0,100.0,228.12,189.78
2016,9,29,7,30,0.0,70.0,3.7,14.0,70.0,67.08,51.64
2016,9,29,7,45,0.0,85.5,3.65,14.5,85.5,82.37,64.65
2016,9,29,8,0,0.0,101.0,3.6,15.0,101.0,97.55,77.2
2016,9,29,8,15,3.5,128.0,3.6,15.5,129.5,127.61,102.06
2016,9,29,8,30,7.0,155.0,3.6,16.0,158.0,157.64,126.45
2016,9,29,8,45,9.0,169.0,3.6,16.5,173.5,172.33,137.88
2016,9,29,9,0,11.0,183.0,3.6,17.0,189.0,187.07,149.23
2016,9,29,9,15,72.0,227.5,3.65,17.5,270.5,291.93,234.42
2016,9,29,9,30,133.0,272.0,3.7,18.0,352.0,399.03,318.4
2016,9,29,9,45,223.5,278.5,3.75,18.5,421.5,475.63,378.03
2016,9,29,10,0,314.0,285.0,3.8,19.0,491.0,562.57,443.86
2016,9,29,10,15,422.5,260.0,3.85,19.0,549.5,627.92,494.0
2016,9,29,10,30,531.0,235.0,3.9,19.0,608.0,682.07,535.36
2016,9,29,10,45,713.0,166.0,3.95,19.5,681.0,749.58,586.8
2016,9,29,11,0,895.0,97.0,4.0,20.0,754.0,800.68,621.89
2016,9,29,11,15,897.5,97.5,4.05,20.0,765.5,786.57,611.18
2016,9,29,11,30,900.0,98.0,4.1,20.0,777.0,769.34,598.76
2016,9,29,11,45,901.5,97.5,4.15,20.5,780.5,747.35,581.85
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,722.45,562.94
2016,9,29,12,15,902.0,96.5,4.25,21.0,779.5,693.08,540.45
2016,9,29,12,30,901.0,96.0,4.3,21.0,775.0,661.15,515.64
2016,9,29,12,45,898.5,95.0,4.4,21.0,763.0,625.45,487.75
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,587.58,457.62
2016,9,29,13,15,890.5,93.0,4.55,21.0,730.5,546.16,423.87
2016,9,29,13,30,885.0,92.0,4.6,21.0,710.0,503.15,388.04
2016,9,29,13,45,876.0,91.0,4.7,21.0,683.0,457.25,349.15
2016,9,29,14,0,867.0,90.0,4.8,21.0,656.0,410.46,308.55
2016,9,29,14,15,855.0,88.0,4.9,20.5,622.0,361.16,265.63
2016,9,29,14,30,843.0,86.0,5.0,20.0,588.0,311.7,221.77
2016,9,29,14,45,826.0,84.0,5.1,20.0,548.0,255.53,172.19
2016,9,29,15,0,809.0,82.0,5.2,20.0,508.0,205.48,128.6
2016,9,29,15,15,787.0,79.0,5.25,19.5,463.5,155.13,88.36
2016,9,29,15,30,765.0,76.0,5.3,19.0,419.0,106.67,56.19
2016,9,29,15,45,558.5,100.5,5.4,19.0,336.0,73.65,50.95
2016,9,29,16,0,352.0,125.0,5.5,19.0,253.0,87.1,70.72
2016,9,29,16,15,481.0,92.0,5.5,18.0,238.0,65.52,52.16
2016,9,29,16,30,610.0,59.0,5.5,17.0,223.0,41.69,31.3
2016,9,29,16,45,538.0,52.0,5.5,16.5,174.0,38.08,27.98
2016,9,29,17,0,466.0,45.0,5.5,16.0,125.0,34.37,24.37
2016,9,29,17,15,350.0,34.0,5.35,15.5,82.0,26.76,16.98
2016,9,29,17,30,234.0,23.0,5.2,15.0,39.0,18.75,3.49
2016,9,29,17,45,117.0,11.5,5.05,14.5,19.5,10.96,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.5,12.5,4.55,12.0,21.5,64.08,0.0
2016,9,30,6,30,235.0,25.0,4.7,12.0,43.0,169.08,98.1
2016,9,30,6,45,347.0,36.5,4.9,12.5,86.0,255.18,204.71
2016,9,30,7,0,459.0,48.0,5.1,13.0,129.0,344.65,285.68
2016,9,30,7,15,528.0,55.5,5.1,13.5,177.5,410.97,344.55
2016,9,30,7,30,597.0,63.0,5.1,14.0,226.0,480.56,403.85
2016,9,30,7,45,644.0,68.0,5.15,14.5,276.0,535.0,448.79
2016,9,30,8,0,691.0,73.0,5.2,15.0,326.0,590.19,492.73
2016,9,30,8,15,722.5,77.0,5.25,15.5,373.5,630.05,522.28
2016,9,30,8,30,754.0,81.0,5.3,16.0,421.0,672.49,553.05
2016,9,30,8,45,778.5,83.5,5.35,16.5,466.0,706.43,576.66
2016,9,30,9,0,803.0,86.0,5.4,17.0,511.0,738.41,598.45
2016,9,30,9,15,819.5,88.5,5.45,17.0,550.0,761.84,614.73
2016,9,30,9,30,836.0,91.0,5.5,17.0,589.0,782.6,629.03
2016,9,30,9,45,851.5,91.5,5.55,17.5,623.0,791.92,633.59
2016,9,30,10,0,867.0,92.0,5.6,18.0,657.0,804.04,640.38
2016,9,30,10,15,875.5,93.0,5.6,18.0,684.0,807.99,642.21
2016,9,30,10,30,884.0,94.0,5.6,18.0,711.0,808.73,641.85
2016,9,30,10,45,889.0,95.5,5.65,18.5,730.5,803.98,636.58
2016,9,30,11,0,894.0,97.0,5.7,19.0,750.0,795.97,629.09
2016,9,30,11,15,897.5,97.5,5.75,19.0,762.0,782.56,618.98
2016,9,30,11,30,901.0,98.0,5.8,19.0,774.0,766.0,606.65
2016,9,30,11,45,902.5,98.0,5.85,19.0,778.0,744.42,590.67
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,719.91,572.36
2016,9,30,12,15,903.0,97.5,5.9,19.0,777.5,690.45,548.82
2016,9,30,12,30,902.0,97.0,5.9,19.0,773.0,658.44,522.99
2016,9,30,12,45,896.5,97.5,5.95,19.0,760.0,622.27,493.63
2016,9,30,13,0,891.0,98.0,6.0,19.0,747.0,584.13,462.16
2016,9,30,13,15,885.0,97.0,6.0,18.5,726.5,542.59,428.11
2016,9,30,13,30,879.0,96.0,6.0,18.0,706.0,499.52,391.94
2016,9,30,13,45,871.0,94.0,6.05,18.0,679.0,453.4,351.76
2016,9,30,14,0,863.0,92.0,6.1,18.0,652.0,406.33,309.89
2016,9,30,14,15,851.0,90.5,6.1,18.0,617.5,357.64,265.93
2016,9,30,14,30,839.0,89.0,6.1,18.0,583.0,303.61,217.22
2016,9,30,14,45,824.0,86.0,6.1,18.0,543.5,252.55,171.07
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,202.2,126.87
2016,9,30,15,15,786.5,80.0,6.05,17.5,459.5,151.89,86.73
2016,9,30,15,30,764.0,77.0,6.0,17.0,415.0,103.53,55.25
2016,9,30,15,45,734.0,72.5,6.0,17.0,367.0,56.07,43.91
2016,9,30,16,0,704.0,68.0,6.0,17.0,319.0,49.41,38.15
2016,9,30,16,15,658.5,63.0,5.9,16.5,269.0,43.02,32.59
2016,9,30,16,30,613.0,58.0,5.8,16.0,219.0,41.14,30.93
2016,9,30,16,45,542.0,50.5,5.75,16.0,170.0,37.06,27.11
2016,9,30,17,0,471.0,43.0,5.7,16.0,121.0,32.84,22.99
2016,9,30,17,15,352.5,32.5,5.55,15.5,79.0,25.63,15.84
2016,9,30,17,30,234.0,22.0,5.4,15.0,37.0,18.04,0.27
2016,9,30,17,45,117.0,11.0,5.3,14.5,18.5,10.48,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,126.5,12.0,3.15,12.5,21.0,67.25,0.0
2016,10,1,6,30,253.0,24.0,3.3,13.0,42.0,174.78,92.54
2016,10,1,6,45,372.5,34.5,3.45,13.5,86.0,265.19,210.5
2016,10,1,7,0,492.0,45.0,3.6,14.0,130.0,358.19,293.87
2016,10,1,7,15,562.5,52.0,3.65,14.5,180.0,425.54,352.9
2016,10,1,7,30,633.0,59.0,3.7,15.0,230.0,496.28,412.24
2016,10,1,7,45,681.0,63.5,3.75,15.5,281.0,547.93,454.24
2016,10,1,8,0,729.0,68.0,3.8,16.0,332.0,604.52,498.05
2016,10,1,8,15,760.5,71.5,3.7,16.5,381.0,648.14,529.14
2016,10,1,8,30,792.0,75.0,3.6,17.0,430.0,690.63,558.46
2016,10,1,8,45,816.0,77.5,3.55,17.5,475.5,724.74,580.96
2016,10,1,9,0,840.0,80.0,3.5,18.0,521.0,756.78,601.54
2016,10,1,9,15,856.0,82.0,3.45,18.0,561.0,773.86,612.07
2016,10,1,9,30,872.0,84.0,3.4,18.0,601.0,794.07,624.96
2016,10,1,9,45,889.0,83.5,3.4,18.5,636.0,809.33,633.3
2016,10,1,10,0,906.0,83.0,3.4,19.0,671.0,821.56,639.55
2016,10,1,10,15,914.0,84.0,3.45,19.5,698.0,825.07,639.97
2016,10,1,10,30,922.0,85.0,3.5,20.0,725.0,825.24,638.21
2016,10,1,10,45,927.5,86.0,3.55,20.5,745.0,820.05,632.84
2016,10,1,11,0,933.0,87.0,3.6,21.0,765.0,811.49,625.26
2016,10,1,11,15,936.0,87.5,3.65,21.0,777.0,797.15,614.94
2016,10,1,11,30,939.0,88.0,3.7,21.0,789.0,779.55,602.42
2016,10,1,11,45,939.5,88.5,3.8,21.0,792.5,756.98,586.62
2016,10,1,12,0,940.0,89.0,3.9,21.0,796.0,731.4,568.65
2016,10,1,12,15,939.0,89.0,4.05,21.0,791.5,701.46,546.01
2016,10,1,12,30,938.0,89.0,4.2,21.0,787.0,668.84,520.92
2016,10,1,12,45,934.0,89.0,4.4,21.5,774.0,631.92,491.31
2016,10,1,13,0,930.0,89.0,4.6,22.0,761.0,592.84,459.58
2016,10,1,13,15,924.5,88.0,4.7,21.5,741.0,550.1,425.7
2016,10,1,13,30,919.0,87.0,4.8,21.0,721.0,505.7,389.45
2016,10,1,13,45,909.5,86.5,4.9,21.0,692.5,458.6,349.27
2016,10,1,14,0,900.0,86.0,5.0,21.0,664.0,410.59,307.34
2016,10,1,14,15,888.5,84.0,5.05,21.0,629.5,359.97,262.47
2016,10,1,14,30,877.0,82.0,5.1,21.0,595.0,309.11,216.82
2016,10,1,14,45,860.0,80.0,5.2,21.0,554.0,257.01,170.56
2016,10,1,15,0,843.0,78.0,5.3,21.0,513.0,199.69,121.59
2016,10,1,15,15,820.5,75.5,5.35,20.5,467.5,148.12,81.45
2016,10,1,15,30,798.0,73.0,5.4,20.0,422.0,98.46,50.54
2016,10,1,15,45,765.0,69.5,5.5,20.0,372.5,50.1,38.18
2016,10,1,16,0,732.0,66.0,5.6,20.0,323.0,48.08,36.52
2016,10,1,16,15,685.0,61.0,5.55,19.5,272.0,45.89,34.69
2016,10,1,16,30,638.0,56.0,5.5,19.0,221.0,39.81,29.36
2016,10,1,16,45,563.0,49.0,5.5,18.5,170.5,36.08,25.92
2016,10,1,17,0,488.0,42.0,5.5,18.0,120.0,32.24,22.19
2016,10,1,17,15,359.0,31.5,5.4,17.5,77.0,24.96,14.9
2016,10,1,17,30,230.0,21.0,5.3,17.0,34.0,17.31,0.0
2016,10,1,17,45,115.0,10.5,5.2,16.5,17.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,119.0,12.0,3.25,12.5,20.0,63.61,0.0
2016,10,2,6,30,238.0,24.0,3.4,13.0,40.0,165.44,77.4
2016,10,2,6,45,354.0,34.5,3.6,13.5,82.5,254.39,201.03
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,344.3,282.32
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,410.3,340.49
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,479.69,399.04
2016,10,2,7,45,655.5,64.0,4.0,15.5,271.5,533.06,442.66
2016,10,2,8,0,701.0,69.0,4.1,16.0,321.0,583.8,482.69
2016,10,2,8,15,457.0,126.5,4.1,16.0,299.5,492.24,406.09
2016,10,2,8,30,213.0,184.0,4.1,16.0,278.0,364.33,299.06
2016,10,2,8,45,163.5,206.0,4.2,16.5,282.5,352.88,287.82
2016,10,2,9,0,114.0,228.0,4.3,17.0,287.0,338.8,273.99
2016,10,2,9,15,157.0,246.0,4.35,17.0,334.5,390.18,315.06
2016,10,2,9,30,200.0,264.0,4.4,17.0,382.0,441.56,355.37
2016,10,2,9,45,189.5,281.5,4.5,17.5,398.5,449.46,359.59
2016,10,2,10,0,179.0,299.0,4.6,18.0,415.0,456.26,363.13
2016,10,2,10,15,352.5,265.5,4.7,18.0,505.0,563.11,448.91
2016,10,2,10,30,526.0,232.0,4.8,18.0,595.0,667.83,530.55
2016,10,2,10,45,442.0,272.0,4.9,18.0,583.0,633.83,501.84
2016,10,2,11,0,358.0,312.0,5.0,18.0,571.0,592.25,468.13
2016,10,2,11,15,426.0,290.5,5.0,18.0,603.5,617.11,487.87
2016,10,2,11,30,494.0,269.0,5.0,18.0,636.0,632.13,499.82
2016,10,2,11,45,693.0,185.5,5.05,18.5,702.5,677.55,536.29
2016,10,2,12,0,892.0,102.0,5.1,19.0,769.0,707.23,559.92
2016,10,2,12,15,892.0,102.0,5.1,19.0,765.5,679.11,537.25
2016,10,2,12,30,892.0,102.0,5.1,19.0,762.0,648.38,512.53
2016,10,2,12,45,890.5,101.5,5.2,19.0,750.5,613.86,484.75
2016,10,2,13,0,889.0,101.0,5.3,19.0,739.0,577.11,454.62
2016,10,2,13,15,883.5,99.5,5.35,19.0,719.5,535.4,419.83
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,492.15,382.97
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,446.87,343.67
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,400.39,302.42
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,346.21,254.82
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,296.23,209.87
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,245.18,164.08
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,195.19,120.85
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,145.1,81.99
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,97.14,52.73
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,53.97,42.09
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,48.32,37.19
2016,10,2,16,15,634.0,66.5,5.7,16.5,258.5,46.23,35.44
2016,10,2,16,30,584.0,61.0,5.7,16.0,208.0,44.11,33.53
2016,10,2,16,45,503.0,53.0,5.7,16.0,159.5,39.72,29.38
2016,10,2,17,0,422.0,45.0,5.7,16.0,111.0,35.22,24.91
2016,10,2,17,15,292.0,33.0,5.55,15.5,70.0,26.64,16.13
2016,10,2,17,30,162.0,21.0,5.4,15.0,29.0,16.71,0.0
2016,10,2,17,45,81.0,10.5,5.3,14.5,14.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,54.5,11.5,2.2,12.5,15.0,34.71,0.0
2016,10,3,6,30,109.0,23.0,2.3,13.0,30.0,100.49,37.38
2016,10,3,6,45,180.5,39.0,2.45,13.5,63.5,168.17,130.88
2016,10,3,7,0,252.0,55.0,2.6,14.0,97.0,231.99,189.08
2016,10,3,7,15,289.5,72.0,2.65,14.0,136.0,281.94,233.55
2016,10,3,7,30,327.0,89.0,2.7,14.0,175.0,333.55,278.0
2016,10,3,7,45,355.0,103.5,2.75,14.5,214.5,377.09,313.93
2016,10,3,8,0,383.0,118.0,2.8,15.0,254.0,421.04,348.97
2016,10,3,8,15,191.5,117.0,2.8,15.0,185.0,277.31,229.86
2016,10,3,8,30,0.0,116.0,2.8,15.0,116.0,111.16,87.96
2016,10,3,8,45,0.0,119.0,2.8,15.5,119.0,113.33,89.57
2016,10,3,9,0,0.0,122.0,2.8,16.0,122.0,115.72,91.1
2016,10,3,9,15,0.0,137.0,2.75,16.0,137.0,130.23,102.77
2016,10,3,9,30,0.0,152.0,2.7,16.0,152.0,144.66,114.27
2016,10,3,9,45,9.0,192.0,2.7,16.5,198.0,191.21,151.7
2016,10,3,10,0,18.0,232.0,2.7,17.0,244.0,237.66,188.27
2016,10,3,10,15,17.5,238.0,2.75,17.0,249.5,241.98,191.23
2016,10,3,10,30,17.0,244.0,2.8,17.0,255.0,246.29,194.33
2016,10,3,10,45,9.0,205.0,2.9,17.5,211.0,200.87,157.66
2016,10,3,11,0,1.0,166.0,3.0,18.0,167.0,156.73,121.94
2016,10,3,11,15,8.5,211.5,3.1,18.0,218.0,205.31,160.81
2016,10,3,11,30,16.0,257.0,3.2,18.0,269.0,253.19,198.49
2016,10,3,11,45,52.0,301.5,3.3,18.0,340.5,322.79,253.32
2016,10,3,12,0,88.0,346.0,3.4,18.0,412.0,384.87,301.35
2016,10,3,12,15,144.5,349.0,3.4,18.0,456.0,420.1,328.81
2016,10,3,12,30,201.0,352.0,3.4,18.0,500.0,448.03,350.32
2016,10,3,12,45,105.5,290.0,3.45,18.0,368.0,326.97,256.47
2016,10,3,13,0,10.0,228.0,3.5,18.0,236.0,215.21,168.38
2016,10,3,13,15,7.0,210.0,3.55,18.0,215.5,196.4,153.83
2016,10,3,13,30,4.0,192.0,3.6,18.0,195.0,178.01,139.37
2016,10,3,13,45,2.0,164.5,3.65,18.0,166.0,152.02,118.75
2016,10,3,14,0,0.0,137.0,3.7,18.0,137.0,126.35,98.26
2016,10,3,14,15,0.0,124.0,3.7,18.0,124.0,114.48,88.83
2016,10,3,14,30,0.0,111.0,3.7,18.0,111.0,102.67,79.39
2016,10,3,14,45,0.0,99.0,3.75,18.0,99.0,91.8,70.67
2016,10,3,15,0,0.0,87.0,3.8,18.0,87.0,80.97,61.92
2016,10,3,15,15,0.0,60.5,3.8,17.5,60.5,56.27,41.65
2016,10,3,15,30,0.0,34.0,3.8,17.0,34.0,31.57,21.08
2016,10,3,15,45,0.0,30.0,3.8,17.0,30.0,27.84,19.06
2016,10,3,16,0,0.0,26.0,3.8,17.0,26.0,24.12,15.8
2016,10,3,16,15,0.0,21.5,3.75,17.0,21.5,19.93,12.08
2016,10,3,16,30,0.0,17.0,3.7,17.0,17.0,15.75,8.32
2016,10,3,16,45,0.0,13.0,3.7,17.0,13.0,12.04,4.94
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,8.33,1.54
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,5.09,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.85,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.95,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,3.35,14.0,6.0,5.72,0.0
2016,10,4,6,30,0.0,12.0,3.5,14.0,12.0,11.12,0.0
2016,10,4,6,45,0.0,27.5,3.65,14.0,27.5,25.54,14.97
2016,10,4,7,0,0.0,43.0,3.8,14.0,43.0,41.59,29.28
2016,10,4,7,15,0.0,61.5,3.8,14.0,61.5,60.74,46.0
2016,10,4,7,30,0.0,80.0,3.8,14.0,80.0,79.45,62.19
2016,10,4,7,45,0.0,99.0,3.85,14.5,99.0,98.45,78.23
2016,10,4,8,0,0.0,118.0,3.9,15.0,118.0,117.23,93.77
2016,10,4,8,15,10.0,139.5,3.85,15.5,143.5,145.72,117.42
2016,10,4,8,30,20.0,161.0,3.8,16.0,169.0,174.43,140.84
2016,10,4,8,45,81.5,193.0,3.75,16.5,234.0,264.23,214.94
2016,10,4,9,0,143.0,225.0,3.7,17.0,299.0,356.8,288.94
2016,10,4,9,15,181.0,242.0,3.55,17.0,342.5,403.14,325.02
2016,10,4,9,30,219.0,259.0,3.4,17.0,386.0,449.33,360.52
2016,10,4,9,45,530.5,181.5,3.3,17.5,513.0,628.11,501.84
2016,10,4,10,0,842.0,104.0,3.2,18.0,640.0,788.37,618.97
2016,10,4,10,15,852.0,105.5,3.15,18.0,667.5,793.18,619.94
2016,10,4,10,30,862.0,107.0,3.1,18.0,695.0,794.78,619.91
2016,10,4,10,45,874.5,105.5,3.1,18.5,716.0,787.73,612.97
2016,10,4,11,0,887.0,104.0,3.1,19.0,737.0,782.0,607.2
2016,10,4,11,15,891.0,104.5,3.2,19.0,748.5,768.67,597.79
2016,10,4,11,30,895.0,105.0,3.3,19.0,760.0,752.2,586.24
2016,10,4,11,45,903.0,101.5,3.45,19.5,765.5,731.49,570.79
2016,10,4,12,0,911.0,98.0,3.6,20.0,771.0,707.64,551.96
2016,10,4,12,15,910.0,98.0,3.8,20.0,766.0,678.3,529.75
2016,10,4,12,30,909.0,98.0,4.0,20.0,761.0,646.37,505.1
2016,10,4,12,45,906.5,96.5,4.25,20.0,748.5,609.75,476.46
2016,10,4,13,0,904.0,95.0,4.5,20.0,736.0,570.98,445.63
2016,10,4,13,15,898.0,94.0,4.7,20.0,715.5,528.95,411.22
2016,10,4,13,30,892.0,93.0,4.9,20.0,695.0,485.37,374.57
2016,10,4,13,45,884.5,91.0,5.1,20.0,667.5,438.96,334.66
2016,10,4,14,0,877.0,89.0,5.3,20.0,640.0,391.55,292.89
2016,10,4,14,15,864.5,87.5,5.4,20.0,605.5,342.23,248.74
2016,10,4,14,30,852.0,86.0,5.5,20.0,571.0,287.59,200.0
2016,10,4,14,45,835.5,83.0,5.65,20.0,530.5,235.86,154.12
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,185.0,110.9
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,134.48,73.07
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,86.1,45.85
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,50.43,38.67
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,49.62,38.03
2016,10,4,16,15,651.0,61.5,6.05,18.5,252.0,42.8,32.11
2016,10,4,16,30,600.0,56.0,6.0,18.0,202.0,40.48,30.01
2016,10,4,16,45,514.5,48.5,6.0,17.5,152.5,36.33,26.14
2016,10,4,17,0,429.0,41.0,6.0,17.0,103.0,32.09,21.93
2016,10,4,17,15,288.5,29.0,5.8,16.5,63.5,23.33,12.52
2016,10,4,17,30,148.0,17.0,5.6,16.0,24.0,16.2,0.0
2016,10,4,17,45,74.0,8.5,5.45,15.5,12.0,8.1,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,11.0,3.7,11.5,17.0,55.66,0.0
2016,10,5,6,30,210.0,22.0,3.8,12.0,34.0,144.35,25.11
2016,10,5,6,45,345.5,32.5,3.9,12.5,77.0,244.39,190.47
2016,10,5,7,0,481.0,43.0,4.0,13.0,120.0,343.29,281.25
2016,10,5,7,15,556.5,50.0,4.0,13.5,169.5,412.05,342.35
2016,10,5,7,30,632.0,57.0,4.0,14.0,219.0,484.51,403.93
2016,10,5,7,45,685.0,61.0,4.05,15.0,270.5,537.86,447.25
2016,10,5,8,0,738.0,65.0,4.1,16.0,322.0,596.44,492.63
2016,10,5,8,15,770.0,68.5,4.0,16.5,371.0,639.94,524.15
2016,10,5,8,30,802.0,72.0,3.9,17.0,420.0,682.29,553.72
2016,10,5,8,45,828.5,74.0,3.8,17.5,466.0,717.22,576.94
2016,10,5,9,0,855.0,76.0,3.7,18.0,512.0,750.13,598.17
2016,10,5,9,15,871.0,78.0,3.6,18.5,552.0,767.12,607.37
2016,10,5,9,30,887.0,80.0,3.5,19.0,592.0,786.99,618.69
2016,10,5,9,45,901.0,80.5,3.4,19.5,626.5,800.62,625.4
2016,10,5,10,0,915.0,81.0,3.3,20.0,661.0,811.13,629.93
2016,10,5,10,15,923.0,82.5,3.25,20.0,688.0,814.8,631.16
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,815.08,630.18
2016,10,5,10,45,938.0,84.0,3.2,20.5,734.5,809.56,624.35
2016,10,5,11,0,945.0,84.0,3.2,21.0,754.0,800.63,616.31
2016,10,5,11,15,948.0,84.5,3.3,21.0,765.5,785.86,606.0
2016,10,5,11,30,951.0,85.0,3.4,21.0,777.0,767.81,593.44
2016,10,5,11,45,952.0,84.5,3.55,21.0,780.5,744.14,577.1
2016,10,5,12,0,953.0,84.0,3.7,21.0,784.0,717.44,557.72
2016,10,5,12,15,951.5,84.0,3.85,21.0,779.0,686.72,534.36
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,653.34,508.5
2016,10,5,12,45,939.0,87.0,4.15,21.5,758.5,614.87,477.24
2016,10,5,13,0,928.0,90.0,4.3,22.0,743.0,574.64,444.05
2016,10,5,13,15,921.5,89.0,4.45,22.0,722.0,531.47,408.91
2016,10,5,13,30,915.0,88.0,4.6,22.0,701.0,486.75,371.57
2016,10,5,13,45,904.5,87.0,4.75,22.0,672.0,439.07,330.92
2016,10,5,14,0,894.0,86.0,4.9,22.0,643.0,390.61,288.61
2016,10,5,14,15,881.0,84.5,5.05,21.5,608.0,340.41,244.64
2016,10,5,14,30,868.0,83.0,5.2,21.0,573.0,290.12,200.02
2016,10,5,14,45,847.0,81.5,5.35,21.0,531.0,232.77,150.12
2016,10,5,15,0,826.0,80.0,5.5,21.0,489.0,181.97,107.63
2016,10,5,15,15,801.0,77.0,5.55,20.5,443.0,131.11,70.35
2016,10,5,15,30,776.0,74.0,5.6,20.0,397.0,82.49,44.28
2016,10,5,15,45,737.5,70.5,5.7,20.0,347.5,50.7,38.75
2016,10,5,16,0,699.0,67.0,5.8,20.0,298.0,45.3,34.1
2016,10,5,16,15,645.5,61.5,5.8,19.5,247.0,43.03,32.17
2016,10,5,16,30,592.0,56.0,5.8,19.0,196.0,40.73,30.08
2016,10,5,16,45,506.0,48.0,5.85,18.5,147.5,36.14,25.82
2016,10,5,17,0,420.0,40.0,5.9,18.0,99.0,31.43,21.18
2016,10,5,17,15,275.5,28.0,5.8,17.0,60.0,22.63,11.3
2016,10,5,17,30,131.0,16.0,5.7,16.0,21.0,15.25,0.0
2016,10,5,17,45,65.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,10.0,1.35,12.5,16.0,54.2,0.0
2016,10,6,6,30,209.0,20.0,1.4,13.0,32.0,140.26,2.59
2016,10,6,6,45,343.5,30.5,1.5,13.5,74.0,240.03,183.73
2016,10,6,7,0,478.0,41.0,1.6,14.0,116.0,337.65,272.55
2016,10,6,7,15,552.0,48.0,1.8,14.5,165.0,405.0,331.55
2016,10,6,7,30,626.0,55.0,2.0,15.0,214.0,476.04,391.16
2016,10,6,7,45,676.5,59.5,2.2,15.5,264.0,528.1,433.83
2016,10,6,8,0,727.0,64.0,2.4,16.0,314.0,585.09,478.6
2016,10,6,8,15,758.5,67.5,2.4,16.5,362.0,627.79,509.33
2016,10,6,8,30,790.0,71.0,2.4,17.0,410.0,669.34,538.07
2016,10,6,8,45,814.5,73.0,2.45,17.5,455.0,702.42,560.1
2016,10,6,9,0,839.0,75.0,2.5,18.0,500.0,733.45,580.31
2016,10,6,9,15,855.0,77.0,2.5,18.5,539.0,750.2,589.65
2016,10,6,9,30,871.0,79.0,2.5,19.0,578.0,769.83,601.12
2016,10,6,9,45,888.5,78.0,2.5,20.0,612.5,784.28,607.68
2016,10,6,10,0,906.0,77.0,2.5,21.0,647.0,795.73,612.17
2016,10,6,10,15,913.5,78.5,2.45,21.5,673.5,799.02,611.86
2016,10,6,10,30,921.0,80.0,2.4,22.0,700.0,798.96,609.42
2016,10,6,10,45,926.5,80.5,2.4,22.5,719.0,792.92,603.35
2016,10,6,11,0,932.0,81.0,2.4,23.0,738.0,783.52,595.16
2016,10,6,11,15,935.0,81.5,2.4,23.0,749.5,768.96,584.69
2016,10,6,11,30,938.0,82.0,2.4,23.0,761.0,751.16,572.1
2016,10,6,11,45,939.0,82.0,2.4,23.5,764.0,728.3,554.98
2016,10,6,12,0,940.0,82.0,2.4,24.0,767.0,702.44,534.86
2016,10,6,12,15,939.0,81.5,2.5,24.0,762.0,671.94,512.32
2016,10,6,12,30,938.0,81.0,2.6,24.0,757.0,638.79,487.34
2016,10,6,12,45,934.0,81.0,2.75,24.0,744.0,601.92,459.19
2016,10,6,13,0,930.0,81.0,2.9,24.0,731.0,562.9,428.62
2016,10,6,13,15,924.5,80.0,3.0,24.0,710.5,520.28,394.34
2016,10,6,13,30,919.0,79.0,3.1,24.0,690.0,476.01,357.81
2016,10,6,13,45,909.5,78.5,3.25,24.0,661.5,429.16,318.39
2016,10,6,14,0,900.0,78.0,3.4,24.0,633.0,381.42,277.21
2016,10,6,14,15,887.5,76.0,3.5,24.0,598.5,330.83,233.03
2016,10,6,14,30,875.0,74.0,3.6,24.0,564.0,280.13,188.37
2016,10,6,14,45,857.0,72.5,3.7,24.0,523.0,228.85,144.04
2016,10,6,15,0,839.0,71.0,3.8,24.0,482.0,178.42,102.7
2016,10,6,15,15,815.5,68.5,3.9,23.5,437.0,121.61,61.8
2016,10,6,15,30,792.0,66.0,4.0,23.0,392.0,72.83,37.29
2016,10,6,15,45,757.0,62.5,4.1,23.0,343.0,44.48,32.91
2016,10,6,16,0,722.0,59.0,4.2,23.0,294.0,43.37,32.0
2016,10,6,16,15,672.0,54.0,4.25,22.0,244.0,40.95,30.02
2016,10,6,16,30,622.0,49.0,4.3,21.0,194.0,38.51,27.88
2016,10,6,16,45,538.0,42.5,4.35,20.0,145.0,31.63,21.72
2016,10,6,17,0,454.0,36.0,4.4,19.0,96.0,28.02,18.11
2016,10,6,17,15,227.0,27.5,4.4,18.5,57.5,22.39,10.18
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,40.06,0.0
2016,10,7,6,45,236.5,34.5,1.85,14.5,71.0,188.86,142.56
2016,10,7,7,0,473.0,39.0,2.0,15.0,112.0,330.88,266.54
2016,10,7,7,15,546.5,46.0,1.95,15.5,160.0,397.35,324.32
2016,10,7,7,30,620.0,53.0,1.9,16.0,208.0,467.56,382.58
2016,10,7,7,45,668.0,57.5,1.9,16.5,257.5,517.78,423.0
2016,10,7,8,0,716.0,62.0,1.9,17.0,307.0,572.59,465.05
2016,10,7,8,15,747.5,66.0,1.9,17.5,354.5,615.43,495.79
2016,10,7,8,30,779.0,70.0,1.9,18.0,402.0,657.18,524.41
2016,10,7,8,45,803.0,72.0,1.95,19.0,446.0,689.54,544.73
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,719.87,563.21
2016,10,7,9,15,843.5,76.5,2.1,20.5,529.0,737.39,573.69
2016,10,7,9,30,860.0,79.0,2.2,21.0,568.0,757.77,586.28
2016,10,7,9,45,856.5,86.5,2.35,22.0,597.5,765.49,589.1
2016,10,7,10,0,853.0,94.0,2.5,23.0,627.0,774.79,593.16
2016,10,7,10,15,862.0,95.5,2.5,23.5,653.5,774.06,590.46
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,775.08,589.22
2016,10,7,10,45,876.5,98.0,2.5,24.5,698.5,769.7,583.64
2016,10,7,11,0,882.0,99.0,2.5,25.0,717.0,761.13,576.06
2016,10,7,11,15,885.0,99.5,2.4,25.5,728.5,747.04,564.22
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,729.89,550.45
2016,10,7,11,45,888.5,100.5,2.25,26.5,742.5,708.02,533.27
2016,10,7,12,0,889.0,101.0,2.2,27.0,745.0,683.32,513.53
2016,10,7,12,15,888.0,101.0,2.15,27.0,740.5,654.49,491.69
2016,10,7,12,30,887.0,101.0,2.1,27.0,736.0,623.15,467.73
2016,10,7,12,45,860.0,110.5,2.05,27.5,717.5,582.79,435.85
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,542.36,403.56
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,501.75,371.69
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,459.9,338.07
2016,10,7,13,45,807.5,116.0,2.05,28.0,630.0,414.39,301.05
2016,10,7,14,0,796.0,114.0,2.1,28.0,602.0,368.47,262.84
2016,10,7,14,15,781.0,111.5,2.2,27.5,568.0,320.93,223.28
2016,10,7,14,30,766.0,109.0,2.3,27.0,534.0,269.36,180.18
2016,10,7,14,45,624.0,133.0,2.4,27.0,462.5,219.89,143.66
2016,10,7,15,0,482.0,157.0,2.5,27.0,391.0,183.66,120.3
2016,10,7,15,15,442.0,147.5,2.65,26.5,346.5,143.75,93.31
2016,10,7,15,30,402.0,138.0,2.8,26.0,302.0,107.97,74.39
2016,10,7,15,45,368.0,127.5,2.95,26.0,263.0,88.84,70.09
2016,10,7,16,0,334.0,117.0,3.1,26.0,224.0,88.26,69.7
2016,10,7,16,15,300.5,100.0,3.2,25.0,183.5,76.69,60.09
2016,10,7,16,30,267.0,83.0,3.3,24.0,143.0,64.69,49.83
2016,10,7,16,45,215.5,65.0,3.4,23.0,105.5,51.51,38.26
2016,10,7,17,0,164.0,47.0,3.5,22.0,68.0,37.89,25.94
2016,10,7,17,15,82.0,29.0,3.45,21.5,39.5,23.81,9.73
2016,10,7,17,30,0.0,11.0,3.4,21.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,3.4,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.0,33.94,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,24.0,93.24,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.0,189.84,140.26
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,283.16,225.15
2016,10,8,7,15,454.5,55.5,1.35,17.5,149.5,354.06,285.84
2016,10,8,7,30,536.0,65.0,1.4,18.0,197.0,429.1,347.45
2016,10,8,7,45,588.5,71.5,1.45,18.5,245.5,485.53,392.3
2016,10,8,8,0,641.0,78.0,1.5,19.0,294.0,543.0,436.2
2016,10,8,8,15,677.5,82.5,1.45,20.0,341.5,587.52,467.34
2016,10,8,8,30,714.0,87.0,1.4,21.0,389.0,631.36,496.63
2016,10,8,8,45,740.0,91.0,1.4,22.0,433.0,665.86,517.89
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,695.6,535.3
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.0,720.03,549.74
2016,10,8,9,30,804.0,101.0,1.4,24.0,555.0,741.89,562.29
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.0,768.25,577.21
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,787.19,586.92
2016,10,8,10,15,913.0,78.0,1.35,26.5,665.5,790.12,585.0
2016,10,8,10,30,921.0,79.0,1.2,27.0,692.0,789.73,581.04
2016,10,8,10,45,925.5,80.5,1.1,27.5,710.5,783.87,574.15
2016,10,8,11,0,930.0,82.0,1.0,28.0,729.0,774.66,565.24
2016,10,8,11,15,933.0,82.5,0.8,28.5,740.5,759.99,551.57
2016,10,8,11,30,936.0,83.0,0.6,29.0,752.0,742.1,535.89
2016,10,8,11,45,936.0,83.5,0.45,29.5,755.0,719.01,517.56
2016,10,8,12,0,936.0,84.0,0.3,30.0,758.0,692.96,496.32
2016,10,8,12,15,935.0,83.5,0.5,30.0,753.0,662.49,477.77
2016,10,8,12,30,934.0,83.0,0.7,30.0,748.0,629.39,456.5
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.0,592.63,431.95
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,553.72,404.43
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,511.0,372.52
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,466.71,338.1
2016,10,8,13,45,904.5,80.0,1.8,30.0,651.5,419.68,300.38
2016,10,8,14,0,895.0,79.0,2.0,30.0,623.0,371.79,260.76
2016,10,8,14,15,882.5,77.5,2.1,29.5,588.0,321.96,219.1
2016,10,8,14,30,870.0,76.0,2.2,29.0,553.0,272.01,176.83
2016,10,8,14,45,852.0,74.0,2.3,29.0,512.5,220.71,133.99
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,164.36,89.74
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,113.58,55.84
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,64.96,34.33
2016,10,8,15,45,749.5,62.5,2.65,28.0,332.5,44.89,32.55
2016,10,8,16,0,714.0,59.0,2.8,28.0,284.0,43.8,31.66
2016,10,8,16,15,661.5,53.5,2.85,26.5,234.0,40.95,29.39
2016,10,8,16,30,609.0,48.0,2.9,25.0,184.0,38.05,26.94
2016,10,8,16,45,523.5,41.0,2.95,24.0,136.0,30.76,20.49
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,26.66,16.4
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,18.08,4.66
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,10.48,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.5,8.5,1.25,15.5,13.0,48.97,0.0
2016,10,9,6,30,195.0,17.0,1.3,16.0,26.0,125.59,0.0
2016,10,9,6,45,325.5,28.0,1.4,16.5,66.0,224.94,164.29
2016,10,9,7,0,456.0,39.0,1.5,17.0,106.0,318.6,252.75
