Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,15,533.0,46.5,1.5,17.5,154.5,386.55,311.53
2016,10,9,7,30,610.0,54.0,1.5,18.0,203.0,458.46,370.67
2016,10,9,7,45,658.5,59.5,1.5,18.5,252.0,512.84,413.75
2016,10,9,8,0,707.0,65.0,1.5,19.0,301.0,564.78,453.21
2016,10,9,8,15,740.0,69.0,1.45,19.5,349.0,608.14,484.12
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,650.44,512.34
2016,10,9,8,45,796.5,76.0,1.35,21.0,441.0,683.23,531.84
2016,10,9,9,0,820.0,79.0,1.3,22.0,485.0,713.95,549.35
2016,10,9,9,15,837.0,81.5,1.3,22.5,524.0,736.86,562.58
2016,10,9,9,30,854.0,84.0,1.3,23.0,563.0,757.04,573.88
2016,10,9,9,45,869.0,84.5,1.3,24.0,596.5,765.51,576.03
2016,10,9,10,0,884.0,85.0,1.3,25.0,630.0,776.22,579.88
2016,10,9,10,15,892.5,86.0,1.35,25.5,656.5,779.36,580.35
2016,10,9,10,30,901.0,87.0,1.4,26.0,683.0,779.25,578.83
2016,10,9,10,45,905.0,88.5,1.45,26.5,701.5,773.0,573.35
2016,10,9,11,0,909.0,90.0,1.5,27.0,720.0,763.49,565.85
2016,10,9,11,15,912.0,90.5,1.6,27.0,730.5,748.99,556.67
2016,10,9,11,30,915.0,91.0,1.7,27.0,741.0,731.33,545.38
2016,10,9,11,45,913.5,92.5,1.85,27.5,743.5,708.55,529.14
2016,10,9,12,0,912.0,94.0,2.0,28.0,746.0,682.94,510.12
2016,10,9,12,15,910.0,93.5,2.1,28.0,740.5,652.39,487.98
2016,10,9,12,30,908.0,93.0,2.2,28.0,735.0,619.35,463.54
2016,10,9,12,45,899.5,94.5,2.3,28.0,720.5,582.28,435.52
2016,10,9,13,0,891.0,96.0,2.4,28.0,706.0,543.44,405.47
2016,10,9,13,15,884.0,95.0,2.45,27.5,685.0,501.49,372.93
2016,10,9,13,30,877.0,94.0,2.5,27.0,664.0,458.14,338.28
2016,10,9,13,45,865.0,93.0,2.6,27.0,635.5,411.66,299.76
2016,10,9,14,0,853.0,92.0,2.7,27.0,607.0,360.38,256.73
2016,10,9,14,15,838.5,90.0,2.7,26.5,572.0,311.01,214.74
2016,10,9,14,30,824.0,88.0,2.7,26.0,537.0,261.86,172.63
2016,10,9,14,45,804.0,85.5,2.75,26.0,496.5,211.77,130.49
2016,10,9,15,0,784.0,83.0,2.8,26.0,456.0,162.96,92.07
2016,10,9,15,15,757.0,79.5,2.75,25.5,411.0,114.32,59.95
2016,10,9,15,30,730.0,76.0,2.7,25.0,366.0,68.2,40.42
2016,10,9,15,45,692.0,71.5,2.7,24.5,317.5,47.55,35.35
2016,10,9,16,0,654.0,67.0,2.7,24.0,269.0,46.18,34.29
2016,10,9,16,15,598.0,60.5,2.6,23.0,220.5,43.13,31.74
2016,10,9,16,30,542.0,54.0,2.5,22.0,172.0,39.98,28.95
2016,10,9,16,45,453.0,45.0,2.45,21.5,125.5,34.46,23.86
2016,10,9,17,0,364.0,36.0,2.4,21.0,79.0,28.75,18.15
2016,10,9,17,15,182.0,18.0,2.3,20.0,39.5,13.99,0.92
2016,10,9,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.8,13.5,10.0,9.53,0.0
2016,10,10,6,30,0.0,20.0,1.9,14.0,20.0,22.34,0.0
2016,10,10,6,45,134.0,34.5,2.0,14.5,53.5,127.1,90.68
2016,10,10,7,0,268.0,49.0,2.1,15.0,87.0,228.03,182.46
2016,10,10,7,15,326.5,63.5,2.05,15.0,129.0,285.86,233.87
2016,10,10,7,30,385.0,78.0,2.0,15.0,171.0,347.06,286.34
2016,10,10,7,45,446.5,83.5,2.0,15.5,214.5,401.33,331.33
2016,10,10,8,0,508.0,89.0,2.0,16.0,258.0,463.2,380.53
2016,10,10,8,15,608.5,88.0,1.9,16.0,320.0,541.69,441.81
2016,10,10,8,30,709.0,87.0,1.8,16.0,382.0,622.2,502.35
2016,10,10,8,45,740.0,89.5,1.7,16.5,426.5,658.08,525.7
2016,10,10,9,0,771.0,92.0,1.6,17.0,471.0,689.55,545.33
2016,10,10,9,15,789.5,95.0,1.6,17.5,509.5,713.42,559.88
2016,10,10,9,30,808.0,98.0,1.6,18.0,548.0,734.69,572.49
2016,10,10,9,45,832.0,96.0,1.6,18.5,583.0,751.75,582.07
2016,10,10,10,0,856.0,94.0,1.6,19.0,618.0,765.9,589.63
2016,10,10,10,15,865.5,95.5,1.6,19.5,644.5,765.38,587.04
2016,10,10,10,30,875.0,97.0,1.6,20.0,671.0,766.48,585.89
2016,10,10,10,45,881.5,97.5,1.65,20.5,690.0,761.06,580.78
2016,10,10,11,0,888.0,98.0,1.7,21.0,709.0,752.42,573.64
2016,10,10,11,15,891.5,98.5,1.75,21.0,720.0,738.44,564.0
2016,10,10,11,30,895.0,99.0,1.8,21.0,731.0,721.36,552.22
2016,10,10,11,45,895.5,99.5,1.85,21.5,734.0,699.23,534.8
2016,10,10,12,0,896.0,100.0,1.9,22.0,737.0,674.26,515.17
2016,10,10,12,15,894.5,100.0,1.95,22.0,732.0,644.86,493.04
2016,10,10,12,30,893.0,100.0,2.0,22.0,727.0,612.98,468.63
2016,10,10,12,45,879.5,103.5,2.15,22.0,711.5,575.47,439.89
2016,10,10,13,0,866.0,107.0,2.3,22.0,696.0,534.84,408.08
2016,10,10,13,15,859.0,106.0,2.35,21.5,675.5,493.14,374.98
2016,10,10,13,30,852.0,105.0,2.4,21.0,655.0,450.13,339.81
2016,10,10,13,45,835.5,105.5,2.45,21.0,625.5,403.78,300.54
2016,10,10,14,0,819.0,106.0,2.5,21.0,596.0,357.39,260.42
2016,10,10,14,15,804.0,103.5,2.55,20.5,561.5,309.03,218.59
2016,10,10,14,30,789.0,101.0,2.6,20.0,527.0,261.04,176.82
2016,10,10,14,45,761.5,100.0,2.65,20.0,485.5,208.03,132.11
2016,10,10,15,0,734.0,99.0,2.7,20.0,444.0,161.27,95.25
2016,10,10,15,15,704.5,94.5,2.75,19.5,399.0,113.97,63.96
2016,10,10,15,30,675.0,90.0,2.8,19.0,354.0,69.5,45.6
2016,10,10,15,45,627.0,85.5,2.85,19.0,305.5,58.62,45.89
2016,10,10,16,0,579.0,81.0,2.9,19.0,257.0,57.83,45.23
2016,10,10,16,15,517.5,72.5,2.8,18.0,209.0,53.57,41.58
2016,10,10,16,30,456.0,64.0,2.7,17.0,161.0,49.19,37.62
2016,10,10,16,45,361.0,52.5,2.65,16.5,116.0,40.13,29.25
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,32.04,21.14
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,16.13,0.0
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.45,13.0,3.0,0.0,0.0
2016,10,11,6,30,0.0,6.0,1.5,13.0,6.0,5.72,0.0
2016,10,11,6,45,0.0,19.0,1.6,13.5,19.0,17.63,7.53
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,29.73,19.08
2016,10,11,7,15,0.0,47.5,1.7,14.0,47.5,45.39,32.83
2016,10,11,7,30,0.0,63.0,1.7,14.0,63.0,60.92,46.36
2016,10,11,7,45,0.0,79.0,1.75,14.5,79.0,76.8,59.89
2016,10,11,8,0,0.0,95.0,1.8,15.0,95.0,92.53,73.02
2016,10,11,8,15,0.0,111.0,1.8,15.5,111.0,108.14,85.81
2016,10,11,8,30,0.0,127.0,1.8,16.0,127.0,123.66,98.29
2016,10,11,8,45,1.0,142.5,1.8,16.5,143.5,139.28,110.68
2016,10,11,9,0,2.0,158.0,1.8,17.0,160.0,154.86,122.86
2016,10,11,9,15,20.0,190.0,1.75,17.0,201.5,200.37,159.79
2016,10,11,9,30,38.0,222.0,1.7,17.0,243.0,255.88,203.86
2016,10,11,9,45,80.0,250.0,1.7,17.5,298.0,315.53,250.59
2016,10,11,10,0,122.0,278.0,1.7,18.0,353.0,384.0,302.78
2016,10,11,10,15,503.0,184.5,1.65,18.0,510.5,586.2,461.89
2016,10,11,10,30,884.0,91.0,1.6,18.0,668.0,762.87,589.87
2016,10,11,10,45,891.0,91.5,1.55,18.5,687.0,757.74,582.16
2016,10,11,11,0,898.0,92.0,1.5,19.0,706.0,749.37,574.25
2016,10,11,11,15,901.5,92.5,1.5,19.0,717.0,735.27,564.08
2016,10,11,11,30,905.0,93.0,1.5,19.0,728.0,718.03,551.8
2016,10,11,11,45,905.5,93.0,1.5,19.0,730.5,695.24,534.55
2016,10,11,12,0,906.0,93.0,1.5,19.0,733.0,669.59,515.05
2016,10,11,12,15,905.0,93.0,1.55,19.0,728.0,640.29,492.94
2016,10,11,12,30,904.0,93.0,1.6,19.0,723.0,608.45,468.47
2016,10,11,12,45,877.5,102.5,1.65,19.5,704.5,569.29,437.03
2016,10,11,13,0,851.0,112.0,1.7,20.0,686.0,527.85,403.42
2016,10,11,13,15,843.5,110.5,1.85,20.0,665.5,486.04,369.99
2016,10,11,13,30,836.0,109.0,2.0,20.0,645.0,443.01,334.51
2016,10,11,13,45,697.0,144.5,2.15,20.0,578.0,379.39,284.09
2016,10,11,14,0,558.0,180.0,2.3,20.0,511.0,328.74,244.16
2016,10,11,14,15,413.0,203.5,2.45,19.5,440.5,277.31,205.41
2016,10,11,14,30,268.0,227.0,2.6,19.0,370.0,242.42,181.31
2016,10,11,14,45,402.5,181.5,2.8,19.0,378.0,208.2,147.66
2016,10,11,15,0,537.0,136.0,3.0,19.0,386.0,164.46,106.91
2016,10,11,15,15,607.5,111.5,3.1,18.5,367.5,117.94,71.79
2016,10,11,15,30,678.0,87.0,3.2,18.0,349.0,64.01,50.69
2016,10,11,15,45,636.5,81.0,3.35,17.5,301.0,55.35,43.31
2016,10,11,16,0,595.0,75.0,3.5,17.0,253.0,53.13,41.46
2016,10,11,16,15,533.0,67.5,3.5,16.5,205.0,49.53,38.26
2016,10,11,16,30,471.0,60.0,3.5,16.0,157.0,45.86,34.81
2016,10,11,16,45,375.0,48.5,3.5,16.0,112.5,38.24,27.6
2016,10,11,17,0,279.0,37.0,3.5,16.0,68.0,28.9,18.26
2016,10,11,17,15,139.5,18.5,3.45,15.5,34.0,14.56,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,7.5,2.1,12.0,9.0,0.0,0.0
2016,10,12,6,30,97.0,15.0,2.0,12.0,18.0,57.74,0.0
2016,10,12,6,45,227.5,29.5,1.95,12.5,55.5,174.66,121.19
2016,10,12,7,0,358.0,44.0,1.9,13.0,93.0,267.33,214.32
2016,10,12,7,15,441.0,54.0,1.75,13.5,139.5,337.93,276.57
2016,10,12,7,30,524.0,64.0,1.6,14.0,186.0,412.71,339.27
2016,10,12,7,45,262.0,75.0,1.45,14.5,136.0,272.05,225.07
2016,10,12,8,0,0.0,86.0,1.3,15.0,86.0,82.76,64.46
2016,10,12,8,15,0.0,100.0,1.4,15.0,100.0,96.34,76.09
2016,10,12,8,30,0.0,114.0,1.5,15.0,114.0,109.86,87.19
2016,10,12,8,45,13.5,149.0,1.6,15.5,155.5,155.31,124.7
2016,10,12,9,0,27.0,184.0,1.7,16.0,197.0,201.04,161.58
2016,10,12,9,15,29.0,199.5,1.9,16.0,214.5,226.82,181.89
2016,10,12,9,30,31.0,215.0,2.1,16.0,232.0,242.86,194.36
2016,10,12,9,45,72.0,245.0,2.3,16.5,288.0,303.82,243.01
2016,10,12,10,0,113.0,275.0,2.5,17.0,344.0,364.09,289.98
2016,10,12,10,15,203.0,281.0,2.7,17.0,410.5,442.97,352.34
2016,10,12,10,30,293.0,287.0,2.9,17.0,477.0,519.26,411.4
2016,10,12,10,45,177.0,293.0,3.1,17.0,409.0,425.53,337.14
2016,10,12,11,0,61.0,299.0,3.3,17.0,341.0,335.59,265.05
2016,10,12,11,15,47.0,290.0,3.3,17.0,322.5,313.06,247.23
2016,10,12,11,30,33.0,281.0,3.3,17.0,304.0,291.32,229.8
2016,10,12,11,45,116.5,307.0,3.35,17.5,389.0,371.73,293.41
2016,10,12,12,0,200.0,333.0,3.4,18.0,474.0,441.54,346.89
2016,10,12,12,15,355.0,287.5,3.3,18.0,534.5,484.49,380.79
2016,10,12,12,30,510.0,242.0,3.2,18.0,595.0,516.45,405.14
2016,10,12,12,45,549.0,222.5,3.15,18.5,596.5,496.93,388.23
2016,10,12,13,0,588.0,203.0,3.1,19.0,598.0,473.64,368.14
2016,10,12,13,15,469.0,235.0,3.2,19.0,543.5,419.65,325.16
2016,10,12,13,30,350.0,267.0,3.3,19.0,489.0,375.07,289.9
2016,10,12,13,45,392.5,243.0,3.4,19.0,482.0,350.73,268.9
2016,10,12,14,0,435.0,219.0,3.5,19.0,475.0,319.04,241.12
2016,10,12,14,15,619.5,154.0,3.7,18.5,495.0,290.55,211.12
2016,10,12,14,30,804.0,89.0,3.9,18.0,515.0,246.57,165.91
2016,10,12,14,45,465.5,143.0,4.1,18.0,385.5,186.78,128.52
2016,10,12,15,0,127.0,197.0,4.3,18.0,256.0,171.02,130.62
2016,10,12,15,15,221.0,169.0,4.15,17.5,258.5,140.08,104.02
2016,10,12,15,30,315.0,141.0,4.0,17.0,261.0,105.24,86.94
2016,10,12,15,45,477.5,102.0,3.85,17.0,256.0,71.86,57.91
2016,10,12,16,0,640.0,63.0,3.7,17.0,251.0,43.72,33.14
2016,10,12,16,15,580.5,56.5,3.45,16.5,203.0,40.52,30.3
2016,10,12,16,30,521.0,50.0,3.2,16.0,155.0,37.24,27.21
2016,10,12,16,45,426.0,41.0,3.0,15.5,110.5,31.58,21.81
2016,10,12,17,0,331.0,32.0,2.8,15.0,66.0,25.71,15.42
2016,10,12,17,15,165.5,16.0,2.8,14.5,33.0,12.63,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,12.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,12.0,17.0,16.2,0.0
2016,10,13,6,45,183.0,28.0,2.45,12.5,52.0,148.94,99.48
2016,10,13,7,0,366.0,39.0,2.5,13.0,87.0,265.14,212.52
2016,10,13,7,15,434.5,49.0,2.6,13.5,131.0,327.08,268.68
2016,10,13,7,30,503.0,59.0,2.7,14.0,175.0,392.56,325.32
2016,10,13,7,45,553.5,66.0,2.8,14.5,220.5,446.07,370.31
2016,10,13,8,0,604.0,73.0,2.9,15.0,266.0,500.64,414.44
2016,10,13,8,15,640.5,76.5,2.8,15.5,310.0,542.07,446.27
2016,10,13,8,30,677.0,80.0,2.7,16.0,354.0,582.94,476.55
2016,10,13,8,45,577.0,118.5,2.6,16.5,370.0,566.65,459.89
2016,10,13,9,0,477.0,157.0,2.5,17.0,386.0,538.69,434.59
2016,10,13,9,15,364.0,196.5,2.4,17.0,379.5,490.79,394.67
2016,10,13,9,30,251.0,236.0,2.3,17.0,373.0,450.36,360.05
2016,10,13,9,45,366.0,224.0,2.2,17.5,437.0,519.9,413.86
2016,10,13,10,0,481.0,212.0,2.1,18.0,501.0,599.46,472.55
2016,10,13,10,15,487.5,219.0,2.05,18.0,523.0,606.33,475.85
2016,10,13,10,30,494.0,226.0,2.0,18.0,545.0,611.13,478.16
2016,10,13,10,45,490.5,235.0,2.0,18.5,558.5,608.54,474.28
2016,10,13,11,0,487.0,244.0,2.0,19.0,572.0,603.97,469.05
2016,10,13,11,15,493.0,245.5,2.0,19.0,582.5,596.79,463.12
2016,10,13,11,30,499.0,247.0,2.0,19.0,593.0,587.61,455.71
2016,10,13,11,45,509.5,241.0,2.05,19.5,595.0,572.26,443.3
2016,10,13,12,0,520.0,235.0,2.1,20.0,597.0,554.89,429.31
2016,10,13,12,15,523.0,234.5,2.15,20.0,596.5,536.13,414.72
2016,10,13,12,30,526.0,234.0,2.2,20.0,596.0,515.66,398.6
2016,10,13,12,45,494.5,241.5,2.25,20.5,577.0,482.54,371.86
2016,10,13,13,0,463.0,249.0,2.3,21.0,558.0,450.21,345.6
2016,10,13,13,15,475.5,236.0,2.3,21.0,544.5,421.08,322.07
2016,10,13,13,30,488.0,223.0,2.3,21.0,531.0,390.19,296.54
2016,10,13,13,45,466.5,219.0,2.35,21.0,502.5,352.85,265.97
2016,10,13,14,0,445.0,215.0,2.4,21.0,474.0,316.72,236.05
2016,10,13,14,15,452.5,198.5,2.45,20.5,448.5,279.54,204.77
2016,10,13,14,30,460.0,182.0,2.5,20.0,423.0,241.37,172.38
2016,10,13,14,45,448.5,168.0,2.55,20.0,388.0,201.11,139.3
2016,10,13,15,0,437.0,154.0,2.6,20.0,353.0,161.88,108.99
2016,10,13,15,15,401.5,142.5,2.6,19.5,311.0,124.28,84.92
2016,10,13,15,30,366.0,131.0,2.6,19.0,269.0,90.66,73.63
2016,10,13,15,45,345.0,115.5,2.6,19.0,231.5,81.63,65.94
2016,10,13,16,0,324.0,100.0,2.6,19.0,194.0,72.2,57.73
2016,10,13,16,15,293.0,83.5,2.6,18.5,156.0,61.54,48.37
2016,10,13,16,30,262.0,67.0,2.6,18.0,118.0,50.4,38.37
2016,10,13,16,45,207.0,50.5,2.6,18.0,83.5,38.73,27.61
2016,10,13,17,0,152.0,34.0,2.6,18.0,49.0,26.55,15.49
2016,10,13,17,15,76.0,17.0,2.55,17.5,24.5,13.42,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,6.5,7.45,16.0,6.5,6.01,0.0
2016,10,14,7,0,0.0,11.0,7.5,16.0,11.0,10.18,2.68
2016,10,14,7,15,0.0,17.0,7.4,16.0,17.0,15.75,7.56
2016,10,14,7,30,0.0,23.0,7.3,16.0,23.0,21.32,12.43
2016,10,14,7,45,0.0,29.5,7.25,16.5,29.5,27.37,17.62
2016,10,14,8,0,0.0,36.0,7.2,17.0,36.0,33.42,22.73
2016,10,14,8,15,0.0,42.0,7.1,17.0,42.0,39.01,27.44
2016,10,14,8,30,0.0,48.0,7.0,17.0,48.0,44.6,32.1
2016,10,14,8,45,0.0,32.0,6.9,17.5,32.0,29.71,19.42
2016,10,14,9,0,0.0,16.0,6.8,18.0,16.0,14.85,6.83
2016,10,14,9,15,0.0,23.5,6.7,18.0,23.5,21.82,12.65
2016,10,14,9,30,0.0,31.0,6.6,18.0,31.0,28.81,18.45
2016,10,14,9,45,0.0,29.5,6.5,18.5,29.5,27.42,17.2
2016,10,14,10,0,0.0,28.0,6.4,19.0,28.0,26.03,15.96
2016,10,14,10,15,0.0,37.5,6.25,19.0,37.5,34.88,23.25
2016,10,14,10,30,0.0,47.0,6.1,19.0,47.0,43.75,30.52
2016,10,14,10,45,0.0,42.5,5.95,19.0,42.5,39.56,27.03
2016,10,14,11,0,0.0,38.0,5.8,19.0,38.0,35.37,23.55
2016,10,14,11,15,0.0,47.5,5.6,19.0,47.5,44.23,30.82
2016,10,14,11,30,0.0,57.0,5.4,19.0,57.0,53.1,38.08
2016,10,14,11,45,0.0,54.5,5.2,19.0,54.5,50.77,36.15
2016,10,14,12,0,0.0,52.0,5.0,19.0,52.0,48.44,34.24
2016,10,14,12,15,0.0,33.5,4.8,19.0,33.5,31.18,20.08
2016,10,14,12,30,0.0,15.0,4.6,19.0,15.0,13.95,5.88
2016,10,14,12,45,0.0,90.5,4.4,19.0,90.5,84.4,63.74
2016,10,14,13,0,0.0,166.0,4.2,19.0,166.0,153.44,119.61
2016,10,14,13,15,0.0,123.0,3.95,19.0,123.0,114.15,87.94
2016,10,14,13,30,0.0,80.0,3.7,19.0,80.0,74.54,55.83
2016,10,14,13,45,0.0,101.0,3.5,19.0,101.0,93.94,71.81
2016,10,14,14,0,0.0,122.0,3.3,19.0,122.0,112.63,87.17
2016,10,14,14,15,6.5,152.5,3.1,19.0,156.0,140.45,109.72
2016,10,14,14,30,13.0,183.0,2.9,19.0,190.0,165.77,130.07
2016,10,14,14,45,6.5,125.0,2.7,19.0,128.5,114.76,89.11
2016,10,14,15,0,0.0,67.0,2.5,19.0,67.0,62.33,46.45
2016,10,14,15,15,0.0,59.5,2.3,18.5,59.5,55.33,40.87
2016,10,14,15,30,0.0,52.0,2.1,18.0,52.0,48.33,37.03
2016,10,14,15,45,0.0,44.5,1.95,18.0,44.5,41.33,30.93
2016,10,14,16,0,0.0,37.0,1.8,18.0,37.0,34.35,24.76
2016,10,14,16,15,0.0,29.5,1.65,17.5,29.5,27.37,18.57
2016,10,14,16,30,0.0,22.0,1.5,17.0,22.0,20.39,12.29
2016,10,14,16,45,0.0,15.0,1.4,17.0,15.0,13.89,6.34
2016,10,14,17,0,0.0,8.0,1.3,17.0,8.0,7.4,0.14
2016,10,14,17,15,0.0,4.0,1.15,16.5,4.0,3.81,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,42.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,10,15,6,30,84.0,12.0,3.3,14.0,14.0,48.25,0.0
2016,10,15,6,45,225.0,24.5,3.6,14.5,48.5,162.01,97.47
2016,10,15,7,0,366.0,37.0,3.9,15.0,83.0,260.22,206.11
2016,10,15,7,15,451.5,45.5,4.15,15.5,128.0,329.06,268.8
2016,10,15,7,30,537.0,54.0,4.4,16.0,173.0,402.54,332.66
2016,10,15,7,45,590.0,60.0,4.7,16.5,220.0,456.78,379.16
2016,10,15,8,0,643.0,66.0,5.0,17.0,267.0,512.19,425.03
2016,10,15,8,15,679.0,70.0,5.35,17.0,312.5,554.42,460.06
2016,10,15,8,30,715.0,74.0,5.7,17.0,358.0,593.23,491.72
2016,10,15,8,45,485.0,135.0,6.1,17.5,337.0,511.18,421.89
2016,10,15,9,0,255.0,196.0,6.5,18.0,316.0,409.2,334.99
2016,10,15,9,15,527.0,141.5,6.8,18.5,416.0,555.63,456.12
2016,10,15,9,30,799.0,87.0,7.1,19.0,516.0,698.19,568.64
2016,10,15,9,45,658.5,141.0,7.45,19.5,509.0,657.88,534.1
2016,10,15,10,0,518.0,195.0,7.8,20.0,502.0,604.35,488.27
2016,10,15,10,15,286.5,234.0,7.95,20.0,405.5,460.68,371.06
2016,10,15,10,30,55.0,273.0,8.1,20.0,309.0,311.07,246.88
2016,10,15,10,45,122.0,293.0,8.3,20.0,374.5,383.68,305.72
2016,10,15,11,0,189.0,313.0,8.5,20.0,440.0,445.53,355.14
2016,10,15,11,15,107.5,288.5,8.6,20.0,361.0,358.2,284.55
2016,10,15,11,30,26.0,264.0,8.7,20.0,282.0,265.54,209.35
2016,10,15,11,45,13.0,160.5,8.8,20.0,169.5,158.25,123.42
2016,10,15,12,0,0.0,57.0,8.9,20.0,57.0,53.1,37.89
2016,10,15,12,15,3.0,130.5,8.95,20.0,133.0,123.33,95.1
2016,10,15,12,30,6.0,204.0,9.0,20.0,209.0,192.28,150.68
2016,10,15,12,45,29.0,243.0,9.05,20.0,262.5,237.95,187.42
2016,10,15,13,0,52.0,282.0,9.1,20.0,316.0,279.71,220.68
2016,10,15,13,15,110.0,285.0,9.05,20.0,354.0,302.55,238.53
2016,10,15,13,30,168.0,288.0,9.0,20.0,392.0,317.36,249.27
2016,10,15,13,45,84.0,226.0,8.95,20.0,278.0,229.24,179.64
2016,10,15,14,0,0.0,164.0,8.9,20.0,164.0,149.39,116.95
2016,10,15,14,15,0.0,120.0,8.85,19.5,120.0,110.49,85.66
2016,10,15,14,30,0.0,76.0,8.8,19.0,76.0,70.76,53.24
2016,10,15,14,45,0.0,72.0,8.8,19.0,72.0,67.01,50.28
2016,10,15,15,0,0.0,68.0,8.8,19.0,68.0,63.27,47.3
2016,10,15,15,15,0.0,45.5,8.7,18.5,45.5,42.27,29.92
2016,10,15,15,30,0.0,23.0,8.6,18.0,23.0,21.33,13.21
2016,10,15,15,45,0.0,19.5,8.5,18.0,19.5,18.08,10.35
2016,10,15,16,0,0.0,16.0,8.4,18.0,16.0,14.83,7.46
2016,10,15,16,15,0.0,12.5,8.25,17.5,12.5,11.58,4.56
2016,10,15,16,30,0.0,9.0,8.1,17.0,9.0,8.33,1.64
2016,10,15,16,45,0.0,6.0,8.0,17.0,6.0,5.55,0.0
2016,10,15,17,0,0.0,3.0,7.9,17.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,7.8,17.0,1.5,1.43,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,16.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,16.0,3.0,2.86,0.0
2016,10,16,6,45,0.0,12.0,4.35,16.0,12.0,11.12,0.91
2016,10,16,7,0,0.0,21.0,4.5,16.0,21.0,19.48,10.19
2016,10,16,7,15,0.0,33.0,4.45,16.0,33.0,30.64,20.0
2016,10,16,7,30,0.0,45.0,4.4,16.0,45.0,41.82,29.75
2016,10,16,7,45,0.0,57.0,4.35,16.5,57.0,53.23,39.52
2016,10,16,8,0,0.0,69.0,4.3,17.0,69.0,64.93,49.37
2016,10,16,8,15,0.0,81.0,4.3,17.0,81.0,76.58,59.13
2016,10,16,8,30,0.0,93.0,4.3,17.0,93.0,88.19,68.72
2016,10,16,8,45,0.0,80.5,4.35,17.5,80.5,75.06,57.47
2016,10,16,9,0,0.0,68.0,4.4,18.0,68.0,63.27,47.4
2016,10,16,9,15,0.0,92.5,4.45,18.0,92.5,86.46,66.51
2016,10,16,9,30,0.0,117.0,4.5,18.0,117.0,110.29,85.96
2016,10,16,9,45,0.0,92.0,4.55,18.0,92.0,85.79,65.62
2016,10,16,10,0,0.0,67.0,4.6,18.0,67.0,62.38,46.21
2016,10,16,10,15,0.0,81.0,4.6,18.0,81.0,75.47,56.92
2016,10,16,10,30,0.0,95.0,4.6,18.0,95.0,88.6,67.6
2016,10,16,10,45,0.0,94.0,4.7,18.5,94.0,87.66,66.6
2016,10,16,11,0,0.0,93.0,4.8,19.0,93.0,86.73,65.65
2016,10,16,11,15,0.0,111.5,4.85,19.0,111.5,104.13,79.76
2016,10,16,11,30,0.0,130.0,4.9,19.0,130.0,121.46,93.75
2016,10,16,11,45,0.0,124.0,4.95,19.0,124.0,115.73,89.07
2016,10,16,12,0,0.0,118.0,5.0,19.0,118.0,110.04,84.48
2016,10,16,12,15,11.0,186.0,5.15,19.0,194.0,179.31,140.49
2016,10,16,12,30,22.0,254.0,5.3,19.0,270.0,246.53,194.05
2016,10,16,12,45,19.5,244.5,5.5,19.0,258.0,234.78,184.72
2016,10,16,13,0,17.0,235.0,5.7,19.0,246.0,223.26,175.7
2016,10,16,13,15,9.5,206.5,5.95,19.0,213.0,193.08,151.77
2016,10,16,13,30,2.0,178.0,6.2,19.0,180.0,163.81,128.49
2016,10,16,13,45,1.0,100.0,6.45,19.5,101.0,93.35,71.26
2016,10,16,14,0,0.0,22.0,6.7,20.0,22.0,20.44,11.29
2016,10,16,14,15,0.0,28.5,6.8,19.5,28.5,26.48,16.39
2016,10,16,14,30,0.0,35.0,6.9,19.0,35.0,32.52,21.51
2016,10,16,14,45,17.0,103.0,7.0,19.0,111.0,94.93,72.7
2016,10,16,15,0,34.0,171.0,7.1,19.0,187.0,145.81,114.17
2016,10,16,15,15,362.5,121.0,7.0,18.5,254.0,100.82,69.34
2016,10,16,15,30,691.0,71.0,6.9,18.0,321.0,46.8,35.67
2016,10,16,15,45,646.0,66.5,6.85,18.0,274.0,45.29,34.38
2016,10,16,16,0,601.0,62.0,6.8,18.0,227.0,43.79,33.02
2016,10,16,16,15,535.0,55.5,6.7,17.5,180.5,40.58,30.1
2016,10,16,16,30,469.0,49.0,6.6,17.0,134.0,37.32,26.96
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.0,30.7,20.55
2016,10,16,17,0,244.0,29.0,6.4,17.0,50.0,23.82,11.54
2016,10,16,17,15,122.0,14.5,6.4,16.5,25.0,13.82,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,12.0,5.5,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,24.0,11.0,1.9,14.0,11.0,20.85,0.0
2016,10,17,6,45,152.0,27.0,1.9,14.5,43.5,126.85,62.37
2016,10,17,7,0,280.0,43.0,1.9,15.0,76.0,221.23,172.48
2016,10,17,7,15,373.0,53.5,1.9,15.0,120.0,290.61,235.28
2016,10,17,7,30,466.0,64.0,1.9,15.0,164.0,368.85,302.29
2016,10,17,7,45,533.5,70.0,1.95,15.5,211.5,429.96,353.13
2016,10,17,8,0,601.0,76.0,2.0,16.0,259.0,492.75,403.44
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.0,537.58,438.43
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,581.92,471.96
2016,10,17,8,45,715.5,87.5,1.9,16.5,394.0,617.35,497.27
2016,10,17,9,0,750.0,89.0,1.9,17.0,437.0,648.53,518.68
2016,10,17,9,15,770.0,92.0,1.9,17.0,475.0,672.41,534.8
2016,10,17,9,30,790.0,95.0,1.9,17.0,513.0,693.79,549.03
2016,10,17,9,45,806.5,96.0,1.9,17.5,545.0,707.69,556.76
2016,10,17,10,0,823.0,97.0,1.9,18.0,577.0,718.71,562.48
2016,10,17,10,15,832.5,98.5,1.95,18.0,602.0,722.14,564.29
2016,10,17,10,30,842.0,100.0,2.0,18.0,627.0,722.47,564.07
2016,10,17,10,45,852.0,99.5,2.05,18.5,646.0,717.84,559.38
2016,10,17,11,0,862.0,99.0,2.1,19.0,665.0,707.14,550.52
2016,10,17,11,15,865.0,99.5,2.15,19.0,675.0,692.94,539.56
2016,10,17,11,30,868.0,100.0,2.2,19.0,685.0,675.76,526.28
2016,10,17,11,45,870.5,99.0,2.3,19.0,687.5,653.88,509.66
2016,10,17,12,0,873.0,98.0,2.4,19.0,690.0,629.2,490.66
2016,10,17,12,15,871.0,98.0,2.45,19.0,684.5,600.18,467.76
2016,10,17,12,30,869.0,98.0,2.5,19.0,679.0,568.79,442.6
2016,10,17,12,45,869.0,95.0,2.65,19.5,666.5,533.43,413.41
2016,10,17,13,0,869.0,92.0,2.8,20.0,654.0,495.91,381.84
2016,10,17,13,15,861.5,91.0,2.85,19.5,633.0,454.94,347.96
2016,10,17,13,30,854.0,90.0,2.9,19.0,612.0,412.68,312.06
2016,10,17,13,45,844.5,88.0,3.0,19.0,584.0,363.93,269.73
2016,10,17,14,0,835.0,86.0,3.1,19.0,556.0,317.82,228.61
2016,10,17,14,15,820.0,84.0,3.15,19.0,522.0,269.94,185.86
2016,10,17,14,30,805.0,82.0,3.2,19.0,488.0,222.37,143.92
2016,10,17,14,45,784.0,79.0,3.3,19.0,448.0,173.65,103.38
2016,10,17,15,0,763.0,76.0,3.4,19.0,408.0,126.36,68.62
2016,10,17,15,15,733.5,72.5,3.4,18.5,364.0,79.97,43.81
2016,10,17,15,30,704.0,69.0,3.4,18.0,320.0,50.24,38.71
2016,10,17,15,45,660.5,64.5,3.45,18.0,273.5,44.01,33.28
2016,10,17,16,0,617.0,60.0,3.5,18.0,227.0,42.44,31.84
2016,10,17,16,15,550.5,53.5,3.4,17.5,180.0,39.15,28.84
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,35.8,25.61
2016,10,17,16,45,374.0,37.0,3.25,16.5,90.5,29.09,19.15
2016,10,17,17,0,264.0,27.0,3.2,16.0,48.0,22.11,9.41
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.0,12.87,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,18.0,3.05,13.5,39.0,126.03,53.25
2016,10,18,7,0,355.0,36.0,3.1,14.0,78.0,249.34,194.99
2016,10,18,7,15,447.0,45.0,3.3,14.5,123.0,320.93,261.12
2016,10,18,7,30,539.0,54.0,3.5,15.0,168.0,397.53,327.62
2016,10,18,7,45,604.5,58.0,3.7,15.5,216.0,456.18,377.68
2016,10,18,8,0,670.0,62.0,3.9,16.0,264.0,516.53,427.3
2016,10,18,8,15,707.0,66.0,4.0,16.0,310.5,556.51,459.9
2016,10,18,8,30,744.0,70.0,4.1,16.0,357.0,599.21,493.61
2016,10,18,8,45,774.0,72.0,4.2,16.5,400.5,633.49,518.76
2016,10,18,9,0,804.0,74.0,4.3,17.0,444.0,665.98,541.7
2016,10,18,9,15,822.5,76.0,4.3,17.0,482.0,688.13,557.1
2016,10,18,9,30,841.0,78.0,4.3,17.0,520.0,707.67,570.48
2016,10,18,9,45,857.0,79.0,4.3,17.5,552.5,716.89,575.01
2016,10,18,10,0,873.0,80.0,4.3,18.0,585.0,727.95,581.02
2016,10,18,10,15,882.0,81.0,4.2,18.0,610.5,730.83,581.78
2016,10,18,10,30,891.0,82.0,4.1,18.0,636.0,730.52,580.38
2016,10,18,10,45,897.0,83.0,4.05,18.5,654.5,724.84,574.25
2016,10,18,11,0,903.0,84.0,4.0,19.0,673.0,715.92,565.92
2016,10,18,11,15,906.5,84.5,3.9,19.0,683.5,701.56,554.3
2016,10,18,11,30,910.0,85.0,3.8,19.0,694.0,684.08,539.74
2016,10,18,11,45,913.0,84.0,3.75,19.5,696.5,661.7,520.61
2016,10,18,12,0,916.0,83.0,3.7,20.0,699.0,636.39,499.1
2016,10,18,12,15,914.5,82.5,3.75,20.0,693.5,606.13,474.79
2016,10,18,12,30,913.0,82.0,3.8,20.0,688.0,573.37,448.08
2016,10,18,12,45,909.0,81.5,3.85,20.0,674.5,536.99,418.01
2016,10,18,13,0,905.0,81.0,3.9,20.0,661.0,498.58,385.63
2016,10,18,13,15,898.0,80.0,3.95,20.0,640.0,456.58,349.7
2016,10,18,13,30,891.0,79.0,4.0,20.0,619.0,413.17,311.77
2016,10,18,13,45,881.0,77.5,4.1,20.0,590.5,367.09,270.99
2016,10,18,14,0,871.0,76.0,4.2,20.0,562.0,320.27,228.92
2016,10,18,14,15,856.0,74.0,4.3,20.0,527.5,271.31,185.1
2016,10,18,14,30,841.0,72.0,4.4,20.0,493.0,222.53,142.11
2016,10,18,14,45,817.0,71.0,4.5,20.0,452.0,168.17,97.3
2016,10,18,15,0,793.0,70.0,4.6,20.0,411.0,120.72,63.21
2016,10,18,15,15,764.0,66.5,4.65,19.5,366.5,72.95,38.72
2016,10,18,15,30,735.0,63.0,4.7,19.0,322.0,45.56,34.46
2016,10,18,15,45,688.5,59.5,4.8,19.0,274.0,44.39,33.46
2016,10,18,16,0,642.0,56.0,4.9,19.0,226.0,39.48,29.09
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.0,36.45,26.38
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,33.4,23.46
2016,10,18,16,45,397.5,34.5,4.9,16.5,89.0,27.02,17.26
2016,10,18,17,0,284.0,25.0,4.9,16.0,46.0,20.39,7.02
2016,10,18,17,15,142.0,12.5,5.0,15.5,23.0,11.91,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.5,137.48,46.11
2016,10,19,7,0,431.0,30.0,2.8,13.0,79.0,279.32,217.78
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.5,342.17,278.54
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,415.28,342.47
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,469.78,389.13
