Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,525.15,434.52
2016,10,19,8,15,743.5,57.0,3.2,15.5,311.0,566.43,466.92
2016,10,19,8,30,778.0,60.0,3.2,16.0,357.0,606.75,497.4
2016,10,19,8,45,802.5,62.5,3.2,16.5,399.5,638.27,519.52
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,662.81,535.75
2016,10,19,9,15,844.0,67.0,3.15,17.5,479.5,684.28,549.25
2016,10,19,9,30,861.0,69.0,3.1,18.0,517.0,703.13,560.64
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.0,714.95,566.78
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,723.74,570.78
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.0,726.29,570.32
2016,10,19,10,30,902.0,74.0,2.9,20.0,631.0,725.62,567.69
2016,10,19,10,45,905.5,75.5,2.9,20.5,648.5,718.71,560.97
2016,10,19,11,0,909.0,77.0,2.9,21.0,666.0,708.58,552.11
2016,10,19,11,15,912.0,77.5,2.85,21.0,676.0,693.87,540.61
2016,10,19,11,30,915.0,78.0,2.8,21.0,686.0,676.04,526.17
2016,10,19,11,45,912.5,79.5,2.75,21.5,687.5,652.73,506.54
2016,10,19,12,0,910.0,81.0,2.7,22.0,689.0,626.68,484.74
2016,10,19,12,15,908.0,80.5,2.75,22.0,683.5,596.35,460.86
2016,10,19,12,30,906.0,80.0,2.8,22.0,678.0,563.58,434.63
2016,10,19,12,45,900.0,80.5,2.9,22.0,664.0,527.45,405.37
2016,10,19,13,0,894.0,81.0,3.0,22.0,650.0,489.43,373.89
2016,10,19,13,15,887.0,80.0,3.05,22.0,629.0,447.92,338.85
2016,10,19,13,30,880.0,79.0,3.1,22.0,608.0,405.02,301.83
2016,10,19,13,45,871.5,77.0,3.2,22.0,580.5,359.56,262.05
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,313.26,220.89
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,265.44,178.48
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,212.46,132.71
2016,10,19,14,45,815.0,69.5,3.6,22.0,445.0,163.12,92.48
2016,10,19,15,0,795.0,67.0,3.7,22.0,405.0,115.03,58.6
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.0,67.75,35.76
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,44.14,32.93
2016,10,19,15,45,696.0,56.5,3.7,21.0,270.0,42.05,31.14
2016,10,19,16,0,654.0,52.0,3.7,21.0,223.0,39.96,29.25
2016,10,19,16,15,589.0,46.0,3.55,20.0,176.0,36.45,26.13
2016,10,19,16,30,524.0,40.0,3.4,19.0,129.0,30.1,20.36
2016,10,19,16,45,414.0,31.0,3.3,18.0,86.5,24.03,14.52
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,17.71,3.89
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,10.48,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.0,133.96,28.7
2016,10,20,7,0,419.0,31.0,2.5,14.0,76.0,273.06,210.28
2016,10,20,7,15,509.0,38.5,2.6,14.5,122.5,342.63,276.78
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,412.86,338.25
2016,10,20,7,45,656.0,51.0,2.85,15.5,217.5,469.56,386.59
2016,10,20,8,0,713.0,56.0,3.0,16.0,266.0,527.21,433.73
2016,10,20,8,15,748.5,59.5,2.85,16.5,312.5,569.71,466.43
2016,10,20,8,30,784.0,63.0,2.7,17.0,359.0,611.24,497.0
2016,10,20,8,45,810.5,65.5,2.55,17.5,402.5,644.08,519.45
2016,10,20,9,0,837.0,68.0,2.4,18.0,446.0,674.93,539.32
2016,10,20,9,15,854.0,70.0,2.4,18.5,484.5,691.35,548.92
2016,10,20,9,30,871.0,72.0,2.4,19.0,523.0,710.09,560.23
2016,10,20,9,45,887.0,72.5,2.4,20.0,555.5,723.51,566.51
2016,10,20,10,0,903.0,73.0,2.4,21.0,588.0,733.9,570.65
2016,10,20,10,15,911.5,74.0,2.4,21.5,613.5,736.3,570.26
2016,10,20,10,30,920.0,75.0,2.4,22.0,639.0,735.42,567.73
2016,10,20,10,45,925.0,76.0,2.4,22.5,657.0,728.76,561.27
2016,10,20,11,0,930.0,77.0,2.4,23.0,675.0,718.8,552.66
2016,10,20,11,15,932.5,77.0,2.45,23.0,685.0,702.84,540.82
2016,10,20,11,30,935.0,77.0,2.5,23.0,695.0,683.74,526.16
2016,10,20,11,45,935.0,77.5,2.6,23.5,697.0,660.52,507.51
2016,10,20,12,0,935.0,78.0,2.7,24.0,699.0,634.39,486.46
2016,10,20,12,15,933.5,78.0,2.75,24.0,693.0,604.14,462.76
2016,10,20,12,30,932.0,78.0,2.8,24.0,687.0,571.33,436.63
2016,10,20,12,45,925.0,78.5,2.85,24.5,673.0,533.85,405.62
2016,10,20,13,0,918.0,79.0,2.9,25.0,659.0,494.5,372.57
2016,10,20,13,15,911.0,78.0,2.95,25.0,637.5,452.1,337.18
2016,10,20,13,30,904.0,77.0,3.0,25.0,616.0,408.26,299.78
2016,10,20,13,45,894.5,75.5,3.05,25.0,587.5,361.92,259.65
2016,10,20,14,0,885.0,74.0,3.1,25.0,559.0,314.78,218.23
2016,10,20,14,15,870.5,72.0,3.1,25.0,524.0,265.46,175.09
2016,10,20,14,30,856.0,70.0,3.1,25.0,489.0,216.27,132.93
2016,10,20,14,45,835.5,68.0,3.15,25.0,448.5,161.09,88.91
2016,10,20,15,0,815.0,66.0,3.2,25.0,408.0,112.43,55.73
2016,10,20,15,15,786.0,62.5,3.2,24.5,363.5,63.85,33.56
2016,10,20,15,30,757.0,59.0,3.2,24.0,319.0,42.75,31.32
2016,10,20,15,45,714.5,55.0,3.2,23.5,271.0,41.02,29.91
2016,10,20,16,0,672.0,51.0,3.2,23.0,223.0,39.32,28.42
2016,10,20,16,15,605.5,45.0,3.1,22.0,175.5,35.76,25.27
2016,10,20,16,30,539.0,39.0,3.0,21.0,128.0,32.18,21.91
2016,10,20,16,45,423.0,30.0,2.9,20.0,85.0,23.32,13.65
2016,10,20,17,0,307.0,21.0,2.8,19.0,42.0,16.95,1.58
2016,10,20,17,15,153.5,10.5,2.8,18.5,21.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.0,2.7,14.5,35.5,125.7,7.26
2016,10,21,7,0,393.0,30.0,2.7,15.0,71.0,257.59,195.94
2016,10,21,7,15,483.5,37.5,2.65,15.5,116.0,326.04,262.07
2016,10,21,7,30,574.0,45.0,2.6,16.0,161.0,399.7,325.88
2016,10,21,7,45,630.0,50.5,2.6,16.5,208.0,451.03,369.68
2016,10,21,8,0,686.0,56.0,2.6,17.0,255.0,507.71,415.59
2016,10,21,8,15,722.0,59.5,2.5,17.5,300.5,549.72,447.97
2016,10,21,8,30,758.0,63.0,2.4,18.0,346.0,590.85,478.36
2016,10,21,8,45,783.5,65.5,2.35,18.5,388.5,622.42,500.59
2016,10,21,9,0,809.0,68.0,2.3,19.0,431.0,652.05,520.14
2016,10,21,9,15,827.0,70.5,2.3,19.5,468.5,674.2,534.06
2016,10,21,9,30,845.0,73.0,2.3,20.0,506.0,689.12,542.59
2016,10,21,9,45,856.0,75.0,2.3,20.5,537.0,700.49,548.57
2016,10,21,10,0,867.0,77.0,2.3,21.0,568.0,708.87,552.46
2016,10,21,10,15,876.0,78.5,2.35,21.5,593.0,712.17,553.1
2016,10,21,10,30,885.0,80.0,2.4,22.0,618.0,712.3,551.62
2016,10,21,10,45,889.5,81.0,2.45,22.5,635.5,705.53,545.36
2016,10,21,11,0,894.0,82.0,2.5,23.0,653.0,695.6,536.95
2016,10,21,11,15,897.0,82.5,2.55,23.0,663.0,681.01,525.55
2016,10,21,11,30,900.0,83.0,2.6,23.0,673.0,663.36,511.8
2016,10,21,11,45,899.5,83.5,2.7,23.0,675.0,640.55,494.3
2016,10,21,12,0,899.0,84.0,2.8,23.0,677.0,614.99,474.43
2016,10,21,12,15,897.5,84.0,2.9,23.0,671.5,585.73,451.4
2016,10,21,12,30,896.0,84.0,3.0,23.0,666.0,554.02,425.99
2016,10,21,12,45,888.0,84.5,3.2,23.5,651.5,517.27,395.63
2016,10,21,13,0,880.0,85.0,3.4,24.0,637.0,478.81,363.26
2016,10,21,13,15,872.5,84.0,3.55,23.5,616.0,437.7,329.31
2016,10,21,13,30,865.0,83.0,3.7,23.0,595.0,395.27,293.29
2016,10,21,13,45,853.5,82.0,3.85,23.0,567.0,350.43,254.01
2016,10,21,14,0,842.0,81.0,4.0,23.0,539.0,300.66,210.32
2016,10,21,14,15,546.0,142.5,4.1,23.0,432.0,238.75,166.92
2016,10,21,14,30,250.0,204.0,4.2,23.0,325.0,207.48,151.81
2016,10,21,14,45,507.5,138.0,4.35,23.0,357.5,168.63,109.94
2016,10,21,15,0,765.0,72.0,4.5,23.0,390.0,110.2,57.05
2016,10,21,15,15,734.5,68.5,4.55,22.5,346.5,64.34,36.95
2016,10,21,15,30,704.0,65.0,4.6,22.0,303.0,47.79,35.97
2016,10,21,15,45,658.5,60.5,4.65,21.5,256.5,41.74,30.79
2016,10,21,16,0,613.0,56.0,4.7,21.0,210.0,40.05,29.29
2016,10,21,16,15,543.0,49.0,4.7,20.0,163.5,36.19,25.83
2016,10,21,16,30,473.0,42.0,4.7,19.0,117.0,32.24,22.09
2016,10,21,16,45,353.5,32.0,4.7,18.5,76.5,25.32,15.23
2016,10,21,17,0,234.0,22.0,4.7,18.0,36.0,18.1,0.0
2016,10,21,17,15,117.0,11.0,4.7,17.5,18.0,10.48,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.5,16.0,3.0,12.5,34.5,116.96,0.0
2016,10,22,7,0,355.0,32.0,3.0,13.0,69.0,239.67,181.72
2016,10,22,7,15,452.5,41.0,3.05,13.5,113.5,312.31,252.69
2016,10,22,7,30,550.0,50.0,3.1,14.0,158.0,390.48,321.03
2016,10,22,7,45,613.0,55.0,3.15,14.5,206.0,447.98,370.46
2016,10,22,8,0,676.0,60.0,3.2,15.0,254.0,503.45,416.4
2016,10,22,8,15,714.5,64.5,3.15,15.0,300.5,547.93,452.37
2016,10,22,8,30,753.0,69.0,3.1,15.0,347.0,591.6,486.5
2016,10,22,8,45,697.0,85.5,3.05,15.5,367.0,587.52,480.87
2016,10,22,9,0,641.0,102.0,3.0,16.0,387.0,575.79,469.36
2016,10,22,9,15,745.0,90.0,2.95,16.0,448.5,636.11,515.92
2016,10,22,9,30,849.0,78.0,2.9,16.0,510.0,698.77,561.57
2016,10,22,9,45,849.0,85.0,2.9,16.5,539.5,707.69,565.53
2016,10,22,10,0,849.0,92.0,2.9,17.0,569.0,713.35,567.55
2016,10,22,10,15,859.5,93.0,2.9,17.0,594.5,716.57,568.95
2016,10,22,10,30,870.0,94.0,2.9,17.0,620.0,716.61,568.17
2016,10,22,10,45,876.5,95.0,2.95,17.5,638.5,710.66,562.07
2016,10,22,11,0,883.0,96.0,3.0,18.0,657.0,698.85,551.5
2016,10,22,11,15,743.0,144.0,3.0,18.0,621.0,641.95,506.16
2016,10,22,11,30,603.0,192.0,3.0,18.0,585.0,581.41,458.24
2016,10,22,11,45,585.0,199.0,3.05,18.5,581.5,556.35,437.77
2016,10,22,12,0,567.0,206.0,3.1,19.0,578.0,532.77,418.01
2016,10,22,12,15,728.5,151.5,3.15,19.0,624.5,551.88,432.5
2016,10,22,12,30,890.0,97.0,3.2,19.0,671.0,559.19,436.63
2016,10,22,12,45,764.5,132.5,3.3,19.0,618.0,494.94,385.24
2016,10,22,13,0,639.0,168.0,3.4,19.0,565.0,438.71,340.08
2016,10,22,13,15,750.5,131.0,3.45,19.0,582.5,421.44,323.11
2016,10,22,13,30,862.0,94.0,3.5,19.0,600.0,396.9,298.44
2016,10,22,13,45,851.0,92.0,3.6,19.0,571.5,350.89,257.63
2016,10,22,14,0,840.0,90.0,3.7,19.0,543.0,304.37,215.9
2016,10,22,14,15,732.5,104.5,3.7,18.5,481.0,246.07,168.56
2016,10,22,14,30,625.0,119.0,3.7,18.0,419.0,200.32,133.12
2016,10,22,14,45,601.5,113.0,3.75,18.0,382.0,157.91,99.34
2016,10,22,15,0,578.0,107.0,3.8,18.0,345.0,117.5,71.77
2016,10,22,15,15,539.5,103.5,3.8,17.5,306.0,81.12,56.16
2016,10,22,15,30,501.0,100.0,3.8,17.0,267.0,70.72,56.93
2016,10,22,15,45,470.0,88.0,3.85,17.0,225.5,63.5,50.57
2016,10,22,16,0,439.0,76.0,3.9,17.0,184.0,55.98,43.82
2016,10,22,16,15,383.5,63.5,3.8,16.5,142.5,47.71,36.31
2016,10,22,16,30,328.0,51.0,3.7,16.0,101.0,39.11,28.3
2016,10,22,16,45,236.0,36.0,3.65,15.5,65.5,28.08,17.52
2016,10,22,17,0,144.0,21.0,3.6,15.0,30.0,16.62,0.0
2016,10,22,17,15,72.0,10.5,3.55,14.5,15.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,115.21,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,238.69,178.03
2016,10,23,7,15,457.0,39.0,1.85,13.5,110.5,310.56,249.46
2016,10,23,7,30,554.0,48.0,1.9,14.0,155.0,388.12,316.74
2016,10,23,7,45,612.0,53.5,1.95,14.5,202.0,443.11,363.64
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,495.89,406.96
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,540.03,442.51
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,583.39,476.31
2016,10,23,8,45,772.5,71.5,2.2,15.5,383.0,615.69,500.08
2016,10,23,9,0,798.0,75.0,2.3,16.0,425.0,646.05,521.82
2016,10,23,9,15,817.0,77.0,2.3,16.5,463.0,667.91,535.81
2016,10,23,9,30,836.0,79.0,2.3,17.0,501.0,687.18,547.72
2016,10,23,9,45,855.0,79.0,2.35,17.5,534.0,701.34,556.11
2016,10,23,10,0,874.0,79.0,2.4,18.0,567.0,708.52,559.46
2016,10,23,10,15,883.5,80.0,2.45,18.0,592.0,711.43,560.9
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,711.15,560.17
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.0,705.04,554.57
2016,10,23,11,0,906.0,82.0,2.7,19.0,653.0,695.7,546.26
2016,10,23,11,15,909.0,82.5,2.8,19.0,663.0,680.86,534.62
2016,10,23,11,30,912.0,83.0,2.9,19.0,673.0,662.93,520.53
2016,10,23,11,45,912.5,83.5,3.0,19.5,675.0,640.45,501.83
2016,10,23,12,0,913.0,84.0,3.1,20.0,677.0,615.13,480.74
2016,10,23,12,15,910.5,83.5,3.2,20.0,671.0,584.45,456.17
2016,10,23,12,30,908.0,83.0,3.3,20.0,665.0,551.37,429.2
2016,10,23,12,45,897.5,85.0,3.4,20.5,650.0,514.51,397.92
2016,10,23,13,0,887.0,87.0,3.5,21.0,635.0,476.05,364.77
2016,10,23,13,15,879.0,85.5,3.55,20.5,613.0,434.08,329.46
2016,10,23,13,30,871.0,84.0,3.6,20.0,591.0,390.85,292.16
2016,10,23,13,45,860.5,82.0,3.7,20.0,562.5,345.32,251.76
2016,10,23,14,0,850.0,80.0,3.8,20.0,534.0,294.8,206.9
2016,10,23,14,15,833.5,78.0,3.9,20.0,499.0,246.51,164.0
2016,10,23,14,30,817.0,76.0,4.0,20.0,464.0,198.67,122.66
2016,10,23,14,45,698.0,90.5,4.1,20.0,402.5,148.57,87.03
2016,10,23,15,0,579.0,105.0,4.2,20.0,341.0,113.59,68.64
2016,10,23,15,15,548.0,99.0,4.2,19.5,301.5,75.35,52.41
2016,10,23,15,30,517.0,93.0,4.2,19.0,262.0,66.1,52.45
2016,10,23,15,45,476.0,83.0,4.25,18.5,220.5,59.95,47.16
2016,10,23,16,0,435.0,73.0,4.3,18.0,179.0,53.83,41.73
2016,10,23,16,15,383.0,60.0,4.2,17.5,138.0,45.11,33.84
2016,10,23,16,30,331.0,47.0,4.1,17.0,97.0,36.04,25.45
2016,10,23,16,45,230.0,33.5,4.1,16.5,62.0,26.13,15.56
2016,10,23,17,0,129.0,20.0,4.1,16.0,27.0,15.85,0.0
2016,10,23,17,15,64.5,10.0,4.0,15.5,13.5,9.53,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,6.35,14.5,12.5,11.6,0.0
2016,10,24,7,0,0.0,25.0,6.6,15.0,25.0,23.64,12.37
2016,10,24,7,15,0.0,43.0,6.75,15.0,43.0,43.24,30.16
2016,10,24,7,30,0.0,61.0,6.9,15.0,61.0,61.84,46.46
2016,10,24,7,45,2.0,79.5,7.1,15.5,80.0,81.69,63.6
2016,10,24,8,0,4.0,98.0,7.3,16.0,99.0,101.31,80.3
2016,10,24,8,15,9.5,115.0,7.4,16.0,118.0,121.25,97.25
2016,10,24,8,30,15.0,132.0,7.5,16.0,137.0,141.31,114.11
2016,10,24,8,45,11.0,141.5,7.65,16.0,145.5,146.82,118.4
2016,10,24,9,0,7.0,151.0,7.8,16.0,154.0,152.43,122.7
2016,10,24,9,15,21.0,174.5,7.75,16.0,185.0,185.36,150.08
2016,10,24,9,30,35.0,198.0,7.7,16.0,216.0,227.12,184.41
2016,10,24,9,45,33.5,208.0,7.7,16.5,226.0,234.37,189.5
2016,10,24,10,0,32.0,218.0,7.7,17.0,236.0,241.52,194.51
2016,10,24,10,15,16.0,193.0,7.75,17.0,202.0,195.48,156.34
2016,10,24,10,30,0.0,168.0,7.8,17.0,168.0,158.93,125.87
2016,10,24,10,45,27.5,218.5,7.85,17.5,236.0,231.97,185.52
2016,10,24,11,0,55.0,269.0,7.9,18.0,304.0,298.58,238.88
2016,10,24,11,15,34.0,246.0,7.85,18.0,268.0,258.9,206.36
2016,10,24,11,30,13.0,223.0,7.8,18.0,232.0,217.41,172.46
2016,10,24,11,45,34.5,251.5,7.8,18.5,274.5,258.93,205.75
2016,10,24,12,0,56.0,280.0,7.8,19.0,317.0,294.9,234.11
2016,10,24,12,15,40.5,262.5,7.8,19.0,289.0,266.2,210.94
2016,10,24,12,30,25.0,245.0,7.8,19.0,261.0,238.68,188.82
2016,10,24,12,45,12.5,169.5,7.85,19.0,177.5,162.67,127.68
2016,10,24,13,0,0.0,94.0,7.9,19.0,94.0,87.61,66.63
2016,10,24,13,15,0.0,89.0,7.9,19.0,89.0,82.94,62.91
2016,10,24,13,30,0.0,84.0,7.9,19.0,84.0,78.26,59.15
2016,10,24,13,45,0.0,116.5,7.95,19.0,116.5,107.69,83.48
2016,10,24,14,0,0.0,149.0,8.0,19.0,149.0,135.75,106.65
2016,10,24,14,15,83.5,176.5,7.95,18.5,216.0,171.71,133.35
2016,10,24,14,30,167.0,204.0,7.9,18.0,283.0,194.36,148.43
2016,10,24,14,45,83.5,168.5,7.9,18.0,208.0,151.49,117.11
2016,10,24,15,0,0.0,133.0,7.9,18.0,133.0,117.53,92.87
2016,10,24,15,15,0.0,117.0,7.7,17.5,117.0,103.1,85.14
2016,10,24,15,30,0.0,101.0,7.5,17.0,101.0,89.49,73.45
2016,10,24,15,45,0.0,84.0,7.3,17.0,84.0,75.08,60.74
2016,10,24,16,0,0.0,67.0,7.1,17.0,67.0,60.49,47.71
2016,10,24,16,15,0.0,51.0,6.9,16.5,51.0,46.53,35.16
2016,10,24,16,30,0.0,35.0,6.7,16.0,35.0,32.4,22.33
2016,10,24,16,45,0.0,22.0,6.55,16.0,22.0,20.42,10.68
2016,10,24,17,0,0.0,9.0,6.4,16.0,9.0,8.34,0.0
2016,10,24,17,15,0.0,4.5,6.4,15.5,4.5,4.29,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,6.5,15.5,9.0,8.34,0.0
2016,10,25,7,0,0.0,18.0,6.6,16.0,18.0,16.7,6.79
2016,10,25,7,15,0.0,32.0,6.6,16.0,32.0,29.73,18.84
2016,10,25,7,30,0.0,46.0,6.6,16.0,46.0,43.71,31.06
2016,10,25,7,45,0.0,61.0,6.65,16.5,61.0,58.75,44.0
2016,10,25,8,0,0.0,76.0,6.7,17.0,76.0,73.58,56.6
2016,10,25,8,15,0.0,91.0,6.7,17.0,91.0,88.28,69.02
2016,10,25,8,30,0.0,106.0,6.7,17.0,106.0,102.88,81.18
2016,10,25,8,45,226.0,124.0,6.7,17.5,221.5,295.47,245.28
2016,10,25,9,0,452.0,142.0,6.7,18.0,337.0,480.47,396.88
2016,10,25,9,15,226.0,116.0,6.75,18.0,213.5,286.47,236.49
2016,10,25,9,30,0.0,90.0,6.8,18.0,90.0,84.02,64.46
2016,10,25,9,45,0.0,104.5,6.85,18.5,104.5,97.98,75.8
2016,10,25,10,0,0.0,119.0,6.9,19.0,119.0,111.89,86.92
2016,10,25,10,15,0.0,116.0,6.9,19.0,116.0,108.78,84.22
2016,10,25,10,30,0.0,113.0,6.9,19.0,113.0,105.77,81.63
2016,10,25,10,45,0.0,112.5,6.95,19.0,112.5,105.2,81.07
2016,10,25,11,0,0.0,112.0,7.0,19.0,112.0,104.65,80.54
2016,10,25,11,15,0.0,99.5,6.9,19.0,99.5,92.82,70.81
2016,10,25,11,30,0.0,87.0,6.8,19.0,87.0,81.1,61.19
2016,10,25,11,45,0.0,87.5,6.75,19.5,87.5,81.57,61.44
2016,10,25,12,0,0.0,88.0,6.7,20.0,88.0,82.03,61.7
2016,10,25,12,15,0.0,83.5,6.6,20.0,83.5,77.82,58.28
2016,10,25,12,30,0.0,79.0,6.5,20.0,79.0,73.61,54.87
2016,10,25,12,45,0.0,82.0,6.4,20.0,82.0,76.41,57.2
2016,10,25,13,0,0.0,85.0,6.3,20.0,85.0,79.21,59.54
2016,10,25,13,15,0.0,80.5,6.2,20.0,80.5,74.99,56.16
2016,10,25,13,30,0.0,76.0,6.1,20.0,76.0,70.78,52.79
2016,10,25,13,45,137.5,149.5,6.1,20.0,222.0,174.59,134.2
2016,10,25,14,0,275.0,223.0,6.1,20.0,368.0,256.9,195.08
2016,10,25,14,15,137.5,166.0,6.0,20.0,238.5,170.63,129.33
2016,10,25,14,30,0.0,109.0,5.9,20.0,109.0,99.97,77.25
2016,10,25,14,45,0.0,102.0,5.85,20.0,102.0,93.39,72.05
2016,10,25,15,0,0.0,95.0,5.8,20.0,95.0,86.79,66.74
2016,10,25,15,15,0.0,83.5,5.7,19.5,83.5,76.42,61.29
2016,10,25,15,30,0.0,72.0,5.6,19.0,72.0,66.23,52.57
2016,10,25,15,45,0.0,60.5,5.5,19.0,60.5,55.97,43.55
2016,10,25,16,0,0.0,49.0,5.4,19.0,49.0,45.55,34.27
2016,10,25,16,15,0.0,37.5,5.15,18.5,37.5,34.83,24.69
2016,10,25,16,30,0.0,26.0,4.9,18.0,26.0,24.13,15.01
2016,10,25,16,45,0.0,16.0,4.7,17.5,16.0,14.83,5.91
2016,10,25,17,0,0.0,6.0,4.5,17.0,6.0,5.55,0.0
2016,10,25,17,15,0.0,3.0,4.45,16.5,3.0,2.86,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.5,13.0,3.65,13.5,29.0,90.1,0.0
2016,10,26,7,0,355.0,26.0,3.8,14.0,58.0,228.02,159.85
2016,10,26,7,15,454.5,34.0,3.85,14.5,101.0,297.99,238.09
2016,10,26,7,30,554.0,42.0,3.9,15.0,144.0,374.16,305.82
2016,10,26,7,45,615.0,47.5,4.0,15.5,190.0,426.34,351.86
2016,10,26,8,0,676.0,53.0,4.1,16.0,236.0,484.3,400.51
2016,10,26,8,15,714.0,56.5,4.05,16.5,281.0,526.41,434.53
2016,10,26,8,30,752.0,60.0,4.0,17.0,326.0,567.74,466.63
2016,10,26,8,45,779.0,62.5,3.95,17.5,368.0,599.49,490.2
2016,10,26,9,0,806.0,65.0,3.9,18.0,410.0,629.39,511.63
2016,10,26,9,15,824.5,67.5,3.95,18.5,447.0,651.34,526.42
2016,10,26,9,30,843.0,70.0,4.0,19.0,484.0,666.29,535.62
2016,10,26,9,45,857.5,70.5,4.1,19.5,515.5,678.01,542.56
2016,10,26,10,0,872.0,71.0,4.2,20.0,547.0,686.83,547.36
2016,10,26,10,15,881.5,72.5,4.25,20.0,571.5,690.27,549.13
2016,10,26,10,30,891.0,74.0,4.3,20.0,596.0,690.53,548.66
2016,10,26,10,45,894.5,75.5,4.4,20.5,613.5,683.52,541.96
2016,10,26,11,0,898.0,77.0,4.5,21.0,631.0,673.36,532.52
2016,10,26,11,15,902.0,77.5,4.6,21.0,641.5,659.34,521.15
2016,10,26,11,30,906.0,78.0,4.7,21.0,652.0,642.24,507.26
2016,10,26,11,45,904.5,79.5,4.8,21.5,654.0,619.83,488.12
2016,10,26,12,0,903.0,81.0,4.9,22.0,656.0,594.68,466.64
2016,10,26,12,15,902.5,80.5,4.85,22.0,651.0,565.5,442.26
2016,10,26,12,30,902.0,80.0,4.8,22.0,646.0,533.82,415.5
2016,10,26,12,45,895.5,81.0,4.8,22.0,632.5,498.37,385.38
2016,10,26,13,0,889.0,82.0,4.8,22.0,619.0,461.08,353.17
2016,10,26,13,15,882.0,81.0,4.7,22.0,598.0,420.13,317.27
2016,10,26,13,30,875.0,80.0,4.6,22.0,577.0,377.82,279.6
2016,10,26,13,45,863.5,78.5,4.55,22.0,549.0,332.53,239.16
2016,10,26,14,0,852.0,77.0,4.5,22.0,521.0,282.32,194.56
2016,10,26,14,15,836.0,75.0,4.35,21.5,486.5,234.4,152.49
2016,10,26,14,30,820.0,73.0,4.2,21.0,452.0,186.88,112.22
2016,10,26,14,45,797.5,70.5,4.05,21.0,412.0,138.87,75.36
2016,10,26,15,0,775.0,68.0,3.9,21.0,372.0,92.39,47.11
2016,10,26,15,15,742.5,64.5,3.7,20.5,328.5,46.84,35.34
2016,10,26,15,30,710.0,61.0,3.5,20.0,285.0,45.47,34.26
2016,10,26,15,45,662.0,56.0,3.3,19.5,238.5,42.96,32.1
2016,10,26,16,0,614.0,51.0,3.1,19.0,192.0,36.92,26.73
2016,10,26,16,15,536.0,44.5,2.75,18.5,146.0,33.31,23.35
2016,10,26,16,30,458.0,38.0,2.4,18.0,100.0,29.66,19.69
2016,10,26,16,45,320.5,27.0,2.1,17.5,62.0,21.6,10.76
2016,10,26,17,0,183.0,16.0,1.8,17.0,24.0,15.25,0.0
2016,10,26,17,15,91.5,8.0,1.7,16.5,12.0,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,4.6,14.5,2.5,2.38,0.0
2016,10,27,7,0,0.0,5.0,4.9,15.0,5.0,4.62,0.0
2016,10,27,7,15,0.0,9.0,4.95,15.5,9.0,8.33,1.19
2016,10,27,7,30,0.0,13.0,5.0,16.0,13.0,12.04,4.46
2016,10,27,7,45,0.0,18.0,5.05,16.5,18.0,16.68,8.48
2016,10,27,8,0,0.0,23.0,5.1,17.0,23.0,21.32,12.46
2016,10,27,8,15,0.0,27.0,5.0,17.0,27.0,25.04,15.65
2016,10,27,8,30,0.0,31.0,4.9,17.0,31.0,28.77,18.8
2016,10,27,8,45,5.5,91.0,4.8,17.5,93.5,89.69,70.05
2016,10,27,9,0,11.0,151.0,4.7,18.0,156.0,155.51,124.26
2016,10,27,9,15,5.5,135.5,4.6,18.0,138.0,133.93,106.04
2016,10,27,9,30,0.0,120.0,4.5,18.0,120.0,113.66,89.0
2016,10,27,9,45,0.0,138.0,4.45,18.5,138.0,131.1,102.93
2016,10,27,10,0,0.0,156.0,4.4,19.0,156.0,148.42,116.59
2016,10,27,10,15,0.0,100.5,4.3,19.0,100.5,93.9,71.96
2016,10,27,10,30,0.0,45.0,4.2,19.0,45.0,41.86,29.1
2016,10,27,10,45,0.0,103.5,4.1,19.0,103.5,96.65,74.09
2016,10,27,11,0,0.0,162.0,4.0,19.0,162.0,152.28,119.07
2016,10,27,11,15,0.0,120.5,4.25,19.0,120.5,112.6,86.85
2016,10,27,11,30,0.0,79.0,4.5,19.0,79.0,73.61,55.06
2016,10,27,11,45,0.0,79.0,4.8,19.0,79.0,73.61,55.08
2016,10,27,12,0,0.0,79.0,5.1,19.0,79.0,73.61,55.08
2016,10,27,12,15,0.0,102.5,5.1,18.5,102.5,95.52,73.16
2016,10,27,12,30,0.0,126.0,5.1,18.0,126.0,117.17,91.02
2016,10,27,12,45,0.0,122.5,5.1,18.0,122.5,113.81,88.33
2016,10,27,13,0,0.0,119.0,5.1,18.0,119.0,110.46,85.68
2016,10,27,13,15,0.0,134.5,5.05,18.0,134.5,124.29,97.09
2016,10,27,13,30,0.0,150.0,5.0,18.0,150.0,137.71,108.19
2016,10,27,13,45,15.0,176.0,4.95,18.0,184.0,164.07,129.45
2016,10,27,14,0,30.0,202.0,4.9,18.0,218.0,183.29,144.65
2016,10,27,14,15,15.0,168.5,4.75,18.0,176.5,153.81,121.29
2016,10,27,14,30,0.0,135.0,4.6,18.0,135.0,121.78,95.86
2016,10,27,14,45,0.0,99.5,4.45,18.0,99.5,91.14,70.74
2016,10,27,15,0,0.0,64.0,4.3,18.0,64.0,59.52,44.51
2016,10,27,15,15,0.0,56.5,4.1,18.0,56.5,52.52,40.74
2016,10,27,15,30,0.0,49.0,3.9,18.0,49.0,45.53,34.61
2016,10,27,15,45,0.0,40.5,3.7,18.0,40.5,37.61,27.59
2016,10,27,16,0,0.0,32.0,3.5,18.0,32.0,29.69,20.49
2016,10,27,16,15,0.0,24.0,3.35,17.5,24.0,22.26,13.79
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,14.82,7.03
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,8.79,0.81
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,13.5,0.6,15.5,14.5,17.39,0.0
2016,10,28,7,0,21.0,27.0,0.6,16.0,29.0,41.53,22.61
2016,10,28,7,15,51.5,46.0,0.65,16.0,54.0,88.23,66.51
2016,10,28,7,30,82.0,65.0,0.7,16.0,79.0,126.96,100.42
2016,10,28,7,45,98.5,84.5,0.8,16.0,106.5,159.44,128.55
2016,10,28,8,0,115.0,104.0,0.9,16.0,134.0,192.04,156.22
2016,10,28,8,15,126.0,122.5,1.0,16.0,161.5,220.05,179.51
2016,10,28,8,30,137.0,141.0,1.1,16.0,189.0,247.89,202.19
2016,10,28,8,45,90.0,154.0,1.2,16.5,187.0,221.72,179.67
2016,10,28,9,0,43.0,167.0,1.3,17.0,185.0,203.31,163.29
2016,10,28,9,15,63.0,187.5,1.4,17.0,216.5,237.38,190.84
2016,10,28,9,30,83.0,208.0,1.5,17.0,248.0,271.23,217.68
2016,10,28,9,45,90.0,223.0,1.65,17.5,269.0,289.61,231.42
2016,10,28,10,0,97.0,238.0,1.8,18.0,290.0,307.55,244.75
2016,10,28,10,15,48.5,174.5,1.9,18.0,200.5,204.67,162.48
2016,10,28,10,30,0.0,111.0,2.0,18.0,111.0,103.87,80.11
2016,10,28,10,45,107.0,195.0,2.15,18.0,260.0,266.8,213.25
2016,10,28,11,0,214.0,279.0,2.3,18.0,409.0,416.59,329.81
2016,10,28,11,15,107.0,223.5,2.5,18.0,288.5,287.33,227.7
2016,10,28,11,30,0.0,168.0,2.7,18.0,168.0,157.24,122.9
2016,10,28,11,45,8.5,197.5,2.9,18.5,203.0,189.47,148.85
2016,10,28,12,0,17.0,227.0,3.1,19.0,238.0,220.76,173.45
2016,10,28,12,15,150.0,251.0,3.2,19.0,343.5,314.37,248.02
2016,10,28,12,30,283.0,275.0,3.3,19.0,449.0,394.58,309.56
2016,10,28,12,45,145.0,234.0,3.45,19.0,323.0,280.72,220.39
2016,10,28,13,0,7.0,193.0,3.6,19.0,197.0,180.04,141.13
2016,10,28,13,15,76.5,223.5,3.6,19.0,266.5,229.72,180.27
2016,10,28,13,30,146.0,254.0,3.6,19.0,336.0,270.25,210.63
2016,10,28,13,45,138.5,240.5,3.6,19.0,315.5,246.74,191.41
2016,10,28,14,0,131.0,227.0,3.6,19.0,295.0,223.85,172.84
2016,10,28,14,15,236.0,200.5,3.5,19.0,312.0,210.42,157.5
2016,10,28,14,30,341.0,174.0,3.4,19.0,329.0,190.44,136.38
2016,10,28,14,45,542.5,121.5,3.35,19.0,342.0,144.91,92.09
2016,10,28,15,0,744.0,69.0,3.3,19.0,355.0,86.05,45.29
2016,10,28,15,15,711.0,65.5,3.15,18.5,312.0,47.79,36.49
2016,10,28,15,30,678.0,62.0,3.0,18.0,269.0,46.66,35.61
2016,10,28,15,45,631.5,56.5,2.85,18.0,224.5,39.87,29.58
2016,10,28,16,0,585.0,51.0,2.7,18.0,180.0,37.24,27.1
2016,10,28,16,15,504.5,43.5,2.4,17.5,135.5,32.77,22.92
2016,10,28,16,30,424.0,36.0,2.1,17.0,91.0,28.18,18.36
2016,10,28,16,45,212.0,27.5,1.85,16.5,55.0,21.61,9.56
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.5,3.25,15.0,7.5,7.15,0.0
2016,10,29,7,0,0.0,15.0,3.5,15.0,15.0,13.91,3.32
2016,10,29,7,15,0.0,29.0,3.75,15.0,29.0,26.94,16.38
2016,10,29,7,30,0.0,43.0,4.0,15.0,43.0,40.94,28.73
2016,10,29,7,45,0.0,58.5,4.25,15.5,58.5,56.62,42.28
2016,10,29,8,0,0.0,74.0,4.5,16.0,74.0,72.04,55.46
2016,10,29,8,15,0.0,89.5,4.65,16.5,89.5,87.29,68.28
2016,10,29,8,30,0.0,105.0,4.8,17.0,105.0,102.41,80.78
2016,10,29,8,45,4.5,126.0,4.95,17.5,128.0,126.31,100.49
2016,10,29,9,0,9.0,147.0,5.1,18.0,151.0,150.12,119.84
