Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,4.5,140.5,5.15,18.0,142.5,138.62,109.99
2016,10,29,9,30,0.0,134.0,5.2,18.0,134.0,127.89,100.82
2016,10,29,9,45,0.0,132.0,5.3,18.5,132.0,125.21,98.23
2016,10,29,10,0,0.0,130.0,5.4,19.0,130.0,122.76,95.85
2016,10,29,10,15,2.0,156.5,5.35,19.0,158.0,149.72,117.7
2016,10,29,10,30,4.0,183.0,5.3,19.0,186.0,176.5,139.2
2016,10,29,10,45,49.5,228.5,5.25,19.0,258.5,256.21,203.91
2016,10,29,11,0,95.0,274.0,5.2,19.0,331.0,328.4,261.35
2016,10,29,11,15,56.5,250.0,5.1,19.0,284.5,276.27,219.05
2016,10,29,11,30,18.0,226.0,5.0,19.0,238.0,223.03,175.95
2016,10,29,11,45,255.5,223.5,4.9,19.5,383.5,366.56,292.02
2016,10,29,12,0,493.0,221.0,4.8,20.0,529.0,488.44,385.88
2016,10,29,12,15,442.5,234.0,4.7,20.0,508.5,454.96,357.86
2016,10,29,12,30,392.0,247.0,4.6,20.0,488.0,421.66,330.58
2016,10,29,12,45,639.5,162.5,4.5,20.0,544.5,442.99,345.18
2016,10,29,13,0,887.0,78.0,4.4,20.0,601.0,445.76,342.58
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.0,404.78,306.17
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,362.52,268.22
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.0,317.88,227.99
2016,10,29,14,0,849.0,73.0,4.1,20.0,503.0,272.65,187.09
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.0,220.77,141.63
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,173.72,101.98
2016,10,29,14,45,589.5,102.0,3.95,20.0,354.0,131.48,79.19
2016,10,29,15,0,363.0,135.0,3.9,20.0,273.0,113.54,79.07
2016,10,29,15,15,346.5,120.5,3.85,19.5,239.5,84.85,68.59
2016,10,29,15,30,330.0,106.0,3.8,19.0,206.0,76.1,61.16
2016,10,29,15,45,461.0,77.5,3.8,19.0,191.5,56.69,44.13
2016,10,29,16,0,592.0,49.0,3.8,19.0,177.0,35.75,25.64
2016,10,29,16,15,511.0,42.0,3.65,18.0,132.5,31.64,21.84
2016,10,29,16,30,430.0,35.0,3.5,17.0,88.0,27.46,17.64
2016,10,29,16,45,283.5,24.0,3.35,16.5,52.5,19.27,7.09
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,12.39,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,15.0,0.5,0.46,0.0
2016,10,30,7,30,0.0,1.0,8.1,15.0,1.0,0.92,0.0
2016,10,30,7,45,0.0,2.0,8.15,15.5,2.0,1.85,0.0
2016,10,30,8,0,0.0,3.0,8.2,16.0,3.0,2.78,0.0
2016,10,30,8,15,0.0,3.5,8.2,16.0,3.5,3.24,0.0
2016,10,30,8,30,0.0,4.0,8.2,16.0,4.0,3.7,0.0
2016,10,30,8,45,0.0,6.5,8.2,16.5,6.5,6.02,0.0
2016,10,30,9,0,0.0,9.0,8.2,17.0,9.0,8.34,1.41
2016,10,30,9,15,0.0,9.0,8.2,17.0,9.0,8.35,1.4
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.35,1.39
2016,10,30,9,45,0.0,10.0,8.2,17.5,10.0,9.28,2.15
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,10.21,2.9
2016,10,30,10,15,0.0,12.0,8.1,18.0,12.0,11.14,3.66
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,12.07,4.43
2016,10,30,10,45,213.0,122.0,7.95,18.0,250.0,265.93,217.81
2016,10,30,11,0,426.0,231.0,7.9,18.0,487.0,513.83,416.65
2016,10,30,11,15,217.5,218.0,7.75,18.0,349.0,354.58,286.48
2016,10,30,11,30,9.0,205.0,7.6,18.0,211.0,197.64,156.63
2016,10,30,11,45,121.5,244.0,7.45,18.5,319.5,304.49,243.74
2016,10,30,12,0,234.0,283.0,7.3,19.0,428.0,396.33,316.22
2016,10,30,12,15,301.5,267.0,7.15,19.0,452.0,408.07,324.91
2016,10,30,12,30,369.0,251.0,7.0,19.0,476.0,412.44,327.34
2016,10,30,12,45,590.0,178.0,6.9,19.0,528.5,430.7,339.83
2016,10,30,13,0,811.0,105.0,6.8,19.0,581.0,433.56,337.65
2016,10,30,13,15,405.5,77.0,6.7,18.5,315.0,219.75,169.34
2016,10,30,13,30,0.0,49.0,6.6,18.0,49.0,45.57,32.36
2016,10,30,13,45,61.0,135.5,6.55,18.0,166.5,139.98,108.86
2016,10,30,14,0,122.0,222.0,6.5,18.0,284.0,216.44,168.81
2016,10,30,14,15,425.5,157.0,6.4,18.0,350.0,207.13,148.46
2016,10,30,14,30,729.0,92.0,6.3,18.0,416.0,173.53,106.74
2016,10,30,14,45,700.5,88.5,6.25,18.0,377.0,128.7,73.52
2016,10,30,15,0,672.0,85.0,6.2,18.0,338.0,86.15,49.72
2016,10,30,15,15,633.0,80.5,6.05,17.5,295.5,55.26,43.23
2016,10,30,15,30,594.0,76.0,5.9,17.0,253.0,54.02,42.23
2016,10,30,15,45,540.0,68.5,5.8,17.0,209.0,50.2,38.77
2016,10,30,16,0,486.0,61.0,5.7,17.0,165.0,46.31,35.1
2016,10,30,16,15,395.0,51.5,5.5,16.5,122.0,40.41,29.55
2016,10,30,16,30,304.0,42.0,5.3,16.0,79.0,32.68,22.01
2016,10,30,16,45,172.5,27.5,5.15,16.0,46.5,21.73,7.58
2016,10,30,17,0,41.0,13.0,5.0,16.0,14.0,12.39,0.0
2016,10,30,17,15,20.5,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,13.5,2.45,12.5,20.5,57.02,0.0
2016,10,31,7,0,210.0,27.0,2.5,13.0,41.0,150.03,75.52
2016,10,31,7,15,326.0,37.5,2.65,13.5,81.0,230.19,179.91
2016,10,31,7,30,442.0,48.0,2.8,14.0,121.0,312.09,253.2
2016,10,31,7,45,520.5,54.5,2.95,14.5,166.5,374.65,307.89
2016,10,31,8,0,599.0,61.0,3.1,15.0,212.0,439.67,362.76
2016,10,31,8,15,644.0,65.5,3.2,15.0,256.0,484.06,400.08
2016,10,31,8,30,689.0,70.0,3.3,15.0,300.0,528.21,436.08
2016,10,31,8,45,619.5,91.5,3.45,15.5,318.5,518.94,427.34
2016,10,31,9,0,550.0,113.0,3.6,16.0,337.0,504.06,413.91
2016,10,31,9,15,460.5,145.5,3.65,16.0,345.0,480.31,393.33
2016,10,31,9,30,371.0,178.0,3.7,16.0,353.0,446.9,365.01
2016,10,31,9,45,199.0,190.0,3.75,16.5,285.0,334.04,271.78
2016,10,31,10,0,27.0,202.0,3.8,17.0,217.0,213.41,170.65
2016,10,31,10,15,97.5,230.0,3.8,17.0,285.0,295.12,237.62
2016,10,31,10,30,168.0,258.0,3.8,17.0,353.0,374.77,301.01
2016,10,31,10,45,198.5,263.5,3.85,17.0,379.5,394.82,316.45
2016,10,31,11,0,229.0,269.0,3.9,17.0,406.0,413.41,330.79
2016,10,31,11,15,279.5,265.0,3.95,17.0,434.5,438.44,350.29
2016,10,31,11,30,330.0,261.0,4.0,17.0,463.0,454.72,362.76
2016,10,31,11,45,417.0,237.0,4.1,17.5,493.0,473.42,376.68
2016,10,31,12,0,504.0,213.0,4.2,18.0,523.0,482.83,382.88
2016,10,31,12,15,687.0,150.5,4.3,18.0,568.0,501.69,397.07
2016,10,31,12,30,870.0,88.0,4.4,18.0,613.0,507.65,399.76
2016,10,31,12,45,616.5,162.5,4.55,18.0,531.0,427.65,335.44
2016,10,31,13,0,363.0,237.0,4.7,18.0,449.0,361.3,283.02
2016,10,31,13,15,306.5,238.0,4.8,18.0,412.0,322.73,251.83
2016,10,31,13,30,250.0,239.0,4.9,18.0,375.0,287.91,223.81
2016,10,31,13,45,247.0,227.5,5.0,18.0,356.0,262.35,202.17
2016,10,31,14,0,244.0,216.0,5.1,18.0,337.0,236.8,180.47
2016,10,31,14,15,221.5,201.5,5.2,17.5,305.5,209.19,158.37
2016,10,31,14,30,199.0,187.0,5.3,17.0,274.0,180.28,135.81
2016,10,31,14,45,116.5,165.5,5.4,17.0,215.0,143.31,109.73
2016,10,31,15,0,34.0,144.0,5.5,17.0,156.0,120.09,94.57
2016,10,31,15,15,29.0,127.0,5.6,17.0,136.5,104.22,86.29
2016,10,31,15,30,24.0,110.0,5.7,17.0,117.0,91.21,74.91
2016,10,31,15,45,275.0,82.0,5.8,17.0,140.5,59.97,47.34
2016,10,31,16,0,526.0,54.0,5.9,17.0,164.0,40.33,29.82
2016,10,31,16,15,437.0,45.5,5.85,16.5,121.0,35.08,24.87
2016,10,31,16,30,348.0,37.0,5.8,16.0,78.0,29.7,19.37
2016,10,31,16,45,174.0,24.5,5.75,15.5,45.0,19.32,4.84
2016,10,31,17,0,0.0,12.0,5.7,15.0,12.0,11.44,0.0
2016,10,31,17,15,0.0,6.0,5.85,15.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,105.5,12.5,3.3,12.5,19.5,55.91,0.0
2016,11,1,7,0,211.0,25.0,3.2,13.0,39.0,144.97,62.04
2016,11,1,7,15,330.0,35.5,3.25,13.5,78.5,228.8,177.9
2016,11,1,7,30,449.0,46.0,3.3,14.0,118.0,311.73,252.77
2016,11,1,7,45,524.0,52.5,3.4,14.5,163.0,372.13,305.99
2016,11,1,8,0,599.0,59.0,3.5,15.0,208.0,434.86,359.26
2016,11,1,8,15,645.0,64.0,3.5,15.0,252.5,480.23,397.43
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,525.43,434.21
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,556.93,458.55
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,590.11,483.4
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,613.82,500.77
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,635.1,515.92
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,649.13,525.49
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,660.3,532.77
2016,11,1,10,15,850.0,84.0,3.2,16.0,543.5,663.48,533.68
2016,11,1,10,30,861.0,85.0,3.1,16.0,568.0,663.56,532.22
2016,11,1,10,45,867.5,86.5,3.05,16.5,585.5,655.44,523.8
2016,11,1,11,0,874.0,88.0,3.0,17.0,603.0,647.3,515.25
2016,11,1,11,15,878.0,88.5,2.95,17.0,613.0,633.48,503.34
2016,11,1,11,30,882.0,89.0,2.9,17.0,623.0,616.68,489.03
2016,11,1,11,45,881.0,89.5,2.9,17.5,624.5,594.09,469.44
2016,11,1,12,0,880.0,90.0,2.9,18.0,626.0,568.86,447.61
2016,11,1,12,15,877.5,90.0,2.9,18.0,620.0,539.86,423.4
2016,11,1,12,30,875.0,90.0,2.9,18.0,614.0,508.55,396.9
2016,11,1,12,45,869.5,89.0,2.9,18.0,600.5,471.15,365.17
2016,11,1,13,0,864.0,88.0,2.9,18.0,587.0,433.09,332.18
2016,11,1,13,15,855.5,87.0,2.8,18.0,566.0,392.37,296.24
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,350.5,258.73
2016,11,1,13,45,833.5,84.5,2.65,18.0,516.5,305.87,218.72
2016,11,1,14,0,820.0,83.0,2.6,18.0,488.0,260.99,178.42
2016,11,1,14,15,801.5,80.5,2.55,18.0,454.0,214.28,137.6
2016,11,1,14,30,783.0,78.0,2.5,18.0,420.0,168.29,99.6
2016,11,1,14,45,754.0,76.0,2.5,18.0,380.0,122.78,67.14
2016,11,1,15,0,725.0,74.0,2.5,18.0,340.0,79.56,45.17
2016,11,1,15,15,687.0,69.5,2.6,17.5,296.5,47.17,36.12
2016,11,1,15,30,649.0,65.0,2.7,17.0,253.0,45.53,34.76
2016,11,1,15,45,590.5,59.5,2.8,17.0,208.0,43.04,32.45
2016,11,1,16,0,532.0,54.0,2.9,17.0,163.0,40.56,30.02
2016,11,1,16,15,441.0,45.5,2.95,16.0,119.5,35.3,25.1
2016,11,1,16,30,350.0,37.0,3.0,15.0,76.0,29.94,19.53
2016,11,1,16,45,204.0,23.5,3.05,14.5,43.5,19.29,3.25
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,9.53,0.0
2016,11,1,17,15,29.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.0,11.5,2.45,10.5,19.0,60.19,0.0
2016,11,2,7,0,238.0,23.0,2.5,11.0,38.0,153.25,51.62
2016,11,2,7,15,355.5,33.5,2.65,11.5,78.0,237.71,184.63
2016,11,2,7,30,473.0,44.0,2.8,12.0,118.0,320.03,260.35
2016,11,2,7,45,542.5,51.0,2.95,12.5,163.0,378.3,312.3
2016,11,2,8,0,612.0,58.0,3.1,13.0,208.0,438.65,364.03
2016,11,2,8,15,657.5,63.0,3.1,13.5,252.5,483.82,401.52
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,528.75,437.38
2016,11,2,8,45,735.0,71.0,3.1,14.5,338.5,559.4,460.94
2016,11,2,9,0,767.0,74.0,3.1,15.0,380.0,591.61,484.88
2016,11,2,9,15,788.5,76.5,2.95,15.5,417.0,614.42,500.38
2016,11,2,9,30,810.0,79.0,2.8,16.0,454.0,634.78,513.54
2016,11,2,9,45,836.5,77.5,2.7,16.5,487.5,651.21,523.72
2016,11,2,10,0,863.0,76.0,2.6,17.0,521.0,661.1,528.89
2016,11,2,10,15,873.0,77.5,2.35,17.0,545.5,664.49,529.01
2016,11,2,10,30,883.0,79.0,2.1,17.0,570.0,664.76,526.64
2016,11,2,10,45,889.5,79.5,1.9,17.5,587.5,658.52,518.64
2016,11,2,11,0,896.0,80.0,1.7,18.0,605.0,649.14,508.26
2016,11,2,11,15,899.5,80.5,1.6,18.0,614.5,634.78,495.75
2016,11,2,11,30,903.0,81.0,1.5,18.0,624.0,617.39,480.89
2016,11,2,11,45,903.0,81.5,1.4,18.5,626.0,595.04,461.32
2016,11,2,12,0,903.0,82.0,1.3,19.0,628.0,569.94,439.54
2016,11,2,12,15,901.0,81.5,1.3,19.0,622.0,540.21,415.5
2016,11,2,12,30,899.0,81.0,1.3,19.0,616.0,508.1,389.14
2016,11,2,12,45,896.0,79.5,1.3,19.5,602.5,472.37,358.73
2016,11,2,13,0,893.0,78.0,1.3,20.0,589.0,434.64,326.14
2016,11,2,13,15,885.0,77.0,1.35,20.0,568.0,393.71,291.19
2016,11,2,13,30,877.0,76.0,1.4,20.0,547.0,351.5,254.39
2016,11,2,13,45,864.0,74.5,1.5,20.0,519.0,306.39,214.87
2016,11,2,14,0,851.0,73.0,1.6,20.0,491.0,256.55,171.39
2016,11,2,14,15,834.0,71.0,1.7,20.0,456.5,209.31,130.68
2016,11,2,14,30,817.0,69.0,1.8,20.0,422.0,162.56,92.62
2016,11,2,14,45,791.5,66.5,1.9,20.0,382.5,115.42,59.57
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,70.1,37.32
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,44.58,33.56
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,43.28,32.49
2016,11,2,15,45,639.5,52.0,2.3,18.5,210.5,40.64,30.14
2016,11,2,16,0,584.0,47.0,2.4,18.0,165.0,34.73,24.79
2016,11,2,16,15,497.0,39.5,2.4,17.0,121.0,30.11,20.46
2016,11,2,16,30,410.0,32.0,2.4,16.0,77.0,25.37,15.49
2016,11,2,16,45,205.0,16.0,2.45,15.5,38.5,12.33,0.0
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,60.28,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,152.37,32.32
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,238.73,184.1
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,322.0,261.94
2016,11,3,7,45,556.5,48.5,3.8,12.5,161.0,380.69,314.76
2016,11,3,8,0,628.0,55.0,4.0,13.0,206.0,441.58,367.43
2016,11,3,8,15,673.5,59.5,3.95,13.5,251.0,482.84,402.25
2016,11,3,8,30,719.0,64.0,3.9,14.0,296.0,527.82,438.49
2016,11,3,8,45,750.5,67.5,3.85,15.0,338.0,562.05,464.07
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,594.57,487.38
2016,11,3,9,15,803.5,73.0,3.65,16.5,417.0,616.87,502.71
2016,11,3,9,30,825.0,75.0,3.5,17.0,454.0,636.68,515.69
2016,11,3,9,45,845.5,75.5,3.4,17.5,486.0,651.41,524.66
2016,11,3,10,0,866.0,76.0,3.3,18.0,518.0,659.59,528.61
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.0,662.38,528.63
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,662.06,526.19
2016,11,3,10,45,892.0,79.0,2.6,18.5,585.0,656.02,518.58
2016,11,3,11,0,898.0,80.0,2.4,19.0,602.0,646.82,508.58
2016,11,3,11,15,901.5,80.5,2.25,19.5,612.0,632.44,494.91
2016,11,3,11,30,905.0,81.0,2.1,20.0,622.0,615.03,478.91
2016,11,3,11,45,904.0,81.5,1.95,20.5,623.5,592.1,458.72
2016,11,3,12,0,903.0,82.0,1.8,21.0,625.0,566.48,436.34
2016,11,3,12,15,901.0,82.0,1.65,21.0,619.0,537.28,411.85
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,505.69,385.13
2016,11,3,12,45,892.5,81.5,1.4,21.5,598.5,469.41,353.96
2016,11,3,13,0,886.0,81.0,1.3,22.0,584.0,431.36,320.95
2016,11,3,13,15,877.5,80.0,1.3,22.0,563.0,390.56,286.19
2016,11,3,13,30,869.0,79.0,1.3,22.0,542.0,348.53,249.74
2016,11,3,13,45,855.0,78.0,1.3,22.0,513.5,300.15,208.0
2016,11,3,14,0,841.0,77.0,1.3,22.0,485.0,254.89,168.49
2016,11,3,14,15,823.0,74.5,1.3,22.0,451.0,207.58,128.3
2016,11,3,14,30,805.0,72.0,1.3,22.0,417.0,160.89,90.97
2016,11,3,14,45,620.0,93.5,1.35,22.0,344.0,117.06,67.29
2016,11,3,15,0,435.0,115.0,1.4,22.0,271.0,94.19,64.13
2016,11,3,15,15,407.0,104.5,1.4,21.5,236.5,74.21,58.85
2016,11,3,15,30,379.0,94.0,1.4,21.0,202.0,68.09,53.68
2016,11,3,15,45,471.0,71.5,1.4,20.5,181.0,53.83,41.29
2016,11,3,16,0,563.0,49.0,1.4,20.0,160.0,36.6,26.16
2016,11,3,16,15,472.0,40.5,1.4,19.5,116.5,31.15,21.08
2016,11,3,16,30,381.0,32.0,1.4,19.0,73.0,25.53,15.23
2016,11,3,16,45,190.5,16.0,1.45,18.5,36.5,12.42,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.5,51.73,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,33.0,132.47,5.8
2016,11,4,7,15,328.5,32.0,2.45,12.5,72.0,220.5,167.17
2016,11,4,7,30,452.0,43.0,2.4,13.0,111.0,304.5,245.34
2016,11,4,7,45,526.0,50.5,2.4,13.5,155.5,364.62,298.48
2016,11,4,8,0,600.0,58.0,2.4,14.0,200.0,427.09,351.43
2016,11,4,8,15,647.0,63.0,2.25,14.5,244.5,472.49,388.49
2016,11,4,8,30,694.0,68.0,2.1,15.0,289.0,517.73,423.77
2016,11,4,8,45,725.5,72.0,1.95,15.5,330.5,548.64,446.58
2016,11,4,9,0,757.0,76.0,1.8,16.0,372.0,581.3,469.67
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.0,605.05,484.85
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,626.38,497.52
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,639.46,502.61
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,649.67,505.18
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,653.29,503.55
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,653.82,499.44
2016,11,4,10,45,864.5,89.0,0.45,20.5,575.5,648.43,491.63
2016,11,4,11,0,872.0,90.0,0.3,21.0,593.0,639.92,481.63
2016,11,4,11,15,876.0,90.5,0.35,21.0,602.5,625.63,471.09
2016,11,4,11,30,880.0,91.0,0.4,21.0,612.0,608.36,458.29
2016,11,4,11,45,881.0,90.5,0.5,21.5,614.0,584.84,440.56
2016,11,4,12,0,882.0,90.0,0.6,22.0,616.0,559.8,421.28
2016,11,4,12,15,879.5,89.5,0.75,22.0,610.0,530.4,399.48
2016,11,4,12,30,877.0,89.0,0.9,22.0,604.0,498.73,375.11
2016,11,4,12,45,874.5,87.5,1.05,22.0,591.0,462.27,346.28
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,424.98,315.7
2016,11,4,13,15,863.0,85.0,1.2,22.0,556.5,384.04,280.91
2016,11,4,13,30,854.0,84.0,1.2,22.0,535.0,341.99,244.54
2016,11,4,13,45,841.5,82.0,1.3,22.0,507.0,297.2,205.78
2016,11,4,14,0,829.0,80.0,1.4,22.0,479.0,252.07,166.54
2016,11,4,14,15,811.0,77.5,1.4,22.0,445.0,205.42,126.99
2016,11,4,14,30,793.0,75.0,1.4,22.0,411.0,159.4,90.43
2016,11,4,14,45,767.5,72.0,1.4,22.0,371.5,113.27,59.26
2016,11,4,15,0,742.0,69.0,1.4,22.0,332.0,69.03,39.13
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.0,48.29,36.5
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,42.1,31.18
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.0,39.44,28.81
2016,11,4,16,0,555.0,49.0,1.4,20.0,156.0,36.76,26.29
2016,11,4,16,15,462.5,40.5,1.35,19.5,113.0,31.31,21.17
2016,11,4,16,30,370.0,32.0,1.3,19.0,70.0,25.7,15.18
2016,11,4,16,45,185.0,16.0,1.3,18.5,35.0,12.52,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,12.5,15.0,51.65,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,30.0,131.29,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,68.5,218.32,162.32
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,300.0,239.3
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,357.07,289.62
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,416.31,339.57
2016,11,5,8,15,633.0,62.0,1.65,15.5,237.5,460.61,375.64
2016,11,5,8,30,679.0,67.0,1.6,16.0,281.0,504.78,410.06
2016,11,5,8,45,709.0,71.5,1.55,16.5,321.0,537.88,434.63
2016,11,5,9,0,739.0,76.0,1.5,17.0,361.0,566.92,455.33
2016,11,5,9,15,654.5,100.5,1.45,17.0,371.5,549.13,439.8
2016,11,5,9,30,570.0,125.0,1.4,17.0,382.0,523.33,418.45
2016,11,5,9,45,695.0,104.0,1.35,17.5,438.5,581.01,461.42
2016,11,5,10,0,820.0,83.0,1.3,18.0,495.0,634.39,499.29
2016,11,5,10,15,830.0,84.5,1.3,18.0,519.0,637.42,499.96
2016,11,5,10,30,840.0,86.0,1.3,18.0,543.0,637.43,498.84
2016,11,5,10,45,709.5,128.0,1.35,18.5,522.0,590.01,460.91
2016,11,5,11,0,579.0,170.0,1.4,19.0,501.0,536.19,418.62
2016,11,5,11,15,562.0,179.0,1.5,19.0,505.0,521.72,407.54
2016,11,5,11,30,545.0,188.0,1.6,19.0,509.0,505.74,394.85
2016,11,5,11,45,454.5,216.0,1.7,19.5,484.5,465.93,362.9
2016,11,5,12,0,364.0,244.0,1.8,20.0,460.0,425.37,330.57
2016,11,5,12,15,470.5,209.0,1.85,20.0,485.0,433.62,336.42
2016,11,5,12,30,577.0,174.0,1.9,20.0,510.0,431.86,333.5
2016,11,5,12,45,707.5,130.5,2.0,20.0,533.0,425.84,326.22
2016,11,5,13,0,838.0,87.0,2.1,20.0,556.0,409.58,309.46
2016,11,5,13,15,617.0,144.0,2.1,20.0,482.0,345.21,259.23
2016,11,5,13,30,396.0,201.0,2.1,20.0,408.0,296.91,223.39
2016,11,5,13,45,404.0,187.5,2.1,20.0,389.5,264.65,195.78
2016,11,5,14,0,412.0,174.0,2.1,20.0,371.0,232.91,168.29
2016,11,5,14,15,422.0,158.0,2.05,19.5,347.5,198.41,139.08
2016,11,5,14,30,432.0,142.0,2.0,19.0,324.0,162.74,110.06
2016,11,5,14,45,417.5,129.5,2.0,19.0,291.5,126.83,84.52
2016,11,5,15,0,403.0,117.0,2.0,19.0,259.0,92.19,65.31
2016,11,5,15,15,377.5,105.0,2.0,18.5,224.5,74.85,60.16
2016,11,5,15,30,352.0,93.0,2.0,18.0,190.0,67.58,53.89
2016,11,5,15,45,319.5,78.5,2.05,18.0,154.5,58.09,45.41
2016,11,5,16,0,287.0,64.0,2.1,18.0,119.0,48.25,36.45
2016,11,5,16,15,233.5,49.0,2.0,17.5,85.5,37.59,26.69
2016,11,5,16,30,180.0,34.0,1.9,17.0,52.0,26.52,15.76
2016,11,5,16,45,90.0,17.0,1.8,16.5,26.0,13.36,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.72,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,11.13,0.0
2016,11,6,7,15,0.0,27.5,0.9,15.0,27.5,27.02,15.12
2016,11,6,7,30,0.0,43.0,0.9,15.0,43.0,43.2,30.19
2016,11,6,7,45,0.0,61.5,0.95,15.5,61.5,62.55,46.94
2016,11,6,8,0,0.0,80.0,1.0,16.0,80.0,81.31,62.97
2016,11,6,8,15,6.5,96.5,1.05,16.0,98.5,101.05,79.82
2016,11,6,8,30,13.0,113.0,1.1,16.0,117.0,120.94,96.55
2016,11,6,8,45,17.0,128.0,1.15,16.5,134.5,137.71,110.2
2016,11,6,9,0,21.0,143.0,1.2,17.0,152.0,154.53,123.66
2016,11,6,9,15,20.0,155.0,1.15,17.0,164.0,164.9,131.77
2016,11,6,9,30,19.0,167.0,1.1,17.0,176.0,175.24,139.79
2016,11,6,9,45,56.0,192.5,1.1,17.5,220.5,232.28,185.6
2016,11,6,10,0,93.0,218.0,1.1,18.0,265.0,281.2,223.75
2016,11,6,10,15,112.5,231.0,1.1,18.0,290.0,304.37,241.39
2016,11,6,10,30,132.0,244.0,1.1,18.0,315.0,333.75,263.7
2016,11,6,10,45,170.5,251.0,1.1,18.5,345.5,360.16,283.31
2016,11,6,11,0,209.0,258.0,1.1,19.0,376.0,384.95,301.34
2016,11,6,11,15,195.0,263.5,1.1,19.0,375.5,375.15,293.0
2016,11,6,11,30,181.0,269.0,1.1,19.0,375.0,365.11,284.75
2016,11,6,11,45,158.5,270.0,1.1,19.0,363.0,346.01,269.63
2016,11,6,12,0,136.0,271.0,1.1,19.0,351.0,327.51,255.06
2016,11,6,12,15,209.0,262.0,1.1,19.0,383.5,347.74,270.38
2016,11,6,12,30,282.0,253.0,1.1,19.0,416.0,364.18,281.88
2016,11,6,12,45,346.0,233.0,1.1,19.5,429.0,359.82,276.5
2016,11,6,13,0,410.0,213.0,1.1,20.0,442.0,350.35,266.58
2016,11,6,13,15,370.5,212.5,1.05,20.0,413.0,316.51,239.28
2016,11,6,13,30,331.0,212.0,1.0,20.0,384.0,284.72,213.81
2016,11,6,13,45,376.5,191.0,1.0,20.0,377.0,261.27,192.56
2016,11,6,14,0,422.0,170.0,1.0,20.0,370.0,230.48,164.92
2016,11,6,14,15,387.5,162.0,1.05,19.5,336.0,194.43,136.69
2016,11,6,14,30,353.0,154.0,1.1,19.0,302.0,165.37,115.31
2016,11,6,14,45,343.5,140.5,1.15,19.0,272.5,133.36,92.64
2016,11,6,15,0,334.0,127.0,1.2,19.0,243.0,102.15,75.09
2016,11,6,15,15,317.0,112.0,1.2,18.5,210.5,84.85,68.79
2016,11,6,15,30,300.0,97.0,1.2,18.0,178.0,74.61,59.97
2016,11,6,15,45,273.5,81.0,1.2,18.0,144.5,60.08,47.1
2016,11,6,16,0,247.0,65.0,1.2,18.0,111.0,49.09,37.15
2016,11,6,16,15,199.0,49.0,1.0,17.5,79.5,37.64,26.69
2016,11,6,16,30,151.0,33.0,0.8,17.0,48.0,25.75,14.89
2016,11,6,16,45,75.5,16.5,0.65,17.0,24.0,12.98,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,2.05,14.0,8.0,7.63,0.0
2016,11,7,7,0,0.0,16.0,2.0,14.0,16.0,15.53,0.0
2016,11,7,7,15,44.0,32.5,2.05,14.5,39.0,67.22,45.06
2016,11,7,7,30,88.0,49.0,2.1,15.0,62.0,108.1,83.7
2016,11,7,7,45,108.0,67.5,2.15,15.5,88.5,141.21,112.98
2016,11,7,8,0,128.0,86.0,2.2,16.0,115.0,174.44,141.7
2016,11,7,8,15,140.0,104.5,2.1,16.5,142.0,203.26,165.97
2016,11,7,8,30,152.0,123.0,2.0,17.0,169.0,231.81,189.33
2016,11,7,8,45,158.5,140.0,1.95,17.5,194.5,254.79,207.52
2016,11,7,9,0,165.0,157.0,1.9,18.0,220.0,277.22,224.83
2016,11,7,9,15,249.5,164.0,1.85,18.5,269.0,345.67,279.28
2016,11,7,9,30,334.0,171.0,1.8,19.0,318.0,405.62,325.54
2016,11,7,9,45,368.5,177.5,1.75,19.5,350.5,432.7,344.98
2016,11,7,10,0,403.0,184.0,1.7,20.0,383.0,467.15,369.59
2016,11,7,10,15,428.5,188.0,1.55,20.0,409.5,482.74,379.99
2016,11,7,10,30,454.0,192.0,1.4,20.0,436.0,496.41,388.81
2016,11,7,10,45,353.0,221.0,1.3,20.5,414.0,448.29,349.59
2016,11,7,11,0,252.0,250.0,1.2,21.0,392.0,408.07,316.68
2016,11,7,11,15,346.5,234.5,1.1,21.0,433.5,440.03,340.82
2016,11,7,11,30,441.0,219.0,1.0,21.0,475.0,472.49,363.94
2016,11,7,11,45,467.0,212.0,0.9,21.5,484.0,465.55,356.47
2016,11,7,12,0,493.0,205.0,0.8,22.0,493.0,456.04,347.2
2016,11,7,12,15,439.5,217.0,0.7,22.0,472.0,422.4,320.54
2016,11,7,12,30,386.0,229.0,0.6,22.0,451.0,389.09,294.37
2016,11,7,12,45,406.0,218.5,0.55,22.5,447.0,371.11,278.95
2016,11,7,13,0,426.0,208.0,0.5,23.0,443.0,350.76,261.23
2016,11,7,13,15,448.0,193.5,0.4,23.0,433.0,324.82,239.15
2016,11,7,13,30,470.0,179.0,0.3,23.0,423.0,296.49,214.75
2016,11,7,13,45,464.5,170.0,0.25,23.0,400.0,263.17,187.09
2016,11,7,14,0,459.0,161.0,0.2,23.0,377.0,229.72,159.38
2016,11,7,14,15,333.0,166.5,0.15,22.5,317.0,191.22,133.53
2016,11,7,14,30,207.0,172.0,0.1,22.0,257.0,164.44,118.4
2016,11,7,14,45,199.5,156.0,0.1,22.0,231.5,138.05,99.79
2016,11,7,15,0,192.0,140.0,0.1,22.0,206.0,112.38,84.24
2016,11,7,15,15,181.0,122.5,0.15,21.5,178.5,96.12,77.26
2016,11,7,15,30,170.0,105.0,0.2,21.0,151.0,83.52,66.69
2016,11,7,15,45,152.0,86.5,0.25,21.0,122.0,69.88,54.82
2016,11,7,16,0,134.0,68.0,0.3,21.0,93.0,53.58,40.46
2016,11,7,16,15,101.5,50.0,0.3,20.5,66.0,41.79,29.78
2016,11,7,16,30,69.0,32.0,0.3,20.0,39.0,27.38,15.64
2016,11,7,16,45,34.5,16.0,0.3,19.5,19.5,14.13,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,21.92,0.0
2016,11,8,7,15,201.0,31.0,0.9,14.5,58.0,156.01,108.12
2016,11,8,7,30,402.0,39.0,0.9,15.0,93.0,268.45,210.8
2016,11,8,7,45,478.0,46.5,0.9,15.5,135.0,326.84,261.66
2016,11,8,8,0,554.0,54.0,0.9,16.0,177.0,387.91,312.49
2016,11,8,8,15,602.5,59.0,0.75,16.5,219.5,432.29,347.65
2016,11,8,8,30,651.0,64.0,0.6,17.0,262.0,476.75,380.99
2016,11,8,8,45,685.5,67.5,0.5,17.5,301.5,510.52,405.02
2016,11,8,9,0,720.0,71.0,0.4,18.0,341.0,540.76,425.46
2016,11,8,9,15,743.0,74.0,0.3,18.5,376.5,564.13,439.98
2016,11,8,9,30,766.0,77.0,0.2,19.0,412.0,585.25,452.38
2016,11,8,9,45,793.0,75.5,0.15,19.5,444.5,601.31,461.56
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,614.68,468.69
2016,11,8,10,15,831.0,75.5,0.1,20.5,500.5,618.41,469.26
2016,11,8,10,30,842.0,77.0,0.1,21.0,524.0,616.34,465.91
2016,11,8,10,45,848.0,78.0,0.15,21.5,541.0,610.78,460.52
2016,11,8,11,0,854.0,79.0,0.2,22.0,558.0,602.23,453.05
2016,11,8,11,15,858.0,79.5,0.25,22.0,567.5,589.02,443.09
2016,11,8,11,30,862.0,80.0,0.3,22.0,577.0,572.9,430.93
2016,11,8,11,45,861.5,81.0,0.35,22.5,579.0,552.0,414.3
2016,11,8,12,0,861.0,82.0,0.4,23.0,581.0,528.5,395.5
2016,11,8,12,15,859.0,81.5,0.4,23.0,575.5,500.32,373.25
2016,11,8,12,30,857.0,81.0,0.4,23.0,570.0,469.89,348.85
2016,11,8,12,45,851.5,80.5,0.45,23.0,557.0,435.88,321.58
2016,11,8,13,0,846.0,80.0,0.5,23.0,544.0,400.14,292.22
