Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,838.0,79.0,0.45,23.0,523.5,358.67,257.34
2016,11,8,13,30,830.0,78.0,0.4,23.0,503.0,318.41,222.71
2016,11,8,13,45,816.5,76.5,0.4,23.5,476.5,275.35,185.5
2016,11,8,14,0,803.0,75.0,0.4,24.0,450.0,232.05,148.31
2016,11,8,14,15,785.0,73.0,0.45,23.5,417.0,187.58,112.04
2016,11,8,14,30,767.0,71.0,0.5,23.0,384.0,143.75,78.83
2016,11,8,14,45,740.5,68.0,0.6,23.0,346.0,99.41,50.88
2016,11,8,15,0,714.0,65.0,0.7,23.0,308.0,57.06,34.84
2016,11,8,15,15,676.0,60.5,0.95,22.5,266.5,45.43,33.87
2016,11,8,15,30,638.0,56.0,1.2,22.0,225.0,39.45,28.71
2016,11,8,15,45,579.0,50.5,1.5,22.0,182.0,36.65,26.14
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,33.84,23.42
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,28.25,18.22
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,22.49,11.48
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,11.05,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.5,9.5,7.15,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,19.0,62.45,0.0
2016,11,9,7,15,229.5,28.5,1.95,14.0,53.5,164.37,110.92
2016,11,9,7,30,345.0,42.0,2.0,14.0,88.0,242.06,191.16
2016,11,9,7,45,422.5,51.5,2.05,14.5,129.5,301.95,244.5
2016,11,9,8,0,500.0,61.0,2.1,15.0,171.0,364.61,297.95
2016,11,9,8,15,551.0,68.0,2.0,15.5,213.0,411.59,336.89
2016,11,9,8,30,602.0,75.0,1.9,16.0,255.0,458.76,374.41
2016,11,9,8,45,639.5,79.0,1.85,16.5,295.0,494.08,401.51
2016,11,9,9,0,677.0,83.0,1.8,17.0,335.0,528.22,426.8
2016,11,9,9,15,702.0,87.0,1.8,17.5,370.5,553.04,444.4
2016,11,9,9,30,727.0,91.0,1.8,18.0,406.0,575.76,459.99
2016,11,9,9,45,763.0,88.0,1.8,18.5,440.0,593.26,471.64
2016,11,9,10,0,799.0,85.0,1.8,19.0,474.0,610.64,482.87
2016,11,9,10,15,810.5,86.5,1.8,19.5,498.0,614.6,483.77
2016,11,9,10,30,822.0,88.0,1.8,20.0,522.0,615.61,482.49
2016,11,9,10,45,829.5,89.0,1.8,20.5,539.0,610.6,476.72
2016,11,9,11,0,837.0,90.0,1.8,21.0,556.0,602.6,468.7
2016,11,9,11,15,841.0,90.5,1.75,21.0,565.5,589.03,457.13
2016,11,9,11,30,845.0,91.0,1.7,21.0,575.0,572.59,443.31
2016,11,9,11,45,845.5,91.5,1.65,21.5,577.0,551.45,424.98
2016,11,9,12,0,846.0,92.0,1.6,22.0,579.0,527.73,404.52
2016,11,9,12,15,843.0,91.5,1.55,22.0,573.0,498.84,380.7
2016,11,9,12,30,840.0,91.0,1.5,22.0,567.0,467.82,354.82
2016,11,9,12,45,843.5,87.0,1.5,22.5,555.5,434.18,325.91
2016,11,9,13,0,847.0,83.0,1.5,23.0,544.0,398.32,294.66
2016,11,9,13,15,838.0,82.0,1.45,23.0,523.5,358.86,260.6
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,318.35,225.15
2016,11,9,13,45,813.5,79.5,1.4,23.0,475.0,274.88,187.37
2016,11,9,14,0,798.0,78.0,1.4,23.0,447.0,231.37,149.74
2016,11,9,14,15,778.5,75.5,1.4,23.0,414.0,186.54,112.43
2016,11,9,14,30,759.0,73.0,1.4,23.0,381.0,142.52,78.73
2016,11,9,14,45,730.5,70.0,1.4,23.0,342.5,98.57,51.25
2016,11,9,15,0,702.0,67.0,1.4,23.0,304.0,56.84,36.06
2016,11,9,15,15,662.5,63.0,1.3,22.5,262.5,43.43,32.13
2016,11,9,15,30,623.0,59.0,1.2,22.0,221.0,42.0,30.92
2016,11,9,15,45,563.5,52.5,1.2,22.0,178.0,38.46,27.69
2016,11,9,16,0,504.0,46.0,1.2,22.0,135.0,34.86,24.28
2016,11,9,16,15,408.0,37.0,1.2,21.5,95.0,28.85,18.63
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,22.63,11.17
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,13.34,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.0,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,14.0,17.0,16.2,0.0
2016,11,10,7,15,152.5,29.5,3.05,14.5,49.0,128.88,82.6
2016,11,10,7,30,305.0,42.0,3.2,15.0,81.0,221.1,173.71
2016,11,10,7,45,372.0,53.0,3.35,15.5,119.5,275.91,223.22
2016,11,10,8,0,439.0,64.0,3.5,16.0,158.0,333.02,272.68
2016,11,10,8,15,483.5,72.5,3.3,16.5,197.5,376.6,309.43
2016,11,10,8,30,528.0,81.0,3.1,17.0,237.0,420.23,344.81
2016,11,10,8,45,571.0,84.0,2.9,17.5,274.5,456.51,373.22
2016,11,10,9,0,614.0,87.0,2.7,18.0,312.0,491.86,399.89
2016,11,10,9,15,540.0,114.0,2.45,18.0,326.5,475.71,385.29
2016,11,10,9,30,466.0,141.0,2.2,18.0,341.0,460.62,371.37
2016,11,10,9,45,432.0,160.5,1.95,18.5,356.5,459.04,367.53
2016,11,10,10,0,398.0,180.0,1.7,19.0,372.0,455.14,361.69
2016,11,10,10,15,374.5,195.0,1.5,19.5,383.0,443.6,350.55
2016,11,10,10,30,351.0,210.0,1.3,20.0,394.0,438.99,344.53
2016,11,10,10,45,400.0,206.5,1.1,20.5,422.5,458.13,357.12
2016,11,10,11,0,449.0,203.0,0.9,21.0,451.0,481.14,371.65
2016,11,10,11,15,378.5,223.5,0.9,21.0,435.0,443.91,342.48
2016,11,10,11,30,308.0,244.0,0.9,21.0,419.0,413.47,318.69
2016,11,10,11,45,306.5,245.0,0.9,21.5,420.0,402.61,309.45
2016,11,10,12,0,305.0,246.0,0.9,22.0,421.0,390.86,299.33
2016,11,10,12,15,221.0,251.5,1.0,22.0,378.0,340.97,261.55
2016,11,10,12,30,137.0,257.0,1.1,22.0,335.0,297.94,229.01
2016,11,10,12,45,68.5,203.0,1.2,22.5,242.0,214.03,164.68
2016,11,10,13,0,0.0,149.0,1.3,23.0,149.0,137.29,105.2
2016,11,10,13,15,399.5,116.5,1.25,23.0,318.5,237.5,176.79
2016,11,10,13,30,799.0,84.0,1.2,23.0,488.0,309.84,219.34
2016,11,10,13,45,784.5,82.0,1.15,23.0,461.0,267.56,182.05
2016,11,10,14,0,770.0,80.0,1.1,23.0,434.0,225.21,145.51
2016,11,10,14,15,750.0,77.5,1.05,23.0,401.5,181.7,109.55
2016,11,10,14,30,730.0,75.0,1.0,23.0,369.0,139.11,77.27
2016,11,10,14,45,702.0,72.0,0.95,23.0,331.5,96.76,51.22
2016,11,10,15,0,674.0,69.0,0.9,23.0,294.0,51.95,39.36
2016,11,10,15,15,634.0,64.0,0.9,22.5,253.0,44.29,32.89
2016,11,10,15,30,594.0,59.0,0.9,22.0,212.0,42.09,30.99
2016,11,10,15,45,533.5,52.5,0.9,22.0,170.5,38.56,27.76
2016,11,10,16,0,473.0,46.0,0.9,22.0,129.0,34.97,24.35
2016,11,10,16,15,377.0,36.5,0.95,21.5,90.0,28.5,18.29
2016,11,10,16,30,281.0,27.0,1.0,21.0,51.0,21.78,10.14
2016,11,10,16,45,140.5,13.5,1.05,20.5,25.5,12.87,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.25,14.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,15.0,16.0,15.25,0.0
2016,11,11,7,15,165.5,27.5,1.4,15.5,48.0,130.08,78.6
2016,11,11,7,30,331.0,39.0,1.5,16.0,80.0,229.57,178.12
2016,11,11,7,45,406.0,48.5,1.6,16.5,119.5,287.0,229.39
2016,11,11,8,0,481.0,58.0,1.7,17.0,159.0,347.24,280.61
2016,11,11,8,15,530.0,65.0,1.65,17.0,200.0,392.24,318.45
2016,11,11,8,30,579.0,72.0,1.6,17.0,241.0,437.44,355.13
2016,11,11,8,45,624.5,73.0,1.6,17.5,279.5,473.29,382.98
2016,11,11,9,0,670.0,74.0,1.6,18.0,318.0,508.23,409.25
2016,11,11,9,15,705.0,78.0,1.65,18.5,357.5,539.05,431.72
2016,11,11,9,30,740.0,82.0,1.7,19.0,397.0,565.96,450.76
2016,11,11,9,45,513.0,140.0,1.8,19.5,366.0,485.85,386.46
2016,11,11,10,0,286.0,198.0,1.9,20.0,335.0,395.0,313.43
2016,11,11,10,15,256.5,213.0,1.95,20.0,340.5,388.22,307.66
2016,11,11,10,30,227.0,228.0,2.0,20.0,346.0,373.38,295.34
2016,11,11,10,45,168.0,237.5,2.05,20.5,326.5,342.0,269.39
2016,11,11,11,0,109.0,247.0,2.1,21.0,307.0,305.7,239.78
2016,11,11,11,15,139.0,253.0,2.1,21.0,330.5,329.33,258.08
2016,11,11,11,30,169.0,259.0,2.1,21.0,354.0,345.69,270.35
2016,11,11,11,45,253.0,248.0,2.15,21.5,391.5,376.07,293.09
2016,11,11,12,0,337.0,237.0,2.2,22.0,429.0,397.58,308.32
2016,11,11,12,15,415.5,215.5,2.2,21.5,449.5,403.7,312.41
2016,11,11,12,30,494.0,194.0,2.2,21.0,470.0,401.64,309.63
2016,11,11,12,45,480.0,194.0,2.2,21.0,457.0,374.96,287.33
2016,11,11,13,0,466.0,194.0,2.2,21.0,444.0,348.04,264.7
2016,11,11,13,15,250.5,197.0,2.2,21.0,331.0,257.47,196.39
2016,11,11,13,30,35.0,200.0,2.2,21.0,218.0,187.28,145.5
2016,11,11,13,45,200.0,186.5,2.2,21.0,278.5,210.79,158.94
2016,11,11,14,0,365.0,173.0,2.2,21.0,339.0,218.01,157.3
2016,11,11,14,15,233.0,170.5,2.15,20.5,273.5,174.63,127.44
2016,11,11,14,30,101.0,168.0,2.1,20.0,208.0,151.21,114.86
2016,11,11,14,45,94.5,152.0,2.1,20.0,186.5,130.64,99.6
2016,11,11,15,0,88.0,136.0,2.1,20.0,165.0,110.72,90.64
2016,11,11,15,15,80.5,118.0,2.0,19.5,142.0,96.57,78.66
2016,11,11,15,30,73.0,100.0,1.9,19.0,119.0,82.83,66.79
2016,11,11,15,45,61.5,81.5,1.8,19.0,95.0,68.44,54.0
2016,11,11,16,0,50.0,63.0,1.7,19.0,71.0,53.73,40.76
2016,11,11,16,15,25.0,45.0,1.55,18.5,49.0,39.06,27.37
2016,11,11,16,30,0.0,27.0,1.4,18.0,27.0,24.43,11.72
2016,11,11,16,45,0.0,13.5,1.25,17.5,13.5,12.87,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,8.0,1.85,14.5,8.0,0.0,0.0
2016,11,12,7,0,0.0,16.0,1.7,15.0,16.0,15.25,0.0
2016,11,12,7,15,193.5,25.5,1.65,15.0,49.0,137.89,77.95
2016,11,12,7,30,387.0,35.0,1.6,15.0,82.0,250.8,194.44
2016,11,12,7,45,469.0,42.5,1.6,15.5,123.0,310.41,248.3
2016,11,12,8,0,551.0,50.0,1.6,16.0,164.0,373.18,301.67
2016,11,12,8,15,463.5,72.5,1.5,16.5,184.0,361.68,293.75
2016,11,12,8,30,376.0,95.0,1.4,17.0,204.0,342.39,278.44
2016,11,12,8,45,397.5,106.5,1.3,17.5,236.5,372.05,301.73
2016,11,12,9,0,419.0,118.0,1.2,18.0,269.0,400.84,323.2
2016,11,12,9,15,508.0,113.5,1.15,18.0,315.0,451.62,362.5
2016,11,12,9,30,597.0,109.0,1.1,18.0,361.0,507.22,404.14
2016,11,12,9,45,707.0,90.5,1.1,18.5,410.5,554.68,438.74
2016,11,12,10,0,817.0,72.0,1.1,19.0,460.0,598.46,469.84
2016,11,12,10,15,828.5,73.5,1.15,19.0,483.5,602.49,471.77
2016,11,12,10,30,840.0,75.0,1.2,19.0,507.0,600.84,469.93
2016,11,12,10,45,847.5,75.5,1.25,19.5,524.0,595.75,464.53
2016,11,12,11,0,855.0,76.0,1.3,20.0,541.0,587.68,456.85
2016,11,12,11,15,858.5,76.5,1.4,20.0,551.0,574.33,446.32
2016,11,12,11,30,862.0,77.0,1.5,20.0,561.0,558.12,433.41
2016,11,12,11,45,862.5,77.5,1.65,20.5,562.5,537.5,416.32
2016,11,12,12,0,863.0,78.0,1.8,21.0,564.0,514.26,396.83
2016,11,12,12,15,860.5,77.5,2.0,21.0,558.5,486.1,374.04
2016,11,12,12,30,858.0,77.0,2.2,21.0,553.0,455.73,348.82
2016,11,12,12,45,848.0,78.0,2.45,21.0,539.5,421.64,320.1
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,383.76,287.66
2016,11,12,13,15,702.5,112.0,2.8,21.0,477.0,331.56,245.55
2016,11,12,13,30,567.0,145.0,2.9,21.0,428.0,288.69,211.63
2016,11,12,13,45,680.5,109.5,3.0,21.0,430.0,258.72,181.11
2016,11,12,14,0,794.0,74.0,3.1,21.0,432.0,220.76,143.02
2016,11,12,14,15,775.0,71.5,3.15,20.5,399.5,176.58,106.08
2016,11,12,14,30,756.0,69.0,3.2,20.0,367.0,133.16,73.02
2016,11,12,14,45,729.0,66.0,3.3,20.0,330.0,89.85,46.62
2016,11,12,15,0,702.0,63.0,3.4,20.0,293.0,48.58,36.96
2016,11,12,15,15,662.0,58.5,3.6,19.5,252.0,44.25,33.26
2016,11,12,15,30,622.0,54.0,3.8,19.0,211.0,38.34,28.06
2016,11,12,15,45,560.0,48.5,4.0,19.0,169.0,35.48,25.38
2016,11,12,16,0,498.0,43.0,4.2,19.0,127.0,32.61,22.55
2016,11,12,16,15,396.0,34.0,4.3,18.5,87.5,26.48,16.68
2016,11,12,16,30,294.0,25.0,4.4,18.0,48.0,20.12,8.13
2016,11,12,16,45,147.0,12.5,4.5,17.5,24.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,54.0,5.5,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,108.0,11.0,0.9,14.0,14.0,54.63,0.0
2016,11,13,7,15,242.5,23.0,0.7,14.0,46.5,155.73,80.34
2016,11,13,7,30,377.0,35.0,0.5,14.0,79.0,244.62,187.73
2016,11,13,7,45,455.5,43.5,0.35,14.5,120.0,303.11,239.8
2016,11,13,8,0,534.0,52.0,0.2,15.0,161.0,364.62,290.2
2016,11,13,8,15,586.5,57.5,0.3,15.0,203.0,410.46,328.52
2016,11,13,8,30,639.0,63.0,0.4,15.0,245.0,456.58,365.93
2016,11,13,8,45,675.5,67.0,0.55,15.5,284.5,491.31,393.33
2016,11,13,9,0,712.0,71.0,0.7,16.0,324.0,522.33,417.29
2016,11,13,9,15,373.0,118.0,0.8,16.5,251.5,372.86,299.96
2016,11,13,9,30,34.0,165.0,0.9,17.0,179.0,190.66,151.71
2016,11,13,9,45,36.0,177.0,1.0,17.5,193.0,202.59,161.59
2016,11,13,10,0,38.0,189.0,1.1,18.0,207.0,214.34,170.41
2016,11,13,10,15,45.5,201.5,1.15,18.0,224.5,229.75,182.46
2016,11,13,10,30,53.0,214.0,1.2,18.0,242.0,244.76,194.09
2016,11,13,10,45,101.0,229.5,1.25,18.5,284.0,286.55,226.83
2016,11,13,11,0,149.0,245.0,1.3,19.0,326.0,332.0,261.52
2016,11,13,11,15,498.0,166.0,1.4,19.0,442.5,456.42,359.43
2016,11,13,11,30,847.0,87.0,1.5,19.0,559.0,558.32,435.78
2016,11,13,11,45,848.5,87.0,1.6,19.5,561.0,537.43,417.25
2016,11,13,12,0,850.0,87.0,1.7,20.0,563.0,513.92,397.35
2016,11,13,12,15,848.0,87.0,1.75,20.0,558.0,486.23,374.4
2016,11,13,12,30,846.0,87.0,1.8,20.0,553.0,456.33,349.19
2016,11,13,12,45,848.0,83.5,1.85,20.5,541.5,422.62,319.8
2016,11,13,13,0,850.0,80.0,1.9,21.0,530.0,386.78,288.09
2016,11,13,13,15,841.0,79.0,1.85,21.0,509.5,347.62,253.66
2016,11,13,13,30,832.0,78.0,1.8,21.0,489.0,307.39,217.89
2016,11,13,13,45,819.0,76.0,1.8,21.0,462.5,264.43,179.94
2016,11,13,14,0,806.0,74.0,1.8,21.0,436.0,221.2,142.14
2016,11,13,14,15,787.0,71.5,1.75,21.0,403.0,176.57,104.96
2016,11,13,14,30,768.0,69.0,1.7,21.0,370.0,132.68,71.87
2016,11,13,14,45,740.0,66.0,1.7,21.0,332.0,88.85,45.8
2016,11,13,15,0,712.0,63.0,1.7,21.0,294.0,47.15,35.56
2016,11,13,15,15,671.5,59.0,1.7,20.5,253.0,44.86,33.66
2016,11,13,15,30,631.0,55.0,1.7,20.0,212.0,39.3,28.8
2016,11,13,15,45,568.5,49.0,1.7,19.5,169.0,36.05,25.83
2016,11,13,16,0,506.0,43.0,1.7,19.0,126.0,32.76,22.67
2016,11,13,16,15,404.0,34.0,1.65,18.5,87.0,26.61,16.76
2016,11,13,16,30,302.0,25.0,1.6,18.0,48.0,20.25,7.66
2016,11,13,16,45,151.0,12.5,1.55,17.5,24.0,11.91,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,13.0,13.0,55.76,0.0
2016,11,14,7,15,255.5,21.5,2.15,13.5,45.5,157.74,71.22
2016,11,14,7,30,397.0,33.0,2.1,14.0,78.0,250.44,192.77
2016,11,14,7,45,479.5,41.0,2.1,14.5,119.5,310.44,248.79
2016,11,14,8,0,562.0,49.0,2.1,15.0,161.0,373.72,303.36
2016,11,14,8,15,614.0,54.0,2.0,15.0,203.5,419.04,342.21
2016,11,14,8,30,666.0,59.0,1.9,15.0,246.0,464.61,379.73
2016,11,14,8,45,333.0,71.5,1.8,15.5,165.0,289.47,238.51
2016,11,14,9,0,0.0,84.0,1.7,16.0,84.0,79.42,61.42
2016,11,14,9,15,0.0,108.5,1.55,16.5,108.5,103.9,81.89
2016,11,14,9,30,0.0,133.0,1.4,17.0,133.0,128.3,101.64
2016,11,14,9,45,2.5,146.0,1.3,17.5,147.5,142.1,112.5
2016,11,14,10,0,5.0,159.0,1.2,18.0,162.0,155.83,123.17
2016,11,14,10,15,2.5,156.0,1.05,18.0,157.5,150.26,118.32
2016,11,14,10,30,0.0,153.0,0.9,18.0,153.0,145.03,113.82
2016,11,14,10,45,2.0,164.0,0.8,18.5,165.5,156.37,122.56
2016,11,14,11,0,4.0,175.0,0.7,19.0,178.0,167.55,131.0
2016,11,14,11,15,8.0,185.0,0.6,19.0,190.0,178.69,139.62
2016,11,14,11,30,12.0,195.0,0.5,19.0,202.0,189.51,147.91
2016,11,14,11,45,11.5,196.0,0.4,19.5,202.5,189.15,147.04
2016,11,14,12,0,11.0,197.0,0.3,20.0,203.0,188.76,146.23
2016,11,14,12,15,11.0,195.0,0.4,20.0,201.0,185.82,144.1
2016,11,14,12,30,11.0,193.0,0.5,20.0,199.0,182.84,141.95
2016,11,14,12,45,427.0,138.5,0.6,20.5,363.0,299.68,228.77
2016,11,14,13,0,843.0,84.0,0.7,21.0,527.0,385.71,284.27
2016,11,14,13,15,833.5,82.5,0.9,21.0,506.5,346.23,250.25
2016,11,14,13,30,824.0,81.0,1.1,21.0,486.0,305.76,215.41
2016,11,14,13,45,810.5,79.5,1.35,21.0,459.0,263.54,178.8
2016,11,14,14,0,797.0,78.0,1.6,21.0,432.0,221.09,142.11
2016,11,14,14,15,777.0,75.5,1.75,20.5,399.5,176.8,105.76
2016,11,14,14,30,757.0,73.0,1.9,20.0,367.0,133.37,73.43
2016,11,14,14,45,727.5,69.5,2.1,20.0,329.0,89.69,47.67
2016,11,14,15,0,698.0,66.0,2.3,20.0,291.0,49.36,37.64
2016,11,14,15,15,656.5,61.5,2.5,19.5,249.5,42.94,32.11
2016,11,14,15,30,615.0,57.0,2.7,19.0,208.0,41.05,30.44
2016,11,14,15,45,550.0,51.0,2.9,18.5,165.5,37.87,27.5
2016,11,14,16,0,485.0,45.0,3.1,18.0,123.0,34.68,24.39
2016,11,14,16,15,381.0,35.0,3.15,17.5,84.0,27.66,17.63
2016,11,14,16,30,277.0,25.0,3.2,17.0,45.0,20.36,7.11
2016,11,14,16,45,138.5,12.5,3.3,16.5,22.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,71.5,5.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,143.0,10.0,2.1,13.0,12.0,67.05,0.0
2016,11,15,7,15,288.5,19.5,2.25,13.5,44.0,167.77,61.63
2016,11,15,7,30,434.0,29.0,2.4,14.0,76.0,256.09,195.81
2016,11,15,7,45,510.5,35.5,2.55,14.5,116.5,313.03,250.83
2016,11,15,8,0,587.0,42.0,2.7,15.0,157.0,372.44,303.03
2016,11,15,8,15,636.0,46.5,2.7,15.5,198.5,416.48,340.95
2016,11,15,8,30,685.0,51.0,2.7,16.0,240.0,460.49,377.26
2016,11,15,8,45,343.5,86.0,2.75,16.5,181.0,312.33,256.94
2016,11,15,9,0,2.0,121.0,2.8,17.0,122.0,120.12,95.12
2016,11,15,9,15,2.0,131.0,2.9,17.0,132.0,129.04,102.66
2016,11,15,9,30,2.0,141.0,3.0,17.0,142.0,138.04,109.92
2016,11,15,9,45,49.5,171.0,3.15,17.5,194.0,204.3,164.59
2016,11,15,10,0,97.0,201.0,3.3,18.0,246.0,263.7,212.46
2016,11,15,10,15,232.5,199.0,3.4,18.0,314.5,355.4,286.88
2016,11,15,10,30,368.0,197.0,3.5,18.0,383.0,429.77,345.99
2016,11,15,10,45,305.0,215.5,3.6,18.0,373.5,404.71,324.64
2016,11,15,11,0,242.0,234.0,3.7,18.0,364.0,373.77,299.16
2016,11,15,11,15,124.5,209.5,3.85,18.0,276.5,276.52,221.02
2016,11,15,11,30,7.0,185.0,4.0,18.0,189.0,177.29,140.15
2016,11,15,11,45,3.5,165.5,4.2,18.0,167.5,156.34,123.3
2016,11,15,12,0,0.0,146.0,4.4,18.0,146.0,135.94,106.73
2016,11,15,12,15,0.0,118.5,4.65,18.0,118.5,110.24,85.77
2016,11,15,12,30,0.0,91.0,4.9,18.0,91.0,84.76,64.87
2016,11,15,12,45,0.0,61.0,5.15,18.0,61.0,56.76,41.74
2016,11,15,13,0,0.0,31.0,5.4,18.0,31.0,28.8,18.48
2016,11,15,13,15,0.0,29.5,5.45,18.0,29.5,27.4,17.34
2016,11,15,13,30,0.0,28.0,5.5,18.0,28.0,26.0,16.19
2016,11,15,13,45,87.5,109.5,5.6,18.0,148.0,118.48,90.19
2016,11,15,14,0,175.0,191.0,5.7,18.0,268.0,194.48,148.63
2016,11,15,14,15,160.0,176.5,5.65,17.5,243.0,169.37,128.6
2016,11,15,14,30,145.0,162.0,5.6,17.0,218.0,145.62,110.45
2016,11,15,14,45,140.5,146.5,5.6,17.0,196.0,123.12,93.9
2016,11,15,15,0,136.0,131.0,5.6,17.0,174.0,101.77,84.15
2016,11,15,15,15,128.0,113.5,5.5,16.5,149.5,89.41,73.45
2016,11,15,15,30,120.0,96.0,5.4,16.0,125.0,76.7,62.22
2016,11,15,15,45,105.5,78.0,5.3,16.0,99.5,63.29,50.05
2016,11,15,16,0,91.0,60.0,5.2,16.0,74.0,49.51,37.41
2016,11,15,16,15,59.0,42.5,4.95,15.5,50.5,35.71,24.49
2016,11,15,16,30,27.0,25.0,4.7,15.0,27.0,21.58,7.18
2016,11,15,16,45,13.5,12.5,4.5,14.5,13.5,11.91,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,16.0,5.0,10.5,38.5,127.2,32.36
2016,11,16,7,30,419.0,32.0,5.2,11.0,77.0,256.65,197.93
2016,11,16,7,45,508.5,39.0,5.45,12.0,119.5,318.88,259.29
2016,11,16,8,0,598.0,46.0,5.7,13.0,162.0,384.64,317.81
2016,11,16,8,15,650.5,51.0,5.85,13.0,205.0,427.12,356.71
2016,11,16,8,30,703.0,56.0,6.0,13.0,248.0,473.91,397.69
2016,11,16,8,45,738.5,59.5,6.2,13.5,288.5,508.71,426.98
2016,11,16,9,0,774.0,63.0,6.4,14.0,329.0,542.01,454.11
2016,11,16,9,15,797.5,65.5,6.45,14.0,365.5,565.15,472.91
2016,11,16,9,30,821.0,68.0,6.5,14.0,402.0,585.92,489.34
2016,11,16,9,45,836.0,70.0,6.55,14.5,432.5,598.35,497.78
2016,11,16,10,0,851.0,72.0,6.6,15.0,463.0,607.93,503.69
2016,11,16,10,15,862.0,73.5,6.6,15.0,487.0,611.54,505.51
2016,11,16,10,30,873.0,75.0,6.6,15.0,511.0,609.44,502.74
2016,11,16,10,45,877.0,77.0,6.65,15.0,528.0,603.65,496.88
2016,11,16,11,0,881.0,79.0,6.7,15.0,545.0,594.83,488.46
2016,11,16,11,15,884.5,79.5,6.75,15.0,554.5,581.16,476.04
2016,11,16,11,30,888.0,80.0,6.8,15.0,564.0,564.56,461.04
2016,11,16,11,45,613.5,154.0,6.85,15.0,489.0,474.41,385.92
2016,11,16,12,0,339.0,228.0,6.9,15.0,414.0,385.12,311.97
2016,11,16,12,15,606.0,155.5,6.9,15.0,484.5,431.99,348.39
2016,11,16,12,30,873.0,83.0,6.9,15.0,555.0,457.12,364.55
2016,11,16,12,45,866.5,82.5,6.9,15.0,541.5,422.24,332.56
2016,11,16,13,0,860.0,82.0,6.9,15.0,528.0,385.69,298.73
2016,11,16,13,15,850.5,80.5,6.85,15.0,507.5,345.77,261.64
2016,11,16,13,30,841.0,79.0,6.8,15.0,487.0,304.82,223.31
2016,11,16,13,45,823.5,78.5,6.8,15.0,459.5,262.05,183.77
2016,11,16,14,0,806.0,78.0,6.8,15.0,432.0,219.36,145.04
2016,11,16,14,15,785.5,75.5,6.75,15.0,399.0,174.8,106.88
2016,11,16,14,30,765.0,73.0,6.7,15.0,366.0,131.13,73.51
2016,11,16,14,45,731.5,70.5,6.65,15.0,327.0,87.99,48.38
2016,11,16,15,0,698.0,68.0,6.6,15.0,288.0,46.67,36.04
2016,11,16,15,15,654.5,63.0,6.5,14.5,246.5,44.41,34.08
2016,11,16,15,30,611.0,58.0,6.4,14.0,205.0,42.15,32.02
2016,11,16,15,45,536.5,52.0,6.35,14.0,162.0,38.99,28.97
2016,11,16,16,0,462.0,46.0,6.3,14.0,119.0,35.85,25.76
2016,11,16,16,15,353.0,35.5,6.1,13.5,80.5,28.37,18.39
2016,11,16,16,30,244.0,25.0,5.9,13.0,42.0,20.59,5.83
2016,11,16,16,45,122.0,12.5,5.7,12.5,21.0,11.91,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,15.0,2.0,8.5,36.0,122.31,13.95
2016,11,17,7,30,410.0,30.0,2.0,9.0,72.0,248.92,189.99
2016,11,17,7,45,500.5,37.0,2.05,9.5,114.0,310.82,251.74
2016,11,17,8,0,591.0,44.0,2.1,10.0,156.0,372.39,306.61
2016,11,17,8,15,644.0,49.0,2.1,10.0,198.5,419.11,347.95
2016,11,17,8,30,697.0,54.0,2.1,10.0,241.0,465.84,387.74
2016,11,17,8,45,735.0,57.0,2.1,10.5,282.0,501.25,416.41
2016,11,17,9,0,773.0,60.0,2.1,11.0,323.0,535.27,442.93
2016,11,17,9,15,797.0,62.0,2.05,11.5,359.5,558.05,459.59
2016,11,17,9,30,821.0,64.0,2.0,12.0,396.0,578.52,473.9
2016,11,17,9,45,840.5,65.5,1.95,12.5,427.0,593.11,483.24
2016,11,17,10,0,860.0,67.0,1.9,13.0,458.0,601.64,487.76
2016,11,17,10,15,871.5,68.0,1.85,13.5,482.5,605.36,488.35
2016,11,17,10,30,883.0,69.0,1.8,14.0,507.0,606.06,486.51
2016,11,17,10,45,892.0,69.5,1.75,14.5,525.0,601.62,480.7
2016,11,17,11,0,901.0,70.0,1.7,15.0,543.0,594.05,472.43
2016,11,17,11,15,904.5,70.5,1.6,15.0,553.0,580.26,459.92
2016,11,17,11,30,908.0,71.0,1.5,15.0,563.0,563.48,444.99
2016,11,17,11,45,910.0,70.5,1.45,15.5,565.5,541.97,425.75
2016,11,17,12,0,912.0,70.0,1.4,16.0,568.0,517.67,404.13
2016,11,17,12,15,910.0,69.5,1.35,16.0,562.5,488.84,379.43
2016,11,17,12,30,908.0,69.0,1.3,16.0,557.0,457.63,352.38
2016,11,17,12,45,902.5,68.5,1.3,16.0,544.0,422.81,322.17
2016,11,17,13,0,897.0,68.0,1.3,16.0,531.0,386.14,289.79
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.5,346.38,254.46
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,305.37,217.51
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.0,262.14,178.69
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,218.47,140.02
2016,11,17,14,15,834.5,62.0,1.5,16.0,402.5,168.58,98.3
2016,11,17,14,30,816.0,60.0,1.5,16.0,369.0,123.42,64.53
2016,11,17,14,45,789.0,57.0,1.55,16.0,331.0,77.85,38.52
2016,11,17,15,0,762.0,54.0,1.6,16.0,293.0,39.71,29.75
2016,11,17,15,15,722.0,50.5,1.5,15.5,251.5,38.05,28.34
2016,11,17,15,30,682.0,47.0,1.4,15.0,210.0,36.44,26.87
2016,11,17,15,45,621.0,42.0,1.35,15.0,167.0,33.47,24.02
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,30.53,21.05
2016,11,17,16,15,453.5,29.0,1.3,14.5,84.0,24.54,15.05
2016,11,17,16,30,347.0,21.0,1.3,14.0,44.0,18.38,3.76
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,190.5,15.0,3.65,8.5,34.0,114.72,0.0
2016,11,18,7,30,381.0,30.0,3.7,9.0,68.0,234.36,177.27
2016,11,18,7,45,472.5,38.5,3.8,9.5,109.5,297.44,241.72
2016,11,18,8,0,564.0,47.0,3.9,10.0,151.0,364.49,301.81
2016,11,18,8,15,620.5,52.5,3.8,10.5,194.5,412.15,343.94
2016,11,18,8,30,677.0,58.0,3.7,11.0,238.0,456.87,382.08
2016,11,18,8,45,715.0,62.0,3.65,11.5,279.0,493.11,411.91
2016,11,18,9,0,753.0,66.0,3.6,12.0,320.0,527.97,439.5
2016,11,18,9,15,777.5,69.0,3.85,12.5,356.0,551.98,458.28
2016,11,18,9,30,802.0,72.0,4.1,13.0,392.0,573.69,474.72
2016,11,18,9,45,824.0,72.5,4.35,14.0,424.0,588.52,484.83
2016,11,18,10,0,846.0,73.0,4.6,15.0,456.0,600.58,492.45
2016,11,18,10,15,856.5,74.5,4.7,15.5,480.0,603.91,493.4
2016,11,18,10,30,867.0,76.0,4.8,16.0,504.0,604.22,491.85
2016,11,18,10,45,873.5,77.5,4.95,16.5,520.5,599.08,486.07
2016,11,18,11,0,880.0,79.0,5.1,17.0,537.0,589.05,476.37
2016,11,18,11,15,882.0,79.5,5.25,17.0,546.5,574.66,463.94
2016,11,18,11,30,884.0,80.0,5.4,17.0,556.0,557.43,448.99
2016,11,18,11,45,883.0,80.0,5.55,17.5,557.5,535.35,429.09
2016,11,18,12,0,882.0,80.0,5.7,18.0,559.0,510.69,406.8
2016,11,18,12,15,639.5,143.5,5.85,18.0,489.0,432.84,343.5
2016,11,18,12,30,397.0,207.0,6.0,18.0,419.0,361.33,286.01
2016,11,18,12,45,631.5,142.0,6.15,18.5,470.0,379.97,296.29
2016,11,18,13,0,866.0,77.0,6.3,19.0,521.0,381.43,289.92
2016,11,18,13,15,857.0,76.0,6.35,18.5,501.0,339.88,252.59
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,299.51,215.69
2016,11,18,13,45,834.5,73.5,6.5,18.0,454.0,256.75,176.52
2016,11,18,14,0,821.0,72.0,6.6,18.0,427.0,213.7,137.87
2016,11,18,14,15,802.0,69.5,6.55,18.0,394.5,168.94,100.09
2016,11,18,14,30,783.0,67.0,6.5,18.0,362.0,124.87,67.14
2016,11,18,14,45,755.5,64.0,6.5,18.0,324.5,80.95,42.34
2016,11,18,15,0,728.0,61.0,6.5,18.0,287.0,45.63,34.68
