Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,686.0,57.0,6.35,17.0,245.5,43.76,33.14
2016,11,18,15,30,644.0,53.0,6.2,16.0,204.0,38.26,28.29
2016,11,18,15,45,578.5,47.0,6.05,15.5,161.5,34.92,25.17
2016,11,18,16,0,513.0,41.0,5.9,15.0,119.0,31.56,21.86
2016,11,18,16,15,401.0,31.5,5.7,14.5,80.0,24.84,15.17
2016,11,18,16,30,289.0,22.0,5.5,14.0,41.0,17.86,2.57
2016,11,18,16,45,144.5,11.0,5.3,13.5,20.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,3.0,9.0,13.5,3.0,2.77,0.0
2016,11,19,8,0,0.0,4.0,8.9,14.0,4.0,3.7,0.0
2016,11,19,8,15,0.0,5.5,8.85,14.0,5.5,5.09,0.0
2016,11,19,8,30,0.0,7.0,8.8,14.0,7.0,6.48,0.0
2016,11,19,8,45,0.0,8.5,8.75,14.0,8.5,7.87,1.11
2016,11,19,9,0,0.0,10.0,8.7,14.0,10.0,9.27,2.3
2016,11,19,9,15,0.0,7.5,8.65,14.0,7.5,6.95,0.31
2016,11,19,9,30,0.0,5.0,8.6,14.0,5.0,4.63,0.0
2016,11,19,9,45,0.0,33.5,8.55,14.5,33.5,31.11,20.9
2016,11,19,10,0,0.0,62.0,8.5,15.0,62.0,57.67,43.33
2016,11,19,10,15,0.0,41.0,8.45,15.0,41.0,38.1,26.69
2016,11,19,10,30,0.0,20.0,8.4,15.0,20.0,18.57,10.11
2016,11,19,10,45,0.0,41.0,8.4,15.5,41.0,38.11,26.57
2016,11,19,11,0,0.0,62.0,8.4,16.0,62.0,57.69,42.93
2016,11,19,11,15,0.0,72.5,8.3,16.0,72.5,67.49,51.1
2016,11,19,11,30,0.0,83.0,8.2,16.0,83.0,77.31,59.27
2016,11,19,11,45,0.0,72.0,8.1,16.0,72.0,67.03,50.67
2016,11,19,12,0,0.0,61.0,8.0,16.0,61.0,56.76,42.07
2016,11,19,12,15,0.0,62.5,7.9,16.0,62.5,58.16,43.26
2016,11,19,12,30,0.0,64.0,7.8,16.0,64.0,59.56,44.45
2016,11,19,12,45,0.0,61.5,7.75,16.5,61.5,57.22,42.44
2016,11,19,13,0,0.0,59.0,7.7,17.0,59.0,54.88,40.44
2016,11,19,13,15,0.0,97.0,7.65,17.0,97.0,90.06,69.86
2016,11,19,13,30,0.0,135.0,7.6,17.0,135.0,123.59,97.82
2016,11,19,13,45,0.0,121.0,7.55,17.0,121.0,110.81,87.33
2016,11,19,14,0,0.0,107.0,7.5,17.0,107.0,98.14,76.91
2016,11,19,14,15,0.0,60.5,7.4,16.5,60.5,56.26,41.99
2016,11,19,14,30,0.0,14.0,7.3,16.0,14.0,12.98,5.4
2016,11,19,14,45,0.0,12.5,7.2,16.0,12.5,11.58,4.23
2016,11,19,15,0,0.0,11.0,7.1,16.0,11.0,10.19,3.44
2016,11,19,15,15,0.0,9.5,6.95,16.0,9.5,8.8,2.18
2016,11,19,15,30,0.0,8.0,6.8,16.0,8.0,7.41,0.92
2016,11,19,15,45,0.0,6.0,6.65,16.0,6.0,5.55,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.0,2.8,13.0,7.0,6.48,0.0
2016,11,20,7,30,0.0,14.0,2.8,13.0,14.0,12.97,4.21
2016,11,20,7,45,0.0,23.5,2.8,13.5,23.5,21.8,12.48
2016,11,20,8,0,0.0,33.0,2.8,14.0,33.0,30.64,20.27
2016,11,20,8,15,0.0,43.0,2.8,14.0,43.0,39.95,28.45
2016,11,20,8,30,0.0,53.0,2.8,14.0,53.0,49.27,36.56
2016,11,20,8,45,0.0,62.5,2.85,14.5,62.5,58.34,44.27
2016,11,20,9,0,0.0,72.0,2.9,15.0,72.0,67.5,51.94
2016,11,20,9,15,45.0,118.5,2.9,15.0,136.0,147.19,119.59
2016,11,20,9,30,90.0,165.0,2.9,15.0,200.0,224.71,183.88
2016,11,20,9,45,45.0,113.0,2.95,15.0,130.5,138.5,111.83
2016,11,20,10,0,0.0,61.0,3.0,15.0,61.0,56.73,42.5
2016,11,20,10,15,0.0,56.0,3.0,15.0,56.0,52.07,38.56
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,47.42,34.57
2016,11,20,10,45,0.0,61.0,3.0,15.0,61.0,56.75,42.39
2016,11,20,11,0,0.0,71.0,3.0,15.0,71.0,66.09,50.18
2016,11,20,11,15,0.0,65.5,2.75,15.0,65.5,60.96,45.83
2016,11,20,11,30,0.0,60.0,2.5,15.0,60.0,55.83,41.5
2016,11,20,11,45,0.0,36.0,2.3,15.0,36.0,33.46,22.68
2016,11,20,12,0,0.0,12.0,2.1,15.0,12.0,11.14,3.8
2016,11,20,12,15,0.0,54.5,1.9,15.0,54.5,50.7,37.24
2016,11,20,12,30,0.0,97.0,1.7,15.0,97.0,90.28,70.31
2016,11,20,12,45,23.5,153.5,1.5,15.0,165.0,150.58,119.75
2016,11,20,13,0,47.0,210.0,1.3,15.0,233.0,205.91,163.88
2016,11,20,13,15,23.5,109.0,1.2,15.0,120.5,107.59,83.99
2016,11,20,13,30,0.0,8.0,1.1,15.0,8.0,7.42,0.67
2016,11,20,13,45,0.0,7.5,1.05,15.0,7.5,6.96,0.3
2016,11,20,14,0,0.0,7.0,1.0,15.0,7.0,6.49,0.0
2016,11,20,14,15,76.0,81.0,0.9,15.0,109.5,81.7,60.42
2016,11,20,14,30,152.0,155.0,0.8,15.0,212.0,139.31,105.48
2016,11,20,14,45,144.0,140.5,0.75,15.0,189.5,117.2,89.59
2016,11,20,15,0,136.0,126.0,0.7,15.0,167.0,98.21,81.34
2016,11,20,15,15,125.5,108.5,0.55,15.0,142.5,85.78,70.41
2016,11,20,15,30,115.0,91.0,0.4,15.0,118.0,72.99,58.99
2016,11,20,15,45,101.5,73.0,0.3,15.0,93.0,59.51,46.8
2016,11,20,16,0,88.0,55.0,0.2,15.0,68.0,45.66,34.11
2016,11,20,16,15,48.0,38.5,0.25,14.5,45.0,32.5,21.46
2016,11,20,16,30,8.0,22.0,0.3,14.0,22.0,19.69,1.25
2016,11,20,16,45,4.0,11.0,0.35,14.0,11.0,10.48,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,14.0,4.05,10.5,29.5,103.43,0.0
2016,11,21,7,30,353.0,28.0,4.2,11.0,59.0,216.0,153.3
2016,11,21,7,45,451.0,35.5,4.35,12.0,99.0,279.08,222.98
2016,11,21,8,0,549.0,43.0,4.5,13.0,139.0,346.6,283.25
2016,11,21,8,15,606.5,48.0,4.55,13.0,180.5,389.6,322.57
2016,11,21,8,30,664.0,53.0,4.6,13.0,222.0,437.45,364.37
2016,11,21,8,45,704.5,56.0,4.7,13.5,262.5,473.33,394.59
2016,11,21,9,0,745.0,59.0,4.8,14.0,303.0,508.01,422.81
2016,11,21,9,15,770.5,62.0,4.8,14.0,338.5,532.39,442.51
2016,11,21,9,30,796.0,65.0,4.8,14.0,374.0,554.56,459.92
2016,11,21,9,45,802.0,70.0,4.85,14.5,402.5,565.01,466.76
2016,11,21,10,0,808.0,75.0,4.9,15.0,431.0,572.63,471.13
2016,11,21,10,15,820.5,76.5,4.9,15.0,455.5,577.31,473.85
2016,11,21,10,30,833.0,78.0,4.9,15.0,480.0,579.07,474.1
2016,11,21,10,45,841.5,79.0,4.95,15.5,497.5,574.96,468.85
2016,11,21,11,0,850.0,80.0,5.0,16.0,515.0,567.86,461.11
2016,11,21,11,15,855.0,80.5,4.95,16.0,525.0,555.31,449.55
2016,11,21,11,30,860.0,81.0,4.9,16.0,535.0,539.86,435.49
2016,11,21,11,45,862.0,81.0,4.9,16.0,538.0,519.53,417.44
2016,11,21,12,0,864.0,81.0,4.9,16.0,541.0,496.54,396.92
2016,11,21,12,15,862.5,80.5,4.9,16.0,536.0,468.89,372.3
2016,11,21,12,30,861.0,80.0,4.9,16.0,531.0,438.98,345.35
2016,11,21,12,45,861.5,77.5,4.9,16.0,520.0,405.8,315.18
2016,11,21,13,0,862.0,75.0,4.9,16.0,509.0,372.81,284.47
2016,11,21,13,15,853.0,74.0,4.9,16.0,489.0,331.74,246.91
2016,11,21,13,30,844.0,73.0,4.9,16.0,469.0,291.85,209.89
2016,11,21,13,45,829.0,71.5,4.95,16.0,442.5,249.25,170.93
2016,11,21,14,0,814.0,70.0,5.0,16.0,416.0,206.49,132.67
2016,11,21,14,15,794.0,68.0,5.0,16.0,384.0,162.68,95.92
2016,11,21,14,30,774.0,66.0,5.0,16.0,352.0,119.65,64.24
2016,11,21,14,45,743.0,63.0,5.0,16.0,314.5,76.35,40.65
2016,11,21,15,0,712.0,60.0,5.0,16.0,277.0,45.04,34.46
2016,11,21,15,15,668.5,56.0,4.9,15.5,236.0,43.14,32.8
2016,11,21,15,30,625.0,52.0,4.8,15.0,195.0,37.68,27.88
2016,11,21,15,45,554.0,46.0,4.7,14.5,153.0,34.3,24.69
2016,11,21,16,0,483.0,40.0,4.6,14.0,111.0,30.9,21.31
2016,11,21,16,15,366.0,30.5,4.45,13.5,73.5,24.14,14.41
2016,11,21,16,30,249.0,21.0,4.3,13.0,36.0,17.11,0.0
2016,11,21,16,45,124.5,10.5,4.15,12.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,146.5,15.0,1.15,10.5,27.5,74.43,0.0
2016,11,22,7,30,293.0,30.0,1.2,11.0,55.0,189.32,129.64
2016,11,22,7,45,390.5,39.0,1.25,11.5,93.5,253.09,199.9
2016,11,22,8,0,488.0,48.0,1.3,12.0,132.0,320.48,259.13
2016,11,22,8,15,548.5,54.5,1.4,12.0,173.0,369.14,301.91
2016,11,22,8,30,609.0,61.0,1.5,12.0,214.0,418.53,343.96
2016,11,22,8,45,648.5,65.5,1.6,12.5,253.0,454.11,373.19
2016,11,22,9,0,688.0,70.0,1.7,13.0,292.0,488.68,400.65
2016,11,22,9,15,641.5,83.5,1.75,13.0,309.5,482.54,395.63
2016,11,22,9,30,595.0,97.0,1.8,13.0,327.0,472.85,387.64
2016,11,22,9,45,542.0,118.5,1.9,13.5,341.0,460.79,376.82
2016,11,22,10,0,489.0,140.0,2.0,14.0,355.0,450.59,367.17
2016,11,22,10,15,455.0,157.0,2.05,14.0,365.5,444.35,361.26
2016,11,22,10,30,421.0,174.0,2.1,14.0,376.0,436.24,353.8
2016,11,22,10,45,430.5,179.0,2.15,14.5,392.0,439.38,354.95
2016,11,22,11,0,440.0,184.0,2.2,15.0,408.0,440.7,354.51
2016,11,22,11,15,415.0,194.0,2.2,15.0,408.5,426.35,342.12
2016,11,22,11,30,390.0,204.0,2.2,15.0,409.0,406.86,325.85
2016,11,22,11,45,386.5,206.0,2.25,15.0,410.0,395.11,315.75
2016,11,22,12,0,383.0,208.0,2.3,15.0,411.0,382.29,304.64
2016,11,22,12,15,350.5,212.5,2.3,15.0,396.5,357.83,284.26
2016,11,22,12,30,318.0,217.0,2.3,15.0,382.0,334.1,264.49
2016,11,22,12,45,446.0,181.0,2.3,15.0,407.0,337.43,264.3
2016,11,22,13,0,574.0,145.0,2.3,15.0,432.0,330.07,253.97
2016,11,22,13,15,519.0,152.0,2.35,15.0,404.0,294.04,223.44
2016,11,22,13,30,464.0,159.0,2.4,15.0,376.0,260.91,195.63
2016,11,22,13,45,468.5,148.0,2.45,15.0,356.5,229.46,167.57
2016,11,22,14,0,473.0,137.0,2.5,15.0,337.0,197.04,138.98
2016,11,22,14,15,482.0,123.5,2.55,15.0,313.5,162.31,109.41
2016,11,22,14,30,491.0,110.0,2.6,15.0,290.0,126.41,81.51
2016,11,22,14,45,460.5,104.0,2.65,15.0,259.0,93.53,62.59
2016,11,22,15,0,430.0,98.0,2.7,15.0,228.0,70.31,57.01
2016,11,22,15,15,399.0,87.0,2.7,14.5,194.0,63.48,51.0
2016,11,22,15,30,368.0,76.0,2.7,14.0,160.0,56.44,44.66
2016,11,22,15,45,329.0,62.5,2.7,13.5,125.5,47.19,36.2
2016,11,22,16,0,290.0,49.0,2.7,13.0,91.0,37.63,27.27
2016,11,22,16,15,210.0,35.0,2.75,12.5,60.0,27.28,17.01
2016,11,22,16,30,130.0,21.0,2.8,12.0,29.0,16.57,0.0
2016,11,22,16,45,65.0,10.5,2.9,12.0,14.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.5,16.5,3.1,10.5,25.0,56.68,0.0
2016,11,23,7,30,201.0,33.0,3.1,11.0,50.0,152.33,100.48
2016,11,23,7,45,299.0,45.0,3.1,11.5,87.0,216.13,171.05
2016,11,23,8,0,397.0,57.0,3.1,12.0,124.0,283.34,230.86
2016,11,23,8,15,464.5,65.0,3.15,12.0,164.5,335.39,276.99
2016,11,23,8,30,532.0,73.0,3.2,12.0,205.0,388.74,322.98
2016,11,23,8,45,575.5,79.0,3.3,12.5,244.0,427.17,355.1
2016,11,23,9,0,619.0,85.0,3.4,13.0,283.0,464.73,385.53
2016,11,23,9,15,650.5,89.0,3.35,13.0,318.5,491.95,407.35
2016,11,23,9,30,682.0,93.0,3.3,13.0,354.0,517.34,427.16
2016,11,23,9,45,557.0,121.5,3.25,13.5,346.0,471.41,388.25
2016,11,23,10,0,432.0,150.0,3.2,14.0,338.0,426.54,350.11
2016,11,23,10,15,317.0,178.5,3.2,14.0,320.5,377.78,309.49
2016,11,23,10,30,202.0,207.0,3.2,14.0,303.0,329.7,269.1
2016,11,23,10,45,352.0,187.5,3.2,14.0,362.0,395.92,323.21
2016,11,23,11,0,502.0,168.0,3.2,14.0,421.0,458.02,372.24
2016,11,23,11,15,660.0,133.0,3.2,14.0,473.0,500.05,404.67
2016,11,23,11,30,818.0,98.0,3.2,14.0,525.0,531.38,427.83
2016,11,23,11,45,822.5,97.0,3.2,14.5,528.0,512.14,409.86
2016,11,23,12,0,827.0,96.0,3.2,15.0,531.0,490.25,389.77
2016,11,23,12,15,824.5,95.5,3.25,15.0,526.0,463.15,366.05
2016,11,23,12,30,822.0,95.0,3.3,15.0,521.0,433.94,340.14
2016,11,23,12,45,814.0,95.0,3.4,15.0,508.5,401.16,310.93
2016,11,23,13,0,806.0,95.0,3.5,15.0,496.0,366.93,279.96
2016,11,23,13,15,795.5,93.5,3.65,15.0,476.0,329.29,245.81
2016,11,23,13,30,785.0,92.0,3.8,15.0,456.0,290.82,210.59
2016,11,23,13,45,772.5,89.0,4.0,15.0,430.5,249.91,173.49
2016,11,23,14,0,760.0,86.0,4.2,15.0,405.0,205.13,133.94
2016,11,23,14,15,737.5,83.0,4.25,14.5,373.0,162.27,98.58
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,120.52,68.18
2016,11,23,14,45,684.5,76.0,4.4,14.0,304.0,78.99,45.49
2016,11,23,15,0,654.0,72.0,4.5,14.0,267.0,50.63,39.74
2016,11,23,15,15,606.5,66.5,4.35,13.5,227.0,48.05,37.46
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,45.49,35.08
2016,11,23,15,45,486.0,53.5,4.05,13.0,146.0,41.1,30.85
2016,11,23,16,0,413.0,46.0,3.9,13.0,105.0,36.66,26.39
2016,11,23,16,15,293.0,34.5,3.75,12.5,68.5,28.14,17.61
2016,11,23,16,30,173.0,23.0,3.6,12.0,32.0,18.28,0.0
2016,11,23,16,45,86.5,11.5,3.5,11.5,16.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,111.5,15.5,2.05,7.0,24.5,59.88,0.0
2016,11,24,7,30,223.0,31.0,2.1,7.0,49.0,157.43,100.88
2016,11,24,7,45,333.5,42.5,2.15,7.5,88.0,227.03,181.24
2016,11,24,8,0,444.0,54.0,2.2,8.0,127.0,301.69,248.11
2016,11,24,8,15,510.5,61.5,2.25,8.0,168.5,353.82,294.78
2016,11,24,8,30,577.0,69.0,2.3,8.0,210.0,406.72,340.75
2016,11,24,8,45,628.0,73.0,2.4,8.5,251.0,447.58,375.15
2016,11,24,9,0,679.0,77.0,2.5,9.0,292.0,487.66,407.82
2016,11,24,9,15,709.0,81.0,2.45,9.5,328.5,514.55,428.53
2016,11,24,9,30,739.0,85.0,2.4,10.0,365.0,539.46,447.02
2016,11,24,9,45,764.0,86.5,2.35,10.5,396.5,556.37,458.73
2016,11,24,10,0,789.0,88.0,2.3,11.0,428.0,568.96,466.78
2016,11,24,10,15,803.0,90.0,2.05,11.5,453.0,575.1,468.58
2016,11,24,10,30,817.0,92.0,1.8,12.0,478.0,578.32,467.81
2016,11,24,10,45,828.0,92.5,1.6,12.5,496.0,575.25,462.26
2016,11,24,11,0,839.0,93.0,1.4,13.0,514.0,569.17,454.22
2016,11,24,11,15,843.5,94.0,1.1,13.0,524.5,557.05,441.5
2016,11,24,11,30,848.0,95.0,0.8,13.0,535.0,542.08,426.21
2016,11,24,11,45,851.0,94.5,0.55,13.5,538.0,522.02,406.39
2016,11,24,12,0,854.0,94.0,0.3,14.0,541.0,499.31,384.32
2016,11,24,12,15,851.5,94.0,0.4,14.0,536.0,472.05,362.46
2016,11,24,12,30,849.0,94.0,0.5,14.0,531.0,442.6,338.24
2016,11,24,12,45,677.0,128.5,0.65,14.5,472.0,377.29,287.78
2016,11,24,13,0,505.0,163.0,0.8,15.0,413.0,320.48,244.24
2016,11,24,13,15,661.0,126.0,0.85,15.0,439.5,313.91,233.09
2016,11,24,13,30,817.0,89.0,0.9,15.0,466.0,295.39,210.12
2016,11,24,13,45,801.5,87.0,0.95,15.0,439.5,253.49,173.03
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,211.56,136.68
2016,11,24,14,15,763.5,82.0,0.95,15.0,380.5,164.01,97.94
2016,11,24,14,30,741.0,79.0,0.9,15.0,348.0,121.14,67.21
2016,11,24,14,45,709.5,75.0,0.9,15.0,310.5,78.42,44.5
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,49.99,39.02
2016,11,24,15,15,630.5,65.5,0.95,14.5,231.5,47.36,36.73
2016,11,24,15,30,583.0,60.0,1.0,14.0,190.0,44.76,34.32
2016,11,24,15,45,511.0,52.5,1.05,13.5,148.5,40.32,30.13
2016,11,24,16,0,439.0,45.0,1.1,13.0,107.0,35.83,25.69
2016,11,24,16,15,318.0,33.5,1.2,12.5,70.0,27.26,16.82
2016,11,24,16,30,197.0,22.0,1.3,12.0,33.0,18.31,0.0
2016,11,24,16,45,98.5,11.0,1.45,12.0,16.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,3.35,8.5,11.5,10.96,0.0
2016,11,25,7,30,0.0,23.0,3.4,9.0,23.0,22.57,8.95
2016,11,25,7,45,9.5,40.5,3.45,9.5,42.0,46.7,33.06
2016,11,25,8,0,19.0,58.0,3.5,10.0,61.0,74.84,58.04
2016,11,25,8,15,28.5,75.5,3.6,10.0,81.5,98.44,79.04
2016,11,25,8,30,38.0,93.0,3.7,10.0,102.0,121.9,99.74
2016,11,25,8,45,44.5,109.5,3.8,10.5,122.0,142.35,117.37
2016,11,25,9,0,51.0,126.0,3.9,11.0,142.0,162.69,134.56
2016,11,25,9,15,57.5,140.0,3.9,11.5,160.0,179.84,148.77
2016,11,25,9,30,64.0,154.0,3.9,12.0,178.0,196.87,162.65
2016,11,25,9,45,168.0,164.0,3.9,12.5,234.5,273.27,226.85
2016,11,25,10,0,272.0,174.0,3.9,13.0,291.0,349.45,289.13
2016,11,25,10,15,207.0,190.5,3.9,13.0,282.5,318.49,262.41
2016,11,25,10,30,142.0,207.0,3.9,13.0,274.0,294.6,241.67
2016,11,25,10,45,155.0,215.0,3.95,13.5,290.5,305.85,250.09
2016,11,25,11,0,168.0,223.0,4.0,14.0,307.0,316.17,257.55
2016,11,25,11,15,182.0,227.0,4.05,14.0,319.5,321.95,261.78
2016,11,25,11,30,196.0,231.0,4.1,14.0,332.0,326.62,265.05
2016,11,25,11,45,178.5,233.0,4.15,14.5,325.5,312.56,252.61
2016,11,25,12,0,161.0,235.0,4.2,15.0,319.0,298.72,240.48
2016,11,25,12,15,179.5,232.0,4.2,15.0,325.0,296.52,238.1
2016,11,25,12,30,198.0,229.0,4.2,15.0,331.0,292.79,234.23
2016,11,25,12,45,185.0,224.0,4.2,15.0,317.5,273.76,218.21
2016,11,25,13,0,172.0,219.0,4.2,15.0,304.0,255.21,202.6
2016,11,25,13,15,226.0,204.5,4.2,15.0,311.5,249.63,195.92
2016,11,25,13,30,280.0,190.0,4.2,15.0,319.0,237.97,183.54
2016,11,25,13,45,214.5,184.0,4.2,15.0,279.5,205.39,157.91
2016,11,25,14,0,149.0,178.0,4.2,15.0,240.0,176.19,135.92
2016,11,25,14,15,115.0,163.5,4.2,14.5,209.0,150.35,116.24
2016,11,25,14,30,81.0,149.0,4.2,14.0,178.0,131.41,102.72
2016,11,25,14,45,74.0,134.0,4.25,14.0,158.5,113.04,88.92
2016,11,25,15,0,67.0,119.0,4.3,14.0,139.0,97.34,81.17
2016,11,25,15,15,59.0,102.0,4.2,13.5,118.0,84.44,69.78
2016,11,25,15,30,51.0,85.0,4.1,13.0,97.0,71.24,57.92
2016,11,25,15,45,41.0,67.5,4.0,13.0,75.5,57.41,45.2
2016,11,25,16,0,31.0,50.0,3.9,13.0,54.0,43.28,32.08
2016,11,25,16,15,15.5,33.0,3.85,12.5,35.0,29.22,18.27
2016,11,25,16,30,0.0,16.0,3.8,12.0,16.0,14.86,0.0
2016,11,25,16,45,0.0,8.0,3.8,12.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,5.8,11.0,6.5,6.2,0.0
2016,11,26,7,30,0.0,13.0,5.6,11.0,13.0,12.05,1.56
2016,11,26,7,45,0.0,24.0,5.45,11.0,24.0,22.28,12.64
2016,11,26,8,0,0.0,35.0,5.3,11.0,35.0,32.51,21.92
2016,11,26,8,15,0.0,48.0,5.05,11.0,48.0,45.28,33.21
2016,11,26,8,30,0.0,61.0,4.8,11.0,61.0,58.17,44.55
2016,11,26,8,45,0.0,73.0,4.6,11.0,73.0,69.84,54.74
2016,11,26,9,0,0.0,85.0,4.4,11.0,85.0,81.45,64.76
2016,11,26,9,15,0.0,96.0,4.5,11.0,96.0,91.94,73.71
2016,11,26,9,30,0.0,107.0,4.6,11.0,107.0,102.4,82.56
2016,11,26,9,45,0.0,105.5,4.75,11.0,105.5,100.09,80.47
2016,11,26,10,0,0.0,104.0,4.9,11.0,104.0,98.08,78.64
2016,11,26,10,15,8.0,138.5,5.15,11.0,142.0,136.56,111.29
2016,11,26,10,30,16.0,173.0,5.4,11.0,180.0,174.84,143.45
2016,11,26,10,45,63.0,196.5,5.7,11.5,227.5,228.91,188.73
2016,11,26,11,0,110.0,220.0,6.0,12.0,275.0,275.75,227.29
2016,11,26,11,15,106.5,224.5,6.15,12.0,278.5,274.3,225.64
2016,11,26,11,30,103.0,229.0,6.3,12.0,282.0,272.61,223.88
2016,11,26,11,45,102.5,230.5,6.45,12.0,283.5,269.25,220.79
2016,11,26,12,0,102.0,232.0,6.6,12.0,285.0,265.6,217.45
2016,11,26,12,15,60.5,211.5,6.6,12.0,243.0,223.46,182.4
2016,11,26,12,30,19.0,191.0,6.6,12.0,201.0,183.86,149.62
2016,11,26,12,45,9.5,99.5,6.6,12.0,104.5,96.04,76.07
2016,11,26,13,0,0.0,8.0,6.6,12.0,8.0,7.42,0.71
2016,11,26,13,15,39.5,102.0,6.5,12.0,120.5,105.92,83.79
2016,11,26,13,30,79.0,196.0,6.4,12.0,233.0,193.28,155.74
2016,11,26,13,45,354.0,148.0,6.3,12.5,296.5,201.98,151.85
2016,11,26,14,0,629.0,100.0,6.2,13.0,360.0,191.61,129.63
2016,11,26,14,15,314.5,71.5,6.15,12.5,201.5,96.98,63.28
2016,11,26,14,30,0.0,43.0,6.1,12.0,43.0,39.94,28.84
2016,11,26,14,45,0.0,38.0,6.1,12.0,38.0,35.28,24.86
2016,11,26,15,0,0.0,33.0,6.1,12.0,33.0,30.62,22.04
2016,11,26,15,15,0.0,27.5,6.25,12.0,27.5,25.51,17.38
2016,11,26,15,30,0.0,22.0,6.4,12.0,22.0,20.39,12.69
2016,11,26,15,45,0.0,17.0,6.55,12.0,17.0,15.75,8.38
2016,11,26,16,0,0.0,12.0,6.7,12.0,12.0,11.11,4.07
2016,11,26,16,15,0.0,7.5,6.75,12.0,7.5,6.94,0.01
2016,11,26,16,30,0.0,3.0,6.8,12.0,3.0,2.77,0.0
2016,11,26,16,45,0.0,1.5,6.9,12.0,1.5,1.43,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,14.0,6.4,10.0,21.0,51.16,0.0
2016,11,27,7,30,191.0,28.0,6.4,10.0,42.0,134.97,67.5
2016,11,27,7,45,320.0,38.0,6.45,10.5,79.5,213.39,167.04
2016,11,27,8,0,449.0,48.0,6.5,11.0,117.0,293.87,240.41
2016,11,27,8,15,518.0,54.5,6.55,11.0,158.0,345.4,287.75
2016,11,27,8,30,587.0,61.0,6.6,11.0,199.0,397.95,334.69
2016,11,27,8,45,640.0,64.5,6.7,11.5,239.5,438.91,370.28
2016,11,27,9,0,693.0,68.0,6.8,12.0,280.0,479.28,404.26
2016,11,27,9,15,722.5,71.0,6.7,12.0,316.0,504.75,425.58
2016,11,27,9,30,752.0,74.0,6.6,12.0,352.0,526.23,443.06
2016,11,27,9,45,660.5,95.5,6.5,12.5,354.5,500.91,420.16
2016,11,27,10,0,569.0,117.0,6.4,13.0,357.0,469.37,392.17
2016,11,27,10,15,700.5,98.0,6.25,13.0,410.5,520.67,433.93
2016,11,27,10,30,832.0,79.0,6.1,13.0,464.0,567.12,470.7
2016,11,27,10,45,842.0,79.5,5.95,13.5,482.0,563.61,465.3
2016,11,27,11,0,852.0,80.0,5.8,14.0,500.0,557.1,457.48
2016,11,27,11,15,856.5,80.5,5.65,14.0,510.5,544.64,445.58
2016,11,27,11,30,861.0,81.0,5.5,14.0,521.0,529.31,431.17
2016,11,27,11,45,861.5,81.5,5.4,14.5,523.5,509.19,411.99
2016,11,27,12,0,862.0,82.0,5.3,15.0,526.0,486.46,390.47
2016,11,27,12,15,859.5,81.5,5.2,15.0,521.0,458.93,365.52
2016,11,27,12,30,857.0,81.0,5.1,15.0,516.0,429.21,338.33
2016,11,27,12,45,712.5,112.0,5.0,15.0,468.0,372.21,290.73
2016,11,27,13,0,568.0,143.0,4.9,15.0,420.0,321.97,249.35
2016,11,27,13,15,485.0,155.0,4.7,15.0,385.0,282.82,216.49
2016,11,27,13,30,402.0,167.0,4.5,15.0,350.0,248.6,188.38
2016,11,27,13,45,369.0,162.0,4.35,15.0,322.5,218.62,162.94
2016,11,27,14,0,336.0,157.0,4.2,15.0,295.0,189.36,138.81
2016,11,27,14,15,388.5,136.0,4.1,14.5,283.5,157.74,110.3
2016,11,27,14,30,441.0,115.0,4.0,14.0,272.0,123.78,82.22
2016,11,27,14,45,406.5,108.5,3.95,14.0,241.5,93.0,64.72
2016,11,27,15,0,372.0,102.0,3.9,14.0,211.0,73.56,60.12
2016,11,27,15,15,342.5,90.0,3.75,13.5,178.5,65.98,53.4
2016,11,27,15,30,313.0,78.0,3.6,13.0,146.0,58.18,46.33
2016,11,27,15,45,269.0,63.5,3.45,13.0,113.0,48.13,37.0
2016,11,27,16,0,225.0,49.0,3.3,13.0,80.0,37.74,27.22
2016,11,27,16,15,112.5,36.5,3.2,12.5,52.0,29.72,18.47
2016,11,27,16,30,0.0,24.0,3.1,12.0,24.0,21.15,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.5,12.0,11.44,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,78.5,14.0,7.25,12.0,19.0,44.21,0.0
2016,11,28,7,30,157.0,28.0,7.5,12.0,38.0,119.31,51.01
2016,11,28,7,45,268.5,40.0,7.75,12.0,74.0,192.59,148.79
2016,11,28,8,0,380.0,52.0,8.0,12.0,110.0,263.16,214.29
2016,11,28,8,15,452.0,60.0,8.05,12.0,150.0,316.6,263.05
2016,11,28,8,30,524.0,68.0,8.1,12.0,190.0,371.16,311.7
2016,11,28,8,45,577.0,73.0,8.15,12.0,229.5,412.99,348.73
2016,11,28,9,0,630.0,78.0,8.2,12.0,269.0,454.25,384.37
2016,11,28,9,15,662.0,82.0,8.15,12.0,304.5,481.64,407.59
2016,11,28,9,30,694.0,86.0,8.1,12.0,340.0,507.24,428.75
2016,11,28,9,45,615.0,104.5,8.1,12.5,344.0,482.95,406.86
2016,11,28,10,0,536.0,123.0,8.1,13.0,348.0,451.74,379.23
2016,11,28,10,15,529.0,133.5,8.0,13.0,366.0,455.04,380.98
2016,11,28,10,30,522.0,144.0,7.9,13.0,384.0,456.29,380.86
2016,11,28,10,45,585.5,132.0,7.8,13.5,411.0,475.02,394.86
2016,11,28,11,0,649.0,120.0,7.7,14.0,438.0,487.28,403.23
2016,11,28,11,15,610.0,135.0,7.55,14.0,439.0,468.75,386.31
2016,11,28,11,30,571.0,150.0,7.4,14.0,440.0,446.24,366.28
2016,11,28,11,45,650.5,138.0,7.3,14.0,470.0,460.52,376.13
2016,11,28,12,0,730.0,126.0,7.2,14.0,500.0,466.47,378.5
2016,11,28,12,15,649.5,138.0,7.05,14.0,468.5,419.61,338.36
2016,11,28,12,30,569.0,150.0,6.9,14.0,437.0,373.24,298.83
2016,11,28,12,45,631.5,139.0,6.75,14.5,451.0,366.27,288.98
2016,11,28,13,0,694.0,128.0,6.6,15.0,465.0,351.65,271.94
2016,11,28,13,15,573.0,142.0,6.5,15.0,413.0,297.31,226.84
2016,11,28,13,30,452.0,156.0,6.4,15.0,361.0,251.82,190.1
2016,11,28,13,45,428.0,150.5,6.3,15.0,335.5,219.52,161.97
2016,11,28,14,0,404.0,145.0,6.2,15.0,310.0,188.59,135.67
2016,11,28,14,15,502.5,124.0,6.1,14.5,313.0,162.46,109.49
2016,11,28,14,30,601.0,103.0,6.0,14.0,316.0,127.92,79.66
2016,11,28,14,45,580.0,94.0,5.9,14.0,282.0,88.22,57.08
2016,11,28,15,0,559.0,85.0,5.8,14.0,248.0,62.07,49.92
2016,11,28,15,15,506.5,78.5,5.55,13.5,209.0,58.99,47.18
2016,11,28,15,30,454.0,72.0,5.3,13.0,170.0,53.83,42.45
2016,11,28,15,45,397.5,60.0,5.05,13.0,132.5,45.6,34.74
2016,11,28,16,0,341.0,48.0,4.8,13.0,95.0,37.11,26.64
2016,11,28,16,15,225.0,35.0,4.65,12.5,61.0,27.46,16.54
2016,11,28,16,30,109.0,22.0,4.5,12.0,27.0,17.51,0.0
2016,11,28,16,45,54.5,11.0,4.4,11.5,13.5,10.48,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
