Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,7.5,22.0,84.54,0.0
2016,11,29,7,30,384.0,20.0,4.7,8.0,44.0,198.93,73.96
2016,11,29,7,45,489.5,27.0,4.7,8.5,83.5,270.96,210.52
2016,11,29,8,0,595.0,34.0,4.7,9.0,123.0,340.61,278.19
2016,11,29,8,15,654.5,38.5,4.7,9.5,164.5,388.07,322.32
2016,11,29,8,30,714.0,43.0,4.7,10.0,206.0,436.01,364.88
2016,11,29,8,45,751.5,46.0,4.75,10.5,246.0,470.33,394.82
2016,11,29,9,0,789.0,49.0,4.8,11.0,286.0,503.38,422.5
2016,11,29,9,15,813.5,51.5,4.6,11.0,322.0,523.24,438.8
2016,11,29,9,30,838.0,54.0,4.4,11.0,358.0,544.68,455.54
2016,11,29,9,45,854.5,55.5,4.25,11.5,388.5,557.91,464.41
2016,11,29,10,0,871.0,57.0,4.1,12.0,419.0,568.44,470.68
2016,11,29,10,15,882.5,58.5,3.9,12.0,443.5,573.22,473.03
2016,11,29,10,30,894.0,60.0,3.7,12.0,468.0,574.99,472.77
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.0,570.04,466.31
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,562.04,457.3
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,549.38,445.44
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,533.73,431.0
2016,11,29,11,45,913.0,64.0,3.1,13.5,527.5,513.22,411.69
2016,11,29,12,0,912.0,65.0,3.0,14.0,530.0,490.02,389.98
2016,11,29,12,15,910.0,65.0,3.0,14.0,525.5,462.8,365.68
2016,11,29,12,30,908.0,65.0,3.0,14.0,521.0,433.21,338.92
2016,11,29,12,45,891.5,68.0,3.05,14.5,507.5,398.84,307.45
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,363.23,274.57
2016,11,29,13,15,866.0,70.0,3.15,14.5,475.0,325.24,240.14
2016,11,29,13,30,857.0,69.0,3.2,14.0,456.0,282.94,201.76
2016,11,29,13,45,842.5,67.5,3.25,14.0,430.0,240.74,163.24
2016,11,29,14,0,828.0,66.0,3.3,14.0,404.0,198.26,125.44
2016,11,29,14,15,808.5,64.0,3.3,14.0,372.5,154.67,89.35
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,111.74,58.64
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,68.58,36.63
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,42.25,32.26
2016,11,29,15,15,689.5,52.0,3.15,13.5,227.5,40.2,30.43
2016,11,29,15,30,646.0,48.0,3.0,13.0,187.0,38.2,28.55
2016,11,29,15,45,576.5,42.0,2.9,12.5,146.0,34.31,24.84
2016,11,29,16,0,507.0,36.0,2.8,12.0,105.0,27.8,18.66
2016,11,29,16,15,385.0,27.0,2.7,11.5,68.0,21.33,11.61
2016,11,29,16,30,263.0,18.0,2.6,11.0,31.0,14.6,0.0
2016,11,29,16,45,131.5,9.0,2.55,11.0,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,103.5,11.5,1.8,10.0,18.0,51.13,0.0
2016,11,30,7,30,207.0,23.0,1.7,10.0,36.0,130.37,34.02
2016,11,30,7,45,314.0,33.5,1.6,10.5,71.0,203.55,154.43
2016,11,30,8,0,421.0,44.0,1.5,11.0,106.0,272.61,218.57
2016,11,30,8,15,490.5,51.0,1.6,11.0,145.5,323.6,264.24
2016,11,30,8,30,560.0,58.0,1.7,11.0,185.0,375.9,309.6
2016,11,30,8,45,608.0,62.5,1.85,11.5,223.5,414.58,342.35
2016,11,30,9,0,656.0,67.0,2.0,12.0,262.0,452.68,373.58
2016,11,30,9,15,687.5,70.5,2.15,12.0,297.5,479.39,395.61
2016,11,30,9,30,719.0,74.0,2.3,12.0,333.0,504.34,415.72
2016,11,30,9,45,514.5,118.0,2.45,12.0,311.5,433.88,358.26
2016,11,30,10,0,310.0,162.0,2.6,12.0,290.0,355.21,293.33
2016,11,30,10,15,228.5,180.5,2.75,12.0,278.0,325.27,268.16
2016,11,30,10,30,147.0,199.0,2.9,12.0,266.0,288.0,236.69
2016,11,30,10,45,277.5,190.0,3.05,12.5,322.0,352.53,289.5
2016,11,30,11,0,408.0,181.0,3.2,13.0,378.0,413.1,337.39
2016,11,30,11,15,276.5,203.5,3.4,13.0,338.5,351.65,286.62
2016,11,30,11,30,145.0,226.0,3.6,13.0,299.0,294.51,239.48
2016,11,30,11,45,85.5,212.0,3.85,13.0,255.0,242.84,197.21
2016,11,30,12,0,26.0,198.0,4.1,13.0,211.0,196.37,159.01
2016,11,30,12,15,13.0,124.0,4.35,13.0,130.5,120.91,96.56
2016,11,30,12,30,0.0,50.0,4.6,13.0,50.0,46.49,33.99
2016,11,30,12,45,3.5,109.0,4.9,13.0,111.0,102.45,81.32
2016,11,30,13,0,7.0,168.0,5.2,13.0,172.0,156.1,126.2
2016,11,30,13,15,116.0,180.0,5.2,13.0,232.5,195.2,155.92
2016,11,30,13,30,225.0,192.0,5.2,13.0,293.0,225.6,176.9
2016,11,30,13,45,214.5,184.0,5.25,13.0,276.0,204.22,158.44
2016,11,30,14,0,204.0,176.0,5.3,13.0,259.0,183.3,140.76
2016,11,30,14,15,199.5,162.5,5.2,13.0,238.0,159.65,121.15
2016,11,30,14,30,195.0,149.0,5.1,13.0,217.0,136.24,102.91
2016,11,30,14,45,412.5,110.5,5.05,13.0,235.0,94.2,66.22
2016,11,30,15,0,630.0,72.0,5.0,13.0,253.0,51.21,40.4
2016,11,30,15,15,581.5,66.5,4.85,12.5,214.0,48.6,38.07
2016,11,30,15,30,533.0,61.0,4.7,12.0,175.0,46.04,35.65
2016,11,30,15,45,446.0,54.0,4.6,12.0,135.0,42.08,31.75
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,38.17,27.64
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,26.69,15.83
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,16.7,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,10.01,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,1,7,15,157.5,10.0,3.95,7.5,19.0,70.27,0.0
2016,12,1,7,30,315.0,20.0,3.9,8.0,38.0,170.98,27.1
2016,12,1,7,45,433.5,28.0,3.9,8.5,76.5,244.1,185.9
2016,12,1,8,0,552.0,36.0,3.9,9.0,115.0,319.16,258.93
2016,12,1,8,15,617.0,41.0,4.15,9.5,156.5,369.02,305.2
2016,12,1,8,30,682.0,46.0,4.4,10.0,198.0,419.52,350.19
2016,12,1,8,45,725.5,49.5,4.7,10.5,238.5,457.07,383.31
2016,12,1,9,0,769.0,53.0,5.0,11.0,279.0,493.56,414.42
2016,12,1,9,15,796.5,55.5,5.05,11.0,315.5,518.53,435.52
2016,12,1,9,30,824.0,58.0,5.1,11.0,352.0,541.36,454.22
2016,12,1,9,45,837.0,61.5,5.15,11.5,382.5,554.69,463.85
2016,12,1,10,0,850.0,65.0,5.2,12.0,413.0,565.23,470.85
2016,12,1,10,15,863.0,66.5,5.2,12.0,438.5,567.8,472.07
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,570.46,473.07
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.0,567.03,468.25
2016,12,1,11,0,893.0,70.0,5.3,13.0,500.0,560.56,460.8
2016,12,1,11,15,898.0,70.5,5.3,13.0,511.0,548.63,449.56
2016,12,1,11,30,903.0,71.0,5.3,13.0,522.0,533.73,435.67
2016,12,1,11,45,904.5,71.0,5.3,13.5,525.5,513.67,416.57
2016,12,1,12,0,906.0,71.0,5.3,14.0,529.0,490.87,394.96
2016,12,1,12,15,904.0,71.0,5.2,14.0,524.5,463.9,370.18
2016,12,1,12,30,902.0,71.0,5.1,14.0,520.0,434.56,342.99
2016,12,1,12,45,896.5,70.0,5.05,14.5,508.0,400.73,311.19
2016,12,1,13,0,891.0,69.0,5.0,15.0,496.0,365.07,277.45
2016,12,1,13,15,882.0,68.0,4.95,15.0,477.0,326.7,241.69
2016,12,1,13,30,873.0,67.0,4.9,15.0,458.0,287.09,204.66
2016,12,1,13,45,856.5,66.0,4.85,15.0,431.5,241.34,163.07
2016,12,1,14,0,840.0,65.0,4.8,15.0,405.0,198.54,124.98
2016,12,1,14,15,819.5,63.0,4.75,14.5,373.0,154.46,88.73
2016,12,1,14,30,799.0,61.0,4.7,14.0,341.0,111.1,57.92
2016,12,1,14,45,768.5,58.0,4.7,14.0,304.0,67.52,35.87
2016,12,1,15,0,738.0,55.0,4.7,14.0,267.0,41.49,31.57
2016,12,1,15,15,694.0,51.0,4.55,13.5,226.5,39.4,29.7
2016,12,1,15,30,650.0,47.0,4.4,13.0,186.0,37.37,27.78
2016,12,1,15,45,579.0,41.5,4.25,12.5,145.0,33.91,24.46
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,27.88,18.68
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,21.39,11.53
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,14.65,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,74.02,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,173.7,3.45
2016,12,2,7,45,450.0,26.5,5.7,8.5,75.0,248.88,188.2
2016,12,2,8,0,561.0,34.0,5.8,9.0,113.0,319.91,260.31
2016,12,2,8,15,625.5,39.0,5.95,9.5,154.5,369.4,306.93
2016,12,2,8,30,690.0,44.0,6.1,10.0,196.0,419.62,352.17
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.0,455.43,384.04
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,490.09,413.7
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.0,514.77,434.06
2016,12,2,9,30,822.0,57.0,6.5,12.0,348.0,537.31,451.92
2016,12,2,9,45,836.0,60.0,6.55,12.5,378.5,550.68,461.7
2016,12,2,10,0,850.0,63.0,6.6,13.0,409.0,561.28,468.85
2016,12,2,10,15,862.5,64.5,6.5,13.0,434.0,563.66,469.78
2016,12,2,10,30,875.0,66.0,6.4,13.0,459.0,566.14,470.47
2016,12,2,10,45,883.0,67.0,6.3,13.5,477.0,562.55,465.2
2016,12,2,11,0,891.0,68.0,6.2,14.0,495.0,555.94,457.31
2016,12,2,11,15,895.5,68.5,6.1,14.0,506.0,543.9,445.75
2016,12,2,11,30,900.0,69.0,6.0,14.0,517.0,528.91,431.57
2016,12,2,11,45,901.5,69.0,5.9,14.5,520.5,509.03,412.41
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,486.43,390.77
2016,12,2,12,15,901.0,69.0,5.75,15.0,519.5,459.67,366.23
2016,12,2,12,30,899.0,69.0,5.7,15.0,515.0,430.55,339.29
2016,12,2,12,45,892.5,68.5,5.7,15.0,503.0,397.06,308.39
2016,12,2,13,0,886.0,68.0,5.7,15.0,491.0,361.79,275.48
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.0,323.57,239.75
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,284.15,202.81
2016,12,2,13,45,850.0,65.5,5.7,15.0,426.5,239.09,161.72
2016,12,2,14,0,833.0,65.0,5.7,15.0,400.0,197.02,124.19
2016,12,2,14,15,812.0,62.5,5.65,15.0,368.5,152.84,87.63
2016,12,2,14,30,791.0,60.0,5.6,15.0,337.0,109.43,56.68
2016,12,2,14,45,759.5,57.5,5.55,15.0,300.0,66.7,35.29
2016,12,2,15,0,728.0,55.0,5.5,15.0,263.0,41.51,31.44
2016,12,2,15,15,683.0,51.0,5.2,14.5,223.0,39.42,29.58
2016,12,2,15,30,638.0,47.0,4.9,14.0,183.0,37.38,27.66
2016,12,2,15,45,566.5,41.5,4.65,13.5,142.5,33.93,24.35
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,27.89,18.59
2016,12,2,16,15,371.5,27.0,4.35,12.0,65.5,21.41,11.46
2016,12,2,16,30,248.0,18.0,4.3,11.0,29.0,14.67,0.0
2016,12,2,16,45,124.0,9.0,4.25,10.5,14.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.0,59.53,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,32.0,146.13,0.0
2016,12,3,7,45,381.5,27.5,2.6,9.5,68.0,224.39,165.89
2016,12,3,8,0,498.0,36.0,2.6,10.0,104.0,296.17,237.52
2016,12,3,8,15,564.5,41.5,2.75,10.0,144.0,340.89,279.67
2016,12,3,8,30,631.0,47.0,2.9,10.0,184.0,391.49,324.77
2016,12,3,8,45,677.5,50.5,3.05,10.5,223.5,429.71,357.88
2016,12,3,9,0,724.0,54.0,3.2,11.0,263.0,467.07,389.11
2016,12,3,9,15,752.5,56.5,3.2,11.5,298.5,492.11,409.16
2016,12,3,9,30,781.0,59.0,3.2,12.0,334.0,515.16,426.88
2016,12,3,9,45,710.0,77.0,3.25,12.5,343.5,499.33,412.72
2016,12,3,10,0,639.0,95.0,3.3,13.0,353.0,478.2,394.29
2016,12,3,10,15,741.0,81.0,3.3,13.0,398.5,515.05,423.5
2016,12,3,10,30,843.0,67.0,3.3,13.0,444.0,550.46,450.63
2016,12,3,10,45,853.0,68.0,3.3,13.5,462.0,545.86,444.81
2016,12,3,11,0,863.0,69.0,3.3,14.0,480.0,540.73,438.53
2016,12,3,11,15,868.0,69.5,3.3,14.0,491.0,529.43,428.05
2016,12,3,11,30,873.0,70.0,3.3,14.0,502.0,515.26,415.07
2016,12,3,11,45,874.5,70.0,3.35,14.5,505.5,496.03,397.2
2016,12,3,12,0,876.0,70.0,3.4,15.0,509.0,474.16,376.91
2016,12,3,12,15,874.5,70.0,3.4,15.0,505.5,448.42,353.78
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,420.36,328.29
2016,12,3,12,45,869.0,69.0,3.45,15.5,490.5,388.23,298.53
2016,12,3,13,0,865.0,68.0,3.5,16.0,479.0,354.23,266.76
2016,12,3,13,15,856.5,67.0,3.45,16.0,461.0,317.17,232.59
2016,12,3,13,30,848.0,66.0,3.4,16.0,443.0,278.89,197.16
2016,12,3,13,45,833.0,65.0,3.4,16.0,418.0,234.7,157.36
2016,12,3,14,0,818.0,64.0,3.4,16.0,393.0,193.35,120.85
2016,12,3,14,15,798.5,62.0,3.3,16.0,362.0,150.55,85.76
2016,12,3,14,30,779.0,60.0,3.2,16.0,331.0,108.39,55.98
2016,12,3,14,45,746.0,58.0,3.15,16.0,295.0,66.67,35.42
2016,12,3,15,0,713.0,56.0,3.1,16.0,259.0,42.37,32.09
2016,12,3,15,15,669.0,51.5,2.95,15.5,219.5,39.87,29.87
2016,12,3,15,30,625.0,47.0,2.8,15.0,180.0,37.38,27.56
2016,12,3,15,45,547.5,42.0,2.65,14.5,139.5,31.46,22.09
2016,12,3,16,0,470.0,37.0,2.5,14.0,99.0,28.8,19.3
2016,12,3,16,15,348.0,27.5,2.5,13.5,63.5,21.88,11.72
2016,12,3,16,30,226.0,18.0,2.5,13.0,28.0,14.67,0.0
2016,12,3,16,45,113.0,9.0,2.5,12.5,14.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,9.0,14.5,49.39,0.0
2016,12,4,7,30,213.0,19.0,2.5,9.0,29.0,123.45,0.0
2016,12,4,7,45,334.0,28.5,2.55,9.5,64.5,203.97,148.54
2016,12,4,8,0,455.0,38.0,2.6,10.0,100.0,277.52,222.14
2016,12,4,8,15,526.0,44.5,2.75,10.5,139.5,328.53,268.76
2016,12,4,8,30,597.0,51.0,2.9,11.0,179.0,381.07,314.76
2016,12,4,8,45,643.5,55.5,3.05,11.5,218.0,419.22,347.73
2016,12,4,9,0,690.0,60.0,3.2,12.0,257.0,454.12,376.98
2016,12,4,9,15,720.0,63.0,3.3,12.0,292.5,480.27,398.85
2016,12,4,9,30,750.0,66.0,3.4,12.0,328.0,504.48,418.54
2016,12,4,9,45,637.0,92.5,3.5,12.5,329.0,474.59,392.91
2016,12,4,10,0,524.0,119.0,3.6,13.0,330.0,434.44,359.05
2016,12,4,10,15,489.0,135.5,3.55,13.0,342.0,428.98,353.69
2016,12,4,10,30,454.0,152.0,3.5,13.0,354.0,421.5,346.47
2016,12,4,10,45,563.0,130.5,3.5,13.5,391.0,455.21,372.62
2016,12,4,11,0,672.0,109.0,3.5,14.0,428.0,482.04,392.47
2016,12,4,11,15,668.0,113.0,3.55,14.0,436.5,471.28,382.5
2016,12,4,11,30,664.0,117.0,3.6,14.0,445.0,458.39,370.83
2016,12,4,11,45,739.5,102.5,3.65,14.0,470.0,463.18,372.9
2016,12,4,12,0,815.0,88.0,3.7,14.0,495.0,463.47,370.61
2016,12,4,12,15,718.5,108.5,3.9,14.0,465.5,416.8,331.71
2016,12,4,12,30,622.0,129.0,4.1,14.0,436.0,373.55,295.64
2016,12,4,12,45,514.5,152.5,4.3,14.5,402.5,330.68,259.74
2016,12,4,13,0,407.0,176.0,4.5,15.0,369.0,294.62,229.91
2016,12,4,13,15,384.0,172.5,4.6,15.0,349.0,266.48,205.59
2016,12,4,13,30,361.0,169.0,4.7,15.0,329.0,239.41,182.18
2016,12,4,13,45,361.0,158.5,4.8,15.0,311.0,212.63,158.41
2016,12,4,14,0,361.0,148.0,4.9,15.0,293.0,185.39,134.63
2016,12,4,14,15,327.5,145.0,4.8,14.5,268.5,159.25,114.46
2016,12,4,14,30,294.0,142.0,4.7,14.0,244.0,135.35,97.95
2016,12,4,14,45,286.0,127.5,4.65,14.0,218.0,106.56,79.17
2016,12,4,15,0,278.0,113.0,4.6,14.0,192.0,85.53,70.72
2016,12,4,15,15,250.0,98.5,4.4,13.5,161.5,75.55,61.85
2016,12,4,15,30,222.0,84.0,4.2,13.0,131.0,65.27,52.55
2016,12,4,15,45,192.0,67.5,4.05,13.0,101.5,53.27,41.44
2016,12,4,16,0,162.0,51.0,3.9,13.0,72.0,40.91,29.84
2016,12,4,16,15,81.0,35.0,3.85,12.5,45.5,28.52,17.01
2016,12,4,16,30,0.0,19.0,3.8,12.0,19.0,17.2,0.0
2016,12,4,16,45,0.0,9.5,3.8,12.0,9.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,4.29,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,8.34,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,19.03,8.83
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,29.86,19.4
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,43.59,31.64
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,57.05,43.58
2016,12,5,8,45,0.0,72.0,4.0,10.0,72.0,69.78,54.79
2016,12,5,9,0,0.0,85.0,4.0,10.0,85.0,82.4,65.78
2016,12,5,9,15,0.0,97.0,3.95,10.0,97.0,93.85,75.65
2016,12,5,9,30,0.0,109.0,3.9,10.0,109.0,105.27,85.37
2016,12,5,9,45,0.0,100.0,3.85,10.5,100.0,94.97,76.31
2016,12,5,10,0,0.0,91.0,3.8,11.0,91.0,85.48,67.98
2016,12,5,10,15,4.5,124.5,3.75,11.0,126.5,120.88,98.04
2016,12,5,10,30,9.0,158.0,3.7,11.0,162.0,156.22,127.67
2016,12,5,10,45,26.0,175.5,3.65,11.5,188.0,181.9,148.84
2016,12,5,11,0,43.0,193.0,3.6,12.0,214.0,211.73,173.16
2016,12,5,11,15,21.5,172.0,3.65,12.0,182.5,173.52,141.11
2016,12,5,11,30,0.0,151.0,3.7,12.0,151.0,141.6,114.33
2016,12,5,11,45,44.0,185.0,3.75,12.0,207.0,196.85,160.4
2016,12,5,12,0,88.0,219.0,3.8,12.0,263.0,246.3,200.71
2016,12,5,12,15,88.0,217.0,3.85,12.0,261.0,239.93,195.06
2016,12,5,12,30,88.0,215.0,3.9,12.0,259.0,233.35,189.34
2016,12,5,12,45,98.0,211.5,3.95,12.0,259.0,228.84,185.16
2016,12,5,13,0,108.0,208.0,4.0,12.0,259.0,223.38,180.06
2016,12,5,13,15,150.0,199.5,3.9,12.0,267.5,221.25,176.67
2016,12,5,13,30,192.0,191.0,3.8,12.0,276.0,215.88,170.08
2016,12,5,13,45,156.0,181.0,3.75,12.0,247.5,188.97,148.24
2016,12,5,14,0,120.0,171.0,3.7,12.0,219.0,164.87,129.26
2016,12,5,14,15,109.5,159.5,3.65,11.5,201.0,145.85,114.07
2016,12,5,14,30,99.0,148.0,3.6,11.0,183.0,127.65,100.07
2016,12,5,14,45,95.0,132.5,3.6,11.0,163.0,107.84,85.17
2016,12,5,15,0,91.0,117.0,3.6,11.0,143.0,91.66,77.0
2016,12,5,15,15,80.5,100.0,3.55,11.0,120.5,79.48,65.96
2016,12,5,15,30,70.0,83.0,3.5,11.0,98.0,66.95,54.45
2016,12,5,15,45,57.0,65.5,3.45,11.0,76.0,55.65,43.88
2016,12,5,16,0,44.0,48.0,3.4,11.0,54.0,41.55,30.65
2016,12,5,16,15,22.0,31.5,3.35,10.5,34.5,27.87,16.63
2016,12,5,16,30,0.0,15.0,3.3,10.0,15.0,13.93,0.0
2016,12,5,16,45,0.0,7.5,3.25,10.0,7.5,7.15,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,26.6,0.0
2016,12,6,7,45,158.5,32.5,5.1,7.5,53.0,131.99,92.63
2016,12,6,8,0,317.0,42.0,5.2,8.0,83.0,216.44,174.48
2016,12,6,8,15,365.0,53.5,5.25,8.5,117.0,257.32,213.14
2016,12,6,8,30,413.0,65.0,5.3,9.0,151.0,300.09,251.77
2016,12,6,8,45,444.5,74.5,5.4,9.5,184.0,332.38,280.57
2016,12,6,9,0,476.0,84.0,5.5,10.0,217.0,364.25,308.08
2016,12,6,9,15,502.5,90.0,5.4,10.0,247.5,391.99,331.72
2016,12,6,9,30,529.0,96.0,5.3,10.0,278.0,415.47,351.25
2016,12,6,9,45,544.0,103.0,5.25,10.5,305.5,431.92,363.85
2016,12,6,10,0,559.0,110.0,5.2,11.0,333.0,446.4,374.45
2016,12,6,10,15,552.0,120.5,5.15,11.0,351.5,450.1,376.5
2016,12,6,10,30,545.0,131.0,5.1,11.0,370.0,448.42,374.1
2016,12,6,10,45,707.0,101.5,5.1,11.5,425.5,502.03,416.74
2016,12,6,11,0,869.0,72.0,5.1,12.0,481.0,545.63,450.06
2016,12,6,11,15,874.0,72.5,5.05,12.0,492.5,532.73,437.77
2016,12,6,11,30,879.0,73.0,5.0,12.0,504.0,518.65,424.43
2016,12,6,11,45,475.0,143.5,5.0,12.0,377.0,373.3,305.51
2016,12,6,12,0,71.0,214.0,5.0,12.0,250.0,233.86,190.74
2016,12,6,12,15,235.5,199.5,5.0,12.0,315.5,290.78,236.71
2016,12,6,12,30,400.0,185.0,5.0,12.0,381.0,334.38,269.52
2016,12,6,12,45,305.0,195.5,5.05,12.0,343.0,291.47,233.93
2016,12,6,13,0,210.0,206.0,5.1,12.0,305.0,255.22,204.6
2016,12,6,13,15,105.0,122.5,5.2,12.0,172.0,142.38,112.61
2016,12,6,13,30,0.0,39.0,5.3,12.0,39.0,36.23,25.5
2016,12,6,13,45,404.0,54.5,5.45,12.0,215.5,131.47,90.86
2016,12,6,14,0,808.0,70.0,5.6,12.0,392.0,196.85,126.63
2016,12,6,14,15,787.0,68.0,5.6,12.0,361.0,154.44,91.15
2016,12,6,14,30,766.0,66.0,5.6,12.0,330.0,112.83,61.24
2016,12,6,14,45,735.5,63.0,5.65,12.0,294.5,71.1,39.88
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,45.97,35.85
2016,12,6,15,15,659.0,55.5,5.55,11.5,219.5,39.71,30.21
2016,12,6,15,30,613.0,51.0,5.4,11.0,180.0,37.59,28.19
2016,12,6,15,45,543.0,44.5,5.3,10.5,140.0,33.7,24.45
2016,12,6,16,0,473.0,38.0,5.2,10.0,100.0,29.77,20.46
2016,12,6,16,15,346.5,28.5,5.05,9.5,64.5,22.86,12.68
2016,12,6,16,30,220.0,19.0,4.9,9.0,29.0,15.67,0.0
2016,12,6,16,45,110.0,9.5,4.8,9.0,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,7.15,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,14.3,0.0
2016,12,7,7,45,47.5,30.0,2.7,6.0,36.5,62.71,40.66
2016,12,7,8,0,95.0,45.0,2.7,6.0,58.0,109.67,86.71
2016,12,7,8,15,110.5,62.5,2.7,6.0,82.0,130.64,106.99
2016,12,7,8,30,126.0,80.0,2.7,6.0,106.0,159.02,132.79
2016,12,7,8,45,135.5,96.0,2.75,6.5,129.0,182.07,153.25
2016,12,7,9,0,145.0,112.0,2.8,7.0,152.0,204.78,172.89
2016,12,7,9,15,151.5,126.5,2.9,7.0,173.5,223.58,189.11
2016,12,7,9,30,158.0,141.0,3.0,7.0,195.0,241.87,204.59
2016,12,7,9,45,232.0,147.5,3.2,7.5,235.0,295.48,249.76
2016,12,7,10,0,306.0,154.0,3.4,8.0,275.0,341.09,287.44
2016,12,7,10,15,218.0,172.5,3.4,8.0,261.5,301.85,253.43
2016,12,7,10,30,130.0,191.0,3.4,8.0,248.0,269.39,225.1
2016,12,7,10,45,201.0,194.0,3.4,8.5,286.0,306.99,256.13
2016,12,7,11,0,272.0,197.0,3.4,9.0,324.0,348.2,289.18
2016,12,7,11,15,146.5,191.0,3.55,9.0,259.5,265.3,219.77
2016,12,7,11,30,21.0,185.0,3.7,9.0,195.0,184.61,151.77
2016,12,7,11,45,23.0,188.5,3.9,9.5,199.5,187.57,154.03
2016,12,7,12,0,25.0,192.0,4.1,10.0,204.0,190.31,155.98
2016,12,7,12,15,29.5,194.0,4.3,10.0,208.5,193.77,158.8
2016,12,7,12,30,34.0,196.0,4.5,10.0,213.0,194.77,159.56
2016,12,7,12,45,17.0,134.5,4.7,10.0,143.0,130.55,105.82
2016,12,7,13,0,0.0,73.0,4.9,10.0,73.0,67.94,52.91
2016,12,7,13,15,5.0,115.5,5.05,10.0,118.0,108.02,87.12
2016,12,7,13,30,10.0,158.0,5.2,10.0,163.0,145.65,118.95
2016,12,7,13,45,5.0,141.5,5.4,10.0,144.0,129.07,105.15
2016,12,7,14,0,0.0,125.0,5.6,10.0,125.0,113.08,91.88
2016,12,7,14,15,0.0,115.5,5.7,10.0,115.5,104.15,84.37
2016,12,7,14,30,0.0,106.0,5.8,10.0,106.0,95.22,76.81
2016,12,7,14,45,0.0,94.0,5.95,10.0,94.0,84.3,67.46
2016,12,7,15,0,0.0,82.0,6.1,10.0,82.0,73.64,61.15
2016,12,7,15,15,0.0,69.5,6.1,9.5,69.5,62.83,51.37
2016,12,7,15,30,0.0,57.0,6.1,9.0,57.0,51.9,41.34
2016,12,7,15,45,0.0,44.0,6.15,9.0,44.0,40.45,30.64
2016,12,7,16,0,0.0,31.0,6.2,9.0,31.0,28.8,19.69
2016,12,7,16,15,0.0,20.0,6.15,9.0,20.0,18.56,9.26
2016,12,7,16,30,0.0,9.0,6.1,9.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,6.1,9.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.81,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,7.63,0.0
2016,12,8,7,45,0.0,20.5,7.15,13.0,20.5,19.03,7.76
2016,12,8,8,0,0.0,33.0,7.1,13.0,33.0,31.53,20.31
2016,12,8,8,15,0.0,48.0,6.95,13.0,48.0,47.05,34.02
2016,12,8,8,30,0.0,63.0,6.8,13.0,63.0,62.16,47.3
2016,12,8,8,45,0.0,77.5,6.7,13.5,77.5,76.43,59.65
2016,12,8,9,0,0.0,92.0,6.6,14.0,92.0,90.55,71.7
2016,12,8,9,15,0.5,105.5,6.45,14.0,105.5,103.72,82.92
2016,12,8,9,30,1.0,119.0,6.3,14.0,119.0,116.83,93.97
2016,12,8,9,45,0.5,109.0,6.15,14.0,109.0,104.63,83.56
2016,12,8,10,0,0.0,99.0,6.0,14.0,99.0,93.51,74.05
2016,12,8,10,15,0.0,103.5,5.85,14.0,103.5,97.56,77.37
2016,12,8,10,30,0.0,108.0,5.7,14.0,108.0,101.63,80.69
2016,12,8,10,45,0.0,101.5,5.55,14.5,101.5,95.07,74.92
2016,12,8,11,0,0.0,95.0,5.4,15.0,95.0,88.71,69.37
2016,12,8,11,15,0.0,85.5,5.15,15.0,85.5,79.65,61.7
2016,12,8,11,30,0.0,76.0,4.9,15.0,76.0,70.75,54.2
2016,12,8,11,45,0.0,76.5,4.7,15.0,76.5,71.22,54.57
2016,12,8,12,0,0.0,77.0,4.5,15.0,77.0,71.69,54.96
2016,12,8,12,15,19.5,137.5,4.35,15.0,147.0,136.1,108.62
2016,12,8,12,30,39.0,198.0,4.2,15.0,217.0,198.59,159.7
2016,12,8,12,45,39.5,194.0,4.1,15.0,213.5,192.08,154.11
2016,12,8,13,0,40.0,190.0,4.0,15.0,210.0,185.46,148.53
2016,12,8,13,15,190.0,180.5,3.95,15.0,265.0,217.16,170.46
2016,12,8,13,30,340.0,171.0,3.9,15.0,320.0,235.78,179.69
2016,12,8,13,45,230.5,170.0,3.9,15.0,269.0,194.24,148.08
2016,12,8,14,0,121.0,169.0,3.9,15.0,218.0,163.65,126.79
2016,12,8,14,15,116.5,156.5,3.8,15.0,200.5,144.69,111.32
2016,12,8,14,30,112.0,144.0,3.7,15.0,183.0,126.06,96.72
2016,12,8,14,45,107.0,129.0,3.6,15.0,163.0,106.07,82.08
2016,12,8,15,0,102.0,114.0,3.5,15.0,143.0,89.74,74.12
2016,12,8,15,15,92.5,97.5,3.3,14.5,121.0,77.84,63.61
2016,12,8,15,30,83.0,81.0,3.1,14.0,99.0,65.62,52.62
2016,12,8,15,45,68.5,64.0,2.95,14.0,76.5,52.71,40.77
2016,12,8,16,0,54.0,47.0,2.8,14.0,54.0,39.46,28.46
2016,12,8,16,15,27.0,31.0,2.65,14.0,34.5,27.5,16.09
2016,12,8,16,30,0.0,15.0,2.5,14.0,15.0,13.93,0.0
2016,12,8,16,45,0.0,7.5,2.35,14.0,7.5,7.15,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
