Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.38,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.77,0.0
2016,12,9,7,45,0.0,14.0,2.75,13.5,14.0,12.98,3.24
2016,12,9,8,0,0.0,23.0,2.9,14.0,23.0,21.34,11.85
2016,12,9,8,15,0.0,33.0,2.95,14.0,33.0,30.64,20.14
2016,12,9,8,30,0.0,43.0,3.0,14.0,43.0,39.96,28.34
2016,12,9,8,45,0.0,53.0,3.15,14.5,53.0,49.49,36.59
2016,12,9,9,0,0.0,63.0,3.3,15.0,63.0,59.19,44.86
2016,12,9,9,15,0.0,72.0,3.3,15.0,72.0,67.82,52.21
2016,12,9,9,30,0.0,81.0,3.3,15.0,81.0,76.42,59.47
2016,12,9,9,45,127.5,119.5,3.35,15.5,169.5,197.87,162.3
2016,12,9,10,0,255.0,158.0,3.4,16.0,258.0,316.75,259.33
2016,12,9,10,15,240.5,171.0,3.4,16.0,270.0,319.4,260.42
2016,12,9,10,30,226.0,184.0,3.4,16.0,282.0,314.42,255.76
2016,12,9,10,45,167.0,194.0,3.4,16.0,268.0,288.45,233.84
2016,12,9,11,0,108.0,204.0,3.4,16.0,254.0,257.58,208.07
2016,12,9,11,15,198.5,203.5,3.35,16.0,298.5,304.51,246.01
2016,12,9,11,30,289.0,203.0,3.3,16.0,343.0,347.06,279.36
2016,12,9,11,45,358.0,191.5,3.25,16.5,366.5,359.49,287.66
2016,12,9,12,0,427.0,180.0,3.2,17.0,390.0,371.44,295.06
2016,12,9,12,15,305.0,198.0,3.15,16.5,347.5,318.91,253.16
2016,12,9,12,30,183.0,216.0,3.1,16.0,305.0,273.23,217.21
2016,12,9,12,45,253.5,202.0,3.1,16.0,322.5,278.49,219.73
2016,12,9,13,0,324.0,188.0,3.1,16.0,340.0,277.36,216.14
2016,12,9,13,15,300.5,184.0,3.0,16.0,320.5,251.8,194.41
2016,12,9,13,30,277.0,180.0,2.9,16.0,301.0,227.34,173.77
2016,12,9,13,45,230.0,173.5,2.85,16.0,270.5,197.09,149.62
2016,12,9,14,0,183.0,167.0,2.8,16.0,240.0,172.82,131.01
2016,12,9,14,15,179.0,154.0,2.75,16.0,221.0,150.87,113.11
2016,12,9,14,30,175.0,141.0,2.7,16.0,202.0,129.15,96.38
2016,12,9,14,45,168.5,126.5,2.7,16.0,180.0,106.58,80.78
2016,12,9,15,0,162.0,112.0,2.7,16.0,158.0,88.61,72.81
2016,12,9,15,15,150.0,96.0,2.55,15.5,133.5,76.98,62.59
2016,12,9,15,30,138.0,80.0,2.4,15.0,109.0,65.05,51.91
2016,12,9,15,45,119.0,63.5,2.3,15.0,84.5,52.45,40.38
2016,12,9,16,0,100.0,47.0,2.2,15.0,60.0,37.87,26.99
2016,12,9,16,15,50.0,32.0,2.2,14.5,38.5,27.36,15.97
2016,12,9,16,30,0.0,17.0,2.2,14.0,17.0,15.61,0.0
2016,12,9,16,45,0.0,8.5,2.2,14.0,8.5,8.1,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,15.0,0.5,0.48,0.0
2016,12,10,7,30,0.0,1.0,6.3,15.0,1.0,0.95,0.0
2016,12,10,7,45,0.0,4.0,6.35,15.0,4.0,3.7,0.0
2016,12,10,8,0,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,12,10,8,15,0.0,10.5,6.35,15.0,10.5,9.72,2.48
2016,12,10,8,30,0.0,14.0,6.3,15.0,14.0,12.97,5.34
2016,12,10,8,45,0.0,18.0,6.25,15.0,18.0,16.68,8.58
2016,12,10,9,0,0.0,22.0,6.2,15.0,22.0,20.4,11.8
2016,12,10,9,15,0.0,25.0,6.0,15.0,25.0,23.19,14.2
2016,12,10,9,30,0.0,28.0,5.8,15.0,28.0,25.98,16.59
2016,12,10,9,45,23.0,92.5,5.65,15.0,101.5,103.97,83.09
2016,12,10,10,0,46.0,157.0,5.5,15.0,175.0,185.53,151.36
2016,12,10,10,15,23.0,83.5,5.35,15.0,92.5,93.38,73.87
2016,12,10,10,30,0.0,10.0,5.2,15.0,10.0,9.27,2.25
2016,12,10,10,45,0.0,8.5,5.05,15.0,8.5,7.88,1.06
2016,12,10,11,0,0.0,7.0,4.9,15.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,11.5,4.65,15.0,11.5,10.67,3.43
2016,12,10,11,30,0.0,16.0,4.4,15.0,16.0,14.85,6.98
2016,12,10,11,45,0.0,31.5,4.15,15.0,31.5,29.26,19.21
2016,12,10,12,0,0.0,47.0,3.9,15.0,47.0,43.69,31.41
2016,12,10,12,15,0.0,34.5,3.7,15.0,34.5,32.05,21.57
2016,12,10,12,30,0.0,22.0,3.5,15.0,22.0,20.43,11.72
2016,12,10,12,45,0.0,16.0,3.35,15.0,16.0,14.85,6.99
2016,12,10,13,0,0.0,10.0,3.2,15.0,10.0,9.28,2.25
2016,12,10,13,15,0.0,10.0,3.1,15.0,10.0,9.28,2.26
2016,12,10,13,30,0.0,10.0,3.0,15.0,10.0,9.27,2.27
2016,12,10,13,45,0.0,28.0,2.95,15.0,28.0,25.99,16.55
2016,12,10,14,0,0.0,46.0,2.9,15.0,46.0,42.74,30.84
2016,12,10,14,15,0.0,42.5,2.85,14.5,42.5,39.47,28.16
2016,12,10,14,30,0.0,39.0,2.8,14.0,39.0,36.21,25.46
2016,12,10,14,45,0.0,34.5,2.8,14.0,34.5,32.02,21.88
2016,12,10,15,0,0.0,30.0,2.8,14.0,30.0,27.83,19.37
2016,12,10,15,15,0.0,25.5,2.9,14.0,25.5,23.65,15.57
2016,12,10,15,30,0.0,21.0,3.0,14.0,21.0,19.46,11.73
2016,12,10,15,45,0.0,16.0,3.1,14.0,16.0,14.82,7.46
2016,12,10,16,0,0.0,11.0,3.2,14.0,11.0,10.18,3.18
2016,12,10,16,15,0.0,7.0,3.15,13.5,7.0,6.48,0.0
2016,12,10,16,30,0.0,3.0,3.1,13.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,3.1,13.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,13.34,0.0
2016,12,11,7,45,75.0,28.0,2.5,7.5,37.0,77.64,44.63
2016,12,11,8,0,150.0,42.0,2.5,8.0,60.0,130.42,101.89
2016,12,11,8,15,175.0,58.0,2.55,8.0,86.5,162.76,132.63
2016,12,11,8,30,200.0,74.0,2.6,8.0,113.0,195.27,162.2
2016,12,11,8,45,215.5,89.0,2.65,8.5,139.5,221.68,185.6
2016,12,11,9,0,231.0,104.0,2.7,9.0,166.0,247.71,208.0
2016,12,11,9,15,243.5,116.5,2.7,9.0,190.5,268.52,225.84
2016,12,11,9,30,256.0,129.0,2.7,9.0,215.0,288.69,242.72
2016,12,11,9,45,235.0,144.5,2.7,9.5,229.0,293.04,245.38
2016,12,11,10,0,214.0,160.0,2.7,10.0,243.0,288.69,240.81
2016,12,11,10,15,107.0,152.0,2.7,10.0,194.0,217.85,180.78
2016,12,11,10,30,0.0,144.0,2.7,10.0,145.0,137.47,112.01
2016,12,11,10,45,64.0,174.0,2.75,10.5,204.0,206.18,170.01
2016,12,11,11,0,128.0,204.0,2.8,11.0,263.0,273.49,225.1
2016,12,11,11,15,292.0,186.5,2.75,11.0,326.0,340.25,279.65
2016,12,11,11,30,456.0,169.0,2.7,11.0,389.0,400.86,327.49
2016,12,11,11,45,440.5,174.5,2.7,11.5,388.0,386.1,313.5
2016,12,11,12,0,425.0,180.0,2.7,12.0,387.0,370.5,299.14
2016,12,11,12,15,359.5,191.0,2.7,12.0,365.5,335.64,270.15
2016,12,11,12,30,294.0,202.0,2.7,12.0,344.0,306.17,245.71
2016,12,11,12,45,197.0,203.0,2.75,12.5,297.5,258.22,206.73
2016,12,11,13,0,100.0,204.0,2.8,13.0,251.0,217.46,174.29
2016,12,11,13,15,87.5,194.5,2.9,13.0,234.5,199.72,159.76
2016,12,11,13,30,75.0,185.0,3.0,13.0,218.0,182.87,145.96
2016,12,11,13,45,37.5,115.0,3.1,13.0,131.5,112.01,88.16
2016,12,11,14,0,0.0,45.0,3.2,13.0,45.0,41.81,30.26
2016,12,11,14,15,0.0,41.0,3.1,12.5,41.0,38.08,27.2
2016,12,11,14,30,0.0,37.0,3.0,12.0,37.0,34.35,24.08
2016,12,11,14,45,0.0,33.0,2.9,12.0,33.0,30.62,20.88
2016,12,11,15,0,0.0,29.0,2.8,12.0,29.0,26.9,18.71
2016,12,11,15,15,0.0,24.5,2.6,11.5,24.5,22.72,14.92
2016,12,11,15,30,0.0,20.0,2.4,11.0,20.0,18.54,11.09
2016,12,11,15,45,0.0,15.5,2.25,11.0,15.5,14.36,7.19
2016,12,11,16,0,0.0,11.0,2.1,11.0,11.0,10.18,3.28
2016,12,11,16,15,0.0,7.0,2.05,10.5,7.0,6.48,0.0
2016,12,11,16,30,0.0,3.0,2.0,10.0,3.0,2.77,0.0
2016,12,11,16,45,0.0,1.5,2.0,9.5,1.5,1.43,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,8.0,13.0,12.39,0.0
2016,12,12,7,45,90.5,26.5,2.75,8.5,37.0,81.24,44.43
2016,12,12,8,0,181.0,40.0,2.8,9.0,61.0,150.38,117.26
2016,12,12,8,15,213.0,55.0,2.85,9.0,89.5,185.12,150.58
2016,12,12,8,30,245.0,70.0,2.9,9.0,118.0,211.77,175.51
2016,12,12,8,45,264.5,84.0,2.95,9.5,146.0,239.94,200.49
2016,12,12,9,0,284.0,98.0,3.0,10.0,174.0,267.77,224.42
2016,12,12,9,15,300.5,110.0,2.85,10.0,200.5,290.98,244.14
2016,12,12,9,30,317.0,122.0,2.7,10.0,227.0,313.45,262.72
2016,12,12,9,45,468.0,108.0,2.6,10.5,279.5,388.07,324.0
2016,12,12,10,0,619.0,94.0,2.5,11.0,332.0,458.61,380.02
2016,12,12,10,15,621.5,100.5,2.4,11.0,353.0,464.0,382.95
2016,12,12,10,30,624.0,107.0,2.3,11.0,374.0,467.1,384.21
2016,12,12,10,45,575.5,125.0,2.2,11.5,380.0,452.21,370.08
2016,12,12,11,0,527.0,143.0,2.1,12.0,386.0,432.75,352.5
2016,12,12,11,15,516.5,150.0,2.15,12.0,393.0,424.04,344.62
2016,12,12,11,30,506.0,157.0,2.2,12.0,400.0,413.77,335.33
2016,12,12,11,45,407.5,179.5,2.25,12.0,376.0,375.23,303.48
2016,12,12,12,0,309.0,202.0,2.3,12.0,352.0,335.88,271.26
2016,12,12,12,15,313.5,199.5,2.3,12.0,351.5,324.09,260.82
2016,12,12,12,30,318.0,197.0,2.3,12.0,351.0,311.24,249.22
2016,12,12,12,45,360.5,185.0,2.35,12.0,355.5,302.67,240.35
2016,12,12,13,0,403.0,173.0,2.4,12.0,360.0,291.09,228.39
2016,12,12,13,15,306.0,180.0,2.4,12.0,319.0,250.49,195.8
2016,12,12,13,30,209.0,187.0,2.4,12.0,278.0,217.53,170.39
2016,12,12,13,45,179.5,177.5,2.45,12.0,253.0,191.84,149.44
2016,12,12,14,0,150.0,168.0,2.5,12.0,228.0,168.34,130.66
2016,12,12,14,15,143.0,156.5,2.5,12.0,209.5,148.56,114.48
2016,12,12,14,30,136.0,145.0,2.5,12.0,191.0,129.23,99.39
2016,12,12,14,45,130.5,129.5,2.5,12.0,170.5,107.76,83.7
2016,12,12,15,0,125.0,114.0,2.5,12.0,150.0,89.8,75.01
2016,12,12,15,15,114.0,98.0,2.4,11.5,127.0,78.23,64.7
2016,12,12,15,30,103.0,82.0,2.3,11.0,104.0,66.35,53.92
2016,12,12,15,45,87.0,65.0,2.25,10.5,80.5,53.47,42.05
2016,12,12,16,0,71.0,48.0,2.2,10.0,57.0,40.24,29.68
2016,12,12,16,15,35.5,32.0,2.2,10.0,36.5,27.38,16.52
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,14.82,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,7.63,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,1.5,1.3,10.5,1.5,1.39,0.0
2016,12,13,8,0,0.0,3.0,1.4,11.0,3.0,2.77,0.0
2016,12,13,8,15,0.0,5.0,1.4,11.0,5.0,4.62,0.0
2016,12,13,8,30,0.0,7.0,1.4,11.0,7.0,6.48,0.0
2016,12,13,8,45,0.0,8.5,1.4,11.5,8.5,7.87,1.16
2016,12,13,9,0,0.0,10.0,1.4,12.0,10.0,9.26,2.39
2016,12,13,9,15,0.0,12.0,1.3,12.0,12.0,11.12,4.01
2016,12,13,9,30,0.0,14.0,1.2,12.0,14.0,12.97,5.63
2016,12,13,9,45,0.0,15.5,1.1,12.5,15.5,14.37,6.81
2016,12,13,10,0,0.0,17.0,1.0,13.0,17.0,15.76,7.98
2016,12,13,10,15,172.0,90.5,1.0,13.0,164.0,193.27,159.71
2016,12,13,10,30,344.0,164.0,1.0,13.0,311.0,363.57,296.07
2016,12,13,10,45,415.0,158.0,1.05,13.0,343.0,396.59,320.5
2016,12,13,11,0,486.0,152.0,1.1,13.0,375.0,420.24,338.29
2016,12,13,11,15,392.0,175.5,1.15,13.0,358.5,385.62,309.88
2016,12,13,11,30,298.0,199.0,1.2,13.0,342.0,347.55,279.2
2016,12,13,11,45,200.0,207.0,1.25,13.5,303.5,295.86,237.39
2016,12,13,12,0,102.0,215.0,1.3,14.0,265.0,249.09,199.55
2016,12,13,12,15,182.5,210.5,1.35,14.0,298.5,276.47,220.88
2016,12,13,12,30,263.0,206.0,1.4,14.0,332.0,297.8,236.21
2016,12,13,12,45,159.0,200.0,1.45,14.0,276.0,241.94,192.0
2016,12,13,13,0,55.0,194.0,1.5,14.0,220.0,194.11,154.93
2016,12,13,13,15,27.5,134.5,1.5,14.0,147.5,130.88,103.77
2016,12,13,13,30,0.0,75.0,1.5,14.0,75.0,69.8,53.72
2016,12,13,13,45,0.0,84.5,1.55,14.0,84.5,78.4,61.12
2016,12,13,14,0,0.0,94.0,1.6,14.0,94.0,86.55,68.06
2016,12,13,14,15,0.0,86.5,1.65,13.5,86.5,79.64,62.43
2016,12,13,14,30,0.0,79.0,1.7,13.0,79.0,72.76,56.78
2016,12,13,14,45,0.0,70.0,1.8,13.0,70.0,64.62,49.89
2016,12,13,15,0,0.0,61.0,1.9,13.0,61.0,56.52,45.17
2016,12,13,15,15,0.0,51.5,1.8,13.0,51.5,47.87,37.36
2016,12,13,15,30,0.0,42.0,1.7,13.0,42.0,39.02,29.27
2016,12,13,15,45,0.0,32.5,1.65,13.0,32.5,30.17,21.13
2016,12,13,16,0,0.0,23.0,1.6,13.0,23.0,21.33,12.95
2016,12,13,16,15,0.0,14.5,1.75,12.5,14.5,13.44,5.18
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,12.0,10.0,9.53,0.0
2016,12,14,7,45,44.5,24.5,5.35,12.5,29.5,51.9,22.57
2016,12,14,8,0,89.0,39.0,5.5,13.0,49.0,99.05,74.14
2016,12,14,8,15,112.5,55.5,5.55,13.0,74.0,130.1,103.15
2016,12,14,8,30,136.0,72.0,5.6,13.0,99.0,161.26,131.08
2016,12,14,8,45,150.5,88.5,5.65,13.5,123.5,180.09,147.96
2016,12,14,9,0,165.0,105.0,5.7,14.0,148.0,206.43,170.57
2016,12,14,9,15,173.5,119.5,5.7,14.0,171.0,226.68,187.9
2016,12,14,9,30,182.0,134.0,5.7,14.0,194.0,246.4,204.46
2016,12,14,9,45,182.5,147.0,5.75,14.5,212.0,259.34,214.65
2016,12,14,10,0,183.0,160.0,5.8,15.0,230.0,271.54,224.02
2016,12,14,10,15,133.5,171.0,5.8,15.0,224.0,253.32,208.09
2016,12,14,10,30,84.0,182.0,5.8,15.0,218.0,228.46,186.72
2016,12,14,10,45,61.5,183.5,5.8,15.0,210.5,214.95,175.07
2016,12,14,11,0,39.0,185.0,5.8,15.0,203.0,201.92,163.86
2016,12,14,11,15,25.5,179.0,5.75,15.0,191.0,182.61,147.61
2016,12,14,11,30,12.0,173.0,5.7,15.0,179.0,168.81,135.98
2016,12,14,11,45,6.5,166.5,5.7,15.0,170.0,159.04,127.8
2016,12,14,12,0,1.0,160.0,5.7,15.0,161.0,149.68,120.02
2016,12,14,12,15,0.5,126.0,5.65,15.0,126.5,117.41,93.21
2016,12,14,12,30,0.0,92.0,5.6,15.0,92.0,85.62,66.68
2016,12,14,12,45,9.0,133.5,5.55,15.0,137.5,126.76,101.0
2016,12,14,13,0,18.0,175.0,5.5,15.0,183.0,165.99,133.37
2016,12,14,13,15,13.5,165.5,5.5,15.0,171.5,154.68,124.08
2016,12,14,13,30,9.0,156.0,5.5,15.0,160.0,143.77,115.22
2016,12,14,13,45,4.5,119.5,5.55,15.0,121.5,110.17,87.42
2016,12,14,14,0,0.0,83.0,5.6,15.0,83.0,76.89,59.71
2016,12,14,14,15,0.0,76.5,5.55,15.0,76.5,70.93,54.77
2016,12,14,14,30,0.0,70.0,5.5,15.0,70.0,64.99,49.79
2016,12,14,14,45,0.0,62.5,5.45,15.0,62.5,58.13,43.99
2016,12,14,15,0,0.0,55.0,5.4,15.0,55.0,51.13,40.0
2016,12,14,15,15,0.0,46.5,5.3,14.5,46.5,43.21,32.94
2016,12,14,15,30,0.0,38.0,5.2,14.0,38.0,35.29,25.79
2016,12,14,15,45,0.0,29.5,5.15,14.0,29.5,27.38,18.53
2016,12,14,16,0,0.0,21.0,5.1,14.0,21.0,19.47,11.23
2016,12,14,16,15,0.0,13.5,5.2,13.5,13.5,12.51,4.41
2016,12,14,16,30,0.0,6.0,5.3,13.0,6.0,5.55,0.0
2016,12,14,16,45,0.0,3.0,5.4,13.0,3.0,2.86,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,7.0,7.95,14.0,7.0,6.48,0.0
2016,12,15,8,0,0.0,12.0,7.9,14.0,12.0,11.11,3.27
2016,12,15,8,15,0.0,19.0,7.75,14.0,19.0,17.61,9.07
2016,12,15,8,30,0.0,26.0,7.6,14.0,26.0,24.11,14.8
2016,12,15,8,45,0.0,32.5,7.45,14.0,32.5,30.16,20.11
2016,12,15,9,0,0.0,39.0,7.3,14.0,39.0,36.21,25.38
2016,12,15,9,15,0.0,45.5,7.15,14.0,45.5,42.27,30.61
2016,12,15,9,30,0.0,52.0,7.0,14.0,52.0,48.33,35.8
2016,12,15,9,45,0.0,57.5,6.85,14.0,57.5,53.46,40.15
2016,12,15,10,0,0.0,63.0,6.7,14.0,63.0,58.59,44.48
2016,12,15,10,15,0.0,86.5,6.6,14.0,86.5,80.96,63.41
2016,12,15,10,30,0.0,110.0,6.5,14.0,110.0,103.73,82.55
2016,12,15,10,45,0.0,91.5,6.45,14.5,91.5,85.5,66.93
2016,12,15,11,0,0.0,73.0,6.4,15.0,73.0,67.94,51.95
2016,12,15,11,15,0.0,89.0,6.45,15.0,89.0,82.97,64.56
2016,12,15,11,30,0.0,105.0,6.5,15.0,105.0,98.04,77.16
2016,12,15,11,45,0.0,106.5,6.55,15.0,106.5,99.34,78.2
2016,12,15,12,0,0.0,108.0,6.6,15.0,108.0,100.63,79.27
2016,12,15,12,15,0.0,80.5,6.8,15.0,80.5,74.95,57.74
2016,12,15,12,30,0.0,53.0,7.0,15.0,53.0,49.28,36.12
2016,12,15,12,45,0.0,66.0,7.2,15.0,66.0,61.41,46.39
2016,12,15,13,0,0.0,79.0,7.4,15.0,79.0,73.55,56.66
2016,12,15,13,15,0.0,64.0,7.45,15.0,64.0,59.53,44.88
2016,12,15,13,30,0.0,49.0,7.5,15.0,49.0,45.54,33.08
2016,12,15,13,45,0.0,40.0,7.6,15.0,40.0,37.15,26.0
2016,12,15,14,0,0.0,31.0,7.7,15.0,31.0,28.78,18.91
2016,12,15,14,15,0.0,28.5,7.6,15.0,28.5,26.45,16.95
2016,12,15,14,30,0.0,26.0,7.5,15.0,26.0,24.12,14.98
2016,12,15,14,45,0.0,23.0,7.45,15.0,23.0,21.33,12.61
2016,12,15,15,0,0.0,20.0,7.4,15.0,20.0,18.54,10.93
2016,12,15,15,15,0.0,17.0,7.2,15.0,17.0,15.75,8.41
2016,12,15,15,30,0.0,14.0,7.0,15.0,14.0,12.97,5.87
2016,12,15,15,45,0.0,11.0,6.85,15.0,11.0,10.18,3.31
2016,12,15,16,0,0.0,8.0,6.7,15.0,8.0,7.4,0.74
2016,12,15,16,15,0.0,5.0,6.35,14.5,5.0,4.62,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,52.5,6.0,7.1,8.0,7.5,0.0,0.0
2016,12,16,7,30,105.0,12.0,7.1,8.0,15.0,51.86,0.0
2016,12,16,7,45,258.5,23.0,7.15,8.5,46.5,152.23,65.55
2016,12,16,8,0,412.0,34.0,7.2,9.0,78.0,244.5,190.36
2016,12,16,8,15,497.0,41.5,7.3,9.0,118.0,301.06,246.67
2016,12,16,8,30,582.0,49.0,7.4,9.0,158.0,360.07,300.87
2016,12,16,8,45,636.0,53.5,7.55,9.5,197.5,401.53,338.61
2016,12,16,9,0,690.0,58.0,7.7,10.0,237.0,439.67,372.36
2016,12,16,9,15,724.5,61.5,7.7,10.0,274.0,469.17,398.34
2016,12,16,9,30,759.0,65.0,7.7,10.0,311.0,496.87,422.01
2016,12,16,9,45,788.5,66.0,7.75,10.5,344.0,516.95,438.02
2016,12,16,10,0,818.0,67.0,7.8,11.0,377.0,534.56,451.46
2016,12,16,10,15,833.5,68.5,7.8,11.0,403.0,542.36,457.18
2016,12,16,10,30,849.0,70.0,7.8,11.0,429.0,547.29,460.25
2016,12,16,10,45,857.0,72.0,7.8,11.0,448.5,545.75,457.74
2016,12,16,11,0,865.0,74.0,7.8,11.0,468.0,541.22,452.55
2016,12,16,11,15,871.5,74.5,7.75,11.0,480.5,531.3,442.68
2016,12,16,11,30,878.0,75.0,7.7,11.0,493.0,518.44,430.11
2016,12,16,11,45,879.0,76.0,7.7,11.0,498.0,500.52,413.16
2016,12,16,12,0,880.0,77.0,7.7,11.0,503.0,479.92,393.63
2016,12,16,12,15,879.5,76.5,7.7,11.0,500.5,454.55,369.79
2016,12,16,12,30,879.0,76.0,7.7,11.0,498.0,426.79,343.47
2016,12,16,12,45,876.0,75.0,7.75,11.0,488.5,395.34,313.64
2016,12,16,13,0,873.0,74.0,7.8,11.0,479.0,361.91,281.6
2016,12,16,13,15,864.5,73.0,7.9,11.0,462.0,325.02,246.35
2016,12,16,13,30,856.0,72.0,8.0,11.0,445.0,286.85,209.78
2016,12,16,13,45,841.5,71.0,8.15,11.0,421.0,246.31,171.62
2016,12,16,14,0,827.0,70.0,8.3,11.0,397.0,205.39,134.13
2016,12,16,14,15,807.5,67.5,8.4,11.0,366.5,162.34,97.36
2016,12,16,14,30,788.0,65.0,8.5,11.0,336.0,119.87,65.55
2016,12,16,14,45,759.5,62.0,8.6,11.0,301.0,77.41,41.92
2016,12,16,15,0,731.0,59.0,8.7,11.0,266.0,45.08,35.19
2016,12,16,15,15,686.5,54.5,8.65,10.5,226.5,42.6,32.94
2016,12,16,15,30,642.0,50.0,8.6,10.0,187.0,40.16,30.62
2016,12,16,15,45,575.0,44.0,8.6,9.5,146.5,33.12,24.06
2016,12,16,16,0,508.0,38.0,8.6,9.0,106.0,29.58,20.45
2016,12,16,16,15,254.0,35.5,8.55,8.5,69.5,27.86,17.32
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,27.51,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,96.5,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,193.0,11.0,3.2,4.0,15.0,84.56,0.0
2016,12,17,7,45,345.5,20.5,3.15,4.5,49.0,180.05,71.38
2016,12,17,8,0,498.0,30.0,3.1,5.0,83.0,271.71,212.13
2016,12,17,8,15,578.5,36.5,3.1,5.5,124.0,327.98,268.85
2016,12,17,8,30,659.0,43.0,3.1,6.0,165.0,385.93,321.27
2016,12,17,8,45,707.5,47.0,3.15,6.5,206.0,426.11,357.38
2016,12,17,9,0,756.0,51.0,3.2,7.0,247.0,465.52,391.36
2016,12,17,9,15,787.5,54.5,3.15,7.0,284.5,494.17,415.87
2016,12,17,9,30,819.0,58.0,3.1,7.0,322.0,520.86,437.88
2016,12,17,9,45,840.0,60.0,3.05,7.5,354.5,537.83,450.57
2016,12,17,10,0,861.0,62.0,3.0,8.0,387.0,552.15,460.61
2016,12,17,10,15,875.5,63.5,3.0,8.0,414.0,556.74,463.57
2016,12,17,10,30,890.0,65.0,3.0,8.0,441.0,561.41,466.26
2016,12,17,10,45,898.5,66.5,3.05,8.5,460.5,559.79,463.02
2016,12,17,11,0,907.0,68.0,3.1,9.0,480.0,555.11,457.14
2016,12,17,11,15,912.5,68.5,3.15,9.0,492.5,544.72,447.35
2016,12,17,11,30,918.0,69.0,3.2,9.0,505.0,531.3,434.88
2016,12,17,11,45,918.5,70.0,3.25,9.5,510.0,513.02,417.44
2016,12,17,12,0,919.0,71.0,3.3,10.0,515.0,491.95,397.45
2016,12,17,12,15,918.0,70.5,3.3,10.0,512.5,466.05,373.82
2016,12,17,12,30,917.0,70.0,3.3,10.0,510.0,437.67,347.66
2016,12,17,12,45,907.0,71.0,3.3,10.0,499.0,405.05,317.6
2016,12,17,13,0,897.0,72.0,3.3,10.0,488.0,370.72,285.6
2016,12,17,13,15,888.5,71.0,3.3,10.0,470.5,333.5,250.7
2016,12,17,13,30,880.0,70.0,3.3,10.0,453.0,292.15,212.06
2016,12,17,13,45,865.5,69.0,3.3,10.0,428.5,250.72,173.58
2016,12,17,14,0,851.0,68.0,3.3,10.0,404.0,208.85,135.61
2016,12,17,14,15,831.0,65.5,3.25,10.0,373.5,164.74,98.16
2016,12,17,14,30,811.0,63.0,3.2,10.0,343.0,121.19,65.58
2016,12,17,14,45,781.0,60.5,3.2,10.0,307.0,78.03,41.54
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,44.21,34.58
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.0,42.15,32.71
2016,12,17,15,30,664.0,50.0,3.0,9.0,191.0,40.15,30.8
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.0,36.25,27.03
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,29.54,20.58
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,28.25,17.87
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,28.24,0.0
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,95.0,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,190.0,10.0,4.5,3.0,14.0,82.25,0.0
2016,12,18,7,45,346.0,19.5,4.6,3.5,47.5,178.7,62.76
2016,12,18,8,0,502.0,29.0,4.7,4.0,81.0,272.08,213.1
2016,12,18,8,15,583.5,35.0,4.75,4.0,122.5,328.21,271.64
2016,12,18,8,30,665.0,41.0,4.8,4.0,164.0,386.1,325.71
2016,12,18,8,45,716.0,45.0,4.9,4.5,205.0,427.56,363.85
2016,12,18,9,0,767.0,49.0,5.0,5.0,246.0,468.39,399.99
2016,12,18,9,15,799.5,52.0,4.9,5.5,284.5,497.16,424.45
2016,12,18,9,30,832.0,55.0,4.8,6.0,323.0,524.0,446.26
2016,12,18,9,45,851.0,58.0,4.75,6.5,355.5,541.21,459.46
2016,12,18,10,0,870.0,61.0,4.7,7.0,388.0,552.72,467.52
2016,12,18,10,15,885.5,62.5,4.55,7.0,415.5,560.96,473.05
2016,12,18,10,30,901.0,64.0,4.4,7.0,443.0,566.24,475.82
2016,12,18,10,45,911.0,65.0,4.25,7.5,463.5,564.92,472.12
2016,12,18,11,0,921.0,66.0,4.1,8.0,484.0,560.49,465.69
2016,12,18,11,15,927.0,66.5,4.05,8.0,497.0,550.29,455.63
2016,12,18,11,30,933.0,67.0,4.0,8.0,510.0,537.02,442.82
2016,12,18,11,45,935.5,67.5,3.95,8.5,515.5,519.0,425.16
2016,12,18,12,0,938.0,68.0,3.9,9.0,521.0,498.09,404.88
2016,12,18,12,15,937.0,68.0,3.95,9.0,518.5,472.34,381.2
2016,12,18,12,30,936.0,68.0,4.0,9.0,516.0,444.04,354.92
2016,12,18,12,45,931.5,67.0,4.05,9.5,506.0,411.06,323.7
2016,12,18,13,0,927.0,66.0,4.1,10.0,496.0,376.03,290.25
2016,12,18,13,15,918.5,65.5,4.2,10.0,478.5,338.37,254.79
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,299.27,217.72
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.0,256.91,178.15
2016,12,18,14,0,883.0,62.0,4.5,10.0,411.0,213.93,138.9
2016,12,18,14,15,864.0,60.0,4.45,10.0,380.5,169.37,100.77
2016,12,18,14,30,845.0,58.0,4.4,10.0,350.0,121.04,63.92
2016,12,18,14,45,817.0,55.5,4.4,10.0,314.0,76.41,38.67
2016,12,18,15,0,789.0,53.0,4.4,10.0,278.0,39.94,30.69
2016,12,18,15,15,747.5,49.5,4.25,9.0,237.5,38.16,29.15
2016,12,18,15,30,706.0,46.0,4.1,8.0,197.0,36.45,27.56
2016,12,18,15,45,640.5,40.5,4.0,7.5,155.5,32.88,24.1
2016,12,18,16,0,575.0,35.0,3.9,7.0,114.0,29.31,20.47
2016,12,18,16,15,457.0,27.0,3.85,6.5,75.5,23.12,13.75
2016,12,18,16,30,339.0,19.0,3.8,6.0,37.0,16.76,0.0
2016,12,18,16,45,169.5,9.5,3.8,6.0,18.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,15.0,3.9,3.5,38.0,125.74,36.37
2016,12,19,8,0,446.0,30.0,3.9,4.0,76.0,253.89,197.71
2016,12,19,8,15,529.0,37.0,3.95,4.5,115.5,304.51,250.83
2016,12,19,8,30,612.0,44.0,4.0,5.0,155.0,363.19,304.47
2016,12,19,8,45,664.0,48.0,4.05,5.5,195.0,404.44,341.94
2016,12,19,9,0,716.0,52.0,4.1,6.0,235.0,445.1,377.5
2016,12,19,9,15,749.0,55.5,4.1,6.0,272.0,474.19,402.89
2016,12,19,9,30,782.0,59.0,4.1,6.0,309.0,501.48,425.94
2016,12,19,9,45,799.5,62.0,4.15,6.5,340.5,517.62,438.52
2016,12,19,10,0,817.0,65.0,4.2,7.0,372.0,531.22,448.53
2016,12,19,10,15,832.5,67.0,4.2,7.5,398.5,539.86,454.0
2016,12,19,10,30,848.0,69.0,4.2,8.0,425.0,545.65,456.84
2016,12,19,10,45,857.5,70.5,4.25,8.5,445.0,544.66,454.15
2016,12,19,11,0,867.0,72.0,4.3,9.0,465.0,540.68,448.85
2016,12,19,11,15,873.0,72.5,4.3,9.0,477.5,530.8,439.28
2016,12,19,11,30,879.0,73.0,4.3,9.0,490.0,516.99,426.31
2016,12,19,11,45,798.0,86.5,4.3,9.5,468.0,474.1,389.06
2016,12,19,12,0,717.0,100.0,4.3,10.0,446.0,430.01,350.92
2016,12,19,12,15,798.5,87.0,4.3,10.0,471.0,432.23,349.75
2016,12,19,12,30,880.0,74.0,4.3,10.0,496.0,428.32,342.47
2016,12,19,12,45,779.0,89.5,4.3,10.5,457.5,375.92,297.01
