Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,0,678.0,105.0,4.3,11.0,419.0,326.21,254.2
2016,12,19,13,15,693.0,96.5,4.25,11.0,408.0,295.88,225.27
2016,12,19,13,30,708.0,88.0,4.2,11.0,397.0,263.16,193.82
2016,12,19,13,45,766.5,78.0,4.2,11.0,396.0,239.17,167.81
2016,12,19,14,0,825.0,68.0,4.2,11.0,395.0,206.47,134.65
2016,12,19,14,15,804.5,66.0,4.1,10.5,365.0,163.91,98.55
2016,12,19,14,30,784.0,64.0,4.0,10.0,335.0,121.98,67.02
2016,12,19,14,45,753.5,61.0,3.9,10.0,299.5,79.6,42.61
2016,12,19,15,0,723.0,58.0,3.8,10.0,264.0,44.05,34.43
2016,12,19,15,15,679.0,54.0,3.65,9.5,225.5,41.98,32.57
2016,12,19,15,30,635.0,50.0,3.5,9.0,187.0,39.98,30.66
2016,12,19,15,45,564.0,44.5,3.35,9.0,147.0,33.39,24.43
2016,12,19,16,0,493.0,39.0,3.2,9.0,107.0,30.3,21.19
2016,12,19,16,15,376.0,29.5,3.15,8.5,70.5,23.39,13.93
2016,12,19,16,30,259.0,20.0,3.1,8.0,34.0,16.22,0.0
2016,12,19,16,45,129.5,10.0,3.1,8.0,17.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,20,7,45,191.5,15.5,4.5,5.0,34.5,113.14,25.89
2016,12,20,8,0,383.0,31.0,4.6,6.0,69.0,227.21,175.06
2016,12,20,8,15,467.5,38.0,4.55,6.0,107.0,281.8,231.19
2016,12,20,8,30,552.0,45.0,4.5,6.0,145.0,339.15,283.97
2016,12,20,8,45,604.5,49.5,4.45,6.5,183.5,379.26,320.37
2016,12,20,9,0,657.0,54.0,4.4,7.0,222.0,416.59,353.14
2016,12,20,9,15,691.0,57.5,4.3,7.5,257.5,445.57,377.64
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,472.93,399.82
2016,12,20,9,45,755.5,62.0,4.1,9.0,325.0,493.59,415.04
2016,12,20,10,0,786.0,63.0,4.0,10.0,357.0,511.98,427.75
2016,12,20,10,15,801.5,64.5,3.95,10.5,383.0,520.18,432.8
2016,12,20,10,30,817.0,66.0,3.9,11.0,409.0,525.64,435.36
2016,12,20,10,45,827.5,67.0,3.9,11.5,428.5,524.98,432.91
2016,12,20,11,0,838.0,68.0,3.9,12.0,448.0,521.44,427.95
2016,12,20,11,15,844.5,69.0,3.8,12.0,460.5,511.5,418.33
2016,12,20,11,30,851.0,70.0,3.7,12.0,473.0,500.51,407.6
2016,12,20,11,45,853.0,70.5,3.65,12.5,478.5,483.99,391.58
2016,12,20,12,0,855.0,71.0,3.6,13.0,484.0,464.84,373.18
2016,12,20,12,15,854.5,71.0,3.6,13.0,482.0,441.53,351.9
2016,12,20,12,30,854.0,71.0,3.6,13.0,480.0,415.88,328.25
2016,12,20,12,45,676.5,111.5,3.6,13.0,431.5,358.04,280.77
2016,12,20,13,0,499.0,152.0,3.6,13.0,383.0,308.09,240.64
2016,12,20,13,15,657.0,112.0,3.55,13.0,405.0,300.15,227.66
2016,12,20,13,30,815.0,72.0,3.5,13.0,427.0,280.21,202.74
2016,12,20,13,45,802.0,70.5,3.5,13.0,404.5,241.36,166.88
2016,12,20,14,0,789.0,69.0,3.5,13.0,382.0,202.07,131.43
2016,12,20,14,15,769.5,66.5,3.45,13.0,353.0,160.78,96.47
2016,12,20,14,30,750.0,64.0,3.4,13.0,324.0,120.08,65.81
2016,12,20,14,45,723.5,61.0,3.35,13.0,290.5,79.46,42.27
2016,12,20,15,0,697.0,58.0,3.3,13.0,257.0,43.93,33.89
2016,12,20,15,15,654.5,54.0,3.1,12.5,219.5,41.87,32.07
2016,12,20,15,30,612.0,50.0,2.9,12.0,182.0,36.4,27.07
2016,12,20,15,45,550.0,43.5,2.75,11.5,143.5,32.44,23.33
2016,12,20,16,0,488.0,37.0,2.6,11.0,105.0,28.41,19.37
2016,12,20,16,15,375.0,28.5,2.6,10.5,69.5,22.39,13.05
2016,12,20,16,30,262.0,20.0,2.6,10.0,34.0,16.16,0.0
2016,12,20,16,45,131.0,10.0,2.65,9.5,17.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.0,108.08,17.94
2016,12,21,8,0,364.0,30.0,4.2,9.0,66.0,217.63,164.9
2016,12,21,8,15,449.0,37.5,4.35,9.0,103.5,272.46,220.79
2016,12,21,8,30,534.0,45.0,4.5,9.0,141.0,330.22,273.45
2016,12,21,8,45,588.0,50.0,4.7,9.5,179.5,371.4,310.63
2016,12,21,9,0,642.0,55.0,4.9,10.0,218.0,412.61,346.64
2016,12,21,9,15,677.5,58.5,4.9,10.5,253.5,439.41,369.47
2016,12,21,9,30,713.0,62.0,4.9,11.0,289.0,467.52,392.44
2016,12,21,9,45,744.0,63.0,4.9,11.5,321.5,488.48,408.9
2016,12,21,10,0,775.0,64.0,4.9,12.0,354.0,507.19,422.99
2016,12,21,10,15,792.0,66.0,4.75,12.0,380.0,516.86,429.79
2016,12,21,10,30,809.0,68.0,4.6,12.0,406.0,523.81,434.07
2016,12,21,10,45,821.0,69.0,4.45,12.5,426.0,524.08,431.97
2016,12,21,11,0,833.0,70.0,4.3,13.0,446.0,521.46,427.34
2016,12,21,11,15,840.0,70.5,4.1,13.0,459.0,512.75,418.34
2016,12,21,11,30,847.0,71.0,3.9,13.0,472.0,501.19,407.03
2016,12,21,11,45,852.0,71.0,3.7,13.5,478.5,484.75,390.89
2016,12,21,12,0,857.0,71.0,3.5,14.0,485.0,466.56,373.07
2016,12,21,12,15,857.0,71.0,3.45,14.0,483.5,443.5,352.01
2016,12,21,12,30,857.0,71.0,3.4,14.0,482.0,418.05,328.57
2016,12,21,12,45,852.5,71.0,3.35,14.5,473.0,388.62,300.96
2016,12,21,13,0,848.0,71.0,3.3,15.0,464.0,355.43,269.92
2016,12,21,13,15,840.5,70.0,3.3,15.0,448.0,320.07,237.31
2016,12,21,13,30,833.0,69.0,3.3,15.0,432.0,283.4,203.27
2016,12,21,13,45,821.5,67.0,3.3,15.0,409.5,243.79,166.97
2016,12,21,14,0,810.0,65.0,3.3,15.0,387.0,203.58,130.86
2016,12,21,14,15,792.0,63.0,3.25,14.5,358.5,162.09,95.98
2016,12,21,14,30,774.0,61.0,3.2,14.0,330.0,120.99,65.12
2016,12,21,14,45,747.0,58.0,3.15,14.0,296.0,79.23,40.72
2016,12,21,15,0,720.0,55.0,3.1,14.0,262.0,41.33,31.43
2016,12,21,15,15,679.0,51.5,2.95,13.5,224.5,39.62,29.93
2016,12,21,15,30,638.0,48.0,2.8,13.0,187.0,37.99,28.38
2016,12,21,15,45,573.5,42.5,2.7,12.5,147.5,34.5,25.07
2016,12,21,16,0,509.0,37.0,2.6,12.0,108.0,28.37,19.27
2016,12,21,16,15,398.0,28.5,2.7,11.5,72.0,22.34,13.03
2016,12,21,16,30,287.0,20.0,2.8,11.0,36.0,16.11,0.0
2016,12,21,16,45,143.5,10.0,2.9,10.5,18.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.0,3.05,7.5,35.0,116.87,13.34
2016,12,22,8,0,409.0,30.0,3.0,8.0,70.0,236.95,179.12
2016,12,22,8,15,496.0,37.5,2.95,8.0,109.5,293.79,237.7
2016,12,22,8,30,583.0,45.0,2.9,8.0,149.0,353.55,291.76
2016,12,22,8,45,637.0,49.5,2.85,8.5,188.5,391.67,325.97
2016,12,22,9,0,691.0,54.0,2.8,9.0,228.0,433.74,361.87
2016,12,22,9,15,725.5,57.5,2.55,9.5,265.0,463.56,386.09
2016,12,22,9,30,760.0,61.0,2.3,10.0,302.0,491.67,407.75
2016,12,22,9,45,784.0,63.5,2.1,10.5,334.5,510.91,421.57
2016,12,22,10,0,808.0,66.0,1.9,11.0,367.0,527.7,432.78
2016,12,22,10,15,824.0,67.5,1.8,11.5,393.5,536.34,437.54
2016,12,22,10,30,840.0,69.0,1.7,12.0,420.0,542.15,439.81
2016,12,22,10,45,851.0,70.5,1.6,12.5,440.5,542.31,437.46
2016,12,22,11,0,862.0,72.0,1.5,13.0,461.0,539.48,432.61
2016,12,22,11,15,868.5,72.5,1.55,13.0,474.0,530.21,424.25
2016,12,22,11,30,875.0,73.0,1.6,13.0,487.0,516.96,412.61
2016,12,22,11,45,878.0,73.5,1.7,13.5,493.0,500.58,397.69
2016,12,22,12,0,881.0,74.0,1.8,14.0,499.0,481.44,380.25
2016,12,22,12,15,880.5,74.0,1.8,14.0,497.5,457.59,359.09
2016,12,22,12,30,880.0,74.0,1.8,14.0,496.0,431.3,335.53
2016,12,22,12,45,878.5,72.5,1.8,14.5,487.5,400.88,307.62
2016,12,22,13,0,877.0,71.0,1.8,15.0,479.0,368.34,277.52
2016,12,22,13,15,869.0,70.0,1.65,15.0,462.5,332.31,244.52
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,292.16,207.93
2016,12,22,13,45,848.5,67.5,1.4,15.0,422.5,251.69,171.28
2016,12,22,14,0,836.0,66.0,1.3,15.0,399.0,210.64,134.78
2016,12,22,14,15,816.5,64.0,1.25,14.5,369.5,167.79,99.13
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,125.44,67.47
2016,12,22,14,45,767.0,59.5,1.15,14.0,304.5,82.88,42.61
2016,12,22,15,0,737.0,57.0,1.1,14.0,269.0,43.05,32.99
2016,12,22,15,15,694.0,53.0,1.1,13.5,230.5,40.94,31.14
2016,12,22,15,30,651.0,49.0,1.1,13.0,192.0,38.88,29.22
2016,12,22,15,45,584.0,43.5,1.1,12.5,151.5,35.41,25.92
2016,12,22,16,0,517.0,38.0,1.1,12.0,111.0,29.21,20.06
2016,12,22,16,15,405.0,29.5,1.15,11.5,74.5,23.21,13.86
2016,12,22,16,30,293.0,21.0,1.2,11.0,38.0,17.01,1.04
2016,12,22,16,45,146.5,10.5,1.25,11.0,19.0,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,7.45,9.0,11.0,10.19,0.0
2016,12,23,8,0,0.0,22.0,7.3,9.0,22.0,20.42,10.53
2016,12,23,8,15,0.0,35.0,6.85,9.0,35.0,33.03,22.27
2016,12,23,8,30,0.0,48.0,6.4,9.0,48.0,46.12,33.99
2016,12,23,8,45,0.0,61.5,6.0,9.5,61.5,59.56,45.86
2016,12,23,9,0,0.0,75.0,5.6,10.0,75.0,72.82,57.44
2016,12,23,9,15,0.0,88.0,5.5,10.0,88.0,85.42,68.41
2016,12,23,9,30,0.0,101.0,5.4,10.0,101.0,97.93,79.19
2016,12,23,9,45,0.0,112.5,5.35,10.5,112.5,108.77,88.26
2016,12,23,10,0,0.0,124.0,5.3,11.0,124.0,119.57,97.19
2016,12,23,10,15,0.0,99.0,5.85,11.0,99.0,93.37,74.75
2016,12,23,10,30,0.0,74.0,6.4,11.0,74.0,68.87,53.72
2016,12,23,10,45,19.0,128.0,6.95,11.5,136.5,131.36,107.0
2016,12,23,11,0,38.0,182.0,7.5,12.0,199.0,199.01,163.71
2016,12,23,11,15,19.0,160.5,7.75,12.0,169.0,161.55,131.9
2016,12,23,11,30,0.0,139.0,8.0,12.0,139.0,130.45,105.47
2016,12,23,11,45,144.0,171.5,8.3,12.0,241.0,236.37,194.87
2016,12,23,12,0,288.0,204.0,8.6,12.0,343.0,331.26,272.77
2016,12,23,12,15,144.0,167.5,8.45,12.0,237.0,221.86,181.54
2016,12,23,12,30,0.0,131.0,8.3,12.0,131.0,121.62,97.94
2016,12,23,12,45,0.0,116.5,8.15,12.0,116.5,108.06,86.56
2016,12,23,13,0,0.0,102.0,8.0,12.0,102.0,94.65,75.25
2016,12,23,13,15,0.0,59.5,7.8,12.0,59.5,55.34,41.82
2016,12,23,13,30,0.0,17.0,7.6,12.0,17.0,15.77,7.93
2016,12,23,13,45,1.5,78.0,7.45,12.0,79.0,72.94,56.94
2016,12,23,14,0,3.0,139.0,7.3,12.0,141.0,125.71,101.85
2016,12,23,14,15,1.5,129.5,7.2,11.5,130.5,116.25,94.15
2016,12,23,14,30,0.0,120.0,7.1,11.0,120.0,106.92,86.52
2016,12,23,14,45,0.0,107.5,7.05,11.0,107.5,95.42,76.74
2016,12,23,15,0,0.0,95.0,7.0,11.0,95.0,83.99,70.22
2016,12,23,15,15,0.0,81.0,6.9,10.5,81.0,72.15,59.6
2016,12,23,15,30,0.0,67.0,6.8,10.0,67.0,60.17,48.7
2016,12,23,15,45,0.0,52.5,6.7,10.0,52.5,47.65,37.09
2016,12,23,16,0,0.0,38.0,6.6,10.0,38.0,34.96,25.27
2016,12,23,16,15,0.0,25.5,6.55,9.5,25.5,23.68,14.41
2016,12,23,16,30,0.0,13.0,6.5,9.0,13.0,12.05,0.0
2016,12,23,16,45,0.0,6.5,6.45,9.0,6.5,6.2,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,14.5,6.0,6.5,34.5,117.31,0.0
2016,12,24,8,0,418.0,29.0,6.1,7.0,69.0,239.45,181.12
2016,12,24,8,15,505.5,35.5,6.15,7.0,108.0,290.73,237.66
2016,12,24,8,30,593.0,42.0,6.2,7.0,147.0,350.59,293.33
2016,12,24,8,45,649.5,46.0,6.3,7.5,187.0,393.88,333.08
2016,12,24,9,0,706.0,50.0,6.4,8.0,227.0,436.89,371.2
2016,12,24,9,15,740.5,53.5,6.35,8.0,264.0,467.0,397.89
2016,12,24,9,30,775.0,57.0,6.3,8.0,301.0,495.42,422.27
2016,12,24,9,45,801.0,58.5,6.3,8.5,334.0,514.87,437.8
2016,12,24,10,0,827.0,60.0,6.3,9.0,367.0,531.89,450.77
2016,12,24,10,15,843.0,61.5,6.2,9.0,394.0,540.78,457.26
2016,12,24,10,30,859.0,63.0,6.1,9.0,421.0,544.25,459.06
2016,12,24,10,45,869.5,64.0,6.1,9.5,441.5,544.09,456.92
2016,12,24,11,0,880.0,65.0,6.1,10.0,462.0,540.95,452.12
2016,12,24,11,15,886.5,65.5,6.05,10.0,475.5,532.16,443.23
2016,12,24,11,30,893.0,66.0,6.0,10.0,489.0,520.41,431.66
2016,12,24,11,45,896.0,66.5,5.95,10.0,495.0,503.99,416.0
2016,12,24,12,0,899.0,67.0,5.9,10.0,501.0,484.75,397.69
2016,12,24,12,15,899.0,67.0,5.85,10.0,500.0,460.95,375.25
2016,12,24,12,30,899.0,67.0,5.8,10.0,499.0,434.63,350.26
2016,12,24,12,45,889.0,68.5,5.8,10.0,489.0,403.58,321.04
2016,12,24,13,0,879.0,70.0,5.8,10.0,479.0,370.81,289.89
2016,12,24,13,15,871.5,69.0,5.75,10.0,463.0,334.98,255.66
2016,12,24,13,30,864.0,68.0,5.7,10.0,447.0,297.72,219.91
2016,12,24,13,45,852.0,66.5,5.7,10.5,424.0,254.58,179.12
2016,12,24,14,0,840.0,65.0,5.7,11.0,401.0,213.54,140.87
2016,12,24,14,15,822.0,63.0,5.65,10.5,372.0,170.76,103.78
2016,12,24,14,30,804.0,61.0,5.6,10.0,343.0,128.32,70.65
2016,12,24,14,45,777.5,58.0,5.6,10.0,308.5,85.13,43.86
2016,12,24,15,0,751.0,55.0,5.6,10.0,274.0,43.56,33.97
2016,12,24,15,15,710.5,51.5,5.4,9.5,235.5,39.51,30.32
2016,12,24,15,30,670.0,48.0,5.2,9.0,197.0,37.84,28.73
2016,12,24,15,45,607.0,42.5,5.05,8.5,156.5,34.32,25.36
2016,12,24,16,0,544.0,37.0,4.9,8.0,116.0,30.81,21.84
2016,12,24,16,15,432.0,29.0,4.85,7.5,78.5,24.69,15.51
2016,12,24,16,30,320.0,21.0,4.8,7.0,41.0,16.86,2.82
2016,12,24,16,45,160.0,10.5,4.75,7.0,20.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,204.0,14.5,1.95,5.5,33.5,115.02,0.0
2016,12,25,8,0,408.0,29.0,2.1,6.0,67.0,235.04,176.36
2016,12,25,8,15,496.5,35.5,2.3,6.0,106.0,291.27,236.35
2016,12,25,8,30,585.0,42.0,2.5,6.0,145.0,346.69,287.58
2016,12,25,8,45,639.5,47.0,2.7,6.5,185.0,390.01,326.64
2016,12,25,9,0,694.0,52.0,2.9,7.0,225.0,433.07,364.1
2016,12,25,9,15,728.5,55.0,3.05,7.5,262.0,462.57,389.24
2016,12,25,9,30,763.0,58.0,3.2,8.0,299.0,490.39,412.11
2016,12,25,9,45,779.5,62.0,3.35,8.5,330.5,507.56,425.6
2016,12,25,10,0,796.0,66.0,3.5,9.0,362.0,522.23,436.58
2016,12,25,10,15,812.5,68.0,3.55,9.0,388.5,531.99,443.87
2016,12,25,10,30,829.0,70.0,3.6,9.0,415.0,538.96,448.63
2016,12,25,10,45,627.0,116.0,3.7,9.5,384.5,473.02,392.89
2016,12,25,11,0,425.0,162.0,3.8,10.0,354.0,401.13,332.36
2016,12,25,11,15,390.0,174.5,3.85,10.0,354.5,386.88,319.95
2016,12,25,11,30,355.0,187.0,3.9,10.0,355.0,367.29,303.02
2016,12,25,11,45,295.5,199.0,3.95,10.0,340.0,340.59,280.25
2016,12,25,12,0,236.0,211.0,4.0,10.0,325.0,311.73,255.89
2016,12,25,12,15,232.0,210.5,4.0,10.0,322.5,300.89,246.26
2016,12,25,12,30,228.0,210.0,4.0,10.0,320.0,289.6,236.12
2016,12,25,12,45,374.5,179.5,4.0,10.5,356.0,308.71,248.49
2016,12,25,13,0,521.0,149.0,4.0,11.0,392.0,317.13,250.33
2016,12,25,13,15,498.5,147.5,4.0,11.0,374.0,287.16,223.49
2016,12,25,13,30,476.0,146.0,4.0,11.0,356.0,257.69,197.13
2016,12,25,13,45,388.5,152.5,4.0,11.0,318.0,220.68,167.06
2016,12,25,14,0,301.0,159.0,4.0,11.0,280.0,191.53,144.67
2016,12,25,14,15,291.5,149.0,3.95,10.5,259.5,165.71,123.04
2016,12,25,14,30,282.0,139.0,3.9,10.0,239.0,140.37,103.0
2016,12,25,14,45,275.0,125.5,3.9,10.0,214.5,113.17,83.31
2016,12,25,15,0,268.0,112.0,3.9,10.0,190.0,86.52,72.7
2016,12,25,15,15,252.0,98.0,3.8,9.5,163.5,75.2,62.58
2016,12,25,15,30,236.0,84.0,3.7,9.0,137.0,65.34,53.59
2016,12,25,15,45,213.5,68.5,3.6,9.0,109.0,54.12,43.1
2016,12,25,16,0,191.0,53.0,3.5,9.0,81.0,42.55,32.19
2016,12,25,16,15,141.5,38.0,3.55,8.5,55.0,31.0,20.93
2016,12,25,16,30,92.0,23.0,3.6,8.0,29.0,19.14,4.8
2016,12,25,16,45,46.0,11.5,3.7,7.5,14.5,10.96,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,33.5,117.56,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,67.0,236.11,178.7
2016,12,26,8,15,515.5,34.0,4.6,4.5,106.5,293.7,241.14
2016,12,26,8,30,602.0,41.0,4.6,5.0,146.0,353.8,296.64
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.0,395.47,334.89
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,436.74,371.3
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.0,466.43,396.73
2016,12,26,9,30,772.0,57.0,4.5,7.0,300.0,494.43,419.75
2016,12,26,9,45,792.0,60.0,4.45,7.5,332.5,512.52,433.81
2016,12,26,10,0,812.0,63.0,4.4,8.0,365.0,528.14,445.28
2016,12,26,10,15,828.5,65.0,4.3,8.0,392.0,538.04,452.37
2016,12,26,10,30,845.0,67.0,4.2,8.0,419.0,545.1,456.84
2016,12,26,10,45,854.5,68.5,4.15,8.5,439.5,544.85,454.48
2016,12,26,11,0,864.0,70.0,4.1,9.0,460.0,541.62,449.53
2016,12,26,11,15,870.5,71.0,3.95,9.0,473.5,531.76,439.68
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,520.87,428.84
2016,12,26,11,45,880.0,72.0,3.7,9.5,493.5,504.31,412.56
2016,12,26,12,0,883.0,72.0,3.6,10.0,500.0,484.99,393.79
2016,12,26,12,15,882.0,72.0,3.45,10.0,498.5,461.22,371.75
2016,12,26,12,30,881.0,72.0,3.3,10.0,497.0,435.02,347.31
2016,12,26,12,45,877.5,71.5,3.2,10.5,488.0,405.07,318.87
2016,12,26,13,0,874.0,71.0,3.1,11.0,479.0,373.09,288.34
2016,12,26,13,15,865.5,70.0,2.95,11.0,463.0,337.2,254.77
2016,12,26,13,30,857.0,69.0,2.8,11.0,447.0,297.26,217.55
2016,12,26,13,45,844.0,67.5,2.7,11.0,424.0,256.94,180.12
2016,12,26,14,0,831.0,66.0,2.6,11.0,401.0,216.06,142.76
2016,12,26,14,15,812.0,64.0,2.55,11.0,371.5,173.51,105.9
2016,12,26,14,30,793.0,62.0,2.5,11.0,342.0,131.39,72.82
2016,12,26,14,45,765.5,59.5,2.45,11.0,308.0,89.01,46.15
2016,12,26,15,0,738.0,57.0,2.4,11.0,274.0,48.35,38.17
2016,12,26,15,15,697.5,53.0,2.4,10.5,235.5,40.65,31.27
2016,12,26,15,30,657.0,49.0,2.4,10.0,197.0,38.57,29.32
2016,12,26,15,45,594.5,43.5,2.4,9.5,157.0,35.08,26.0
2016,12,26,16,0,532.0,38.0,2.4,9.0,117.0,31.59,22.52
2016,12,26,16,15,426.5,30.0,2.5,8.5,80.0,23.36,14.48
2016,12,26,16,30,321.0,22.0,2.6,8.0,43.0,17.65,4.72
2016,12,26,16,45,160.5,11.0,2.75,7.5,21.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,14.5,2.6,4.5,31.5,105.31,0.0
2016,12,27,8,0,362.0,29.0,2.6,5.0,63.0,215.12,161.0
2016,12,27,8,15,450.5,37.0,2.7,5.5,101.0,272.07,221.41
2016,12,27,8,30,539.0,45.0,2.8,6.0,139.0,332.3,276.08
2016,12,27,8,45,598.5,49.5,2.95,6.5,178.5,376.04,315.48
2016,12,27,9,0,658.0,54.0,3.1,7.0,218.0,417.14,351.44
2016,12,27,9,15,694.0,58.0,3.0,7.5,254.5,448.31,377.57
2016,12,27,9,30,730.0,62.0,2.9,8.0,291.0,477.94,401.41
2016,12,27,9,45,758.0,64.0,2.85,8.5,324.0,499.07,417.69
2016,12,27,10,0,786.0,66.0,2.8,9.0,357.0,517.9,431.56
2016,12,27,10,15,803.0,68.0,2.85,9.5,384.0,528.14,438.39
2016,12,27,10,30,820.0,70.0,2.9,10.0,411.0,535.62,442.75
2016,12,27,10,45,830.0,71.5,2.95,10.5,431.5,535.85,441.14
2016,12,27,11,0,840.0,73.0,3.0,11.0,452.0,533.17,437.05
2016,12,27,11,15,847.0,74.0,3.1,11.0,466.0,525.42,429.69
2016,12,27,11,30,854.0,75.0,3.2,11.0,480.0,514.77,419.76
2016,12,27,11,45,857.5,75.0,3.35,11.5,486.5,498.46,404.44
2016,12,27,12,0,861.0,75.0,3.5,12.0,493.0,479.42,386.6
2016,12,27,12,15,665.5,121.0,3.45,12.0,443.5,414.88,333.47
2016,12,27,12,30,470.0,167.0,3.4,12.0,394.0,354.29,284.13
2016,12,27,12,45,492.0,159.0,3.4,12.0,393.0,337.66,268.63
2016,12,27,13,0,514.0,151.0,3.4,12.0,392.0,318.59,250.47
2016,12,27,13,15,574.0,130.0,3.35,12.0,391.0,298.81,230.3
2016,12,27,13,30,634.0,109.0,3.3,12.0,390.0,271.67,203.14
2016,12,27,13,45,492.0,130.5,3.25,12.5,342.0,228.09,168.48
2016,12,27,14,0,350.0,152.0,3.2,13.0,294.0,196.87,145.91
2016,12,27,14,15,336.5,142.0,3.2,12.5,270.5,168.48,122.33
2016,12,27,14,30,323.0,132.0,3.2,12.0,247.0,140.88,100.67
2016,12,27,14,45,303.0,122.5,3.2,12.0,222.0,114.13,82.1
2016,12,27,15,0,283.0,113.0,3.2,12.0,197.0,88.87,68.62
2016,12,27,15,15,264.0,99.5,3.1,11.5,169.0,76.26,63.05
2016,12,27,15,30,245.0,86.0,3.0,11.0,141.0,66.78,54.48
2016,12,27,15,45,218.5,70.5,2.95,10.5,112.5,55.58,44.2
2016,12,27,16,0,192.0,55.0,2.9,10.0,84.0,44.05,33.46
2016,12,27,16,15,139.5,40.0,2.95,9.5,57.0,32.54,22.35
2016,12,27,16,30,87.0,25.0,3.0,9.0,30.0,20.72,7.24
2016,12,27,16,45,43.5,12.5,3.05,9.0,15.0,11.91,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.0,117.05,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,66.0,235.55,175.76
2016,12,28,8,15,515.0,33.5,4.4,6.0,105.5,293.03,238.95
2016,12,28,8,30,602.0,40.0,4.4,6.0,145.0,352.94,294.58
2016,12,28,8,45,657.5,44.0,4.4,6.5,185.0,396.08,333.93
2016,12,28,9,0,713.0,48.0,4.4,7.0,225.0,439.0,371.57
2016,12,28,9,15,747.0,51.0,4.35,7.5,262.5,468.69,396.88
2016,12,28,9,30,781.0,54.0,4.3,8.0,300.0,496.72,419.79
2016,12,28,9,45,809.0,55.0,4.3,9.0,333.0,517.11,435.01
2016,12,28,10,0,837.0,56.0,4.3,10.0,366.0,531.97,445.22
2016,12,28,10,15,852.0,57.5,4.3,10.5,393.5,541.02,451.03
2016,12,28,10,30,867.0,59.0,4.3,11.0,421.0,547.27,454.27
2016,12,28,10,45,877.5,60.0,4.35,11.5,441.5,547.54,452.65
2016,12,28,11,0,888.0,61.0,4.4,12.0,462.0,544.81,448.42
2016,12,28,11,15,894.0,61.5,4.35,12.0,476.0,536.12,439.79
2016,12,28,11,30,900.0,62.0,4.3,12.0,490.0,524.45,428.55
2016,12,28,11,45,903.0,62.0,4.25,12.5,496.0,507.8,412.32
2016,12,28,12,0,906.0,62.0,4.2,13.0,502.0,488.32,393.55
2016,12,28,12,15,905.5,62.0,4.1,13.0,501.0,464.53,371.62
2016,12,28,12,30,905.0,62.0,4.0,13.0,500.0,438.21,347.26
2016,12,28,12,45,899.0,62.5,3.95,13.5,491.5,407.85,318.7
2016,12,28,13,0,893.0,63.0,3.9,14.0,483.0,375.52,288.1
2016,12,28,13,15,885.5,62.5,3.8,14.0,467.0,339.97,254.97
2016,12,28,13,30,878.0,62.0,3.7,14.0,451.0,302.92,220.22
2016,12,28,13,45,866.5,60.5,3.65,14.0,428.5,262.7,182.93
2016,12,28,14,0,855.0,59.0,3.6,14.0,406.0,221.7,145.48
2016,12,28,14,15,837.5,57.5,3.5,13.5,377.5,179.19,108.77
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,136.82,75.37
2016,12,28,14,45,795.5,53.5,3.3,13.0,314.5,89.19,43.78
2016,12,28,15,0,771.0,51.0,3.2,13.0,280.0,47.08,27.81
2016,12,28,15,15,733.5,48.0,3.0,12.5,242.0,36.24,27.04
2016,12,28,15,30,696.0,45.0,2.8,12.0,204.0,34.87,25.77
2016,12,28,15,45,638.0,40.0,2.65,11.5,164.0,31.71,22.79
2016,12,28,16,0,580.0,35.0,2.5,11.0,124.0,28.54,19.68
2016,12,28,16,15,480.5,28.0,2.5,10.5,86.0,23.36,14.47
2016,12,28,16,30,381.0,21.0,2.5,10.0,48.0,18.06,6.15
2016,12,28,16,45,190.5,10.5,2.55,9.5,24.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,194.0,14.5,5.3,6.5,32.5,110.32,0.0
2016,12,29,8,0,388.0,29.0,5.5,7.0,65.0,226.45,168.19
2016,12,29,8,15,480.0,36.5,5.5,7.0,104.5,285.19,232.27
2016,12,29,8,30,572.0,44.0,5.5,7.0,144.0,347.3,289.79
2016,12,29,8,45,627.0,49.5,5.5,7.5,184.0,387.17,326.59
2016,12,29,9,0,682.0,55.0,5.5,8.0,224.0,431.29,365.42
2016,12,29,9,15,719.0,59.0,5.5,8.5,262.0,463.54,393.12
2016,12,29,9,30,756.0,63.0,5.5,9.0,300.0,494.19,418.48
2016,12,29,9,45,764.5,69.0,5.55,9.5,331.0,509.5,430.45
2016,12,29,10,0,773.0,75.0,5.6,10.0,362.0,522.22,439.79
2016,12,29,10,15,791.5,77.0,5.5,10.5,389.5,533.44,447.32
2016,12,29,10,30,810.0,79.0,5.4,11.0,417.0,541.91,452.26
2016,12,29,10,45,825.5,79.5,5.3,11.5,439.0,544.22,451.98
2016,12,29,11,0,841.0,80.0,5.2,12.0,461.0,543.55,449.08
2016,12,29,11,15,848.5,81.0,4.95,12.0,475.0,536.15,441.04
2016,12,29,11,30,856.0,82.0,4.7,12.0,489.0,525.8,430.42
2016,12,29,11,45,861.0,82.0,4.5,12.5,496.0,510.25,414.75
2016,12,29,12,0,866.0,82.0,4.3,13.0,503.0,491.89,396.61
2016,12,29,12,15,865.5,81.5,4.05,13.0,502.0,467.82,374.3
2016,12,29,12,30,865.0,81.0,3.8,13.0,501.0,441.35,349.87
2016,12,29,12,45,870.0,78.0,3.6,13.5,494.0,412.25,322.27
2016,12,29,13,0,875.0,75.0,3.4,14.0,487.0,380.69,292.2
2016,12,29,13,15,867.0,74.0,3.3,14.0,471.0,344.51,258.82
2016,12,29,13,30,859.0,73.0,3.2,14.0,455.0,306.94,223.91
2016,12,29,13,45,845.5,71.5,3.1,14.5,432.0,266.41,186.29
2016,12,29,14,0,832.0,70.0,3.0,15.0,409.0,225.34,148.81
2016,12,29,14,15,813.0,68.0,2.9,14.5,380.0,182.66,112.22
2016,12,29,14,30,794.0,66.0,2.8,14.0,351.0,140.4,78.95
2016,12,29,14,45,765.5,63.0,2.7,14.0,316.0,97.31,50.91
2016,12,29,15,0,737.0,60.0,2.6,14.0,281.0,56.04,34.38
2016,12,29,15,15,696.5,56.0,2.45,13.5,242.5,43.05,33.02
2016,12,29,15,30,656.0,52.0,2.3,13.0,204.0,41.04,31.19
2016,12,29,15,45,590.5,47.0,2.15,12.5,163.5,34.8,25.46
2016,12,29,16,0,525.0,42.0,2.0,12.0,123.0,32.17,22.82
2016,12,29,16,15,420.0,33.5,2.05,11.5,85.0,26.29,16.99
2016,12,29,16,30,315.0,25.0,2.1,11.0,47.0,20.24,8.13
2016,12,29,16,45,157.5,12.5,2.15,10.5,23.5,11.91,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,106.0,16.0,1.7,8.5,25.5,74.21,0.0
2016,12,30,8,0,212.0,32.0,1.6,9.0,51.0,153.33,111.35
2016,12,30,8,15,276.5,45.0,1.5,9.5,84.0,200.91,160.39
2016,12,30,8,30,341.0,58.0,1.4,10.0,117.0,251.15,204.97
2016,12,30,8,45,377.0,69.5,1.35,10.5,150.5,287.0,236.35
2016,12,30,9,0,413.0,81.0,1.3,11.0,184.0,322.96,266.71
2016,12,30,9,15,441.5,90.5,1.2,11.0,216.0,352.26,291.01
2016,12,30,9,30,470.0,100.0,1.1,11.0,248.0,380.71,313.81
2016,12,30,9,45,502.0,105.5,1.05,11.5,278.5,405.37,332.57
2016,12,30,10,0,534.0,111.0,1.0,12.0,309.0,428.68,349.68
2016,12,30,10,15,555.0,113.5,1.15,12.5,332.5,444.58,361.49
2016,12,30,10,30,576.0,116.0,1.3,13.0,356.0,455.09,368.94
2016,12,30,10,45,572.5,125.5,1.45,13.5,374.5,457.08,369.37
2016,12,30,11,0,569.0,135.0,1.6,14.0,393.0,453.77,365.62
2016,12,30,11,15,575.5,137.5,1.7,14.0,405.0,449.94,361.91
2016,12,30,11,30,582.0,140.0,1.8,14.0,417.0,446.96,358.61
2016,12,30,11,45,583.5,141.5,1.9,14.0,423.0,435.31,348.41
2016,12,30,12,0,585.0,143.0,2.0,14.0,429.0,421.73,336.49
2016,12,30,12,15,594.5,138.5,2.05,14.0,428.5,404.12,321.02
2016,12,30,12,30,604.0,134.0,2.1,14.0,428.0,384.37,303.48
2016,12,30,12,45,716.5,107.5,2.2,14.0,450.5,381.55,297.68
2016,12,30,13,0,829.0,81.0,2.3,14.0,473.0,372.06,285.08
2016,12,30,13,15,821.0,80.0,2.4,14.0,457.5,337.43,253.56
2016,12,30,13,30,813.0,79.0,2.5,14.0,442.0,301.52,220.59
2016,12,30,13,45,799.5,77.5,2.65,14.0,420.0,262.73,185.25
2016,12,30,14,0,786.0,76.0,2.8,14.0,398.0,223.5,149.83
2016,12,30,14,15,767.0,73.5,2.9,13.5,369.5,182.29,114.43
2016,12,30,14,30,748.0,71.0,3.0,13.0,341.0,141.58,82.11
2016,12,30,14,45,718.5,68.5,3.2,13.0,307.0,100.92,55.29
2016,12,30,15,0,689.0,66.0,3.4,13.0,273.0,57.88,35.37
2016,12,30,15,15,648.0,61.5,3.5,12.5,236.0,43.47,33.54
2016,12,30,15,30,607.0,57.0,3.6,12.0,199.0,41.43,31.66
2016,12,30,15,45,537.0,51.5,3.7,11.5,159.0,38.5,28.88
2016,12,30,16,0,467.0,46.0,3.8,11.0,119.0,35.62,25.98
2016,12,30,16,15,365.0,36.5,3.85,10.5,82.5,28.94,19.4
2016,12,30,16,30,263.0,27.0,3.9,10.0,46.0,22.04,9.97
2016,12,30,16,45,131.5,13.5,4.0,10.0,23.0,12.87,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
